Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,184.5,16.0,1.4,0.5,34.0,12.97,0.0
2016,1,1,8,0,369.0,32.0,1.6,1.0,68.0,26.62,17.3
2016,1,1,8,15,461.5,40.5,1.6,1.5,107.5,35.99,27.13
2016,1,1,8,30,554.0,49.0,1.6,2.0,147.0,81.46,45.79
2016,1,1,8,45,612.0,54.5,1.6,2.5,188.0,130.97,81.58
2016,1,1,9,0,670.0,60.0,1.6,3.0,229.0,187.19,129.23
2016,1,1,9,15,707.5,64.0,1.6,3.5,267.0,243.28,180.59
2016,1,1,9,30,745.0,68.0,1.6,4.0,305.0,303.76,236.36
2016,1,1,9,45,766.0,72.0,1.65,5.0,338.0,360.42,288.31
2016,1,1,10,0,787.0,76.0,1.7,6.0,371.0,418.23,339.74
2016,1,1,10,15,804.5,78.5,1.6,6.5,399.0,473.75,387.79
2016,1,1,10,30,822.0,81.0,1.5,7.0,427.0,529.4,434.13
2016,1,1,10,45,832.5,83.0,1.45,7.5,448.0,580.39,475.39
2016,1,1,11,0,843.0,85.0,1.4,8.0,469.0,630.26,514.36
2016,1,1,11,15,850.0,86.0,1.3,8.0,483.0,675.39,549.0
2016,1,1,11,30,857.0,87.0,1.2,8.0,497.0,718.59,581.13
2016,1,1,11,45,859.0,88.0,1.15,8.5,503.5,755.96,606.06
2016,1,1,12,0,861.0,89.0,1.1,9.0,510.0,790.64,628.66
2016,1,1,12,15,860.5,89.0,1.05,9.0,508.5,819.33,647.89
2016,1,1,12,30,860.0,89.0,1.0,9.0,507.0,844.88,664.85
2016,1,1,12,45,858.0,87.5,1.0,9.0,498.5,864.12,678.23
2016,1,1,13,0,856.0,86.0,1.0,9.0,490.0,879.94,689.39
2016,1,1,13,15,847.5,85.0,1.0,9.0,474.0,887.07,694.69
2016,1,1,13,30,839.0,84.0,1.0,9.0,458.0,890.53,697.7
2016,1,1,13,45,825.0,82.0,1.0,9.0,434.5,884.12,694.01
2016,1,1,14,0,811.0,80.0,1.0,9.0,411.0,874.06,687.98
2016,1,1,14,15,791.0,77.5,0.95,9.0,381.5,854.38,674.37
2016,1,1,14,30,771.0,75.0,0.9,9.0,352.0,831.37,658.4
2016,1,1,14,45,742.5,71.5,0.9,9.0,317.0,796.34,634.41
2016,1,1,15,0,714.0,68.0,0.9,9.0,282.0,766.79,613.84
2016,1,1,15,15,671.5,63.5,0.85,8.0,243.0,714.01,576.67
2016,1,1,15,30,629.0,59.0,0.8,7.0,204.0,659.95,536.99
2016,1,1,15,45,563.5,52.5,0.75,6.5,163.0,583.29,477.01
2016,1,1,16,0,498.0,46.0,0.7,6.0,122.0,507.52,414.75
2016,1,1,16,15,390.5,36.0,0.75,5.5,84.0,397.3,320.36
2016,1,1,16,30,283.0,26.0,0.8,5.0,46.0,284.59,178.85
2016,1,1,16,45,141.5,13.0,0.9,4.5,23.0,111.34,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,90.0,16.5,1.35,2.0,25.5,12.81,0.0
2016,1,2,8,0,180.0,33.0,1.5,3.0,51.0,25.42,16.11
2016,1,2,8,15,221.5,48.5,1.5,3.5,80.5,37.87,28.6
2016,1,2,8,30,263.0,64.0,1.5,4.0,110.0,70.73,46.86
2016,1,2,8,45,289.5,77.5,1.5,4.5,140.5,105.38,73.58
2016,1,2,9,0,316.0,91.0,1.5,5.0,171.0,143.35,106.01
2016,1,2,9,15,330.5,104.5,1.5,5.5,199.5,181.57,140.46
2016,1,2,9,30,345.0,118.0,1.5,6.0,228.0,221.47,176.55
2016,1,2,9,45,367.0,125.5,1.55,7.0,253.5,260.2,210.85
2016,1,2,10,0,389.0,133.0,1.6,8.0,279.0,300.93,246.22
2016,1,2,10,15,243.0,157.5,1.75,8.5,251.0,272.23,225.05
2016,1,2,10,30,97.0,182.0,1.9,9.0,223.0,218.65,181.06
2016,1,2,10,45,68.5,183.5,2.1,9.5,213.5,209.98,173.81
2016,1,2,11,0,40.0,185.0,2.3,10.0,204.0,198.43,163.64
2016,1,2,11,15,79.5,199.5,2.4,10.5,238.0,243.21,201.29
2016,1,2,11,30,119.0,214.0,2.5,11.0,272.0,304.86,252.11
2016,1,2,11,45,59.5,167.5,2.6,11.5,196.5,203.02,167.18
2016,1,2,12,0,0.0,121.0,2.7,12.0,121.0,103.52,82.42
2016,1,2,12,15,17.0,159.0,2.7,12.0,167.0,154.47,125.86
2016,1,2,12,30,34.0,197.0,2.7,12.0,213.0,225.58,185.18
2016,1,2,12,45,48.0,199.5,2.7,12.5,222.5,243.93,200.31
2016,1,2,13,0,62.0,202.0,2.7,13.0,232.0,263.3,216.37
2016,1,2,13,15,48.0,190.5,2.6,13.0,213.0,240.72,197.6
2016,1,2,13,30,34.0,179.0,2.5,13.0,194.0,217.55,178.35
2016,1,2,13,45,52.5,176.0,2.45,13.0,198.0,234.8,193.58
2016,1,2,14,0,71.0,173.0,2.4,13.0,202.0,252.75,209.25
2016,1,2,14,15,100.5,162.5,2.15,13.0,200.5,289.22,240.14
2016,1,2,14,30,130.0,152.0,1.9,13.0,199.0,306.8,255.43
2016,1,2,14,45,122.5,138.5,1.65,13.0,179.5,285.74,238.02
2016,1,2,15,0,115.0,125.0,1.4,13.0,160.0,264.47,220.35
2016,1,2,15,15,107.5,109.0,1.2,12.0,138.0,239.03,199.82
2016,1,2,15,30,100.0,93.0,1.0,11.0,116.0,213.36,178.5
2016,1,2,15,45,87.0,75.5,0.85,10.5,93.0,180.14,149.83
2016,1,2,16,0,74.0,58.0,0.7,10.0,70.0,146.59,120.23
2016,1,2,16,15,46.5,41.5,0.75,9.0,48.5,103.18,81.18
2016,1,2,16,30,19.0,25.0,0.8,8.0,27.0,44.58,24.85
2016,1,2,16,45,9.5,12.5,0.9,7.5,13.5,17.41,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,7,45,66.0,17.0,1.8,5.5,23.5,13.59,0.0
2016,1,3,8,0,132.0,34.0,1.9,6.0,47.0,26.53,16.78
2016,1,3,8,15,167.0,50.0,1.9,6.5,74.5,38.7,28.97
2016,1,3,8,30,202.0,66.0,1.9,7.0,102.0,67.02,45.39
2016,1,3,8,45,222.0,82.0,1.95,7.5,130.5,98.12,69.62
2016,1,3,9,0,242.0,98.0,2.0,8.0,159.0,131.97,98.37
2016,1,3,9,15,254.0,112.5,1.9,8.5,185.5,165.17,127.89
2016,1,3,9,30,266.0,127.0,1.8,9.0,212.0,199.89,158.83
2016,1,3,9,45,279.5,137.5,1.7,9.5,235.0,232.85,187.97
2016,1,3,10,0,293.0,148.0,1.6,10.0,258.0,267.12,217.7
2016,1,3,10,15,225.0,166.0,1.55,10.0,254.5,271.63,223.15
2016,1,3,10,30,157.0,184.0,1.5,10.0,251.0,260.24,214.54
2016,1,3,10,45,242.5,184.5,1.5,10.5,293.0,329.91,272.05
2016,1,3,11,0,328.0,185.0,1.5,11.0,335.0,398.05,327.23
2016,1,3,11,15,182.5,190.0,1.6,11.0,274.0,312.7,257.73
2016,1,3,11,30,37.0,195.0,1.7,11.0,213.0,213.09,174.36
2016,1,3,11,45,66.5,207.0,1.85,11.0,239.5,251.35,206.98
2016,1,3,12,0,96.0,219.0,2.0,11.0,266.0,292.34,241.21
2016,1,3,12,15,114.5,220.0,2.1,11.0,276.0,329.67,271.9
2016,1,3,12,30,133.0,221.0,2.2,11.0,286.0,353.01,291.39
2016,1,3,12,45,143.5,217.5,2.35,11.5,286.5,364.71,301.0
2016,1,3,13,0,154.0,214.0,2.5,12.0,287.0,376.47,310.72
2016,1,3,13,15,351.0,175.5,2.45,12.0,335.5,529.18,437.25
2016,1,3,13,30,548.0,137.0,2.4,12.0,384.0,688.77,562.52
2016,1,3,13,45,367.5,157.0,2.35,12.5,319.5,535.41,440.93
2016,1,3,14,0,187.0,177.0,2.3,13.0,255.0,382.96,316.83
2016,1,3,14,15,334.0,145.0,1.95,12.5,271.5,498.54,413.63
2016,1,3,14,30,481.0,113.0,1.6,12.0,288.0,614.35,504.29
2016,1,3,14,45,446.0,108.5,1.3,12.0,258.5,576.06,472.35
2016,1,3,15,0,411.0,104.0,1.0,12.0,229.0,536.71,440.45
2016,1,3,15,15,384.0,93.0,0.85,11.5,197.5,494.97,407.84
2016,1,3,15,30,357.0,82.0,0.7,11.0,166.0,452.65,373.69
2016,1,3,15,45,310.0,69.0,0.6,10.5,132.0,390.52,322.71
2016,1,3,16,0,263.0,56.0,0.5,10.0,98.0,329.69,271.05
2016,1,3,16,15,199.0,41.5,0.5,9.5,68.0,255.21,205.63
2016,1,3,16,30,135.0,27.0,0.5,9.0,38.0,178.42,118.9
2016,1,3,16,45,67.5,13.5,0.55,9.0,19.0,59.55,0.0
2016,1,3,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,82.5,16.5,2.65,8.5,24.5,12.8,0.0
2016,1,4,8,0,165.0,33.0,2.7,9.0,49.0,25.38,15.57
2016,1,4,8,15,202.0,48.0,2.8,9.0,77.5,36.44,26.65
2016,1,4,8,30,239.0,63.0,2.9,9.0,106.0,67.13,43.97
2016,1,4,8,45,262.5,77.5,3.0,9.5,135.0,99.06,68.12
2016,1,4,9,0,286.0,92.0,3.1,10.0,164.0,134.52,97.99
2016,1,4,9,15,298.0,106.0,3.15,10.5,191.5,169.69,129.39
2016,1,4,9,30,310.0,120.0,3.2,11.0,219.0,206.33,162.32
2016,1,4,9,45,315.0,132.5,3.3,11.5,242.0,240.41,193.04
2016,1,4,10,0,320.0,145.0,3.4,12.0,265.0,274.9,223.54
2016,1,4,10,15,265.5,163.5,3.5,12.0,268.0,287.71,236.18
2016,1,4,10,30,211.0,182.0,3.6,12.0,271.0,285.97,235.91
2016,1,4,10,45,345.5,169.0,3.75,12.5,323.5,372.19,307.83
2016,1,4,11,0,480.0,156.0,3.9,13.0,376.0,473.34,390.58
2016,1,4,11,15,474.5,163.0,3.95,13.0,385.5,502.24,414.2
2016,1,4,11,30,469.0,170.0,4.0,13.0,395.0,529.44,436.36
2016,1,4,11,45,430.0,181.0,4.05,13.5,390.0,534.29,439.33
2016,1,4,12,0,391.0,192.0,4.1,14.0,385.0,519.71,427.23
2016,1,4,12,15,309.0,205.0,4.05,14.0,357.5,484.64,398.33
2016,1,4,12,30,227.0,218.0,4.0,14.0,330.0,427.28,351.56
2016,1,4,12,45,144.0,211.0,4.0,14.0,282.0,356.8,293.63
2016,1,4,13,0,61.0,204.0,4.0,14.0,234.0,264.27,216.65
2016,1,4,13,15,241.5,184.5,3.9,14.0,295.0,442.52,366.5
2016,1,4,13,30,422.0,165.0,3.8,14.0,356.0,608.41,500.53
2016,1,4,13,45,211.0,90.0,3.75,14.0,185.5,327.2,274.14
2016,1,4,14,0,0.0,15.0,3.7,14.0,15.0,12.36,4.93
2016,1,4,14,15,0.0,14.0,3.4,13.5,14.0,11.53,4.29
2016,1,4,14,30,0.0,13.0,3.1,13.0,13.0,10.7,3.6
2016,1,4,14,45,0.0,11.5,2.85,13.0,11.5,9.46,2.54
2016,1,4,15,0,0.0,10.0,2.6,13.0,10.0,8.22,1.47
2016,1,4,15,15,0.0,8.5,2.35,12.5,8.5,6.98,0.4
2016,1,4,15,30,0.0,7.0,2.1,12.0,7.0,5.75,0.0
2016,1,4,15,45,0.0,5.5,1.85,11.5,5.5,4.51,0.0
2016,1,4,16,0,0.0,4.0,1.6,11.0,4.0,3.28,0.0
2016,1,4,16,15,0.0,2.5,1.65,11.0,2.5,2.05,0.0
2016,1,4,16,30,0.0,1.0,1.7,11.0,1.0,0.82,0.0
2016,1,4,16,45,0.0,0.5,1.75,11.0,0.5,0.43,0.0
2016,1,4,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,5.0,1.7,8.5,5.0,4.1,0.0
2016,1,5,8,0,0.0,10.0,1.8,9.0,10.0,8.21,1.23
2016,1,5,8,15,0.0,16.0,2.0,9.5,16.0,13.16,6.03
2016,1,5,8,30,0.0,22.0,2.2,10.0,22.0,18.12,9.98
2016,1,5,8,45,0.0,28.5,2.45,10.5,28.5,23.5,14.75
2016,1,5,9,0,0.0,35.0,2.7,11.0,35.0,28.89,19.47
2016,1,5,9,15,0.0,40.5,2.8,11.0,40.5,33.45,23.47
2016,1,5,9,30,0.0,46.0,2.9,11.0,46.0,38.02,27.44
2016,1,5,9,45,0.0,51.5,3.0,11.5,51.5,42.6,31.31
2016,1,5,10,0,0.0,57.0,3.1,12.0,57.0,47.19,35.14
2016,1,5,10,15,88.0,121.0,3.2,12.0,158.0,155.15,126.88
2016,1,5,10,30,176.0,185.0,3.3,12.0,259.0,270.37,223.09
2016,1,5,10,45,123.0,191.0,3.4,12.0,244.5,257.59,212.45
2016,1,5,11,0,70.0,197.0,3.5,12.0,230.0,228.85,188.34
2016,1,5,11,15,35.0,165.5,3.55,12.0,182.0,177.25,145.13
2016,1,5,11,30,0.0,134.0,3.6,12.0,134.0,115.18,92.37
2016,1,5,11,45,0.0,74.5,3.65,12.0,74.5,61.82,47.27
2016,1,5,12,0,0.0,15.0,3.7,12.0,15.0,12.38,4.99
2016,1,5,12,15,0.0,34.5,3.65,11.5,34.5,28.53,18.91
2016,1,5,12,30,0.0,54.0,3.6,11.0,54.0,44.73,32.87
2016,1,5,12,45,0.0,57.5,3.6,11.0,57.5,47.64,35.38
2016,1,5,13,0,0.0,61.0,3.6,11.0,61.0,50.55,37.9
2016,1,5,13,15,14.0,119.5,3.45,11.0,126.0,116.21,94.5
2016,1,5,13,30,28.0,178.0,3.3,11.0,191.0,209.89,173.61
2016,1,5,13,45,14.0,152.0,3.2,11.0,158.5,153.02,125.52
2016,1,5,14,0,0.0,126.0,3.1,11.0,126.0,113.49,91.75
2016,1,5,14,15,0.0,119.0,2.95,10.5,119.0,107.62,87.1
2016,1,5,14,30,0.0,112.0,2.8,10.0,112.0,101.9,82.51
2016,1,5,14,45,0.0,101.0,2.7,10.0,101.0,91.79,73.94
2016,1,5,15,0,0.0,90.0,2.6,10.0,90.0,81.71,65.34
2016,1,5,15,15,0.0,78.0,2.35,9.5,78.0,70.49,55.75
2016,1,5,15,30,0.0,66.0,2.1,9.0,66.0,59.24,46.0
2016,1,5,15,45,0.0,53.0,1.9,9.0,53.0,46.68,34.9
2016,1,5,16,0,0.0,40.0,1.7,9.0,40.0,33.91,23.54
2016,1,5,16,15,0.0,28.0,1.6,8.5,28.0,23.13,13.86
2016,1,5,16,30,0.0,16.0,1.5,8.0,16.0,13.18,4.12
2016,1,5,16,45,0.0,8.0,1.45,7.5,8.0,6.83,0.0
2016,1,5,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,7,45,12.5,18.5,3.3,9.0,19.5,15.16,0.0
2016,1,6,8,0,25.0,37.0,3.3,9.0,39.0,29.05,18.64
2016,1,6,8,15,59.5,57.0,3.15,9.0,66.5,43.15,32.57
2016,1,6,8,30,94.0,77.0,3.0,9.0,94.0,66.62,48.6
2016,1,6,8,45,130.0,94.0,2.95,9.5,123.5,93.44,69.28
2016,1,6,9,0,166.0,111.0,2.9,10.0,153.0,124.92,94.93
2016,1,6,9,15,187.0,126.5,2.95,10.0,181.0,156.07,121.95
2016,1,6,9,30,208.0,142.0,3.0,10.0,209.0,189.83,151.6
2016,1,6,9,45,244.5,146.5,3.05,10.0,233.0,227.01,183.93
2016,1,6,10,0,281.0,151.0,3.1,10.0,257.0,263.36,215.7
2016,1,6,10,15,220.0,168.5,3.15,10.0,255.0,270.32,223.33
2016,1,6,10,30,159.0,186.0,3.2,10.0,253.0,262.16,217.42
2016,1,6,10,45,79.5,156.5,3.25,10.0,190.0,188.04,155.71
2016,1,6,11,0,0.0,127.0,3.3,10.0,127.0,108.32,87.37
2016,1,6,11,15,6.0,151.5,3.4,10.0,154.5,135.32,110.4
2016,1,6,11,30,12.0,176.0,3.5,10.0,182.0,163.86,134.48
2016,1,6,11,45,52.0,198.5,3.6,10.0,224.5,230.37,191.08
2016,1,6,12,0,92.0,221.0,3.7,10.0,267.0,290.6,241.85
2016,1,6,12,15,187.0,217.0,3.65,10.0,310.0,383.45,320.24
2016,1,6,12,30,282.0,213.0,3.6,10.0,353.0,483.55,402.79
2016,1,6,12,45,327.0,201.5,3.55,10.0,361.5,519.31,432.37
2016,1,6,13,0,372.0,190.0,3.5,10.0,370.0,555.46,462.43
2016,1,6,13,15,336.0,189.5,3.35,10.0,348.0,532.82,443.79
2016,1,6,13,30,300.0,189.0,3.2,10.0,326.0,508.03,423.65
2016,1,6,13,45,150.0,98.0,3.1,10.0,166.5,260.3,220.71
2016,1,6,14,0,0.0,7.0,3.0,10.0,7.0,5.77,0.0
2016,1,6,14,15,0.0,42.5,2.85,9.5,42.5,35.13,25.01
2016,1,6,14,30,0.0,78.0,2.7,9.0,78.0,65.69,51.66
2016,1,6,14,45,0.0,71.5,2.55,9.0,71.5,59.93,46.71
2016,1,6,15,0,0.0,65.0,2.4,9.0,65.0,54.22,41.78
2016,1,6,15,15,0.0,56.0,2.2,8.5,56.0,46.37,35.01
2016,1,6,15,30,0.0,47.0,2.0,8.0,47.0,38.88,28.46
2016,1,6,15,45,0.0,38.0,1.8,8.0,38.0,31.4,21.78
2016,1,6,16,0,0.0,29.0,1.6,8.0,29.0,23.93,15.07
2016,1,6,16,15,0.0,20.5,1.55,7.5,20.5,16.89,8.69
2016,1,6,16,30,0.0,12.0,1.5,7.0,12.0,9.87,1.85
2016,1,6,16,45,0.0,6.0,1.45,7.0,6.0,4.92,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,103.5,19.5,0.55,6.5,29.5,15.14,0.0
2016,1,7,8,0,207.0,39.0,0.5,7.0,59.0,30.04,19.76
2016,1,7,8,15,299.0,51.0,0.5,7.0,96.0,39.07,29.32
2016,1,7,8,30,391.0,63.0,0.5,7.0,133.0,74.53,46.17
2016,1,7,8,45,474.0,68.0,0.5,7.5,173.5,119.2,76.32
2016,1,7,9,0,557.0,73.0,0.5,8.0,214.0,171.09,117.1
2016,1,7,9,15,598.5,78.5,0.6,8.5,251.5,223.07,162.54
2016,1,7,9,30,640.0,84.0,0.7,9.0,289.0,279.41,212.51
2016,1,7,9,45,713.0,77.0,0.8,9.5,328.0,339.02,264.39
2016,1,7,10,0,786.0,70.0,0.9,10.0,367.0,405.24,321.11
2016,1,7,10,15,619.0,108.0,1.0,10.0,353.0,410.78,331.06
2016,1,7,10,30,452.0,146.0,1.1,10.0,339.0,392.3,319.78
2016,1,7,10,45,435.5,158.0,1.2,10.5,351.5,421.44,344.34
2016,1,7,11,0,419.0,170.0,1.3,11.0,364.0,448.18,365.91
2016,1,7,11,15,302.0,194.0,1.35,11.0,336.0,406.62,332.88
2016,1,7,11,30,185.0,218.0,1.4,11.0,308.0,353.74,289.96
2016,1,7,11,45,181.5,223.0,1.5,11.0,312.5,366.96,301.24
2016,1,7,12,0,178.0,228.0,1.6,11.0,317.0,379.66,311.62
2016,1,7,12,15,89.0,164.5,1.65,11.0,209.0,244.08,201.32
2016,1,7,12,30,0.0,101.0,1.7,11.0,101.0,85.1,66.99
2016,1,7,12,45,0.0,99.5,1.75,11.0,99.5,83.85,66.19
2016,1,7,13,0,0.0,98.0,1.8,11.0,98.0,82.62,65.19
2016,1,7,13,15,0.0,76.5,1.85,11.0,76.5,63.49,48.97
2016,1,7,13,30,0.0,55.0,1.9,11.0,55.0,45.55,33.67
2016,1,7,13,45,0.0,41.0,1.95,11.0,41.0,33.9,23.7
2016,1,7,14,0,0.0,27.0,2.0,11.0,27.0,22.29,13.7
2016,1,7,14,15,8.5,83.0,1.95,10.5,86.5,77.78,62.1
2016,1,7,14,30,17.0,139.0,1.9,10.0,146.0,148.76,123.09
2016,1,7,14,45,13.5,127.0,1.85,10.0,132.0,134.74,111.05
2016,1,7,15,0,10.0,115.0,1.8,10.0,118.0,120.91,99.24
2016,1,7,15,15,322.5,86.5,1.55,9.5,166.0,432.43,367.65
2016,1,7,15,30,635.0,58.0,1.3,9.0,214.0,668.48,549.06
2016,1,7,15,45,579.0,52.0,1.05,8.5,174.0,600.32,490.93
2016,1,7,16,0,523.0,46.0,0.8,8.0,134.0,532.66,434.18
2016,1,7,16,15,427.5,37.5,0.8,7.5,95.5,432.06,350.28
2016,1,7,16,30,332.0,29.0,0.8,7.0,57.0,336.73,251.09
2016,1,7,16,45,166.0,14.5,0.85,7.0,28.5,165.6,0.0
2016,1,7,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,45,65.5,17.0,0.85,3.5,23.5,13.6,0.0
2016,1,8,8,0,131.0,34.0,0.9,4.0,47.0,26.53,17.04
2016,1,8,8,15,162.5,50.5,0.95,4.0,74.5,38.73,29.36
2016,1,8,8,30,194.0,67.0,1.0,4.0,102.0,64.99,45.05
2016,1,8,8,45,216.0,82.5,1.05,4.5,130.0,95.32,68.34
2016,1,8,9,0,238.0,98.0,1.1,5.0,158.0,128.62,96.47
2016,1,8,9,15,249.0,113.0,1.0,5.5,184.5,161.72,125.93
2016,1,8,9,30,260.0,128.0,0.9,6.0,211.0,196.26,156.75
2016,1,8,9,45,262.0,140.5,0.85,6.5,232.0,226.67,183.96
2016,1,8,10,0,264.0,153.0,0.8,7.0,253.0,257.22,210.65
2016,1,8,10,15,258.0,168.5,0.7,7.5,272.5,287.08,235.89
2016,1,8,10,30,252.0,184.0,0.6,8.0,292.0,316.31,259.7
2016,1,8,10,45,314.5,184.5,0.55,8.5,325.5,368.43,301.67
2016,1,8,11,0,377.0,185.0,0.5,9.0,359.0,425.7,346.67
2016,1,8,11,15,388.5,186.0,0.45,9.5,370.5,454.58,368.37
2016,1,8,11,30,400.0,187.0,0.4,10.0,382.0,496.87,399.72
2016,1,8,11,45,369.0,196.0,0.35,10.5,378.0,489.25,392.59
2016,1,8,12,0,338.0,205.0,0.3,11.0,374.0,492.11,393.47
2016,1,8,12,15,255.5,215.5,0.3,11.0,343.5,452.47,362.26
2016,1,8,12,30,173.0,226.0,0.3,11.0,313.0,390.58,314.04
2016,1,8,12,45,98.5,207.0,0.35,11.5,256.5,294.42,238.32
2016,1,8,13,0,24.0,188.0,0.4,12.0,200.0,194.56,156.95
2016,1,8,13,15,165.0,189.0,0.45,12.0,265.5,359.77,294.06
2016,1,8,13,30,306.0,190.0,0.5,12.0,331.0,514.42,414.73
2016,1,8,13,45,179.0,182.5,0.6,12.0,264.5,375.82,305.69
2016,1,8,14,0,52.0,175.0,0.7,12.0,198.0,235.49,192.22
2016,1,8,14,15,176.5,160.5,0.65,11.5,228.5,354.38,293.34
2016,1,8,14,30,301.0,146.0,0.6,11.0,259.0,472.93,388.79
2016,1,8,14,45,278.5,137.0,0.55,11.0,234.0,442.72,363.87
2016,1,8,15,0,256.0,128.0,0.5,11.0,209.0,412.1,339.83
2016,1,8,15,15,241.0,113.0,0.5,10.5,181.5,378.88,314.46
2016,1,8,15,30,226.0,98.0,0.5,10.0,154.0,345.14,287.8
2016,1,8,15,45,198.5,82.0,0.55,9.5,124.5,298.86,249.87
2016,1,8,16,0,171.0,66.0,0.6,9.0,95.0,253.02,210.87
2016,1,8,16,15,131.5,49.0,0.65,8.5,68.0,196.34,160.96
2016,1,8,16,30,92.0,32.0,0.7,8.0,41.0,140.47,105.25
2016,1,8,16,45,46.0,16.0,0.75,8.0,20.5,66.22,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.5,3.25,6.0,33.0,11.68,0.0
2016,1,9,8,0,381.0,29.0,3.4,6.0,66.0,23.96,14.67
2016,1,9,8,15,469.0,36.5,3.35,6.0,105.5,29.83,21.11
2016,1,9,8,30,557.0,44.0,3.3,6.0,145.0,68.65,36.48
2016,1,9,8,45,610.5,49.5,3.25,6.5,185.0,117.24,69.21
2016,1,9,9,0,664.0,55.0,3.2,7.0,225.0,173.75,115.9
2016,1,9,9,15,417.0,94.5,3.1,7.0,207.0,188.82,142.57
2016,1,9,9,30,170.0,134.0,3.0,7.0,189.0,170.13,137.35
2016,1,9,9,45,169.0,148.0,2.95,7.5,207.5,194.76,159.6
2016,1,9,10,0,168.0,162.0,2.9,8.0,226.0,219.38,181.32
2016,1,9,10,15,124.0,173.0,2.8,8.0,222.0,221.13,183.82
2016,1,9,10,30,80.0,184.0,2.7,8.0,218.0,209.91,174.7
2016,1,9,10,45,97.5,195.0,2.65,8.5,239.0,236.41,196.94
2016,1,9,11,0,115.0,206.0,2.6,9.0,260.0,275.4,229.16
2016,1,9,11,15,88.0,208.0,2.45,9.0,250.0,255.96,212.66
2016,1,9,11,30,61.0,210.0,2.3,9.0,240.0,244.69,202.8
2016,1,9,11,45,116.5,218.5,2.2,9.0,277.0,313.24,260.35
2016,1,9,12,0,172.0,227.0,2.1,9.0,314.0,373.12,309.85
2016,1,9,12,15,117.0,221.5,1.95,9.0,280.5,331.38,274.49
2016,1,9,12,30,62.0,216.0,1.8,9.0,247.0,269.27,222.64
2016,1,9,12,45,135.5,216.5,1.65,9.0,283.5,354.57,294.3
2016,1,9,13,0,209.0,217.0,1.5,9.0,320.0,426.47,353.11
2016,1,9,13,15,166.5,211.5,1.45,9.0,292.0,389.24,322.2
2016,1,9,13,30,124.0,206.0,1.4,9.0,264.0,350.21,290.24
2016,1,9,13,45,92.5,192.5,1.35,9.0,234.5,290.61,241.84
2016,1,9,14,0,61.0,179.0,1.3,9.0,205.0,248.74,207.07
2016,1,9,14,15,30.5,137.0,1.2,9.0,150.0,169.44,140.6
2016,1,9,14,30,0.0,95.0,1.1,9.0,95.0,82.76,66.13
2016,1,9,14,45,0.0,86.0,1.0,9.0,86.0,74.6,59.35
2016,1,9,15,0,0.0,77.0,0.9,9.0,77.0,66.46,52.38
2016,1,9,15,15,0.0,67.0,0.85,8.5,67.0,57.26,44.52
2016,1,9,15,30,0.0,57.0,0.8,8.0,57.0,48.07,36.53
2016,1,9,15,45,0.0,46.0,0.8,8.0,46.0,38.06,27.66
2016,1,9,16,0,0.0,35.0,0.8,8.0,35.0,28.92,19.47
2016,1,9,16,15,0.0,25.0,0.8,8.0,25.0,20.62,11.96
2016,1,9,16,30,0.0,15.0,0.8,8.0,15.0,12.35,4.18
2016,1,9,16,45,0.0,7.5,0.8,8.0,7.5,6.16,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,45,175.5,16.5,1.6,6.5,33.5,13.38,0.0
2016,1,10,8,0,351.0,33.0,1.8,7.0,67.0,27.43,17.6
2016,1,10,8,15,441.5,41.5,1.85,7.5,106.5,34.01,24.73
2016,1,10,8,30,532.0,50.0,1.9,8.0,146.0,71.47,39.72
2016,1,10,8,45,597.5,54.5,2.0,8.5,187.5,119.13,70.89
2016,1,10,9,0,663.0,59.0,2.1,9.0,229.0,174.48,115.43
2016,1,10,9,15,700.0,63.5,2.1,9.0,267.5,230.47,165.64
2016,1,10,9,30,737.0,68.0,2.1,9.0,306.0,291.16,221.11
2016,1,10,9,45,770.5,68.5,2.15,9.5,341.5,348.75,273.6
2016,1,10,10,0,804.0,69.0,2.2,10.0,377.0,408.8,327.12
2016,1,10,10,15,402.0,65.0,2.1,10.5,219.0,264.0,216.41
2016,1,10,10,30,0.0,61.0,2.0,11.0,61.0,50.53,37.87
2016,1,10,10,45,0.0,72.5,1.95,11.5,72.5,60.14,46.13
2016,1,10,11,0,0.0,84.0,1.9,12.0,84.0,69.81,54.19
2016,1,10,11,15,0.0,92.5,1.8,12.0,92.5,77.23,60.41
2016,1,10,11,30,0.0,101.0,1.7,12.0,101.0,84.79,66.74
2016,1,10,11,45,0.0,102.5,1.6,12.5,102.5,86.17,67.72
2016,1,10,12,0,0.0,104.0,1.5,13.0,104.0,87.59,68.74
2016,1,10,12,15,0.0,126.5,1.45,13.0,126.5,108.56,86.28
2016,1,10,12,30,0.0,149.0,1.4,13.0,149.0,130.66,104.62
2016,1,10,12,45,0.0,147.0,1.35,13.5,147.0,129.3,103.26
2016,1,10,13,0,0.0,145.0,1.3,14.0,145.0,128.02,102.07
2016,1,10,13,15,0.0,140.5,1.25,13.5,140.5,124.31,99.26
2016,1,10,13,30,0.0,136.0,1.2,13.0,136.0,120.67,96.53
2016,1,10,13,45,0.0,129.5,1.15,13.0,129.5,115.04,91.96
2016,1,10,14,0,0.0,123.0,1.1,13.0,123.0,109.48,87.45
2016,1,10,14,15,0.0,114.5,1.05,13.0,114.5,101.88,81.21
2016,1,10,14,30,0.0,106.0,1.0,13.0,106.0,94.33,74.99
2016,1,10,14,45,0.0,96.5,1.0,13.0,96.5,85.76,67.86
2016,1,10,15,0,0.0,87.0,1.0,13.0,87.0,77.24,60.71
2016,1,10,15,15,0.0,76.0,0.9,12.5,76.0,67.08,52.19
2016,1,10,15,30,0.0,65.0,0.8,12.0,65.0,56.92,43.52
2016,1,10,15,45,0.0,53.0,0.75,11.5,53.0,45.54,33.69
2016,1,10,16,0,0.0,41.0,0.7,11.0,41.0,34.05,23.61
2016,1,10,16,15,0.0,30.0,0.75,10.5,30.0,24.78,15.36
2016,1,10,16,30,0.0,19.0,0.8,10.0,19.0,15.66,6.87
2016,1,10,16,45,0.0,9.5,0.9,9.5,9.5,7.81,0.0
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,102.0,16.5,1.05,7.5,26.5,12.82,0.0
2016,1,11,8,0,204.0,33.0,1.1,8.0,53.0,25.48,15.94
2016,1,11,8,15,250.5,47.5,1.25,8.0,84.5,36.24,26.69
2016,1,11,8,30,297.0,62.0,1.4,8.0,116.0,65.67,42.17
2016,1,11,8,45,326.5,75.0,1.55,8.5,148.0,101.97,68.23
2016,1,11,9,0,356.0,88.0,1.7,9.0,180.0,141.99,101.26
2016,1,11,9,15,372.0,101.0,1.7,9.0,210.0,182.43,137.32
2016,1,11,9,30,388.0,114.0,1.7,9.0,240.0,224.72,175.55
2016,1,11,9,45,403.5,123.0,1.7,9.5,266.5,264.92,211.54
2016,1,11,10,0,419.0,132.0,1.7,10.0,293.0,306.46,248.0
2016,1,11,10,15,274.0,160.5,1.65,10.5,269.0,285.31,233.35
2016,1,11,10,30,129.0,189.0,1.6,11.0,245.0,247.84,203.24
2016,1,11,10,45,223.5,190.5,1.55,11.5,293.0,311.83,256.2
2016,1,11,11,0,318.0,192.0,1.5,12.0,341.0,395.48,323.5
2016,1,11,11,15,299.5,201.5,1.45,12.5,345.5,411.31,335.06
2016,1,11,11,30,281.0,211.0,1.4,13.0,350.0,425.02,345.02
2016,1,11,11,45,303.0,211.0,1.4,13.5,362.5,456.14,369.21
2016,1,11,12,0,325.0,211.0,1.4,14.0,375.0,487.89,393.46
2016,1,11,12,15,354.5,205.0,1.4,14.0,384.5,519.18,418.13
2016,1,11,12,30,384.0,199.0,1.4,14.0,394.0,550.78,442.88
2016,1,11,12,45,356.0,201.0,1.4,14.0,379.5,542.53,436.3
2016,1,11,13,0,328.0,203.0,1.4,14.0,365.0,531.85,428.18
2016,1,11,13,15,316.5,198.5,1.4,14.0,351.0,525.81,424.08
2016,1,11,13,30,305.0,194.0,1.4,14.0,337.0,518.16,418.73
2016,1,11,13,45,286.0,187.0,1.4,14.5,316.0,498.96,403.73
2016,1,11,14,0,267.0,180.0,1.4,15.0,295.0,478.33,387.65
2016,1,11,14,15,251.0,169.0,1.3,14.5,271.5,453.92,369.69
2016,1,11,14,30,235.0,158.0,1.2,14.0,248.0,428.43,350.69
2016,1,11,14,45,228.0,145.0,1.1,14.0,226.0,407.53,334.66
2016,1,11,15,0,221.0,132.0,1.0,14.0,204.0,385.78,317.65
2016,1,11,15,15,449.5,92.5,0.95,13.5,215.5,554.91,453.56
2016,1,11,15,30,678.0,53.0,0.9,13.0,227.0,695.57,556.09
2016,1,11,15,45,630.0,47.5,0.85,12.5,187.0,633.29,506.99
2016,1,11,16,0,582.0,42.0,0.8,12.0,147.0,570.71,457.69
2016,1,11,16,15,496.5,35.0,0.85,11.5,107.5,476.96,382.19
2016,1,11,16,30,411.0,28.0,0.9,11.0,68.0,397.79,305.93
2016,1,11,16,45,205.5,14.0,0.95,10.5,34.0,198.67,40.65
2016,1,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
