Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.55,11.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,11.0,6.0,5.12,0.0
2016,1,22,7,45,0.0,20.5,3.5,11.5,20.5,16.85,4.98
2016,1,22,8,0,0.0,35.0,3.5,12.0,35.0,28.29,18.64
2016,1,22,8,15,4.5,53.0,3.45,12.0,54.0,42.1,31.6
2016,1,22,8,30,9.0,71.0,3.4,12.0,73.0,56.77,42.78
2016,1,22,8,45,17.0,88.0,3.4,12.5,92.5,72.54,55.96
2016,1,22,9,0,25.0,105.0,3.4,13.0,112.0,90.35,70.78
2016,1,22,9,15,30.5,120.5,3.4,13.0,130.0,107.65,85.43
2016,1,22,9,30,36.0,136.0,3.4,13.0,148.0,125.91,100.89
2016,1,22,9,45,114.0,155.0,3.4,13.0,200.0,177.82,143.07
2016,1,22,10,0,192.0,174.0,3.4,13.0,252.0,235.77,190.93
2016,1,22,10,15,146.5,187.5,3.35,13.0,249.5,241.1,196.49
2016,1,22,10,30,101.0,201.0,3.3,13.0,247.0,233.6,190.8
2016,1,22,10,45,152.5,211.5,3.25,13.5,285.0,289.11,236.44
2016,1,22,11,0,204.0,222.0,3.2,14.0,323.0,341.75,279.21
2016,1,22,11,15,102.0,187.0,3.35,14.0,237.5,251.12,205.08
2016,1,22,11,30,0.0,152.0,3.5,14.0,152.0,130.7,104.17
2016,1,22,11,45,0.0,136.0,3.65,14.0,136.0,116.18,92.21
2016,1,22,12,0,0.0,120.0,3.8,14.0,120.0,101.71,80.14
2016,1,22,12,15,0.0,142.5,3.8,14.0,142.5,122.77,97.67
2016,1,22,12,30,0.0,165.0,3.8,14.0,165.0,144.84,115.94
2016,1,22,12,45,0.0,107.0,3.8,14.0,107.0,90.26,70.56
2016,1,22,13,0,0.0,49.0,3.8,14.0,49.0,40.59,28.83
2016,1,22,13,15,0.0,65.0,3.65,13.5,65.0,53.91,40.23
2016,1,22,13,30,0.0,81.0,3.5,13.0,81.0,67.27,51.67
2016,1,22,13,45,0.0,44.5,3.35,13.0,44.5,36.83,25.86
2016,1,22,14,0,0.0,8.0,3.2,13.0,8.0,6.6,0.01
2016,1,22,14,15,0.0,12.0,3.1,13.0,12.0,9.89,2.86
2016,1,22,14,30,0.0,16.0,3.0,13.0,16.0,13.19,5.72
2016,1,22,14,45,0.0,60.5,2.9,13.0,60.5,50.11,37.48
2016,1,22,15,0,0.0,105.0,2.8,13.0,105.0,94.58,75.45
2016,1,22,15,15,0.0,93.0,2.65,12.5,93.0,83.51,66.21
2016,1,22,15,30,0.0,81.0,2.5,12.0,81.0,72.43,56.89
2016,1,22,15,45,0.0,68.5,2.35,12.0,68.5,60.76,46.82
2016,1,22,16,0,0.0,56.0,2.2,12.0,56.0,49.03,36.57
2016,1,22,16,15,0.0,43.0,2.1,11.5,43.0,36.53,25.63
2016,1,22,16,30,0.0,30.0,2.0,11.0,30.0,24.79,15.25
2016,1,22,16,45,0.0,19.0,1.9,11.0,19.0,15.67,6.58
2016,1,22,17,0,0.0,8.0,1.8,11.0,8.0,6.57,0.0
2016,1,22,17,15,0.0,4.0,1.8,11.0,4.0,3.41,0.0
2016,1,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.5,2.1,8.5,6.5,0.0,0.0
2016,1,23,7,30,0.0,13.0,2.4,9.0,13.0,11.1,0.0
2016,1,23,7,45,109.0,30.0,2.7,9.5,43.0,23.26,9.81
2016,1,23,8,0,218.0,47.0,3.0,10.0,73.0,35.96,25.51
2016,1,23,8,15,307.5,59.5,3.2,10.0,112.5,45.22,34.66
2016,1,23,8,30,397.0,72.0,3.4,10.0,152.0,71.46,46.5
2016,1,23,8,45,424.0,86.5,3.6,10.5,189.5,115.0,75.38
2016,1,23,9,0,451.0,101.0,3.8,11.0,227.0,162.03,113.29
2016,1,23,9,15,262.0,122.5,3.85,11.0,198.0,166.42,126.94
2016,1,23,9,30,73.0,144.0,3.9,11.0,169.0,143.15,115.13
2016,1,23,9,45,36.5,102.5,4.0,11.5,115.0,100.38,79.99
2016,1,23,10,0,0.0,61.0,4.1,12.0,61.0,50.53,37.9
2016,1,23,10,15,108.5,131.0,4.0,12.0,180.5,170.61,139.43
2016,1,23,10,30,217.0,201.0,3.9,12.0,300.0,300.6,247.36
2016,1,23,10,45,250.5,207.5,3.85,12.0,328.0,349.57,287.84
2016,1,23,11,0,284.0,214.0,3.8,12.0,356.0,393.05,323.83
2016,1,23,11,15,142.0,124.5,3.8,12.0,195.5,223.98,185.56
2016,1,23,11,30,0.0,35.0,3.8,12.0,35.0,28.96,19.12
2016,1,23,11,45,228.0,117.5,3.8,12.0,241.0,296.43,248.95
2016,1,23,12,0,456.0,200.0,3.8,12.0,447.0,591.09,485.97
2016,1,23,12,15,233.5,196.0,3.8,12.0,323.0,409.03,337.76
2016,1,23,12,30,11.0,192.0,3.8,12.0,199.0,180.73,146.52
2016,1,23,12,45,104.0,217.0,3.8,12.0,273.0,323.29,266.99
2016,1,23,13,0,197.0,242.0,3.8,12.0,347.0,441.95,364.55
2016,1,23,13,15,191.0,235.5,3.8,12.0,335.5,436.52,360.09
2016,1,23,13,30,185.0,229.0,3.8,12.0,324.0,430.17,355.44
2016,1,23,13,45,285.0,205.0,3.85,12.0,343.5,519.72,430.12
2016,1,23,14,0,385.0,181.0,3.9,12.0,363.0,589.42,488.2
2016,1,23,14,15,212.0,176.0,3.8,11.5,275.0,424.92,354.45
2016,1,23,14,30,39.0,171.0,3.7,11.0,187.0,220.07,182.47
2016,1,23,14,45,35.5,158.0,3.65,11.0,172.0,204.38,170.02
2016,1,23,15,0,32.0,145.0,3.6,11.0,157.0,188.75,157.08
2016,1,23,15,15,333.0,110.5,3.35,10.5,211.0,478.68,406.81
2016,1,23,15,30,634.0,76.0,3.1,10.0,265.0,706.69,587.94
2016,1,23,15,45,590.5,69.0,2.9,10.0,224.0,647.01,538.4
2016,1,23,16,0,547.0,62.0,2.7,10.0,183.0,586.83,488.93
2016,1,23,16,15,468.0,54.0,2.5,9.5,141.0,496.41,414.1
2016,1,23,16,30,389.0,46.0,2.3,9.0,99.0,408.48,338.04
2016,1,23,16,45,262.0,33.5,2.1,8.5,63.5,285.19,222.51
2016,1,23,17,0,135.0,21.0,1.9,8.0,28.0,151.96,0.0
2016,1,23,17,15,67.5,10.5,1.85,8.0,14.0,54.27,0.0
2016,1,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,15,46.0,6.5,1.1,5.5,7.5,0.0,0.0
2016,1,24,7,30,92.0,13.0,1.1,6.0,15.0,11.1,0.0
2016,1,24,7,45,216.0,26.5,1.1,6.5,47.5,21.97,9.74
2016,1,24,8,0,340.0,40.0,1.1,7.0,80.0,33.04,23.42
2016,1,24,8,15,423.5,49.5,1.2,7.0,121.0,40.23,30.7
2016,1,24,8,30,507.0,59.0,1.3,7.0,162.0,67.47,41.21
2016,1,24,8,45,384.0,84.5,1.4,7.5,173.0,108.89,72.65
2016,1,24,9,0,261.0,110.0,1.5,8.0,184.0,135.71,100.31
2016,1,24,9,15,287.5,121.5,1.55,8.0,213.5,171.02,130.8
2016,1,24,9,30,314.0,133.0,1.6,8.0,243.0,209.42,164.74
2016,1,24,9,45,331.5,145.0,1.7,8.5,272.5,248.16,199.05
2016,1,24,10,0,349.0,157.0,1.8,9.0,302.0,288.74,234.45
2016,1,24,10,15,364.0,167.5,1.75,9.0,327.5,328.45,268.82
2016,1,24,10,30,379.0,178.0,1.7,9.0,353.0,369.36,303.47
2016,1,24,10,45,311.5,199.5,1.65,9.5,348.0,375.72,308.69
2016,1,24,11,0,244.0,221.0,1.6,10.0,343.0,375.35,307.73
2016,1,24,11,15,266.0,225.5,1.6,10.0,362.5,410.13,336.14
2016,1,24,11,30,288.0,230.0,1.6,10.0,382.0,446.22,365.06
2016,1,24,11,45,331.5,225.5,1.6,10.5,403.5,489.66,399.2
2016,1,24,12,0,375.0,221.0,1.6,11.0,425.0,535.13,434.38
2016,1,24,12,15,474.5,194.0,1.65,11.0,452.5,619.96,500.92
2016,1,24,12,30,574.0,167.0,1.7,11.0,480.0,692.85,557.53
2016,1,24,12,45,531.0,178.0,1.8,11.5,465.0,686.94,551.85
2016,1,24,13,0,488.0,189.0,1.9,12.0,450.0,676.92,543.79
2016,1,24,13,15,681.0,133.0,2.05,12.0,486.5,810.45,645.52
2016,1,24,13,30,874.0,77.0,2.2,12.0,523.0,918.24,723.15
2016,1,24,13,45,860.5,77.0,2.35,12.5,501.0,927.07,729.25
2016,1,24,14,0,847.0,77.0,2.5,13.0,479.0,922.13,726.79
2016,1,24,14,15,832.0,75.0,2.5,12.5,450.5,909.46,720.31
2016,1,24,14,30,817.0,73.0,2.5,12.0,422.0,893.24,711.36
2016,1,24,14,45,789.0,72.0,2.55,12.0,387.0,862.74,691.13
2016,1,24,15,0,761.0,71.0,2.6,12.0,352.0,829.22,668.45
2016,1,24,15,15,730.0,67.0,2.25,11.5,313.0,786.48,636.6
2016,1,24,15,30,699.0,63.0,1.9,11.0,274.0,741.56,602.29
2016,1,24,15,45,657.0,57.5,1.6,10.5,232.5,690.67,562.7
2016,1,24,16,0,615.0,52.0,1.3,10.0,191.0,632.49,515.91
2016,1,24,16,15,544.0,45.5,1.2,9.5,148.5,549.15,449.29
2016,1,24,16,30,473.0,39.0,1.1,9.0,106.0,468.34,381.16
2016,1,24,16,45,357.0,29.0,1.05,8.5,68.5,353.18,275.67
2016,1,24,17,0,241.0,19.0,1.0,8.0,31.0,227.37,27.63
2016,1,24,17,15,120.5,9.5,1.0,7.5,15.5,89.18,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,95.0,6.0,0.75,6.5,9.0,0.0,0.0
2016,1,25,7,30,190.0,12.0,0.8,7.0,18.0,10.24,0.0
2016,1,25,7,45,330.0,22.0,0.85,7.5,53.0,18.13,7.45
2016,1,25,8,0,470.0,32.0,0.9,8.0,88.0,28.75,19.64
2016,1,25,8,15,548.0,38.5,1.0,8.5,131.0,34.2,25.14
2016,1,25,8,30,626.0,45.0,1.1,9.0,174.0,62.52,34.11
2016,1,25,8,45,674.5,50.0,1.25,9.5,217.0,113.98,64.14
2016,1,25,9,0,723.0,55.0,1.4,10.0,260.0,171.23,108.92
2016,1,25,9,15,755.0,58.5,1.5,10.5,300.5,228.88,159.64
2016,1,25,9,30,787.0,62.0,1.6,11.0,341.0,289.68,214.66
2016,1,25,9,45,564.0,111.0,1.75,11.5,321.5,307.04,239.78
2016,1,25,10,0,341.0,160.0,1.9,12.0,302.0,287.99,231.17
2016,1,25,10,15,286.5,181.0,1.95,12.0,306.0,305.38,247.81
2016,1,25,10,30,232.0,202.0,2.0,12.0,310.0,308.67,251.79
2016,1,25,10,45,227.5,215.5,2.1,12.5,326.0,334.37,272.9
2016,1,25,11,0,223.0,229.0,2.2,13.0,342.0,359.55,293.02
2016,1,25,11,15,118.0,211.0,2.2,13.0,271.0,285.49,232.74
2016,1,25,11,30,13.0,193.0,2.2,13.0,200.0,178.06,143.55
2016,1,25,11,45,13.5,196.0,2.25,13.5,203.5,182.54,147.19
2016,1,25,12,0,14.0,199.0,2.3,14.0,207.0,187.13,150.66
2016,1,25,12,15,14.0,199.5,2.3,14.0,207.5,188.97,152.16
2016,1,25,12,30,14.0,200.0,2.3,14.0,208.0,190.89,153.76
2016,1,25,12,45,13.5,198.0,2.35,14.0,205.5,189.93,153.03
2016,1,25,13,0,13.0,196.0,2.4,14.0,203.0,189.01,152.4
2016,1,25,13,15,184.0,204.5,2.35,14.0,299.5,391.81,321.41
2016,1,25,13,30,355.0,213.0,2.3,14.0,396.0,586.96,475.46
2016,1,25,13,45,354.0,204.0,2.3,14.0,380.0,582.99,471.9
2016,1,25,14,0,353.0,195.0,2.3,14.0,364.0,577.38,468.6
2016,1,25,14,15,358.0,180.0,2.25,14.0,342.5,568.03,462.6
2016,1,25,14,30,363.0,165.0,2.2,14.0,321.0,556.82,455.19
2016,1,25,14,45,348.5,155.0,2.15,14.0,295.5,532.24,436.83
2016,1,25,15,0,334.0,145.0,2.1,14.0,270.0,506.5,417.42
2016,1,25,15,15,323.0,130.0,1.85,13.5,240.5,475.88,394.11
2016,1,25,15,30,312.0,115.0,1.6,13.0,211.0,444.13,369.38
2016,1,25,15,45,292.0,100.0,1.35,12.5,179.0,403.6,336.71
2016,1,25,16,0,272.0,85.0,1.1,12.0,147.0,362.85,302.84
2016,1,25,16,15,241.5,68.5,1.05,11.0,114.5,310.96,259.63
2016,1,25,16,30,211.0,52.0,1.0,10.0,82.0,277.53,229.04
2016,1,25,16,45,148.0,36.0,1.0,9.5,53.5,203.97,160.38
2016,1,25,17,0,85.0,20.0,1.0,9.0,25.0,102.72,25.67
2016,1,25,17,15,42.5,10.0,1.0,8.5,12.5,37.19,0.0
2016,1,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,0.6,6.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,0.6,6.0,19.0,16.22,0.0
2016,1,26,7,45,221.0,27.5,0.6,6.5,54.5,22.75,11.35
2016,1,26,8,0,442.0,36.0,0.6,7.0,90.0,29.7,20.64
2016,1,26,8,15,523.0,43.5,0.6,7.5,133.5,35.42,26.41
2016,1,26,8,30,604.0,51.0,0.6,8.0,177.0,63.35,35.73
2016,1,26,8,45,658.0,56.0,0.65,8.5,221.0,114.53,65.56
2016,1,26,9,0,712.0,61.0,0.7,9.0,265.0,174.45,112.19
2016,1,26,9,15,745.5,65.0,0.9,9.5,306.0,232.4,162.87
2016,1,26,9,30,779.0,69.0,1.1,10.0,347.0,293.72,218.12
2016,1,26,9,45,795.5,73.5,1.3,10.5,382.5,352.74,271.88
2016,1,26,10,0,812.0,78.0,1.5,11.0,418.0,412.55,325.19
2016,1,26,10,15,828.5,80.5,1.55,11.5,448.5,470.89,375.39
2016,1,26,10,30,845.0,83.0,1.6,12.0,479.0,529.39,424.05
2016,1,26,10,45,858.5,84.0,1.65,12.5,503.5,584.5,468.57
2016,1,26,11,0,872.0,85.0,1.7,13.0,528.0,638.82,511.11
2016,1,26,11,15,879.0,86.0,1.7,13.0,544.5,687.78,549.07
2016,1,26,11,30,886.0,87.0,1.7,13.0,561.0,734.82,584.72
2016,1,26,11,45,889.5,87.5,1.75,13.5,570.0,776.55,613.38
2016,1,26,12,0,893.0,88.0,1.8,14.0,579.0,815.62,639.89
2016,1,26,12,15,893.5,88.0,1.8,14.0,580.5,848.84,662.81
2016,1,26,12,30,894.0,88.0,1.8,14.0,582.0,878.87,683.49
2016,1,26,12,45,885.0,89.5,1.85,14.0,574.0,899.1,697.98
2016,1,26,13,0,876.0,91.0,1.9,14.0,566.0,915.49,710.06
2016,1,26,13,15,710.0,128.0,1.85,14.0,506.5,832.69,651.88
2016,1,26,13,30,544.0,165.0,1.8,14.0,447.0,725.96,576.27
2016,1,26,13,45,498.5,168.5,1.8,14.0,419.0,696.72,555.93
2016,1,26,14,0,453.0,172.0,1.8,14.0,391.0,664.51,532.41
2016,1,26,14,15,514.5,147.5,1.75,14.0,382.0,697.56,559.13
2016,1,26,14,30,576.0,123.0,1.7,14.0,373.0,735.88,587.49
2016,1,26,14,45,471.5,130.0,1.65,14.0,324.5,637.32,514.8
2016,1,26,15,0,367.0,137.0,1.6,14.0,276.0,547.11,446.08
2016,1,26,15,15,345.0,126.5,1.4,13.5,246.0,490.99,404.22
2016,1,26,15,30,323.0,116.0,1.2,13.0,216.0,455.44,376.65
2016,1,26,15,45,474.0,86.0,1.0,12.5,209.0,563.11,460.86
2016,1,26,16,0,625.0,56.0,0.8,12.0,202.0,648.54,521.13
2016,1,26,16,15,555.0,49.5,0.85,11.0,158.5,565.31,456.9
2016,1,26,16,30,485.0,43.0,0.9,10.0,115.0,484.23,392.02
2016,1,26,16,45,365.0,32.5,0.95,9.5,75.5,364.17,287.56
2016,1,26,17,0,245.0,22.0,1.0,9.0,36.0,237.75,94.3
2016,1,26,17,15,122.5,11.0,1.0,9.0,18.0,92.17,0.0
2016,1,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.1,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.3,7.0,15.0,12.8,0.0
2016,1,27,7,45,104.5,29.5,1.5,7.5,42.5,23.04,11.92
2016,1,27,8,0,209.0,44.0,1.7,8.0,70.0,33.6,23.99
2016,1,27,8,15,252.0,60.0,1.6,8.5,104.5,45.21,35.04
2016,1,27,8,30,295.0,76.0,1.5,9.0,139.0,68.98,47.55
2016,1,27,8,45,325.0,90.5,1.4,9.5,173.5,106.52,72.72
2016,1,27,9,0,355.0,105.0,1.3,10.0,208.0,148.0,105.71
2016,1,27,9,15,387.5,113.0,1.25,10.5,240.0,188.46,140.04
2016,1,27,9,30,420.0,121.0,1.2,11.0,272.0,232.58,178.39
2016,1,27,9,45,574.0,100.5,1.2,11.5,329.5,300.48,233.63
2016,1,27,10,0,728.0,80.0,1.2,12.0,387.0,380.57,299.36
2016,1,27,10,15,783.5,80.5,1.15,12.5,432.5,450.22,356.91
2016,1,27,10,30,839.0,81.0,1.1,13.0,478.0,524.32,416.08
2016,1,27,10,45,853.5,81.5,1.05,13.5,502.5,579.21,458.91
2016,1,27,11,0,868.0,82.0,1.0,14.0,527.0,633.39,499.73
2016,1,27,11,15,875.0,83.0,0.9,14.0,543.5,682.2,535.54
2016,1,27,11,30,882.0,84.0,0.8,14.0,560.0,729.1,568.65
2016,1,27,11,45,888.5,83.5,0.7,14.5,569.5,765.45,590.55
2016,1,27,12,0,895.0,83.0,0.6,15.0,579.0,804.97,614.18
2016,1,27,12,15,895.5,83.0,0.5,15.0,580.5,837.56,633.68
2016,1,27,12,30,896.0,83.0,0.4,15.0,582.0,867.01,650.87
2016,1,27,12,45,895.5,82.0,0.35,15.5,575.5,891.13,664.23
2016,1,27,13,0,895.0,81.0,0.3,16.0,569.0,911.79,675.36
2016,1,27,13,15,889.0,80.0,0.3,16.0,555.0,923.91,683.36
2016,1,27,13,30,883.0,79.0,0.3,16.0,541.0,932.29,689.23
2016,1,27,13,45,875.0,77.5,0.35,16.0,519.5,944.69,699.0
2016,1,27,14,0,867.0,76.0,0.4,16.0,498.0,943.23,699.93
2016,1,27,14,15,853.5,74.0,0.45,16.0,469.5,932.13,694.97
2016,1,27,14,30,840.0,72.0,0.5,16.0,441.0,917.37,687.79
2016,1,27,14,45,821.5,69.0,0.55,16.0,407.0,893.07,674.26
2016,1,27,15,0,803.0,66.0,0.6,16.0,373.0,865.56,658.41
2016,1,27,15,15,775.0,63.0,0.55,15.5,333.5,826.34,633.43
2016,1,27,15,30,747.0,60.0,0.5,15.0,294.0,784.7,606.16
2016,1,27,15,45,707.0,55.5,0.5,14.5,251.5,728.5,568.35
2016,1,27,16,0,667.0,51.0,0.5,14.0,209.0,671.18,527.89
2016,1,27,16,15,602.0,45.0,0.5,13.5,165.0,590.76,467.95
2016,1,27,16,30,537.0,39.0,0.5,13.0,121.0,521.13,412.44
2016,1,27,16,45,427.0,30.0,0.5,12.5,81.0,408.57,316.99
2016,1,27,17,0,317.0,21.0,0.5,12.0,41.0,291.02,139.74
2016,1,27,17,15,158.5,10.5,0.5,11.5,20.5,116.29,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.5,7.5,3.0,2.56,0.0
2016,1,28,7,30,0.0,6.0,0.5,8.0,6.0,5.12,0.0
2016,1,28,7,45,0.0,17.0,0.5,8.5,17.0,14.01,5.28
2016,1,28,8,0,0.0,28.0,0.5,9.0,28.0,23.13,14.8
2016,1,28,8,15,0.0,41.0,0.6,9.0,41.0,33.78,24.83
2016,1,28,8,30,0.0,54.0,0.7,9.0,54.0,44.23,32.9
2016,1,28,8,45,0.0,67.0,0.85,9.5,67.0,54.89,42.24
2016,1,28,9,0,0.0,80.0,1.0,10.0,80.0,65.72,51.57
2016,1,28,9,15,0.0,92.0,0.95,10.5,92.0,75.89,60.17
2016,1,28,9,30,0.0,104.0,0.9,11.0,104.0,86.19,68.74
2016,1,28,9,45,61.0,144.5,0.85,11.5,170.5,144.78,116.57
2016,1,28,10,0,122.0,185.0,0.8,12.0,237.0,215.94,174.29
2016,1,28,10,15,247.5,185.0,0.85,12.0,300.0,290.45,234.3
2016,1,28,10,30,373.0,185.0,0.9,12.0,363.0,372.18,300.01
2016,1,28,10,45,606.5,134.0,1.0,12.5,439.5,493.74,395.99
2016,1,28,11,0,840.0,83.0,1.1,13.0,516.0,617.57,491.61
2016,1,28,11,15,717.5,120.5,1.35,13.0,498.5,620.45,494.91
2016,1,28,11,30,595.0,158.0,1.6,13.0,481.0,607.61,486.55
2016,1,28,11,45,593.0,162.5,1.85,13.5,489.0,639.42,511.81
2016,1,28,12,0,591.0,167.0,2.1,14.0,497.0,662.46,529.96
2016,1,28,12,15,295.5,162.5,2.0,14.0,327.5,421.86,343.2
2016,1,28,12,30,0.0,158.0,1.9,14.0,158.0,137.26,108.63
2016,1,28,12,45,0.0,161.5,1.8,14.5,161.5,141.19,112.25
2016,1,28,13,0,0.0,165.0,1.7,15.0,165.0,145.32,115.44
2016,1,28,13,15,23.0,192.5,1.65,15.0,205.0,195.41,157.27
2016,1,28,13,30,46.0,220.0,1.6,15.0,245.0,268.58,216.83
2016,1,28,13,45,178.5,212.0,1.6,15.5,301.0,407.41,330.11
2016,1,28,14,0,311.0,204.0,1.6,16.0,357.0,549.17,440.55
2016,1,28,14,15,204.5,198.5,1.5,15.5,297.0,425.71,344.15
2016,1,28,14,30,98.0,193.0,1.4,15.0,237.0,302.69,246.23
2016,1,28,14,45,162.5,176.0,1.3,15.0,241.5,365.18,298.83
2016,1,28,15,0,227.0,159.0,1.2,15.0,246.0,426.01,348.03
2016,1,28,15,15,218.0,143.5,1.0,14.5,220.0,398.43,326.36
2016,1,28,15,30,209.0,128.0,0.8,14.0,194.0,370.11,304.33
2016,1,28,15,45,198.5,110.5,0.65,14.0,166.0,336.82,277.5
2016,1,28,16,0,188.0,93.0,0.5,14.0,138.0,303.0,249.55
2016,1,28,16,15,168.5,75.0,0.45,13.5,109.0,260.42,214.25
2016,1,28,16,30,149.0,57.0,0.4,13.0,80.0,217.89,177.7
2016,1,28,16,45,108.0,40.0,0.4,12.5,54.0,161.0,126.83
2016,1,28,17,0,67.0,23.0,0.4,12.0,28.0,97.36,51.19
2016,1,28,17,15,33.5,11.5,0.35,12.0,14.0,32.55,0.0
2016,1,28,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,1.75,12.0,2.0,1.71,0.0
2016,1,29,7,30,0.0,4.0,2.0,12.0,4.0,3.41,0.0
2016,1,29,7,45,0.0,12.0,2.25,12.5,12.0,9.87,2.05
2016,1,29,8,0,0.0,20.0,2.5,13.0,20.0,16.47,8.7
2016,1,29,8,15,0.0,30.0,2.55,13.5,30.0,24.76,16.31
2016,1,29,8,30,0.0,40.0,2.6,14.0,40.0,33.06,22.66
2016,1,29,8,45,0.0,50.0,2.7,14.5,50.0,41.37,29.84
2016,1,29,9,0,0.0,60.0,2.8,15.0,60.0,49.7,36.93
2016,1,29,9,15,0.0,69.0,2.85,15.0,69.0,57.16,43.26
2016,1,29,9,30,0.0,78.0,2.9,15.0,78.0,64.67,49.56
2016,1,29,9,45,34.5,129.5,3.0,15.5,144.5,122.56,97.29
2016,1,29,10,0,69.0,181.0,3.1,16.0,211.0,185.34,148.6
2016,1,29,10,15,51.0,186.5,3.15,16.0,209.5,187.89,150.9
2016,1,29,10,30,33.0,192.0,3.2,16.0,208.0,188.3,151.25
2016,1,29,10,45,28.0,196.0,3.25,16.0,210.0,192.67,154.72
2016,1,29,11,0,23.0,200.0,3.3,16.0,212.0,187.56,150.41
2016,1,29,11,15,11.5,182.5,3.35,16.0,188.5,165.38,132.03
2016,1,29,11,30,0.0,165.0,3.4,16.0,165.0,142.02,112.56
2016,1,29,11,45,8.5,186.5,3.45,16.0,191.5,169.01,134.86
2016,1,29,12,0,17.0,208.0,3.5,16.0,218.0,197.48,158.2
2016,1,29,12,15,12.5,199.0,3.55,16.0,206.5,186.42,149.04
2016,1,29,12,30,8.0,190.0,3.6,16.0,195.0,174.98,139.63
2016,1,29,12,45,4.0,156.0,3.65,16.5,158.5,139.24,110.16
2016,1,29,13,0,0.0,122.0,3.7,17.0,122.0,103.96,80.93
2016,1,29,13,15,0.0,65.5,3.7,17.0,65.5,54.34,39.89
2016,1,29,13,30,0.0,9.0,3.7,17.0,9.0,7.43,0.6
2016,1,29,13,45,5.0,92.5,3.7,17.0,95.0,82.04,63.38
2016,1,29,14,0,10.0,176.0,3.7,17.0,181.0,171.3,137.22
2016,1,29,14,15,192.5,173.0,3.65,16.5,259.5,380.9,313.86
2016,1,29,14,30,375.0,170.0,3.6,16.0,338.0,575.32,471.21
2016,1,29,14,45,187.5,88.0,3.55,16.0,172.0,291.02,242.9
2016,1,29,15,0,0.0,6.0,3.5,16.0,6.0,4.94,0.0
2016,1,29,15,15,0.0,5.0,3.35,15.5,5.0,4.11,0.0
2016,1,29,15,30,0.0,4.0,3.2,15.0,4.0,3.29,0.0
2016,1,29,15,45,0.0,3.5,3.1,15.0,3.5,2.87,0.0
2016,1,29,16,0,0.0,3.0,3.0,15.0,3.0,2.46,0.0
2016,1,29,16,15,0.0,2.0,3.0,14.5,2.0,1.64,0.0
2016,1,29,16,30,0.0,1.0,3.0,14.0,1.0,0.82,0.0
2016,1,29,16,45,0.0,0.5,3.0,14.0,0.5,0.41,0.0
2016,1,29,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.5,1.5,8.0,11.5,9.82,0.0
2016,1,30,7,30,0.0,23.0,1.8,8.0,23.0,17.86,0.0
2016,1,30,7,45,229.0,29.5,2.1,8.5,60.0,22.94,12.83
2016,1,30,8,0,458.0,36.0,2.4,9.0,97.0,29.51,20.45
2016,1,30,8,15,533.5,43.0,2.45,9.0,140.0,34.83,25.75
2016,1,30,8,30,609.0,50.0,2.5,9.0,183.0,60.87,34.11
2016,1,30,8,45,663.5,53.5,2.6,9.5,227.5,113.89,64.91
2016,1,30,9,0,718.0,57.0,2.7,10.0,272.0,170.35,108.64
2016,1,30,9,15,750.0,60.5,2.7,10.0,312.5,228.05,159.84
2016,1,30,9,30,782.0,64.0,2.7,10.0,353.0,288.94,215.73
2016,1,30,9,45,810.0,65.0,2.75,10.5,390.5,348.91,270.66
2016,1,30,10,0,838.0,66.0,2.8,11.0,428.0,410.86,326.19
2016,1,30,10,15,853.5,68.0,2.8,11.0,458.5,468.54,377.55
2016,1,30,10,30,869.0,70.0,2.8,11.0,489.0,526.66,427.73
2016,1,30,10,45,684.0,125.0,2.85,11.5,465.5,529.06,431.07
2016,1,30,11,0,499.0,180.0,2.9,12.0,442.0,501.52,409.21
2016,1,30,11,15,502.0,186.0,2.9,12.0,456.0,537.76,438.81
2016,1,30,11,30,505.0,192.0,2.9,12.0,470.0,572.91,466.68
2016,1,30,11,45,711.0,132.5,2.95,12.5,531.0,697.85,565.21
2016,1,30,12,0,917.0,73.0,3.0,13.0,592.0,812.82,649.44
2016,1,30,12,15,917.5,73.5,3.0,13.0,593.5,846.8,673.06
2016,1,30,12,30,918.0,74.0,3.0,13.0,595.0,877.57,694.99
2016,1,30,12,45,906.0,77.5,3.0,13.0,587.0,897.72,709.35
2016,1,30,13,0,894.0,81.0,3.0,13.0,579.0,913.94,721.11
2016,1,30,13,15,693.0,134.5,2.95,13.0,515.0,827.86,659.14
2016,1,30,13,30,492.0,188.0,2.9,13.0,451.0,706.3,568.88
2016,1,30,13,45,411.0,197.0,2.85,13.0,410.5,649.07,525.55
2016,1,30,14,0,330.0,206.0,2.8,13.0,370.0,569.77,464.52
2016,1,30,14,15,402.5,179.0,2.8,12.5,368.5,630.86,515.45
2016,1,30,14,30,475.0,152.0,2.8,12.0,367.0,670.12,549.09
2016,1,30,14,45,439.5,145.5,2.8,12.0,332.5,628.71,517.63
2016,1,30,15,0,404.0,139.0,2.8,12.0,298.0,585.85,485.13
2016,1,30,15,15,385.5,128.0,2.55,11.5,267.0,552.05,459.62
2016,1,30,15,30,367.0,117.0,2.3,11.0,236.0,517.08,432.54
2016,1,30,15,45,346.5,102.5,2.05,11.0,202.5,474.88,398.28
2016,1,30,16,0,326.0,88.0,1.8,11.0,169.0,432.07,362.61
2016,1,30,16,15,292.0,73.0,1.65,10.0,134.5,377.11,317.09
2016,1,30,16,30,258.0,58.0,1.5,9.0,100.0,323.19,270.46
2016,1,30,16,45,198.0,42.0,1.35,8.5,68.5,249.48,203.85
2016,1,30,17,0,138.0,26.0,1.2,8.0,37.0,172.96,113.66
2016,1,30,17,15,69.0,13.0,1.2,7.5,18.5,58.13,0.0
2016,1,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,0.8,5.0,7.0,5.97,0.0
2016,1,31,7,30,0.0,14.0,0.9,5.0,14.0,11.56,0.0
2016,1,31,7,45,28.0,31.5,1.0,5.5,35.5,25.2,15.21
2016,1,31,8,0,56.0,49.0,1.1,6.0,57.0,37.94,28.33
2016,1,31,8,15,70.5,68.0,1.3,6.0,81.5,51.63,41.36
2016,1,31,8,30,85.0,87.0,1.5,6.0,106.0,69.43,53.47
2016,1,31,8,45,94.0,106.0,1.75,6.5,131.0,93.32,72.16
2016,1,31,9,0,103.0,125.0,2.0,7.0,156.0,118.85,93.46
2016,1,31,9,15,111.0,141.5,2.2,7.0,179.5,143.75,115.05
2016,1,31,9,30,119.0,158.0,2.4,7.0,203.0,169.89,137.95
2016,1,31,9,45,203.5,168.0,2.65,7.5,253.5,218.04,177.59
2016,1,31,10,0,288.0,178.0,2.9,8.0,304.0,281.59,230.77
2016,1,31,10,15,170.0,191.0,3.05,8.0,267.0,252.84,209.17
2016,1,31,10,30,52.0,204.0,3.2,8.0,230.0,208.89,172.95
2016,1,31,10,45,86.0,222.0,3.4,8.5,267.0,250.12,207.51
2016,1,31,11,0,120.0,240.0,3.6,9.0,304.0,305.5,253.29
2016,1,31,11,15,321.5,214.0,3.75,9.0,391.0,433.71,361.1
2016,1,31,11,30,523.0,188.0,3.9,9.0,478.0,581.79,482.26
2016,1,31,11,45,503.0,198.5,4.05,9.5,481.0,603.84,498.57
2016,1,31,12,0,483.0,209.0,4.2,10.0,484.0,622.82,513.03
2016,1,31,12,15,709.0,144.0,4.25,10.0,549.0,768.34,629.71
2016,1,31,12,30,935.0,79.0,4.3,10.0,614.0,899.0,727.0
2016,1,31,12,45,931.0,80.0,4.4,10.0,607.5,923.72,745.25
2016,1,31,13,0,927.0,81.0,4.5,10.0,601.0,944.74,761.73
2016,1,31,13,15,921.5,80.0,4.55,10.0,586.5,958.16,772.41
2016,1,31,13,30,916.0,79.0,4.6,10.0,572.0,967.69,780.48
2016,1,31,13,45,908.0,77.5,4.65,10.0,550.5,970.35,783.73
2016,1,31,14,0,900.0,76.0,4.7,10.0,529.0,969.13,784.35
2016,1,31,14,15,887.0,74.5,4.65,10.0,499.5,959.32,777.96
2016,1,31,14,30,874.0,73.0,4.6,10.0,470.0,956.32,776.76
2016,1,31,14,45,852.0,71.0,4.6,10.0,434.5,929.88,758.61
2016,1,31,15,0,830.0,69.0,4.6,10.0,399.0,900.11,737.95
2016,1,31,15,15,802.5,66.0,4.4,9.5,358.5,860.88,709.63
2016,1,31,15,30,775.0,63.0,4.2,9.0,318.0,819.07,678.76
2016,1,31,15,45,731.0,59.0,4.05,8.5,273.5,759.09,633.24
2016,1,31,16,0,687.0,55.0,3.9,8.0,229.0,697.98,585.52
2016,1,31,16,15,623.0,49.5,3.85,7.5,183.0,626.05,527.13
2016,1,31,16,30,559.0,44.0,3.8,7.0,137.0,548.56,461.11
2016,1,31,16,45,448.0,35.0,3.75,7.0,94.5,433.14,358.84
2016,1,31,17,0,337.0,26.0,3.7,7.0,52.0,321.35,227.33
2016,1,31,17,15,168.5,13.0,3.95,6.5,26.0,126.21,0.0
2016,1,31,17,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,7,15,175.5,8.0,3.45,2.5,16.0,6.83,0.0
2016,2,1,7,30,351.0,16.0,3.7,3.0,32.0,14.54,0.0
2016,2,1,7,45,480.0,24.5,3.95,4.0,74.5,22.2,13.01
2016,2,1,8,0,609.0,33.0,4.2,5.0,117.0,29.86,21.2
2016,2,1,8,15,678.0,38.0,4.35,5.5,164.0,34.11,25.51
2016,2,1,8,30,747.0,43.0,4.5,6.0,211.0,62.1,32.95
2016,2,1,8,45,790.0,46.5,4.65,6.5,257.5,119.6,65.37
2016,2,1,9,0,833.0,50.0,4.8,7.0,304.0,184.26,116.86
2016,2,1,9,15,861.0,53.0,4.85,7.0,347.5,247.24,174.15
2016,2,1,9,30,889.0,56.0,4.9,7.0,391.0,312.69,235.99
2016,2,1,9,45,900.0,61.0,4.95,7.5,428.0,376.41,296.46
2016,2,1,10,0,911.0,66.0,5.0,8.0,465.0,440.11,355.59
2016,2,1,10,15,924.5,67.5,4.9,8.0,497.0,501.13,411.29
2016,2,1,10,30,938.0,69.0,4.8,8.0,529.0,561.74,464.94
2016,2,1,10,45,945.5,71.0,4.7,8.5,553.5,618.78,513.14
2016,2,1,11,0,953.0,73.0,4.6,9.0,578.0,674.26,558.4
2016,2,1,11,15,958.0,74.0,4.5,9.0,595.5,725.17,599.75
2016,2,1,11,30,963.0,75.0,4.4,9.0,613.0,773.78,637.1
2016,2,1,11,45,964.0,76.0,4.35,9.5,622.0,816.86,667.54
2016,2,1,12,0,965.0,77.0,4.3,10.0,631.0,856.92,695.34
2016,2,1,12,15,965.0,77.0,4.2,10.0,632.0,891.78,719.95
2016,2,1,12,30,965.0,77.0,4.1,10.0,633.0,923.2,742.07
2016,2,1,12,45,829.5,106.5,4.0,10.5,580.5,875.84,705.39
2016,2,1,13,0,694.0,136.0,3.9,11.0,528.0,815.45,659.58
2016,2,1,13,15,817.0,107.0,3.75,11.0,558.0,905.46,726.13
2016,2,1,13,30,940.0,78.0,3.6,11.0,588.0,990.15,786.24
2016,2,1,13,45,929.0,77.5,3.45,11.0,565.0,991.53,786.27
2016,2,1,14,0,918.0,77.0,3.3,11.0,542.0,988.93,784.32
