Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,15,904.0,75.0,3.15,10.5,512.0,977.58,777.72
2016,2,1,14,30,890.0,73.0,3.0,10.0,482.0,972.98,776.07
2016,2,1,14,45,874.0,70.0,2.85,10.0,446.0,950.81,760.36
2016,2,1,15,0,858.0,67.0,2.7,10.0,410.0,925.14,742.2
2016,2,1,15,15,830.0,64.0,2.35,9.5,369.0,885.05,712.81
2016,2,1,15,30,802.0,61.0,2.0,9.0,328.0,842.33,680.87
2016,2,1,15,45,764.5,56.5,1.65,8.5,283.0,786.92,638.48
2016,2,1,16,0,727.0,52.0,1.3,8.0,238.0,730.1,593.54
2016,2,1,16,15,666.0,46.5,1.2,7.5,191.5,651.46,532.72
2016,2,1,16,30,605.0,41.0,1.1,7.0,145.0,573.74,469.49
2016,2,1,16,45,507.5,33.0,1.05,6.5,101.5,467.18,379.45
2016,2,1,17,0,410.0,25.0,1.0,6.0,58.0,364.67,263.39
2016,2,1,17,15,205.0,12.5,1.0,5.5,29.0,151.01,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,7,15,68.0,10.0,1.4,5.0,13.5,8.54,0.0
2016,2,2,7,30,136.0,20.0,1.5,5.0,27.0,15.59,0.0
2016,2,2,7,45,258.0,33.5,1.6,5.5,63.5,26.03,16.38
2016,2,2,8,0,380.0,47.0,1.7,6.0,100.0,38.58,29.0
2016,2,2,8,15,458.0,56.0,1.75,6.0,143.5,45.16,35.56
2016,2,2,8,30,536.0,65.0,1.8,6.0,187.0,69.79,44.3
2016,2,2,8,45,408.0,93.0,1.85,6.0,197.5,115.14,77.84
2016,2,2,9,0,280.0,121.0,1.9,6.0,208.0,145.43,108.59
2016,2,2,9,15,306.5,132.0,1.9,6.0,239.0,181.85,140.13
2016,2,2,9,30,333.0,143.0,1.9,6.0,270.0,221.35,175.23
2016,2,2,9,45,182.5,159.0,1.9,6.5,229.5,202.75,165.23
2016,2,2,10,0,32.0,175.0,1.9,7.0,189.0,164.3,135.59
2016,2,2,10,15,81.5,198.5,1.8,7.0,238.0,212.04,175.63
2016,2,2,10,30,131.0,222.0,1.7,7.0,287.0,273.72,226.85
2016,2,2,10,45,164.5,232.5,1.65,7.0,318.0,313.21,259.46
2016,2,2,11,0,198.0,243.0,1.6,7.0,349.0,356.02,294.6
2016,2,2,11,15,115.0,235.0,1.45,7.0,297.0,305.71,252.55
2016,2,2,11,30,32.0,227.0,1.3,7.0,245.0,234.44,192.78
2016,2,2,11,45,231.0,226.0,1.2,7.5,359.5,413.94,341.61
2016,2,2,12,0,430.0,225.0,1.1,8.0,474.0,597.84,483.95
2016,2,2,12,15,410.0,231.0,1.0,8.0,468.5,591.8,476.93
2016,2,2,12,30,390.0,237.0,0.9,8.0,463.0,598.37,480.94
2016,2,2,12,45,389.0,236.5,0.85,8.5,460.0,611.89,489.99
2016,2,2,13,0,388.0,236.0,0.8,9.0,457.0,623.86,497.73
2016,2,2,13,15,194.0,130.0,0.85,9.0,240.5,331.37,273.29
2016,2,2,13,30,0.0,24.0,0.9,9.0,24.0,19.85,11.42
2016,2,2,13,45,0.0,23.0,0.95,9.5,23.0,19.01,10.85
2016,2,2,14,0,0.0,22.0,1.0,10.0,22.0,18.18,10.12
2016,2,2,14,15,0.0,20.5,1.1,10.0,20.5,16.93,9.06
2016,2,2,14,30,0.0,19.0,1.2,10.0,19.0,15.68,8.0
2016,2,2,14,45,0.0,17.5,1.3,10.0,17.5,14.43,6.94
2016,2,2,15,0,0.0,16.0,1.4,10.0,16.0,13.19,5.87
2016,2,2,15,15,365.5,43.5,1.3,9.5,166.5,425.07,361.86
2016,2,2,15,30,731.0,71.0,1.2,9.0,317.0,791.41,640.51
2016,2,2,15,45,679.5,68.0,1.1,8.5,272.5,734.48,594.19
2016,2,2,16,0,628.0,65.0,1.0,8.0,228.0,669.97,546.17
2016,2,2,16,15,564.5,58.0,1.0,7.5,183.5,590.29,485.4
2016,2,2,16,30,501.0,51.0,1.0,7.0,139.0,512.14,422.5
2016,2,2,16,45,397.5,40.5,1.0,6.5,97.0,401.85,329.85
2016,2,2,17,0,294.0,30.0,1.0,6.0,55.0,298.85,223.1
2016,2,2,17,15,147.0,15.0,1.05,5.5,27.5,113.65,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,114.5,9.5,1.85,3.0,15.5,8.11,0.0
2016,2,3,7,30,229.0,19.0,1.9,3.0,31.0,15.74,0.0
2016,2,3,7,45,346.5,30.0,1.95,3.5,69.5,24.7,15.6
2016,2,3,8,0,464.0,41.0,2.0,4.0,108.0,33.55,24.76
2016,2,3,8,15,536.5,48.0,2.05,4.5,152.0,38.72,29.93
2016,2,3,8,30,609.0,55.0,2.1,5.0,196.0,63.75,37.73
2016,2,3,8,45,655.5,60.5,2.15,5.5,240.0,115.32,67.6
2016,2,3,9,0,702.0,66.0,2.2,6.0,284.0,172.54,112.72
2016,2,3,9,15,733.5,69.5,2.15,6.5,325.5,232.17,165.66
2016,2,3,9,30,765.0,73.0,2.1,7.0,367.0,292.39,220.79
2016,2,3,9,45,782.0,77.5,2.1,8.0,402.5,351.45,274.69
2016,2,3,10,0,799.0,82.0,2.1,9.0,438.0,411.4,327.85
2016,2,3,10,15,815.0,84.5,2.0,9.5,469.0,469.56,378.14
2016,2,3,10,30,831.0,87.0,1.9,10.0,500.0,527.87,426.65
2016,2,3,10,45,844.0,88.0,1.85,10.5,525.0,582.81,470.98
2016,2,3,11,0,857.0,89.0,1.8,11.0,550.0,636.95,513.14
2016,2,3,11,15,864.5,90.0,1.7,11.0,567.5,686.36,550.96
2016,2,3,11,30,872.0,91.0,1.6,11.0,585.0,733.94,586.23
2016,2,3,11,45,876.0,92.0,1.55,11.5,595.0,776.82,614.76
2016,2,3,12,0,880.0,93.0,1.5,12.0,605.0,817.13,641.03
2016,2,3,12,15,882.0,93.0,1.45,12.0,607.0,851.89,664.24
2016,2,3,12,30,884.0,93.0,1.4,12.0,609.0,883.56,685.18
2016,2,3,12,45,624.5,165.5,1.4,12.5,528.5,767.77,602.5
2016,2,3,13,0,365.0,238.0,1.4,13.0,448.0,605.47,480.27
2016,2,3,13,15,235.5,244.5,1.35,13.0,379.0,485.18,389.15
2016,2,3,13,30,106.0,251.0,1.3,13.0,310.0,359.67,289.9
2016,2,3,13,45,221.5,231.5,1.3,13.0,348.0,470.87,380.9
2016,2,3,14,0,337.0,212.0,1.3,13.0,386.0,584.14,469.17
2016,2,3,14,15,180.0,195.5,1.2,12.5,288.0,396.57,322.69
2016,2,3,14,30,23.0,179.0,1.1,12.0,190.0,190.59,154.71
2016,2,3,14,45,11.5,149.5,1.05,12.0,155.0,149.02,121.03
2016,2,3,15,0,0.0,120.0,1.0,12.0,120.0,107.85,86.42
2016,2,3,15,15,0.0,107.5,0.85,11.5,107.5,96.38,77.14
2016,2,3,15,30,0.0,95.0,0.7,11.0,95.0,84.91,67.66
2016,2,3,15,45,0.0,82.0,0.6,11.0,82.0,72.87,57.45
2016,2,3,16,0,0.0,69.0,0.5,11.0,69.0,60.79,47.06
2016,2,3,16,15,0.0,55.5,0.55,10.5,55.5,48.05,36.02
2016,2,3,16,30,0.0,42.0,0.6,10.0,42.0,35.13,24.67
2016,2,3,16,45,0.0,29.5,0.7,9.5,29.5,24.37,15.05
2016,2,3,17,0,0.0,17.0,0.8,9.0,17.0,14.01,5.3
2016,2,3,17,15,0.0,8.5,0.8,8.5,8.5,6.99,0.0
2016,2,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,15,129.0,10.0,1.15,4.5,17.0,8.54,0.0
2016,2,4,7,30,258.0,20.0,1.3,5.0,34.0,16.62,0.0
2016,2,4,7,45,379.0,30.0,1.5,5.5,73.5,24.73,15.66
2016,2,4,8,0,500.0,40.0,1.7,6.0,113.0,32.77,23.9
2016,2,4,8,15,571.0,46.5,1.75,6.5,158.5,37.61,28.7
2016,2,4,8,30,642.0,53.0,1.8,7.0,204.0,63.05,36.22
2016,2,4,8,45,685.0,58.0,1.85,7.5,248.5,118.89,68.92
2016,2,4,9,0,728.0,63.0,1.9,8.0,293.0,176.57,114.06
2016,2,4,9,15,758.5,67.0,1.9,8.0,334.5,235.48,166.37
2016,2,4,9,30,789.0,71.0,1.9,8.0,376.0,297.45,223.19
2016,2,4,9,45,799.0,77.0,1.95,8.5,411.5,356.99,278.03
2016,2,4,10,0,809.0,83.0,2.0,9.0,447.0,416.63,331.57
2016,2,4,10,15,824.5,85.0,1.95,9.0,478.0,474.74,382.57
2016,2,4,10,30,840.0,87.0,1.9,9.0,509.0,532.91,431.96
2016,2,4,10,45,849.5,89.5,1.9,9.5,533.0,587.96,476.72
2016,2,4,11,0,859.0,92.0,1.9,10.0,557.0,641.9,519.12
2016,2,4,11,15,866.0,93.0,1.85,10.0,574.5,691.23,557.43
2016,2,4,11,30,873.0,94.0,1.8,10.0,592.0,738.66,593.31
2016,2,4,11,45,879.5,93.5,1.75,10.5,602.0,781.93,622.43
2016,2,4,12,0,886.0,93.0,1.7,11.0,612.0,822.76,649.33
2016,2,4,12,15,886.5,93.0,1.65,11.0,613.5,856.56,672.11
2016,2,4,12,30,887.0,93.0,1.6,11.0,615.0,887.16,692.57
2016,2,4,12,45,889.0,91.0,1.6,11.5,609.5,913.35,709.28
2016,2,4,13,0,891.0,89.0,1.6,12.0,604.0,926.41,717.0
2016,2,4,13,15,885.5,88.0,1.6,12.0,590.0,949.56,733.24
2016,2,4,13,30,880.0,87.0,1.6,12.0,576.0,959.19,740.22
2016,2,4,13,45,869.0,86.5,1.65,12.5,553.5,960.35,741.13
2016,2,4,14,0,858.0,86.0,1.7,13.0,531.0,957.6,739.63
2016,2,4,14,15,686.5,119.0,1.7,12.5,463.0,844.53,663.44
2016,2,4,14,30,515.0,152.0,1.7,12.0,395.0,711.34,570.77
2016,2,4,14,45,513.0,139.5,1.75,12.0,367.0,693.96,560.75
2016,2,4,15,0,511.0,127.0,1.8,12.0,339.0,674.03,547.52
2016,2,4,15,15,485.5,120.0,1.6,11.5,305.5,636.98,520.31
2016,2,4,15,30,460.0,113.0,1.4,11.0,272.0,598.7,491.77
2016,2,4,15,45,439.5,100.0,1.25,11.0,235.5,555.98,458.59
2016,2,4,16,0,419.0,87.0,1.1,11.0,199.0,512.33,423.76
2016,2,4,16,15,379.5,74.0,1.05,10.0,161.5,452.18,376.61
2016,2,4,16,30,340.0,61.0,1.0,9.0,124.0,393.2,327.94
2016,2,4,16,45,282.5,46.5,1.0,8.5,88.0,319.84,264.12
2016,2,4,17,0,225.0,32.0,1.0,8.0,52.0,250.59,193.45
2016,2,4,17,15,112.5,16.0,1.0,7.5,26.0,121.64,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,107.0,11.0,1.05,4.5,17.0,9.39,0.0
2016,2,5,7,30,214.0,22.0,1.1,5.0,34.0,18.29,1.41
2016,2,5,7,45,331.0,34.0,1.2,6.0,73.5,28.04,18.65
2016,2,5,8,0,448.0,46.0,1.3,7.0,113.0,37.64,28.22
2016,2,5,8,15,522.5,54.0,1.35,7.5,158.5,43.48,33.94
2016,2,5,8,30,597.0,62.0,1.4,8.0,204.0,68.69,41.96
2016,2,5,8,45,646.5,67.0,1.45,8.5,249.0,119.6,70.86
2016,2,5,9,0,696.0,72.0,1.5,9.0,294.0,176.57,114.94
2016,2,5,9,15,729.0,76.5,1.6,9.5,336.5,235.18,166.13
2016,2,5,9,30,762.0,81.0,1.7,10.0,379.0,299.07,223.4
2016,2,5,9,45,792.5,82.0,1.85,11.0,417.5,359.64,277.51
2016,2,5,10,0,823.0,83.0,2.0,12.0,456.0,422.57,332.39
2016,2,5,10,15,839.0,85.5,1.95,12.5,488.0,482.28,383.35
2016,2,5,10,30,855.0,88.0,1.9,13.0,520.0,542.11,432.53
2016,2,5,10,45,866.5,89.5,1.9,13.5,545.0,598.16,477.31
2016,2,5,11,0,878.0,91.0,1.9,14.0,570.0,653.24,519.85
2016,2,5,11,15,885.0,92.0,1.85,14.0,587.5,703.53,558.2
2016,2,5,11,30,892.0,93.0,1.8,14.0,605.0,751.87,593.96
2016,2,5,11,45,895.0,94.0,1.8,14.5,615.0,795.01,622.81
2016,2,5,12,0,898.0,95.0,1.8,15.0,625.0,835.44,649.44
2016,2,5,12,15,898.0,95.0,1.65,15.0,626.5,869.36,670.82
2016,2,5,12,30,898.0,95.0,1.5,15.0,628.0,899.98,689.58
2016,2,5,12,45,892.5,95.5,1.4,15.5,620.5,922.92,702.23
2016,2,5,13,0,887.0,96.0,1.3,16.0,613.0,942.08,712.29
2016,2,5,13,15,782.5,117.0,1.1,16.0,565.0,895.37,678.03
2016,2,5,13,30,678.0,138.0,0.9,16.0,517.0,836.92,636.57
2016,2,5,13,45,767.5,114.0,0.7,16.0,528.0,904.39,679.83
2016,2,5,14,0,857.0,90.0,0.5,16.0,539.0,962.95,713.71
2016,2,5,14,15,843.0,88.0,0.65,15.5,510.0,951.62,711.22
2016,2,5,14,30,829.0,86.0,0.8,15.0,481.0,936.56,707.28
2016,2,5,14,45,817.5,81.0,0.95,15.0,447.0,916.56,698.46
2016,2,5,15,0,806.0,76.0,1.1,15.0,413.0,893.1,686.89
2016,2,5,15,15,780.0,72.5,1.0,14.5,373.0,854.73,661.81
2016,2,5,15,30,754.0,69.0,0.9,14.0,333.0,813.77,634.53
2016,2,5,15,45,720.0,64.0,0.85,13.5,289.5,761.51,599.19
2016,2,5,16,0,686.0,59.0,0.8,13.0,246.0,707.74,561.39
2016,2,5,16,15,628.5,53.0,0.9,12.0,200.0,639.85,513.89
2016,2,5,16,30,571.0,47.0,1.0,11.0,154.0,566.05,458.37
2016,2,5,16,45,470.0,39.0,1.1,10.0,110.0,457.95,371.78
2016,2,5,17,0,369.0,31.0,1.2,9.0,66.0,356.33,277.03
2016,2,5,17,15,184.5,15.5,1.15,9.0,33.0,176.27,0.0
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,136.5,10.5,1.1,4.5,19.0,8.96,0.0
2016,2,6,7,30,273.0,21.0,1.3,5.0,38.0,17.4,2.83
2016,2,6,7,45,389.5,31.0,1.55,6.0,78.5,25.48,16.56
2016,2,6,8,0,506.0,41.0,1.8,7.0,119.0,33.49,24.54
2016,2,6,8,15,574.5,48.0,1.75,7.5,164.5,38.72,29.64
2016,2,6,8,30,643.0,55.0,1.7,8.0,210.0,64.39,37.32
2016,2,6,8,45,690.5,59.0,1.7,9.0,255.5,120.13,69.35
2016,2,6,9,0,738.0,63.0,1.7,10.0,301.0,178.15,114.02
2016,2,6,9,15,767.5,66.5,1.75,10.5,342.5,237.15,165.75
2016,2,6,9,30,797.0,70.0,1.8,11.0,384.0,299.07,221.67
2016,2,6,9,45,813.0,73.5,1.85,11.5,420.5,358.93,276.05
2016,2,6,10,0,829.0,77.0,1.9,12.0,457.0,419.51,329.69
2016,2,6,10,15,843.5,79.0,1.8,12.5,488.0,478.32,379.82
2016,2,6,10,30,858.0,81.0,1.7,13.0,519.0,537.06,427.9
2016,2,6,10,45,868.0,83.0,1.65,13.5,543.5,592.86,472.09
2016,2,6,11,0,878.0,85.0,1.6,14.0,568.0,647.55,513.8
2016,2,6,11,15,884.0,86.0,1.65,14.0,585.0,692.41,548.84
2016,2,6,11,30,890.0,87.0,1.7,14.0,602.0,739.09,583.81
2016,2,6,11,45,896.0,86.5,1.8,14.5,611.5,781.89,613.41
2016,2,6,12,0,902.0,86.0,1.9,15.0,621.0,822.19,641.03
2016,2,6,12,15,902.0,86.0,1.95,15.0,622.5,855.39,664.28
2016,2,6,12,30,902.0,86.0,2.0,15.0,624.0,885.36,685.35
2016,2,6,12,45,898.0,86.0,2.15,15.0,617.5,908.43,702.75
2016,2,6,13,0,894.0,86.0,2.3,15.0,611.0,927.86,717.83
2016,2,6,13,15,694.5,143.0,2.3,15.0,545.0,845.11,660.19
2016,2,6,13,30,495.0,200.0,2.3,15.0,479.0,726.39,574.42
2016,2,6,13,45,682.0,140.5,2.35,15.5,509.0,855.24,669.95
2016,2,6,14,0,869.0,81.0,2.4,16.0,539.0,964.32,744.99
2016,2,6,14,15,856.0,79.0,2.35,15.5,510.5,953.92,738.74
2016,2,6,14,30,843.0,77.0,2.3,15.0,482.0,939.78,731.24
2016,2,6,14,45,826.0,74.5,2.3,15.0,447.5,917.55,717.3
2016,2,6,15,0,809.0,72.0,2.3,15.0,413.0,892.0,700.99
2016,2,6,15,15,783.5,69.0,2.05,14.5,373.5,854.7,675.01
2016,2,6,15,30,758.0,66.0,1.8,14.0,334.0,814.83,646.71
2016,2,6,15,45,724.0,61.5,1.55,13.5,290.5,763.13,609.03
2016,2,6,16,0,690.0,57.0,1.3,13.0,247.0,709.96,569.07
2016,2,6,16,15,633.5,51.5,1.2,12.0,201.5,635.5,513.92
2016,2,6,16,30,577.0,46.0,1.1,11.0,156.0,570.21,462.84
2016,2,6,16,45,488.5,37.5,1.05,10.0,112.5,470.78,382.1
2016,2,6,17,0,400.0,29.0,1.0,9.0,69.0,377.28,295.19
2016,2,6,17,15,200.0,14.5,1.0,8.5,34.5,186.8,27.71
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,174.0,10.0,1.1,6.5,21.5,8.54,0.0
2016,2,7,7,30,348.0,20.0,1.3,7.0,43.0,18.09,4.55
2016,2,7,7,45,463.5,28.0,1.5,8.0,85.0,25.12,16.21
2016,2,7,8,0,579.0,36.0,1.7,9.0,127.0,32.17,23.19
2016,2,7,8,15,643.5,41.5,1.75,9.5,174.0,36.74,27.63
2016,2,7,8,30,708.0,47.0,1.8,10.0,221.0,63.11,34.6
2016,2,7,8,45,750.5,50.5,1.85,11.0,267.0,118.55,64.95
2016,2,7,9,0,793.0,54.0,1.9,12.0,313.0,179.04,111.51
2016,2,7,9,15,820.5,57.0,1.95,12.5,355.5,240.46,165.33
2016,2,7,9,30,848.0,60.0,2.0,13.0,398.0,305.76,224.15
2016,2,7,9,45,860.5,64.0,2.05,13.5,434.5,367.13,279.87
2016,2,7,10,0,873.0,68.0,2.1,14.0,471.0,428.68,334.34
2016,2,7,10,15,887.0,70.0,2.1,14.5,503.0,488.85,385.82
2016,2,7,10,30,901.0,72.0,2.1,15.0,535.0,548.77,435.23
2016,2,7,10,45,911.0,73.0,2.1,15.5,560.0,604.83,480.0
2016,2,7,11,0,921.0,74.0,2.1,16.0,585.0,659.62,522.28
2016,2,7,11,15,927.0,75.0,2.1,16.0,602.5,710.22,561.17
2016,2,7,11,30,933.0,76.0,2.1,16.0,620.0,758.67,596.38
2016,2,7,11,45,936.0,76.5,2.15,16.5,629.5,801.94,625.66
2016,2,7,12,0,939.0,77.0,2.2,17.0,639.0,842.38,652.7
2016,2,7,12,15,939.5,77.0,2.2,17.0,640.5,877.16,676.43
2016,2,7,12,30,940.0,77.0,2.2,17.0,642.0,908.61,697.83
2016,2,7,12,45,938.5,76.0,2.25,17.5,635.5,933.6,714.0
2016,2,7,13,0,937.0,75.0,2.3,18.0,629.0,954.88,727.74
2016,2,7,13,15,931.5,74.5,2.3,18.0,614.5,969.27,737.81
2016,2,7,13,30,926.0,74.0,2.3,18.0,600.0,979.72,745.44
2016,2,7,13,45,917.0,73.0,2.3,18.0,577.5,982.23,747.92
2016,2,7,14,0,908.0,72.0,2.3,18.0,555.0,980.77,747.96
2016,2,7,14,15,896.0,70.5,2.15,18.0,526.0,971.87,741.48
2016,2,7,14,30,884.0,69.0,2.0,18.0,497.0,959.18,732.58
2016,2,7,14,45,866.0,67.0,1.95,18.0,462.0,936.44,718.09
2016,2,7,15,0,848.0,65.0,1.9,18.0,427.0,910.38,701.37
2016,2,7,15,15,824.0,62.5,1.65,17.5,386.5,885.09,683.96
2016,2,7,15,30,800.0,60.0,1.4,17.0,346.0,846.63,656.87
2016,2,7,15,45,764.0,56.5,1.15,16.5,301.5,793.6,618.86
2016,2,7,16,0,728.0,53.0,0.9,16.0,257.0,739.12,578.66
2016,2,7,16,15,674.5,48.0,0.95,15.5,210.5,666.86,527.65
2016,2,7,16,30,621.0,43.0,1.0,15.0,164.0,595.16,473.89
2016,2,7,16,45,530.0,36.0,1.05,14.5,119.0,493.19,393.29
2016,2,7,17,0,439.0,29.0,1.1,14.0,74.0,395.93,306.57
2016,2,7,17,15,219.5,14.5,1.1,13.5,37.0,201.7,59.88
2016,2,7,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,140.5,12.0,1.3,9.0,21.5,10.24,0.0
2016,2,8,7,30,281.0,24.0,1.4,10.0,43.0,19.97,6.78
2016,2,8,7,45,397.0,34.0,1.55,11.0,84.5,27.97,18.53
2016,2,8,8,0,513.0,44.0,1.7,12.0,126.0,35.91,26.22
2016,2,8,8,15,582.5,50.5,1.75,12.5,172.5,40.65,30.79
2016,2,8,8,30,652.0,57.0,1.8,13.0,219.0,66.16,37.9
2016,2,8,8,45,695.0,62.0,1.9,13.5,264.5,123.2,70.54
2016,2,8,9,0,738.0,67.0,2.0,14.0,310.0,181.85,115.44
2016,2,8,9,15,768.0,70.5,2.0,14.5,352.5,241.19,166.69
2016,2,8,9,30,798.0,74.0,2.0,15.0,395.0,303.53,222.11
2016,2,8,9,45,823.5,75.5,2.0,16.0,433.5,365.1,276.28
2016,2,8,10,0,849.0,77.0,2.0,17.0,472.0,428.42,330.37
2016,2,8,10,15,863.5,79.0,2.0,17.5,504.0,488.54,380.93
2016,2,8,10,30,878.0,81.0,2.0,18.0,536.0,548.55,429.6
2016,2,8,10,45,887.5,82.5,2.0,18.5,560.5,601.87,471.65
2016,2,8,11,0,897.0,84.0,2.0,19.0,585.0,655.98,512.79
2016,2,8,11,15,903.0,85.0,1.95,19.0,602.5,705.7,550.15
2016,2,8,11,30,909.0,86.0,1.9,19.0,620.0,753.35,584.25
2016,2,8,11,45,912.0,86.5,1.85,19.5,629.5,795.89,611.72
2016,2,8,12,0,915.0,87.0,1.8,20.0,639.0,835.67,636.89
2016,2,8,12,15,915.5,87.0,1.75,20.0,640.5,869.88,659.19
2016,2,8,12,30,916.0,87.0,1.7,20.0,642.0,900.82,679.17
2016,2,8,12,45,921.0,84.0,1.65,20.0,637.0,928.84,697.13
2016,2,8,13,0,926.0,81.0,1.6,20.0,632.0,953.44,712.8
2016,2,8,13,15,921.0,80.5,1.5,20.0,618.0,968.23,721.32
2016,2,8,13,30,916.0,80.0,1.4,20.0,604.0,979.13,727.42
2016,2,8,13,45,907.0,79.0,1.35,20.5,581.5,981.66,727.6
2016,2,8,14,0,898.0,78.0,1.3,21.0,559.0,980.26,725.48
2016,2,8,14,15,885.5,76.0,1.2,21.0,530.0,970.3,718.51
2016,2,8,14,30,873.0,74.0,1.1,21.0,501.0,956.58,709.29
2016,2,8,14,45,855.0,72.0,1.0,21.0,465.5,944.65,701.32
2016,2,8,15,0,837.0,70.0,0.9,21.0,430.0,918.5,683.99
2016,2,8,15,15,812.5,67.0,0.85,20.5,389.5,881.69,661.82
2016,2,8,15,30,788.0,64.0,0.8,20.0,349.0,842.19,637.45
2016,2,8,15,45,752.5,60.5,0.8,19.5,304.5,789.72,604.23
2016,2,8,16,0,717.0,57.0,0.8,19.0,260.0,735.73,568.57
2016,2,8,16,15,662.5,51.5,0.85,18.0,213.5,662.04,518.4
2016,2,8,16,30,608.0,46.0,0.9,17.0,167.0,588.9,465.33
2016,2,8,16,45,518.5,38.5,1.0,16.5,122.0,496.39,393.19
2016,2,8,17,0,429.0,31.0,1.1,16.0,77.0,401.76,310.85
2016,2,8,17,15,214.5,15.5,1.15,15.5,38.5,201.62,82.4
2016,2,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,162.0,12.0,1.3,10.0,23.5,10.24,0.0
2016,2,9,7,30,324.0,24.0,1.4,11.0,47.0,19.97,7.77
2016,2,9,7,45,436.5,33.0,1.5,12.0,90.0,27.15,17.84
2016,2,9,8,0,549.0,42.0,1.6,13.0,133.0,34.31,24.75
2016,2,9,8,15,616.0,48.5,1.7,13.5,180.0,42.63,32.45
2016,2,9,8,30,683.0,55.0,1.8,14.0,227.0,69.14,39.63
2016,2,9,8,45,725.0,59.5,1.9,14.5,273.5,124.04,69.7
2016,2,9,9,0,767.0,64.0,2.0,15.0,320.0,184.04,115.52
2016,2,9,9,15,796.0,67.5,2.0,15.5,363.0,245.01,168.09
2016,2,9,9,30,825.0,71.0,2.0,16.0,406.0,308.82,224.69
2016,2,9,9,45,847.5,73.0,2.05,16.5,444.5,371.47,280.32
2016,2,9,10,0,870.0,75.0,2.1,17.0,483.0,435.5,335.75
2016,2,9,10,15,806.0,90.0,2.05,17.5,488.0,473.15,369.54
2016,2,9,10,30,742.0,105.0,2.0,18.0,493.0,502.29,394.79
2016,2,9,10,45,646.0,142.5,1.95,18.5,491.5,527.3,414.66
2016,2,9,11,0,550.0,180.0,1.9,19.0,490.0,535.06,420.19
2016,2,9,11,15,539.0,190.5,1.85,19.5,501.5,569.2,445.38
2016,2,9,11,30,528.0,201.0,1.8,20.0,513.0,600.98,467.9
2016,2,9,11,45,565.5,191.0,1.75,20.5,530.5,646.37,500.67
2016,2,9,12,0,603.0,181.0,1.7,21.0,548.0,698.85,537.52
2016,2,9,12,15,606.5,180.5,1.6,21.0,550.0,727.15,556.78
2016,2,9,12,30,610.0,180.0,1.5,21.0,552.0,753.24,574.38
2016,2,9,12,45,771.5,131.0,1.4,21.5,597.0,865.56,649.35
2016,2,9,13,0,933.0,82.0,1.3,22.0,642.0,962.32,709.33
2016,2,9,13,15,927.0,81.5,1.15,22.0,627.0,976.36,715.09
2016,2,9,13,30,921.0,81.0,1.0,22.0,612.0,986.44,719.25
2016,2,9,13,45,909.5,80.5,0.9,22.0,589.0,987.28,718.51
2016,2,9,14,0,898.0,80.0,0.8,22.0,566.0,984.15,715.46
2016,2,9,14,15,843.5,82.0,0.8,21.5,520.0,949.53,695.96
2016,2,9,14,30,789.0,84.0,0.8,21.0,474.0,900.25,667.13
2016,2,9,14,45,619.5,116.5,0.8,21.0,409.0,781.59,590.08
2016,2,9,15,0,450.0,149.0,0.8,21.0,344.0,646.43,498.41
2016,2,9,15,15,438.0,135.5,0.8,20.0,311.0,614.72,480.38
2016,2,9,15,30,426.0,122.0,0.8,19.0,278.0,581.23,459.21
2016,2,9,15,45,395.5,111.5,0.8,18.5,242.0,533.46,425.41
2016,2,9,16,0,365.0,101.0,0.8,18.0,206.0,485.54,390.35
2016,2,9,16,15,333.5,86.0,0.85,17.0,169.5,430.96,349.73
2016,2,9,16,30,302.0,71.0,0.9,16.0,133.0,377.03,307.4
2016,2,9,16,45,254.5,55.0,1.0,15.5,97.5,310.32,251.88
2016,2,9,17,0,207.0,39.0,1.1,15.0,62.0,246.6,194.41
2016,2,9,17,15,103.5,19.5,1.1,14.5,31.0,127.24,61.7
2016,2,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,7,15,18.0,13.0,0.5,9.5,14.5,11.1,0.0
2016,2,10,7,30,36.0,26.0,0.5,10.0,29.0,20.76,9.26
2016,2,10,7,45,66.0,45.0,0.55,11.0,54.5,34.96,24.85
2016,2,10,8,0,96.0,64.0,0.6,12.0,80.0,48.86,37.81
2016,2,10,8,15,111.5,83.5,0.65,12.0,108.0,62.71,50.59
2016,2,10,8,30,127.0,103.0,0.7,12.0,136.0,81.86,62.17
2016,2,10,8,45,139.0,121.0,0.8,12.5,163.0,108.31,81.28
2016,2,10,9,0,151.0,139.0,0.9,13.0,190.0,136.62,103.82
2016,2,10,9,15,179.5,156.0,0.95,13.5,224.5,169.72,130.57
2016,2,10,9,30,208.0,173.0,1.0,14.0,259.0,206.6,160.88
2016,2,10,9,45,291.5,178.0,1.1,14.5,309.5,260.34,203.83
2016,2,10,10,0,375.0,183.0,1.2,15.0,360.0,320.49,252.23
2016,2,10,10,15,512.0,158.5,1.25,15.5,418.0,395.34,311.71
2016,2,10,10,30,649.0,134.0,1.3,16.0,476.0,482.28,379.98
2016,2,10,10,45,766.5,112.0,1.4,16.5,533.5,567.17,445.81
2016,2,10,11,0,884.0,90.0,1.5,17.0,591.0,659.58,515.81
2016,2,10,11,15,890.0,91.0,1.5,17.0,608.5,709.83,553.15
2016,2,10,11,30,896.0,92.0,1.5,17.0,626.0,752.33,584.01
2016,2,10,11,45,899.5,92.5,1.55,17.5,636.0,794.94,612.42
2016,2,10,12,0,903.0,93.0,1.6,18.0,646.0,834.87,638.69
2016,2,10,12,15,903.5,93.5,1.6,18.0,647.5,869.44,661.77
2016,2,10,12,30,904.0,94.0,1.6,18.0,649.0,900.79,682.66
2016,2,10,12,45,687.5,161.0,1.6,18.0,581.0,824.75,630.57
2016,2,10,13,0,471.0,228.0,1.6,18.0,513.0,711.41,549.11
2016,2,10,13,15,682.0,159.0,1.6,18.0,561.0,854.85,654.19
2016,2,10,13,30,893.0,90.0,1.6,18.0,609.0,972.19,732.36
2016,2,10,13,45,887.5,87.5,1.6,18.5,587.5,987.03,740.19
2016,2,10,14,0,882.0,85.0,1.6,19.0,566.0,987.26,739.8
2016,2,10,14,15,870.0,83.0,1.55,18.5,537.0,977.89,735.47
2016,2,10,14,30,858.0,81.0,1.5,18.0,508.0,964.69,728.81
2016,2,10,14,45,809.5,79.0,1.5,18.0,459.0,912.48,695.34
2016,2,10,15,0,761.0,77.0,1.5,18.0,410.0,857.43,659.8
2016,2,10,15,15,675.0,85.5,1.3,17.5,361.0,784.76,609.97
2016,2,10,15,30,589.0,94.0,1.1,17.0,312.0,705.58,554.49
2016,2,10,15,45,547.0,90.0,0.95,16.5,272.5,650.47,515.66
2016,2,10,16,0,505.0,86.0,0.8,16.0,233.0,594.43,474.63
2016,2,10,16,15,461.5,75.5,0.85,15.0,192.5,529.81,428.19
2016,2,10,16,30,418.0,65.0,0.9,14.0,152.0,462.79,377.15
2016,2,10,16,45,355.5,51.5,0.95,13.5,112.0,383.21,312.41
2016,2,10,17,0,293.0,38.0,1.0,13.0,72.0,309.2,246.46
2016,2,10,17,15,146.5,24.5,1.0,12.5,41.5,168.99,95.4
2016,2,10,17,30,0.0,11.0,1.0,12.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,7,15,77.0,13.5,1.1,10.5,19.5,11.52,0.0
2016,2,11,7,30,154.0,27.0,1.2,11.0,39.0,20.88,9.96
2016,2,11,7,45,207.5,44.0,1.35,12.0,72.5,33.58,23.6
2016,2,11,8,0,261.0,61.0,1.5,13.0,106.0,45.94,35.09
2016,2,11,8,15,293.0,77.0,1.45,13.5,141.5,57.11,45.35
2016,2,11,8,30,325.0,93.0,1.4,14.0,177.0,80.21,56.25
2016,2,11,8,45,348.0,106.0,1.35,14.5,212.0,118.3,80.4
2016,2,11,9,0,371.0,119.0,1.3,15.0,247.0,159.43,112.33
2016,2,11,9,15,591.5,96.0,1.15,15.5,328.5,221.72,156.39
2016,2,11,9,30,812.0,73.0,1.0,16.0,410.0,307.65,222.76
2016,2,11,9,45,762.5,86.0,0.9,16.5,425.0,354.81,266.33
2016,2,11,10,0,713.0,99.0,0.8,17.0,440.0,394.09,301.72
2016,2,11,10,15,639.5,130.0,0.75,17.5,451.0,433.9,335.4
2016,2,11,10,30,566.0,161.0,0.7,18.0,462.0,459.28,356.07
2016,2,11,10,45,554.5,173.5,0.65,18.5,479.5,499.34,386.32
2016,2,11,11,0,543.0,186.0,0.6,19.0,497.0,537.16,413.59
2016,2,11,11,15,711.0,142.0,0.55,19.0,561.5,644.6,492.22
2016,2,11,11,30,879.0,98.0,0.5,19.0,626.0,753.27,568.35
2016,2,11,11,45,878.0,100.5,0.5,19.0,634.5,794.96,594.41
2016,2,11,12,0,877.0,103.0,0.5,19.0,643.0,833.69,619.21
2016,2,11,12,15,717.5,152.5,0.5,19.0,595.0,792.71,591.33
2016,2,11,12,30,558.0,202.0,0.5,19.0,547.0,725.95,545.22
2016,2,11,12,45,390.0,243.0,0.55,19.0,483.5,621.43,472.09
2016,2,11,13,0,222.0,284.0,0.6,19.0,420.0,508.54,390.0
2016,2,11,13,15,237.0,275.0,0.6,19.0,417.0,521.04,401.16
2016,2,11,13,30,252.0,266.0,0.6,19.0,414.0,553.41,424.93
2016,2,11,13,45,312.0,244.5,0.6,19.0,421.0,593.29,455.44
2016,2,11,14,0,372.0,223.0,0.6,19.0,428.0,632.23,485.0
2016,2,11,14,15,286.0,223.5,0.6,18.5,376.5,554.58,429.04
2016,2,11,14,30,200.0,224.0,0.6,18.0,325.0,454.86,356.67
2016,2,11,14,45,314.5,190.5,0.6,18.0,336.0,547.37,429.78
2016,2,11,15,0,429.0,157.0,0.6,18.0,347.0,637.0,496.96
2016,2,11,15,15,465.0,134.5,0.6,17.5,323.5,639.8,500.98
2016,2,11,15,30,501.0,112.0,0.6,17.0,300.0,638.38,501.86
2016,2,11,15,45,447.5,109.0,0.65,16.5,261.0,577.83,459.91
2016,2,11,16,0,394.0,106.0,0.7,16.0,222.0,518.08,416.99
2016,2,11,16,15,352.5,91.5,0.75,15.5,182.0,454.8,369.51
2016,2,11,16,30,311.0,77.0,0.8,15.0,142.0,392.81,320.65
2016,2,11,16,45,248.5,60.5,0.85,15.0,104.0,313.45,254.78
2016,2,11,17,0,186.0,44.0,0.9,15.0,66.0,238.33,189.01
2016,2,11,17,15,93.0,26.5,0.9,14.5,37.5,121.53,73.08
2016,2,11,17,30,0.0,9.0,0.9,14.0,9.0,7.68,0.0
2016,2,11,17,45,0.0,4.5,0.95,14.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
