Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,15,120.0,15.0,0.75,10.5,25.0,12.8,0.0
2016,2,12,7,30,240.0,30.0,0.8,11.0,50.0,24.91,13.65
2016,2,12,7,45,344.0,42.5,0.85,11.5,92.0,34.84,24.86
2016,2,12,8,0,448.0,55.0,0.9,12.0,134.0,44.59,34.12
2016,2,12,8,15,515.0,63.0,0.9,12.0,180.0,50.14,39.46
2016,2,12,8,30,582.0,71.0,0.9,12.0,226.0,75.13,46.97
2016,2,12,8,45,627.0,77.0,0.9,12.5,271.0,126.04,75.79
2016,2,12,9,0,672.0,83.0,0.9,13.0,316.0,182.57,118.88
2016,2,12,9,15,703.0,88.0,0.9,13.5,358.0,240.4,168.16
2016,2,12,9,30,734.0,93.0,0.9,14.0,400.0,301.51,221.44
2016,2,12,9,45,615.0,127.0,0.95,14.5,400.0,338.82,258.75
2016,2,12,10,0,496.0,161.0,1.0,15.0,400.0,357.01,278.36
2016,2,12,10,15,656.5,131.5,1.1,15.5,470.0,443.64,347.19
2016,2,12,10,30,817.0,102.0,1.2,16.0,540.0,540.18,422.47
2016,2,12,10,45,681.0,144.5,1.3,16.5,520.5,550.8,431.61
2016,2,12,11,0,545.0,187.0,1.4,17.0,501.0,539.75,423.79
2016,2,12,11,15,526.5,200.0,1.5,17.0,511.0,571.16,448.53
2016,2,12,11,30,508.0,213.0,1.6,17.0,521.0,599.6,470.2
2016,2,12,11,45,576.0,193.0,1.7,17.0,547.0,657.89,515.06
2016,2,12,12,0,644.0,173.0,1.8,17.0,573.0,725.94,566.0
2016,2,12,12,15,747.0,143.5,1.8,17.0,608.5,808.59,625.06
2016,2,12,12,30,850.0,114.0,1.8,17.0,644.0,887.8,679.01
2016,2,12,12,45,845.5,114.5,1.8,17.0,637.5,910.82,693.99
2016,2,12,13,0,841.0,115.0,1.8,17.0,631.0,930.22,707.22
2016,2,12,13,15,835.0,114.0,1.8,16.5,616.5,942.85,717.38
2016,2,12,13,30,829.0,113.0,1.8,16.0,602.0,951.69,725.24
2016,2,12,13,45,817.5,112.0,1.8,16.0,580.0,951.44,725.82
2016,2,12,14,0,806.0,111.0,1.8,16.0,558.0,947.32,724.06
2016,2,12,14,15,698.5,127.5,1.7,16.0,500.5,874.45,674.14
2016,2,12,14,30,591.0,144.0,1.6,16.0,443.0,789.59,615.73
2016,2,12,14,45,534.5,146.0,1.5,16.0,402.5,727.59,572.67
2016,2,12,15,0,478.0,148.0,1.4,16.0,362.0,673.43,534.27
2016,2,12,15,15,471.0,134.5,1.25,15.5,329.0,645.91,515.55
2016,2,12,15,30,464.0,121.0,1.1,15.0,296.0,616.29,494.58
2016,2,12,15,45,421.5,114.5,0.95,14.5,258.5,561.79,454.27
2016,2,12,16,0,379.0,108.0,0.8,14.0,221.0,507.67,412.91
2016,2,12,16,15,342.5,93.0,0.8,13.5,182.5,448.37,367.62
2016,2,12,16,30,306.0,78.0,0.8,13.0,144.0,390.04,321.04
2016,2,12,16,45,250.0,61.5,0.8,13.0,106.5,315.82,258.77
2016,2,12,17,0,194.0,45.0,0.8,13.0,69.0,245.29,196.59
2016,2,12,17,15,97.0,28.5,0.8,12.5,40.5,129.28,83.74
2016,2,12,17,30,0.0,12.0,0.8,12.0,12.0,10.24,0.0
2016,2,12,17,45,0.0,6.0,0.8,12.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,166.5,14.0,1.3,8.5,28.5,11.95,0.0
2016,2,13,7,30,333.0,28.0,1.4,9.0,57.0,23.21,12.94
2016,2,13,7,45,439.5,37.5,1.55,9.5,101.5,30.7,21.49
2016,2,13,8,0,546.0,47.0,1.7,10.0,146.0,38.14,28.66
2016,2,13,8,15,610.0,53.5,1.7,10.5,193.5,42.84,33.14
2016,2,13,8,30,674.0,60.0,1.7,11.0,241.0,69.68,40.43
2016,2,13,8,45,719.5,64.0,1.75,12.0,288.5,128.1,73.88
2016,2,13,9,0,765.0,68.0,1.8,13.0,336.0,188.28,119.91
2016,2,13,9,15,793.5,71.0,1.85,13.5,379.0,248.94,172.58
2016,2,13,9,30,822.0,74.0,1.9,14.0,422.0,312.39,229.23
2016,2,13,9,45,854.5,73.0,2.0,14.5,463.0,375.93,285.7
2016,2,13,10,0,887.0,72.0,2.1,15.0,504.0,441.84,342.91
2016,2,13,10,15,901.0,73.5,2.15,15.5,536.5,502.89,394.78
2016,2,13,10,30,915.0,75.0,2.2,16.0,569.0,563.63,444.62
2016,2,13,10,45,927.5,75.0,2.25,16.5,595.0,621.37,490.54
2016,2,13,11,0,940.0,75.0,2.3,17.0,621.0,678.01,534.16
2016,2,13,11,15,946.5,76.0,2.3,17.0,639.5,730.29,574.02
2016,2,13,11,30,953.0,77.0,2.3,17.0,658.0,780.4,609.8
2016,2,13,11,45,960.0,76.0,2.35,17.5,669.0,826.27,640.64
2016,2,13,12,0,967.0,75.0,2.4,18.0,680.0,869.47,669.32
2016,2,13,12,15,967.5,75.5,2.4,18.0,682.0,906.07,694.08
2016,2,13,12,30,968.0,76.0,2.4,18.0,684.0,939.22,716.45
2016,2,13,12,45,960.5,78.0,2.45,18.5,676.5,963.39,731.85
2016,2,13,13,0,953.0,80.0,2.5,19.0,669.0,983.53,744.67
2016,2,13,13,15,948.5,79.5,2.55,19.0,654.5,999.39,756.18
2016,2,13,13,30,944.0,79.0,2.6,19.0,640.0,1011.24,765.2
2016,2,13,13,45,936.5,77.5,2.65,19.0,617.5,1014.88,768.95
2016,2,13,14,0,929.0,76.0,2.7,19.0,595.0,1014.44,770.21
2016,2,13,14,15,917.0,74.5,2.75,18.5,565.0,1005.58,767.43
2016,2,13,14,30,905.0,73.0,2.8,18.0,535.0,992.8,762.16
2016,2,13,14,45,888.0,71.0,2.9,18.0,498.5,970.75,749.56
2016,2,13,15,0,871.0,69.0,3.0,18.0,462.0,945.24,734.49
2016,2,13,15,15,848.0,66.5,2.7,17.5,420.5,920.47,717.89
2016,2,13,15,30,825.0,64.0,2.4,17.0,379.0,882.16,691.33
2016,2,13,15,45,791.5,60.5,2.1,16.5,333.0,830.38,654.6
2016,2,13,16,0,758.0,57.0,1.8,16.0,287.0,776.89,615.63
2016,2,13,16,15,708.0,52.0,1.65,15.0,239.0,706.06,564.8
2016,2,13,16,30,658.0,47.0,1.5,14.0,191.0,635.46,511.6
2016,2,13,16,45,571.5,40.5,1.35,13.0,143.5,535.2,432.58
2016,2,13,17,0,485.0,34.0,1.2,12.0,96.0,448.71,358.97
2016,2,13,17,15,242.5,26.5,1.2,11.5,57.5,246.51,171.26
2016,2,13,17,30,0.0,19.0,1.2,11.0,19.0,16.22,0.0
2016,2,13,17,45,0.0,9.5,1.2,11.0,9.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,112.0,14.5,1.4,9.5,24.5,11.32,0.0
2016,2,14,7,30,224.0,29.0,1.6,10.0,49.0,22.54,12.73
2016,2,14,7,45,269.5,45.0,1.85,11.0,84.0,34.49,24.73
2016,2,14,8,0,315.0,61.0,2.1,12.0,119.0,46.09,35.5
2016,2,14,8,15,347.0,75.5,2.15,12.5,156.0,56.2,44.8
2016,2,14,8,30,379.0,90.0,2.2,13.0,193.0,80.16,55.15
2016,2,14,8,45,395.0,104.5,2.3,13.5,229.0,122.08,81.94
2016,2,14,9,0,411.0,119.0,2.4,14.0,265.0,166.24,116.89
2016,2,14,9,15,578.5,98.0,2.6,14.5,330.5,221.06,157.75
2016,2,14,9,30,746.0,77.0,2.8,15.0,396.0,293.46,216.34
2016,2,14,9,45,659.0,110.0,3.0,16.0,410.0,339.95,260.78
2016,2,14,10,0,572.0,143.0,3.2,17.0,424.0,372.96,291.95
2016,2,14,10,15,497.0,175.5,3.35,17.5,431.0,404.56,320.05
2016,2,14,10,30,422.0,208.0,3.5,18.0,438.0,427.27,339.36
2016,2,14,10,45,405.5,223.0,3.7,18.5,452.0,450.7,358.57
2016,2,14,11,0,389.0,238.0,3.9,19.0,466.0,479.93,381.46
2016,2,14,11,15,649.5,159.0,3.95,19.0,552.5,621.62,493.61
2016,2,14,11,30,910.0,80.0,4.0,19.0,639.0,753.68,595.18
2016,2,14,11,45,648.5,172.0,4.05,19.5,573.5,700.09,551.45
2016,2,14,12,0,387.0,264.0,4.1,20.0,508.0,591.64,465.83
2016,2,14,12,15,652.5,173.0,4.1,20.0,585.5,761.97,598.22
2016,2,14,12,30,918.0,82.0,4.1,20.0,663.0,903.99,699.41
2016,2,14,12,45,915.5,82.5,4.1,20.0,657.5,929.6,716.54
2016,2,14,13,0,913.0,83.0,4.1,20.0,652.0,951.56,732.04
2016,2,14,13,15,909.5,82.5,4.05,20.0,638.5,967.63,743.29
2016,2,14,13,30,906.0,82.0,4.0,20.0,625.0,979.88,752.06
2016,2,14,13,45,896.5,82.0,3.95,20.0,603.0,983.09,754.76
2016,2,14,14,0,887.0,82.0,3.9,20.0,581.0,982.38,755.0
2016,2,14,14,15,755.5,109.0,3.8,20.0,519.5,909.29,704.54
2016,2,14,14,30,624.0,136.0,3.7,20.0,458.0,814.76,638.46
2016,2,14,14,45,662.0,115.5,3.6,20.0,436.5,826.11,648.14
2016,2,14,15,0,700.0,95.0,3.5,20.0,415.0,832.28,653.42
2016,2,14,15,15,594.0,107.5,3.3,19.5,361.5,739.35,587.36
2016,2,14,15,30,488.0,120.0,3.1,19.0,308.0,638.11,513.91
2016,2,14,15,45,455.5,111.0,2.9,18.5,270.0,588.68,478.06
2016,2,14,16,0,423.0,102.0,2.7,18.0,232.0,538.99,440.66
2016,2,14,16,15,390.5,88.5,2.55,17.5,193.0,483.39,397.41
2016,2,14,16,30,358.0,75.0,2.4,17.0,154.0,428.36,352.77
2016,2,14,16,45,306.5,59.5,2.25,16.5,116.0,356.57,292.53
2016,2,14,17,0,255.0,44.0,2.1,16.0,78.0,287.82,232.03
2016,2,14,17,15,127.5,30.0,2.05,15.5,47.0,171.64,120.95
2016,2,14,17,30,0.0,16.0,2.0,15.0,16.0,13.66,0.0
2016,2,14,17,45,0.0,8.0,2.0,14.5,8.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,225.0,13.0,1.6,11.5,34.5,11.48,0.0
2016,2,15,7,30,450.0,26.0,1.8,12.0,69.0,23.52,13.7
2016,2,15,7,45,546.0,33.5,2.05,13.0,115.5,30.0,20.66
2016,2,15,8,0,642.0,41.0,2.3,14.0,162.0,36.49,26.77
2016,2,15,8,15,697.5,45.5,2.35,14.0,210.5,40.12,30.26
2016,2,15,8,30,753.0,50.0,2.4,14.0,259.0,68.34,36.82
2016,2,15,8,45,789.5,53.5,2.45,14.5,306.5,126.75,69.02
2016,2,15,9,0,826.0,57.0,2.5,15.0,354.0,189.46,117.49
2016,2,15,9,15,850.5,59.5,2.45,15.5,397.0,254.81,174.32
2016,2,15,9,30,875.0,62.0,2.4,16.0,440.0,319.45,232.22
2016,2,15,9,45,892.5,64.0,2.4,16.5,478.5,382.94,289.0
2016,2,15,10,0,910.0,66.0,2.4,17.0,517.0,447.09,344.81
2016,2,15,10,15,922.0,67.5,2.4,17.5,549.0,508.53,396.72
2016,2,15,10,30,934.0,69.0,2.4,18.0,581.0,569.39,446.28
2016,2,15,10,45,942.5,70.0,2.45,18.5,606.5,626.87,491.73
2016,2,15,11,0,951.0,71.0,2.5,19.0,632.0,682.83,534.58
2016,2,15,11,15,956.0,71.5,2.5,19.0,649.5,734.12,573.55
2016,2,15,11,30,961.0,72.0,2.5,19.0,667.0,783.04,608.03
2016,2,15,11,45,963.5,72.5,2.55,19.5,676.5,827.48,637.7
2016,2,15,12,0,966.0,73.0,2.6,20.0,686.0,868.92,665.03
2016,2,15,12,15,966.5,73.0,2.65,20.0,687.5,904.94,689.74
2016,2,15,12,30,967.0,73.0,2.7,20.0,689.0,937.48,712.1
2016,2,15,12,45,958.0,76.0,2.75,20.0,681.5,961.45,728.7
2016,2,15,13,0,949.0,79.0,2.8,20.0,674.0,981.32,742.72
2016,2,15,13,15,944.5,78.5,2.8,20.0,659.5,997.1,753.71
2016,2,15,13,30,940.0,78.0,2.8,20.0,645.0,1008.86,762.18
2016,2,15,13,45,932.0,77.0,2.8,20.0,622.5,1012.56,765.46
2016,2,15,14,0,924.0,76.0,2.8,20.0,600.0,1012.2,766.26
2016,2,15,14,15,912.5,74.5,2.65,20.0,570.5,1003.74,760.38
2016,2,15,14,30,901.0,73.0,2.5,20.0,541.0,991.39,752.04
2016,2,15,14,45,884.0,71.5,2.45,20.0,505.0,969.93,738.67
2016,2,15,15,0,867.0,70.0,2.4,20.0,469.0,945.03,723.05
2016,2,15,15,15,844.5,67.0,2.1,19.5,427.5,920.05,706.11
2016,2,15,15,30,822.0,64.0,1.8,19.0,386.0,881.47,679.35
2016,2,15,15,45,788.5,61.0,1.55,18.5,340.0,830.28,643.83
2016,2,15,16,0,755.0,58.0,1.3,18.0,294.0,777.39,606.15
2016,2,15,16,15,707.0,53.5,1.25,17.0,246.0,708.79,559.06
2016,2,15,16,30,659.0,49.0,1.2,16.0,198.0,640.25,509.42
2016,2,15,16,45,580.5,42.5,1.15,15.5,150.5,545.87,436.25
2016,2,15,17,0,502.0,36.0,1.1,15.0,103.0,464.6,368.43
2016,2,15,17,15,361.5,25.5,1.1,14.5,63.0,332.68,242.32
2016,2,15,17,30,221.0,15.0,1.1,14.0,23.0,158.16,0.0
2016,2,15,17,45,110.5,7.5,1.1,14.0,11.5,6.4,0.0
2016,2,15,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,211.5,14.5,1.0,11.5,35.0,11.77,0.0
2016,2,16,7,30,423.0,29.0,1.1,12.0,70.0,24.06,14.43
2016,2,16,7,45,517.0,36.5,1.2,13.0,116.0,32.58,23.0
2016,2,16,8,0,611.0,44.0,1.3,14.0,162.0,38.93,28.98
2016,2,16,8,15,667.5,49.5,1.3,14.5,210.5,43.29,33.06
2016,2,16,8,30,724.0,55.0,1.3,15.0,259.0,71.81,40.03
2016,2,16,8,45,760.5,59.0,1.3,15.5,306.0,128.92,71.59
2016,2,16,9,0,797.0,63.0,1.3,16.0,353.0,190.42,118.68
2016,2,16,9,15,822.0,66.0,1.35,16.5,396.0,252.44,172.04
2016,2,16,9,30,847.0,69.0,1.4,17.0,439.0,316.79,228.78
2016,2,16,9,45,867.5,70.5,1.45,17.5,477.5,380.94,285.0
2016,2,16,10,0,888.0,72.0,1.5,18.0,516.0,444.6,339.41
2016,2,16,10,15,900.0,73.5,1.5,18.5,548.0,504.97,389.42
2016,2,16,10,30,912.0,75.0,1.5,19.0,580.0,564.81,437.1
2016,2,16,10,45,919.0,77.0,1.5,19.5,605.0,621.45,480.63
2016,2,16,11,0,926.0,79.0,1.5,20.0,630.0,676.51,521.44
2016,2,16,11,15,931.5,80.0,1.5,20.0,647.0,727.68,559.21
2016,2,16,11,30,937.0,81.0,1.5,20.0,664.0,776.62,593.0
2016,2,16,11,45,938.0,81.5,1.5,20.5,673.5,819.11,620.1
2016,2,16,12,0,939.0,82.0,1.5,21.0,683.0,858.57,644.85
2016,2,16,12,15,939.5,82.0,1.5,21.0,684.5,893.85,667.86
2016,2,16,12,30,940.0,82.0,1.5,21.0,686.0,925.74,688.58
2016,2,16,12,45,940.0,81.0,1.55,21.5,679.5,952.48,705.29
2016,2,16,13,0,940.0,80.0,1.6,22.0,673.0,975.53,719.68
2016,2,16,13,15,935.5,79.0,1.65,22.0,658.5,990.54,730.37
2016,2,16,13,30,931.0,78.0,1.7,22.0,644.0,1001.54,738.72
2016,2,16,13,45,922.5,77.5,1.75,22.0,622.0,1005.27,742.59
2016,2,16,14,0,914.0,77.0,1.8,22.0,600.0,1004.97,744.1
2016,2,16,14,15,903.0,75.5,1.75,22.0,570.5,996.96,739.42
2016,2,16,14,30,892.0,74.0,1.7,22.0,541.0,985.09,732.43
2016,2,16,14,45,835.5,76.5,1.7,22.0,491.0,941.37,705.21
2016,2,16,15,0,779.0,79.0,1.7,22.0,441.0,883.74,668.6
2016,2,16,15,15,799.5,71.5,1.5,21.5,414.5,884.3,670.01
2016,2,16,15,30,820.0,64.0,1.3,21.0,388.0,880.59,667.57
2016,2,16,15,45,789.5,60.5,1.1,20.5,342.5,831.43,633.85
2016,2,16,16,0,759.0,57.0,0.9,20.0,297.0,780.46,598.44
2016,2,16,16,15,712.5,52.5,0.95,19.0,249.0,712.99,554.51
2016,2,16,16,30,666.0,48.0,1.0,18.0,201.0,645.56,507.76
2016,2,16,16,45,588.0,41.5,1.05,17.5,153.5,551.37,436.77
2016,2,16,17,0,510.0,35.0,1.1,17.0,106.0,460.76,363.65
2016,2,16,17,15,255.0,30.0,1.1,16.5,65.5,262.45,193.57
2016,2,16,17,30,0.0,25.0,1.1,16.0,25.0,33.65,0.0
2016,2,16,17,45,0.0,12.5,1.15,16.0,12.5,10.67,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,3.5,3.45,14.0,3.5,2.87,0.0
2016,2,17,7,30,0.0,7.0,3.6,14.0,7.0,5.74,0.0
2016,2,17,7,45,0.0,12.0,3.8,14.5,12.0,9.86,2.98
2016,2,17,8,0,0.0,17.0,4.0,15.0,17.0,13.98,6.76
2016,2,17,8,15,0.0,22.5,4.1,15.0,22.5,18.53,10.91
2016,2,17,8,30,0.0,28.0,4.2,15.0,28.0,23.08,14.16
2016,2,17,8,45,0.0,33.0,4.35,15.5,33.0,27.23,17.67
2016,2,17,9,0,0.0,38.0,4.5,16.0,38.0,31.39,21.13
2016,2,17,9,15,152.0,108.0,4.65,16.5,175.5,126.64,95.35
2016,2,17,9,30,304.0,178.0,4.8,17.0,313.0,241.71,186.42
2016,2,17,9,45,319.0,192.5,4.95,17.5,344.5,282.53,221.12
2016,2,17,10,0,334.0,207.0,5.1,18.0,376.0,325.06,256.94
2016,2,17,10,15,355.0,217.5,5.25,18.0,406.5,368.47,293.46
2016,2,17,10,30,376.0,228.0,5.4,18.0,437.0,413.79,331.08
2016,2,17,10,45,345.0,246.0,5.55,18.5,445.0,437.48,350.2
2016,2,17,11,0,314.0,264.0,5.7,19.0,453.0,457.69,365.91
2016,2,17,11,15,313.0,273.5,5.8,19.0,466.0,486.78,389.19
2016,2,17,11,30,312.0,283.0,5.9,19.0,479.0,515.14,411.61
2016,2,17,11,45,307.0,289.0,6.0,19.0,484.5,536.05,428.09
2016,2,17,12,0,302.0,295.0,6.1,19.0,490.0,555.69,443.48
2016,2,17,12,15,194.0,298.5,6.1,18.5,424.0,467.89,374.37
2016,2,17,12,30,86.0,302.0,6.1,18.0,358.0,370.4,296.05
2016,2,17,12,45,83.5,297.5,6.15,18.0,351.5,369.12,295.42
2016,2,17,13,0,81.0,293.0,6.2,18.0,345.0,367.41,294.3
2016,2,17,13,15,242.0,272.0,6.1,18.0,421.5,541.29,435.54
2016,2,17,13,30,403.0,251.0,6.0,18.0,498.0,680.56,546.6
2016,2,17,13,45,451.0,227.5,5.95,18.0,495.0,729.68,585.02
2016,2,17,14,0,499.0,204.0,5.9,18.0,492.0,757.46,608.09
2016,2,17,14,15,463.5,202.0,5.75,17.5,459.0,725.03,584.46
2016,2,17,14,30,428.0,200.0,5.6,17.0,426.0,690.25,559.12
2016,2,17,14,45,389.5,192.5,5.5,17.0,388.0,623.06,508.31
2016,2,17,15,0,351.0,185.0,5.4,17.0,350.0,576.64,472.57
2016,2,17,15,15,322.5,176.5,5.25,16.5,318.0,538.06,443.47
2016,2,17,15,30,294.0,168.0,5.1,16.0,286.0,499.35,413.74
2016,2,17,15,45,284.0,149.0,4.95,16.0,251.5,463.09,385.47
2016,2,17,16,0,274.0,130.0,4.8,16.0,217.0,425.9,355.87
2016,2,17,16,15,247.0,111.5,4.7,15.5,181.0,374.11,313.85
2016,2,17,16,30,220.0,93.0,4.6,15.0,145.0,322.95,271.08
2016,2,17,16,45,182.5,74.0,4.6,14.5,110.0,263.62,219.95
2016,2,17,17,0,145.0,55.0,4.6,14.0,75.0,206.25,168.88
2016,2,17,17,15,72.5,36.5,4.75,14.0,46.5,113.42,84.4
2016,2,17,17,30,0.0,18.0,4.9,14.0,18.0,17.38,0.0
2016,2,17,17,45,0.0,9.0,5.1,14.0,9.0,7.68,0.0
2016,2,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,104.5,21.5,2.9,9.0,33.0,16.66,0.49
2016,2,18,7,30,209.0,43.0,3.0,9.0,66.0,33.0,22.66
2016,2,18,7,45,316.0,56.0,3.1,9.5,110.0,42.71,32.44
2016,2,18,8,0,423.0,69.0,3.2,10.0,154.0,52.35,41.56
2016,2,18,8,15,489.5,77.5,3.3,10.5,201.0,61.14,49.69
2016,2,18,8,30,556.0,86.0,3.4,11.0,248.0,87.32,57.35
2016,2,18,8,45,610.0,91.0,3.55,11.5,295.5,137.2,86.16
2016,2,18,9,0,664.0,96.0,3.7,12.0,343.0,194.0,129.98
2016,2,18,9,15,695.0,100.5,3.75,12.0,386.0,251.57,180.4
2016,2,18,9,30,726.0,105.0,3.8,12.0,429.0,312.45,235.33
2016,2,18,9,45,477.5,165.0,3.85,12.5,385.5,320.59,252.43
2016,2,18,10,0,229.0,225.0,3.9,13.0,342.0,291.77,234.73
2016,2,18,10,15,352.0,215.0,3.9,13.0,407.0,364.95,294.85
2016,2,18,10,30,475.0,205.0,3.9,13.0,472.0,453.74,367.18
2016,2,18,10,45,381.0,238.0,3.9,13.0,458.0,451.18,365.88
2016,2,18,11,0,287.0,271.0,3.9,13.0,444.0,447.22,362.48
2016,2,18,11,15,386.5,253.0,3.85,13.0,493.0,517.09,419.33
2016,2,18,11,30,486.0,235.0,3.8,13.0,542.0,607.44,490.68
2016,2,18,11,45,474.0,246.0,3.8,13.5,549.5,635.25,510.68
2016,2,18,12,0,462.0,257.0,3.8,14.0,557.0,660.63,528.82
2016,2,18,12,15,235.0,233.0,3.75,14.0,386.0,449.17,363.53
2016,2,18,12,30,8.0,209.0,3.7,14.0,215.0,189.81,151.38
2016,2,18,12,45,14.5,225.0,3.65,14.0,235.0,212.26,170.37
2016,2,18,13,0,21.0,241.0,3.6,14.0,255.0,235.75,189.63
2016,2,18,13,15,440.5,175.5,3.55,14.0,448.0,641.36,520.46
2016,2,18,13,30,860.0,110.0,3.5,14.0,641.0,985.25,771.58
2016,2,18,13,45,851.5,108.0,3.45,14.0,618.5,987.05,770.3
2016,2,18,14,0,843.0,106.0,3.4,14.0,596.0,984.89,769.47
2016,2,18,14,15,603.0,160.5,3.3,14.0,502.5,823.36,654.5
2016,2,18,14,30,363.0,215.0,3.2,14.0,409.0,623.33,503.52
2016,2,18,14,45,366.0,199.0,3.15,14.0,383.0,608.37,494.75
2016,2,18,15,0,369.0,183.0,3.1,14.0,357.0,591.45,483.27
2016,2,18,15,15,546.0,136.5,2.85,13.5,369.5,722.51,587.02
2016,2,18,15,30,723.0,90.0,2.6,13.0,382.0,832.01,668.15
2016,2,18,15,45,691.5,84.0,2.35,13.0,337.0,780.77,629.0
2016,2,18,16,0,660.0,78.0,2.1,13.0,292.0,728.08,589.42
2016,2,18,16,15,607.5,71.5,1.85,12.0,245.0,655.61,535.73
2016,2,18,16,30,555.0,65.0,1.6,11.0,198.0,583.84,480.38
2016,2,18,16,45,481.0,55.5,1.35,10.5,151.5,492.87,406.48
2016,2,18,17,0,407.0,46.0,1.1,10.0,105.0,405.69,332.29
2016,2,18,17,15,203.5,36.5,1.1,9.5,66.0,234.48,182.38
2016,2,18,17,30,0.0,27.0,1.1,9.0,27.0,35.87,0.0
2016,2,18,17,45,0.0,13.5,1.1,9.0,13.5,11.52,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,194.0,17.0,2.75,8.5,38.5,13.72,1.19
2016,2,19,7,30,388.0,34.0,3.0,9.0,77.0,28.05,18.61
2016,2,19,7,45,476.5,43.0,3.25,9.5,122.5,34.95,25.59
2016,2,19,8,0,565.0,52.0,3.5,10.0,168.0,41.79,32.11
2016,2,19,8,15,621.0,58.0,3.6,10.5,216.0,45.94,36.01
2016,2,19,8,30,677.0,64.0,3.7,11.0,264.0,74.69,43.53
2016,2,19,8,45,711.5,69.0,3.85,11.5,309.5,133.78,78.87
2016,2,19,9,0,746.0,74.0,4.0,12.0,355.0,193.05,125.62
2016,2,19,9,15,771.5,77.5,4.0,12.5,398.0,252.82,178.36
2016,2,19,9,30,797.0,81.0,4.0,13.0,441.0,315.06,234.78
2016,2,19,9,45,809.5,86.0,4.05,13.5,477.5,376.21,290.35
2016,2,19,10,0,822.0,91.0,4.1,14.0,514.0,437.72,344.87
2016,2,19,10,15,686.5,135.5,4.1,14.0,503.5,465.17,372.0
2016,2,19,10,30,551.0,180.0,4.1,14.0,493.0,472.07,380.42
2016,2,19,10,45,571.5,182.0,4.15,14.0,518.5,520.68,420.81
2016,2,19,11,0,592.0,184.0,4.2,14.0,544.0,569.94,460.8
2016,2,19,11,15,552.0,205.0,4.15,14.0,548.0,596.56,481.44
2016,2,19,11,30,512.0,226.0,4.1,14.0,552.0,618.23,497.8
2016,2,19,11,45,551.5,215.0,4.05,14.0,571.5,665.12,534.62
2016,2,19,12,0,591.0,204.0,4.0,14.0,591.0,712.62,571.34
2016,2,19,12,15,571.0,212.0,3.85,14.0,586.0,729.82,583.44
2016,2,19,12,30,551.0,220.0,3.7,14.0,581.0,743.64,593.02
2016,2,19,12,45,494.5,239.0,3.55,14.0,561.0,732.66,583.28
2016,2,19,13,0,438.0,258.0,3.4,14.0,541.0,716.68,569.93
2016,2,19,13,15,242.5,261.5,3.2,13.5,418.0,529.5,425.84
2016,2,19,13,30,47.0,265.0,3.0,13.0,295.0,311.58,251.16
2016,2,19,13,45,75.0,267.0,2.9,13.0,312.0,345.8,280.48
2016,2,19,14,0,103.0,269.0,2.8,13.0,329.0,380.98,309.54
2016,2,19,14,15,51.5,205.5,2.8,12.5,235.5,257.67,210.33
2016,2,19,14,30,0.0,142.0,2.8,12.0,142.0,124.36,99.47
2016,2,19,14,45,0.0,75.0,2.8,12.0,75.0,62.25,47.55
2016,2,19,15,0,0.0,8.0,2.8,12.0,8.0,6.6,0.03
2016,2,19,15,15,0.0,27.0,2.55,12.0,27.0,22.29,13.6
2016,2,19,15,30,0.0,46.0,2.3,12.0,46.0,38.04,27.23
2016,2,19,15,45,0.0,40.5,2.1,12.0,40.5,33.46,23.34
2016,2,19,16,0,0.0,35.0,1.9,12.0,35.0,28.89,19.43
2016,2,19,16,15,0.0,29.5,1.65,11.5,29.5,24.32,15.53
2016,2,19,16,30,0.0,24.0,1.4,11.0,24.0,19.77,11.56
2016,2,19,16,45,0.0,18.0,1.15,10.5,18.0,14.81,7.19
2016,2,19,17,0,0.0,12.0,0.9,10.0,12.0,9.86,2.79
2016,2,19,17,15,0.0,7.5,0.85,9.5,7.5,6.15,0.0
2016,2,19,17,30,0.0,3.0,0.8,9.0,3.0,2.46,0.0
2016,2,19,17,45,0.0,1.5,0.8,9.0,1.5,1.28,0.0
2016,2,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,143.5,20.0,1.25,4.5,36.5,15.56,3.76
2016,2,20,7,30,287.0,40.0,1.3,5.0,73.0,30.94,21.69
2016,2,20,7,45,359.0,54.0,1.4,5.5,116.0,41.37,31.94
2016,2,20,8,0,431.0,68.0,1.5,6.0,159.0,51.59,41.65
2016,2,20,8,15,483.0,78.0,1.45,6.5,203.0,61.08,50.48
2016,2,20,8,30,535.0,88.0,1.4,7.0,247.0,88.56,59.38
2016,2,20,8,45,598.0,85.0,1.4,8.0,290.5,131.66,82.7
2016,2,20,9,0,661.0,82.0,1.4,9.0,334.0,182.63,121.4
2016,2,20,9,15,593.5,111.0,1.3,9.5,357.0,237.61,173.08
2016,2,20,9,30,526.0,140.0,1.2,10.0,380.0,280.34,214.2
2016,2,20,9,45,577.5,138.0,1.2,10.5,421.0,338.07,263.46
2016,2,20,10,0,629.0,136.0,1.2,11.0,462.0,397.44,313.32
2016,2,20,10,15,556.0,171.0,1.15,11.0,472.5,430.78,342.74
2016,2,20,10,30,483.0,206.0,1.1,11.0,483.0,459.61,366.78
2016,2,20,10,45,677.5,157.0,1.05,11.5,563.5,565.53,448.83
2016,2,20,11,0,872.0,108.0,1.0,12.0,644.0,679.91,534.2
2016,2,20,11,15,878.0,109.5,0.95,12.0,661.0,731.03,570.75
2016,2,20,11,30,884.0,111.0,0.9,12.0,678.0,780.1,605.16
2016,2,20,11,45,713.0,167.5,0.9,12.5,629.0,750.13,580.77
2016,2,20,12,0,542.0,224.0,0.9,13.0,580.0,693.8,537.94
2016,2,20,12,15,473.5,249.5,0.95,13.0,561.5,686.0,532.56
2016,2,20,12,30,405.0,275.0,1.0,13.0,543.0,656.0,510.84
2016,2,20,12,45,314.0,291.5,1.1,13.5,498.0,607.66,474.6
2016,2,20,13,0,223.0,308.0,1.2,14.0,453.0,534.63,419.79
2016,2,20,13,15,375.5,261.0,1.2,14.0,499.0,655.57,513.51
2016,2,20,13,30,528.0,214.0,1.2,14.0,545.0,781.47,605.8
2016,2,20,13,45,705.5,154.0,1.3,14.0,580.0,906.86,694.31
2016,2,20,14,0,883.0,94.0,1.4,14.0,615.0,1012.04,765.73
2016,2,20,14,15,871.5,92.0,1.4,14.0,585.5,1003.01,759.54
2016,2,20,14,30,860.0,90.0,1.4,14.0,556.0,990.07,752.47
2016,2,20,14,45,846.0,87.0,1.45,14.0,520.0,969.63,741.33
2016,2,20,15,0,832.0,84.0,1.5,14.0,484.0,945.63,727.78
2016,2,20,15,15,810.0,80.5,1.4,13.5,442.5,909.94,705.2
2016,2,20,15,30,788.0,77.0,1.3,13.0,401.0,871.37,680.41
2016,2,20,15,45,762.0,72.0,1.25,13.0,356.0,824.68,648.87
2016,2,20,16,0,736.0,67.0,1.2,13.0,311.0,775.97,615.1
2016,2,20,16,15,690.0,61.5,1.15,12.0,262.5,707.69,567.91
2016,2,20,16,30,644.0,56.0,1.1,11.0,214.0,646.9,523.99
2016,2,20,16,45,574.5,48.5,1.05,10.0,166.0,558.96,456.38
2016,2,20,17,0,505.0,41.0,1.0,9.0,118.0,474.55,387.44
2016,2,20,17,15,380.0,30.5,1.0,8.5,76.0,351.78,279.24
2016,2,20,17,30,255.0,20.0,1.0,8.0,34.0,224.37,62.09
2016,2,20,17,45,127.5,10.0,1.05,8.0,17.0,87.0,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.5,1.0,5.5,6.5,0.0,0.0
2016,2,21,7,0,0.0,13.0,1.0,6.0,13.0,11.1,0.0
2016,2,21,7,15,221.5,24.0,1.2,6.5,50.5,19.77,7.64
2016,2,21,7,30,443.0,35.0,1.4,7.0,88.0,28.89,19.82
2016,2,21,7,45,533.0,43.0,1.6,8.0,136.5,35.01,25.95
2016,2,21,8,0,623.0,51.0,1.8,9.0,185.0,41.13,31.74
2016,2,21,8,15,677.0,57.0,1.85,9.5,235.0,49.4,39.36
2016,2,21,8,30,731.0,63.0,1.9,10.0,285.0,81.05,47.38
2016,2,21,8,45,770.5,66.5,2.0,10.5,333.5,139.01,80.75
2016,2,21,9,0,810.0,70.0,2.1,11.0,382.0,201.77,130.12
2016,2,21,9,15,834.5,73.0,2.1,11.5,426.5,265.02,185.87
2016,2,21,9,30,859.0,76.0,2.1,12.0,471.0,330.53,244.92
2016,2,21,9,45,878.5,77.5,2.1,12.5,510.5,394.79,302.49
2016,2,21,10,0,898.0,79.0,2.1,13.0,550.0,460.06,359.3
2016,2,21,10,15,910.5,81.0,2.1,13.5,583.0,522.18,411.82
2016,2,21,10,30,923.0,83.0,2.1,14.0,616.0,583.81,461.99
2016,2,21,10,45,932.5,84.0,2.1,14.5,642.0,641.91,507.7
2016,2,21,11,0,942.0,85.0,2.1,15.0,668.0,698.6,550.78
2016,2,21,11,15,947.5,86.0,2.1,15.0,686.0,750.87,590.35
2016,2,21,11,30,953.0,87.0,2.1,15.0,704.0,800.85,625.64
2016,2,21,11,45,956.5,87.5,2.15,15.0,714.0,846.21,657.2
2016,2,21,12,0,960.0,88.0,2.2,15.0,724.0,888.66,686.56
2016,2,21,12,15,960.5,88.0,2.2,15.0,725.5,924.9,711.03
2016,2,21,12,30,961.0,88.0,2.2,15.0,727.0,957.64,733.08
2016,2,21,12,45,959.0,87.5,2.25,15.5,720.0,983.9,749.92
2016,2,21,13,0,957.0,87.0,2.3,16.0,713.0,1006.29,764.24
2016,2,21,13,15,952.0,86.5,2.35,16.0,698.5,1021.85,775.57
2016,2,21,13,30,947.0,86.0,2.4,16.0,684.0,1033.31,784.4
2016,2,21,13,45,937.0,86.0,2.5,16.0,660.5,1036.38,788.39
2016,2,21,14,0,927.0,86.0,2.6,16.0,637.0,1035.31,789.85
2016,2,21,14,15,916.0,84.0,2.6,15.5,606.5,1026.69,786.8
2016,2,21,14,30,905.0,82.0,2.6,15.0,576.0,1014.09,781.24
2016,2,21,14,45,887.0,80.5,2.6,15.0,538.5,1002.62,775.14
2016,2,21,15,0,869.0,79.0,2.6,15.0,501.0,976.2,758.77
2016,2,21,15,15,847.0,76.0,2.4,14.5,458.5,940.58,735.42
2016,2,21,15,30,825.0,73.0,2.2,14.0,416.0,901.98,709.71
2016,2,21,15,45,794.0,69.5,2.0,14.0,369.0,851.76,673.96
2016,2,21,16,0,763.0,66.0,1.8,14.0,322.0,799.62,636.15
2016,2,21,16,15,717.0,61.0,1.65,13.0,272.5,731.1,587.85
2016,2,21,16,30,671.0,56.0,1.5,12.0,223.0,662.41,537.24
2016,2,21,16,45,599.5,49.0,1.4,11.0,173.5,579.74,473.4
2016,2,21,17,0,528.0,42.0,1.3,10.0,124.0,493.34,402.76
2016,2,21,17,15,402.0,31.5,1.3,9.5,80.5,368.6,294.14
2016,2,21,17,30,276.0,21.0,1.3,9.0,37.0,241.18,95.86
2016,2,21,17,45,138.0,10.5,1.3,8.5,18.5,93.92,0.0
2016,2,21,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.0,6.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.0,7.0,16.0,13.66,0.0
2016,2,22,7,15,243.5,25.0,1.25,7.5,55.0,20.6,9.25
2016,2,22,7,30,487.0,34.0,1.5,8.0,94.0,28.08,19.13
2016,2,22,7,45,569.0,41.5,1.75,9.0,142.5,36.86,27.55
2016,2,22,8,0,651.0,49.0,2.0,10.0,191.0,43.1,33.4
2016,2,22,8,15,702.5,54.0,2.1,10.5,241.0,46.93,36.97
2016,2,22,8,30,754.0,59.0,2.2,11.0,291.0,79.19,44.74
2016,2,22,8,45,786.5,63.0,2.35,11.5,339.0,138.37,79.14
2016,2,22,9,0,819.0,67.0,2.5,12.0,387.0,201.42,129.08
2016,2,22,9,15,843.0,70.0,2.6,12.5,431.5,265.15,185.34
2016,2,22,9,30,867.0,73.0,2.7,13.0,476.0,331.05,244.92
