Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,45,883.5,75.5,2.85,13.5,515.0,396.6,303.97
2016,2,22,10,0,900.0,78.0,3.0,14.0,554.0,461.0,360.69
2016,2,22,10,15,912.5,80.0,3.0,14.5,587.0,523.27,413.72
2016,2,22,10,30,925.0,82.0,3.0,15.0,620.0,585.04,464.46
2016,2,22,10,45,932.5,83.5,3.05,15.5,645.5,642.58,510.43
2016,2,22,11,0,940.0,85.0,3.1,16.0,671.0,698.53,553.73
2016,2,22,11,15,945.5,86.0,3.15,16.0,689.0,750.74,594.11
2016,2,22,11,30,951.0,87.0,3.2,16.0,707.0,800.65,630.23
2016,2,22,11,45,953.0,88.0,3.25,16.5,717.0,845.32,660.57
2016,2,22,12,0,955.0,89.0,3.3,17.0,727.0,886.98,688.51
2016,2,22,12,15,955.5,89.0,3.35,17.0,728.5,923.06,713.7
2016,2,22,12,30,956.0,89.0,3.4,17.0,730.0,955.67,736.48
2016,2,22,12,45,951.0,90.0,3.45,17.0,722.5,980.8,754.15
2016,2,22,13,0,946.0,91.0,3.5,17.0,715.0,1001.96,769.27
2016,2,22,13,15,942.0,90.5,3.5,17.0,700.5,1018.32,780.87
2016,2,22,13,30,938.0,90.0,3.5,17.0,686.0,1030.65,789.91
2016,2,22,13,45,932.0,88.5,3.5,17.0,663.5,1035.74,794.22
2016,2,22,14,0,926.0,87.0,3.5,17.0,641.0,1036.74,795.97
2016,2,22,14,15,916.0,85.0,3.4,17.0,611.0,1029.08,791.2
2016,2,22,14,30,906.0,83.0,3.3,17.0,581.0,1017.43,783.93
2016,2,22,14,45,820.5,89.5,3.2,17.0,518.5,949.63,737.78
2016,2,22,15,0,735.0,96.0,3.1,17.0,456.0,873.96,685.85
2016,2,22,15,15,665.5,102.5,2.8,16.5,408.0,807.17,639.34
2016,2,22,15,30,596.0,109.0,2.5,16.0,360.0,738.63,590.58
2016,2,22,15,45,687.5,87.5,2.2,15.5,345.5,784.14,624.92
2016,2,22,16,0,779.0,66.0,1.9,15.0,331.0,814.65,646.22
2016,2,22,16,15,735.5,61.0,1.75,14.0,281.5,747.75,598.66
2016,2,22,16,30,692.0,56.0,1.6,13.0,232.0,680.49,549.57
2016,2,22,16,45,621.0,49.5,1.45,12.0,181.5,597.76,485.88
2016,2,22,17,0,550.0,43.0,1.3,11.0,131.0,511.39,415.62
2016,2,22,17,15,426.5,32.5,1.3,10.5,86.0,387.21,309.03
2016,2,22,17,30,303.0,22.0,1.3,10.0,41.0,262.02,127.86
2016,2,22,17,45,151.5,11.0,1.35,9.5,20.5,102.69,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.6,6.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.6,7.0,18.0,15.36,0.0
2016,2,23,7,15,239.0,27.5,0.6,7.5,58.5,22.72,11.72
2016,2,23,7,30,478.0,37.0,0.6,8.0,99.0,30.54,21.44
2016,2,23,7,45,562.0,45.0,0.6,8.5,148.5,36.63,27.5
2016,2,23,8,0,646.0,53.0,0.6,9.0,198.0,42.7,33.27
2016,2,23,8,15,698.5,59.0,0.65,9.5,249.0,51.09,40.95
2016,2,23,8,30,751.0,65.0,0.7,10.0,300.0,84.74,49.41
2016,2,23,8,45,787.0,69.0,0.75,10.5,349.0,144.24,84.0
2016,2,23,9,0,823.0,73.0,0.8,11.0,398.0,208.11,134.07
2016,2,23,9,15,847.5,76.0,0.9,11.5,443.0,272.4,190.13
2016,2,23,9,30,872.0,79.0,1.0,12.0,488.0,338.94,249.31
2016,2,23,9,45,890.5,81.0,1.1,12.5,528.0,404.3,307.07
2016,2,23,10,0,909.0,83.0,1.2,13.0,568.0,470.51,363.93
2016,2,23,10,15,921.0,84.5,1.2,13.5,601.0,532.75,415.42
2016,2,23,10,30,933.0,86.0,1.2,14.0,634.0,594.38,464.41
2016,2,23,10,45,942.5,87.0,1.3,15.0,660.0,653.17,509.33
2016,2,23,11,0,952.0,88.0,1.4,16.0,686.0,710.52,551.61
2016,2,23,11,15,957.0,89.0,1.35,16.5,703.5,763.04,588.65
2016,2,23,11,30,962.0,90.0,1.3,17.0,721.0,813.19,621.07
2016,2,23,11,45,964.0,90.5,1.3,17.5,730.5,857.86,649.31
2016,2,23,12,0,966.0,91.0,1.3,18.0,740.0,899.46,675.15
2016,2,23,12,15,965.5,91.0,1.2,18.0,741.5,935.13,696.55
2016,2,23,12,30,965.0,91.0,1.1,18.0,743.0,967.21,715.31
2016,2,23,12,45,960.5,92.0,1.05,18.5,735.5,993.06,729.4
2016,2,23,13,0,956.0,93.0,1.0,19.0,728.0,1014.93,740.95
2016,2,23,13,15,951.0,92.0,0.9,19.0,712.5,1029.96,748.54
2016,2,23,13,30,946.0,91.0,0.8,19.0,697.0,1040.85,753.61
2016,2,23,13,45,935.5,91.0,0.75,19.0,673.0,1043.42,754.75
2016,2,23,14,0,925.0,91.0,0.7,19.0,649.0,1041.83,753.59
2016,2,23,14,15,913.5,89.0,0.65,19.0,618.0,1032.7,747.96
2016,2,23,14,30,902.0,87.0,0.6,19.0,587.0,1019.6,740.11
2016,2,23,14,45,885.0,85.0,0.55,19.0,549.5,1008.54,733.73
2016,2,23,15,0,868.0,83.0,0.5,19.0,512.0,982.33,717.85
2016,2,23,15,15,846.0,80.0,0.5,18.5,469.0,946.58,698.49
2016,2,23,15,30,824.0,77.0,0.5,18.0,426.0,907.82,676.9
2016,2,23,15,45,792.0,73.5,0.55,17.5,378.5,856.48,647.31
2016,2,23,16,0,760.0,70.0,0.6,17.0,331.0,803.22,615.3
2016,2,23,16,15,714.5,64.5,0.7,16.5,281.0,734.33,571.4
2016,2,23,16,30,669.0,59.0,0.8,16.0,231.0,672.9,530.17
2016,2,23,16,45,593.0,52.5,0.9,15.5,180.5,579.78,462.22
2016,2,23,17,0,517.0,46.0,1.0,15.0,130.0,490.33,392.53
2016,2,23,17,15,396.0,35.0,1.0,14.5,86.0,368.4,290.52
2016,2,23,17,30,275.0,24.0,1.0,14.0,42.0,247.15,135.23
2016,2,23,17,45,137.5,12.0,1.05,13.5,21.0,94.94,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,63.0,7.0,0.8,8.5,9.0,0.0,0.0
2016,2,24,7,0,126.0,14.0,0.8,9.0,18.0,11.95,0.0
2016,2,24,7,15,262.0,27.5,0.9,9.5,56.0,22.64,12.2
2016,2,24,7,30,398.0,41.0,1.0,10.0,94.0,33.61,24.01
2016,2,24,7,45,482.0,50.0,1.1,10.5,141.5,40.3,30.55
2016,2,24,8,0,566.0,59.0,1.2,11.0,189.0,46.93,36.78
2016,2,24,8,15,619.5,65.5,1.1,11.5,237.5,51.27,40.76
2016,2,24,8,30,673.0,72.0,1.0,12.0,286.0,83.23,49.32
2016,2,24,8,45,714.0,76.0,0.95,12.5,334.0,138.94,81.99
2016,2,24,9,0,755.0,80.0,0.9,13.0,382.0,203.01,131.96
2016,2,24,9,15,780.0,83.5,0.9,13.5,425.5,263.68,184.27
2016,2,24,9,30,805.0,87.0,0.9,14.0,469.0,326.77,239.59
2016,2,24,9,45,828.0,88.5,0.9,15.0,508.5,389.4,293.32
2016,2,24,10,0,851.0,90.0,0.9,16.0,548.0,453.51,346.39
2016,2,24,10,15,863.5,92.0,0.85,16.5,580.0,514.16,395.23
2016,2,24,10,30,876.0,94.0,0.8,17.0,612.0,574.46,441.69
2016,2,24,10,45,886.5,95.0,0.8,18.0,637.5,628.95,481.73
2016,2,24,11,0,897.0,96.0,0.8,19.0,663.0,684.26,520.67
2016,2,24,11,15,902.5,97.0,0.7,19.0,680.5,734.65,555.38
2016,2,24,11,30,908.0,98.0,0.6,19.0,698.0,782.85,586.14
2016,2,24,11,45,909.5,99.0,0.55,19.5,707.5,825.54,611.44
2016,2,24,12,0,911.0,100.0,0.5,20.0,717.0,865.3,634.4
2016,2,24,12,15,911.5,100.0,0.5,20.0,718.5,900.05,656.03
2016,2,24,12,30,912.0,100.0,0.5,20.0,720.0,931.47,675.52
2016,2,24,12,45,907.0,101.0,0.5,20.0,712.5,955.51,690.38
2016,2,24,13,0,902.0,102.0,0.5,20.0,705.0,975.76,703.02
2016,2,24,13,15,897.0,101.0,0.6,20.0,690.0,989.86,714.3
2016,2,24,13,30,892.0,100.0,0.7,20.0,675.0,1000.06,723.4
2016,2,24,13,45,885.0,98.0,0.8,20.0,652.5,1014.73,735.53
2016,2,24,14,0,878.0,96.0,0.9,20.0,630.0,1014.0,738.05
2016,2,24,14,15,866.5,94.0,0.95,20.0,600.0,1004.8,734.49
2016,2,24,14,30,855.0,92.0,1.0,20.0,570.0,991.69,728.65
2016,2,24,14,45,839.5,89.5,1.05,20.0,533.5,970.23,717.5
2016,2,24,15,0,824.0,87.0,1.1,20.0,497.0,945.23,704.08
2016,2,24,15,15,801.5,83.5,1.05,19.5,455.5,908.91,682.62
2016,2,24,15,30,779.0,80.0,1.0,19.0,414.0,869.75,659.04
2016,2,24,15,45,746.5,76.0,1.0,18.5,367.5,818.2,627.24
2016,2,24,16,0,714.0,72.0,1.0,18.0,321.0,771.42,597.8
2016,2,24,16,15,668.5,66.5,1.0,17.0,272.5,704.34,553.54
2016,2,24,16,30,623.0,61.0,1.0,16.0,224.0,637.56,507.25
2016,2,24,16,45,553.0,53.5,1.0,15.0,175.5,549.44,441.95
2016,2,24,17,0,483.0,46.0,1.0,14.0,127.0,464.82,375.33
2016,2,24,17,15,369.5,34.5,1.0,13.5,84.0,349.03,277.93
2016,2,24,17,30,256.0,23.0,1.0,13.0,41.0,235.67,142.12
2016,2,24,17,45,128.0,11.5,1.05,12.5,20.5,88.69,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,61.0,7.5,0.4,10.5,10.0,6.4,0.0
2016,2,25,7,0,122.0,15.0,0.4,11.0,20.0,12.8,0.0
2016,2,25,7,15,252.0,29.0,0.35,11.5,58.0,23.83,13.58
2016,2,25,7,30,382.0,43.0,0.3,12.0,96.0,35.16,25.3
2016,2,25,7,45,457.0,53.5,0.25,12.5,142.0,42.99,32.79
2016,2,25,8,0,532.0,64.0,0.2,13.0,188.0,50.67,39.9
2016,2,25,8,15,585.5,71.5,0.25,13.5,236.5,55.61,44.34
2016,2,25,8,30,639.0,79.0,0.3,14.0,285.0,87.75,53.24
2016,2,25,8,45,669.0,86.0,0.35,14.5,330.5,142.62,85.98
2016,2,25,9,0,699.0,93.0,0.4,15.0,376.0,201.24,131.37
2016,2,25,9,15,725.5,97.5,0.5,15.5,419.0,260.41,181.51
2016,2,25,9,30,752.0,102.0,0.6,16.0,462.0,322.27,234.86
2016,2,25,9,45,769.5,106.0,0.7,17.0,499.5,382.8,286.32
2016,2,25,10,0,787.0,110.0,0.8,18.0,537.0,445.63,337.95
2016,2,25,10,15,801.0,112.5,0.8,18.0,569.0,504.17,385.44
2016,2,25,10,30,815.0,115.0,0.8,18.0,601.0,562.68,431.31
2016,2,25,10,45,828.5,115.0,0.85,18.5,626.5,618.17,473.15
2016,2,25,11,0,842.0,115.0,0.9,19.0,652.0,672.89,513.14
2016,2,25,11,15,848.0,116.5,0.85,19.0,669.5,722.85,548.38
2016,2,25,11,30,854.0,118.0,0.8,19.0,687.0,770.82,581.07
2016,2,25,11,45,861.0,116.5,0.8,19.5,697.0,814.24,608.14
2016,2,25,12,0,868.0,115.0,0.8,20.0,707.0,855.19,633.23
2016,2,25,12,15,739.0,163.5,0.75,20.0,668.5,835.11,618.47
2016,2,25,12,30,610.0,212.0,0.7,20.0,630.0,797.29,591.59
2016,2,25,12,45,751.0,157.0,0.65,20.5,666.0,891.77,653.45
2016,2,25,13,0,892.0,102.0,0.6,21.0,702.0,967.5,698.22
2016,2,25,13,15,887.5,101.0,0.55,21.0,687.5,981.86,705.38
2016,2,25,13,30,883.0,100.0,0.5,21.0,673.0,992.36,711.19
2016,2,25,13,45,876.0,98.5,0.45,21.0,651.0,1007.52,720.06
2016,2,25,14,0,869.0,97.0,0.4,21.0,629.0,1007.32,719.5
2016,2,25,14,15,858.0,95.5,0.3,21.0,599.5,999.17,713.34
2016,2,25,14,30,847.0,94.0,0.2,21.0,570.0,987.16,705.24
2016,2,25,14,45,828.0,92.5,0.15,21.0,533.5,963.47,691.28
2016,2,25,15,0,809.0,91.0,0.1,21.0,497.0,936.34,675.47
2016,2,25,15,15,787.0,87.5,0.15,20.5,456.0,900.63,657.0
2016,2,25,15,30,765.0,84.0,0.2,20.0,415.0,862.1,636.45
2016,2,25,15,45,729.5,80.5,0.3,20.0,368.5,815.09,609.45
2016,2,25,16,0,694.0,77.0,0.4,20.0,322.0,760.72,576.55
2016,2,25,16,15,649.0,71.0,0.5,19.0,274.0,693.84,535.39
2016,2,25,16,30,604.0,65.0,0.6,18.0,226.0,627.24,491.73
2016,2,25,16,45,536.5,57.0,0.75,17.5,177.5,540.94,429.78
2016,2,25,17,0,469.0,49.0,0.9,17.0,129.0,457.87,365.84
2016,2,25,17,15,359.0,37.0,0.9,16.5,86.5,344.35,271.79
2016,2,25,17,30,249.0,25.0,0.9,16.0,44.0,234.91,149.48
2016,2,25,17,45,124.5,12.5,0.95,16.0,22.0,87.39,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.0,0.8,10.5,9.0,7.68,0.0
2016,2,26,7,0,0.0,18.0,0.8,11.0,18.0,14.54,0.0
2016,2,26,7,15,102.5,34.5,0.95,11.5,49.0,26.76,16.35
2016,2,26,7,30,205.0,51.0,1.1,12.0,80.0,38.64,28.36
2016,2,26,7,45,245.5,69.5,1.3,12.5,118.0,52.75,41.42
2016,2,26,8,0,286.0,88.0,1.5,13.0,156.0,65.86,53.36
2016,2,26,8,15,314.5,105.5,1.5,13.5,195.5,77.89,64.08
2016,2,26,8,30,343.0,123.0,1.5,14.0,235.0,106.2,76.11
2016,2,26,8,45,375.5,133.5,1.5,14.5,273.0,144.21,100.1
2016,2,26,9,0,408.0,144.0,1.5,15.0,311.0,187.86,133.85
2016,2,26,9,15,325.0,176.0,1.6,15.5,318.5,222.67,167.16
2016,2,26,9,30,242.0,208.0,1.7,16.0,326.0,248.15,192.03
2016,2,26,9,45,388.5,192.5,1.8,16.5,398.0,309.61,239.76
2016,2,26,10,0,535.0,177.0,1.9,17.0,470.0,392.43,305.15
2016,2,26,10,15,570.5,176.0,1.95,17.5,504.5,445.38,348.0
2016,2,26,10,30,606.0,175.0,2.0,18.0,539.0,505.57,395.4
2016,2,26,10,45,525.5,214.5,2.05,18.5,539.5,527.01,411.83
2016,2,26,11,0,445.0,254.0,2.1,19.0,540.0,543.72,423.64
2016,2,26,11,15,507.0,236.5,2.1,19.0,570.5,598.92,466.02
2016,2,26,11,30,569.0,219.0,2.1,19.0,601.0,657.2,509.82
2016,2,26,11,45,461.0,261.5,2.15,19.0,573.5,643.5,498.11
2016,2,26,12,0,353.0,304.0,2.2,19.0,546.0,607.01,470.12
2016,2,26,12,15,392.0,293.5,2.25,19.0,563.0,647.67,501.4
2016,2,26,12,30,431.0,283.0,2.3,19.0,580.0,705.08,543.54
2016,2,26,12,45,645.5,201.5,2.4,19.0,641.5,842.24,646.13
2016,2,26,13,0,860.0,120.0,2.5,19.0,703.0,969.72,733.55
2016,2,26,13,15,711.5,166.5,2.55,19.0,642.0,905.75,689.73
2016,2,26,13,30,563.0,213.0,2.6,19.0,581.0,817.6,629.27
2016,2,26,13,45,569.0,202.5,2.7,19.0,564.0,821.9,635.01
2016,2,26,14,0,575.0,192.0,2.8,19.0,547.0,823.34,637.9
2016,2,26,14,15,549.5,190.5,2.8,18.5,516.5,800.98,624.07
2016,2,26,14,30,524.0,189.0,2.8,18.0,486.0,775.99,608.3
2016,2,26,14,45,486.0,185.5,2.85,18.0,447.5,733.92,579.01
2016,2,26,15,0,448.0,182.0,2.9,18.0,409.0,690.11,548.12
2016,2,26,15,15,589.0,137.5,2.85,17.5,410.0,776.69,615.94
2016,2,26,15,30,730.0,93.0,2.8,17.0,411.0,847.6,669.0
2016,2,26,15,45,705.0,86.0,2.8,16.5,366.0,800.28,636.98
2016,2,26,16,0,680.0,79.0,2.8,16.0,321.0,751.17,603.72
2016,2,26,16,15,634.5,73.0,2.55,15.5,273.0,684.17,554.43
2016,2,26,16,30,589.0,67.0,2.3,15.0,225.0,617.49,503.73
2016,2,26,16,45,527.5,58.0,2.1,14.5,178.0,535.16,438.87
2016,2,26,17,0,466.0,49.0,1.9,14.0,131.0,455.75,373.34
2016,2,26,17,15,355.0,37.5,1.65,13.5,88.0,342.08,276.09
2016,2,26,17,30,244.0,26.0,1.4,13.0,45.0,234.56,159.27
2016,2,26,17,45,122.0,13.0,1.2,12.5,22.5,86.3,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,0.85,8.5,13.5,11.52,0.0
2016,2,27,7,0,0.0,27.0,0.9,9.0,27.0,20.72,0.0
2016,2,27,7,15,227.0,34.5,1.0,9.5,68.0,26.69,16.8
2016,2,27,7,30,454.0,42.0,1.1,10.0,109.0,34.29,24.85
2016,2,27,7,45,534.5,49.5,1.25,10.5,157.5,39.79,30.22
2016,2,27,8,0,615.0,57.0,1.4,11.0,206.0,45.29,35.36
2016,2,27,8,15,664.0,62.5,1.4,11.5,255.5,48.95,38.69
2016,2,27,8,30,713.0,68.0,1.4,12.0,305.0,88.11,51.46
2016,2,27,8,45,748.5,71.5,1.45,12.5,352.5,145.0,85.35
2016,2,27,9,0,784.0,75.0,1.5,13.0,400.0,206.2,133.71
2016,2,27,9,15,807.0,78.5,1.5,13.5,444.0,268.37,187.99
2016,2,27,9,30,830.0,82.0,1.5,14.0,488.0,332.65,245.02
2016,2,27,9,45,847.0,84.0,1.55,14.5,526.0,395.15,300.14
2016,2,27,10,0,864.0,86.0,1.6,15.0,564.0,458.38,354.27
2016,2,27,10,15,876.5,88.0,1.6,15.5,596.5,518.99,404.42
2016,2,27,10,30,889.0,90.0,1.6,16.0,629.0,579.09,452.28
2016,2,27,10,45,896.5,92.0,1.6,16.5,654.0,635.49,495.65
2016,2,27,11,0,904.0,94.0,1.6,17.0,679.0,690.38,536.39
2016,2,27,11,15,909.5,95.0,1.6,17.0,696.5,741.12,573.94
2016,2,27,11,30,915.0,96.0,1.6,17.0,714.0,789.65,607.52
2016,2,27,11,45,916.0,97.0,1.6,17.0,723.0,832.21,636.08
2016,2,27,12,0,917.0,98.0,1.6,17.0,732.0,871.77,662.4
2016,2,27,12,15,917.0,98.0,1.65,17.0,733.5,906.25,685.78
2016,2,27,12,30,917.0,98.0,1.7,17.0,735.0,937.32,706.91
2016,2,27,12,45,906.5,102.0,1.75,17.0,726.0,959.67,722.31
2016,2,27,13,0,896.0,106.0,1.8,17.0,717.0,978.0,735.24
2016,2,27,13,15,891.5,105.0,1.8,17.0,702.0,992.45,745.13
2016,2,27,13,30,887.0,104.0,1.8,17.0,687.0,1014.59,760.29
2016,2,27,13,45,881.5,101.5,1.85,17.0,665.0,1018.69,764.31
2016,2,27,14,0,876.0,99.0,1.9,17.0,643.0,1018.74,766.06
2016,2,27,14,15,865.0,97.0,1.9,17.0,613.0,1009.9,761.46
2016,2,27,14,30,854.0,95.0,1.9,17.0,583.0,997.15,754.5
2016,2,27,14,45,843.5,91.0,1.9,17.0,548.0,978.61,743.81
2016,2,27,15,0,833.0,87.0,1.9,17.0,513.0,956.41,730.75
2016,2,27,15,15,812.0,84.0,1.7,16.5,471.0,921.83,708.07
2016,2,27,15,30,791.0,81.0,1.5,16.0,429.0,884.34,683.2
2016,2,27,15,45,766.0,75.5,1.35,16.0,383.0,837.38,650.78
2016,2,27,16,0,741.0,70.0,1.2,16.0,337.0,788.36,616.36
2016,2,27,16,15,698.5,65.0,1.1,15.0,288.0,723.0,572.07
2016,2,27,16,30,656.0,60.0,1.0,14.0,239.0,664.32,530.79
2016,2,27,16,45,597.0,52.5,0.95,13.5,190.0,583.5,470.06
2016,2,27,17,0,538.0,45.0,0.9,13.0,141.0,505.34,408.06
2016,2,27,17,15,428.0,35.5,0.9,12.5,96.0,391.71,314.42
2016,2,27,17,30,318.0,26.0,0.9,12.0,51.0,285.89,201.35
2016,2,27,17,45,159.0,13.0,0.95,11.5,25.5,109.12,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.0,1.25,8.5,10.0,8.54,0.0
2016,2,28,7,0,0.0,20.0,1.3,9.0,20.0,16.17,0.0
2016,2,28,7,15,64.0,39.0,1.5,9.5,48.5,30.38,20.2
2016,2,28,7,30,128.0,58.0,1.7,10.0,77.0,43.88,33.39
2016,2,28,7,45,157.5,78.5,1.95,10.5,111.5,58.35,46.84
2016,2,28,8,0,187.0,99.0,2.2,11.0,146.0,72.39,59.67
2016,2,28,8,15,218.5,115.0,2.2,11.5,180.5,83.2,69.34
2016,2,28,8,30,250.0,131.0,2.2,12.0,215.0,107.72,80.16
2016,2,28,8,45,263.0,150.0,2.25,12.5,250.0,144.28,105.81
2016,2,28,9,0,276.0,169.0,2.3,13.0,285.0,182.93,136.77
2016,2,28,9,15,218.0,194.5,2.3,13.0,292.0,210.06,162.67
2016,2,28,9,30,160.0,220.0,2.3,13.0,299.0,230.27,182.27
2016,2,28,9,45,82.5,200.0,2.3,13.5,241.0,196.97,157.27
2016,2,28,10,0,5.0,180.0,2.3,14.0,183.0,151.52,120.87
2016,2,28,10,15,58.0,232.0,2.3,14.0,267.0,226.74,181.96
2016,2,28,10,30,111.0,284.0,2.3,14.0,351.0,307.41,246.42
2016,2,28,10,45,276.5,271.5,2.35,14.5,449.5,421.42,336.82
2016,2,28,11,0,442.0,259.0,2.4,15.0,548.0,547.02,434.02
2016,2,28,11,15,396.5,279.5,2.45,15.0,543.5,551.77,437.17
2016,2,28,11,30,351.0,300.0,2.5,15.0,539.0,561.46,444.18
2016,2,28,11,45,609.5,213.5,2.6,15.5,635.0,719.7,566.09
2016,2,28,12,0,868.0,127.0,2.7,16.0,731.0,871.23,675.71
2016,2,28,12,15,710.5,182.5,2.7,16.0,677.5,832.84,647.16
2016,2,28,12,30,553.0,238.0,2.7,16.0,624.0,769.33,599.6
2016,2,28,12,45,481.5,262.5,2.75,16.5,596.5,749.35,583.65
2016,2,28,13,0,410.0,287.0,2.8,17.0,569.0,706.06,550.77
2016,2,28,13,15,305.0,301.5,2.75,16.5,509.0,634.0,497.16
2016,2,28,13,30,200.0,316.0,2.7,16.0,449.0,536.61,423.76
2016,2,28,13,45,508.0,221.5,2.65,16.0,543.0,783.77,615.11
2016,2,28,14,0,816.0,127.0,2.6,16.0,637.0,992.45,761.71
2016,2,28,14,15,648.5,167.5,2.55,16.0,561.0,883.73,685.15
2016,2,28,14,30,481.0,208.0,2.5,16.0,485.0,755.66,593.9
2016,2,28,14,45,370.5,215.5,2.45,16.0,421.0,633.03,504.1
2016,2,28,15,0,260.0,223.0,2.4,16.0,357.0,534.35,428.75
2016,2,28,15,15,213.0,207.5,2.15,15.5,311.5,448.89,364.1
2016,2,28,15,30,166.0,192.0,1.9,15.0,266.0,385.67,314.86
2016,2,28,15,45,153.5,171.5,1.7,15.0,234.5,348.86,286.27
2016,2,28,16,0,141.0,151.0,1.5,15.0,203.0,311.84,256.92
2016,2,28,16,15,124.0,132.5,1.35,14.5,173.0,273.85,226.57
2016,2,28,16,30,107.0,114.0,1.2,14.0,143.0,236.55,196.01
2016,2,28,16,45,92.0,92.0,1.1,13.5,113.5,195.93,162.02
2016,2,28,17,0,77.0,70.0,1.0,13.0,84.0,155.43,127.16
2016,2,28,17,15,49.0,49.5,1.0,12.5,57.5,108.22,85.51
2016,2,28,17,30,21.0,29.0,1.0,12.0,31.0,49.44,31.9
2016,2,28,17,45,10.5,14.5,1.0,12.0,15.5,18.85,0.0
2016,2,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,105.5,10.5,1.0,8.5,16.5,8.96,0.0
2016,2,29,7,0,211.0,21.0,1.0,9.0,33.0,17.27,3.05
2016,2,29,7,15,337.5,33.0,1.15,9.5,75.0,26.96,17.72
2016,2,29,7,30,464.0,45.0,1.3,10.0,117.0,36.52,27.01
2016,2,29,7,45,549.0,51.5,1.45,10.5,167.5,41.17,31.56
2016,2,29,8,0,634.0,58.0,1.6,11.0,218.0,45.89,35.95
2016,2,29,8,15,681.5,63.5,1.6,11.5,268.0,49.56,39.23
2016,2,29,8,30,729.0,69.0,1.6,12.0,318.0,92.0,53.2
2016,2,29,8,45,767.5,71.5,1.65,13.0,367.0,149.7,87.97
2016,2,29,9,0,806.0,74.0,1.7,14.0,416.0,212.06,137.18
2016,2,29,9,15,828.0,77.0,1.75,14.5,460.0,275.11,192.37
2016,2,29,9,30,850.0,80.0,1.8,15.0,504.0,340.1,250.12
2016,2,29,9,45,863.0,83.5,1.85,15.5,542.0,403.82,306.27
2016,2,29,10,0,876.0,87.0,1.9,16.0,580.0,467.81,360.95
2016,2,29,10,15,887.0,89.0,1.85,16.5,612.0,528.57,410.95
2016,2,29,10,30,898.0,91.0,1.8,17.0,644.0,588.54,458.36
2016,2,29,10,45,900.0,95.0,1.8,17.5,668.0,644.1,500.93
2016,2,29,11,0,902.0,99.0,1.8,18.0,692.0,697.61,540.49
2016,2,29,11,15,907.0,100.0,1.75,18.0,709.0,748.01,577.33
2016,2,29,11,30,912.0,101.0,1.7,18.0,726.0,796.15,610.08
2016,2,29,11,45,919.0,99.0,1.7,18.5,736.0,840.3,638.43
2016,2,29,12,0,926.0,97.0,1.7,19.0,746.0,881.8,664.64
2016,2,29,12,15,926.5,97.0,1.75,19.0,747.0,916.95,688.25
2016,2,29,12,30,927.0,97.0,1.8,19.0,748.0,948.7,709.64
2016,2,29,12,45,931.5,93.5,1.85,19.0,742.5,976.68,728.6
2016,2,29,13,0,936.0,90.0,1.9,19.0,737.0,1001.03,745.31
2016,2,29,13,15,932.0,89.0,1.9,19.0,722.5,1016.32,755.57
2016,2,29,13,30,928.0,88.0,1.9,19.0,708.0,1027.56,763.44
2016,2,29,13,45,704.5,160.0,1.9,19.5,621.5,920.62,692.02
2016,2,29,14,0,481.0,232.0,1.9,20.0,535.0,776.32,591.61
2016,2,29,14,15,688.0,157.5,1.8,20.0,568.5,913.57,689.74
2016,2,29,14,30,895.0,83.0,1.7,20.0,602.0,1013.79,754.64
2016,2,29,14,45,874.0,83.0,1.6,20.0,564.0,989.44,737.56
2016,2,29,15,0,853.0,83.0,1.5,20.0,526.0,972.97,727.26
2016,2,29,15,15,832.0,80.0,1.35,19.5,483.5,937.89,705.14
2016,2,29,15,30,811.0,77.0,1.2,19.0,441.0,899.85,680.99
2016,2,29,15,45,774.5,75.5,1.05,18.5,393.0,846.65,646.17
2016,2,29,16,0,738.0,74.0,0.9,18.0,345.0,791.77,609.54
2016,2,29,16,15,695.5,68.5,0.9,17.0,295.5,731.94,571.52
2016,2,29,16,30,653.0,63.0,0.9,16.0,246.0,666.25,527.25
2016,2,29,16,45,581.0,57.0,0.9,15.5,196.0,576.85,461.81
2016,2,29,17,0,509.0,51.0,0.9,15.0,146.0,490.9,395.39
2016,2,29,17,15,403.0,40.5,0.9,15.0,101.0,379.57,304.2
2016,2,29,17,30,297.0,30.0,0.9,15.0,56.0,277.54,206.73
2016,2,29,17,45,148.5,15.0,0.95,15.0,28.0,133.14,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,136.0,11.0,1.15,10.5,19.0,9.39,0.0
2016,3,1,7,0,272.0,22.0,1.1,11.0,38.0,18.17,5.32
2016,3,1,7,15,396.0,32.5,1.35,11.5,82.5,26.61,17.38
2016,3,1,7,30,520.0,43.0,1.6,12.0,127.0,34.97,25.46
2016,3,1,7,45,595.0,49.5,1.85,13.0,178.0,39.73,29.96
2016,3,1,8,0,670.0,56.0,2.1,14.0,229.0,48.44,37.78
2016,3,1,8,15,715.5,61.5,2.15,14.5,280.0,52.5,41.36
2016,3,1,8,30,761.0,67.0,2.2,15.0,331.0,92.87,52.02
2016,3,1,8,45,795.5,70.0,2.3,15.5,380.0,152.69,88.36
2016,3,1,9,0,830.0,73.0,2.4,16.0,429.0,216.62,139.13
2016,3,1,9,15,787.5,84.5,2.45,16.5,450.5,272.59,190.92
2016,3,1,9,30,745.0,96.0,2.5,17.0,472.0,322.53,238.07
2016,3,1,9,45,827.5,88.0,2.65,17.5,534.5,395.74,299.91
2016,3,1,10,0,910.0,80.0,2.8,18.0,597.0,477.56,367.67
2016,3,1,10,15,816.0,111.5,2.8,18.0,594.5,516.61,402.6
2016,3,1,10,30,722.0,143.0,2.8,18.0,592.0,543.84,426.43
2016,3,1,10,45,833.5,114.0,2.85,18.5,651.5,626.57,490.84
2016,3,1,11,0,945.0,85.0,2.9,19.0,711.0,713.22,556.51
2016,3,1,11,15,949.5,86.0,2.9,19.0,728.0,765.09,595.12
2016,3,1,11,30,954.0,87.0,2.9,19.0,745.0,814.53,629.36
2016,3,1,11,45,956.5,87.0,2.9,19.5,754.5,858.67,658.3
2016,3,1,12,0,959.0,87.0,2.9,20.0,764.0,899.75,684.82
2016,3,1,12,15,959.5,87.5,2.85,20.0,765.5,936.41,709.04
2016,3,1,12,30,960.0,88.0,2.8,20.0,767.0,969.54,730.77
2016,3,1,12,45,957.0,88.0,2.8,20.0,759.5,995.22,747.91
2016,3,1,13,0,954.0,88.0,2.8,20.0,752.0,1016.94,762.54
2016,3,1,13,15,950.0,87.5,2.8,19.5,737.0,1033.08,775.08
2016,3,1,13,30,946.0,87.0,2.8,19.0,722.0,1045.12,785.14
2016,3,1,13,45,941.0,85.0,2.8,19.0,699.5,1050.21,789.33
2016,3,1,14,0,936.0,83.0,2.8,19.0,677.0,1051.13,790.99
2016,3,1,14,15,926.0,81.5,2.8,18.5,646.5,1043.49,788.68
2016,3,1,14,30,916.0,80.0,2.8,18.0,616.0,1031.82,783.88
2016,3,1,14,45,902.0,78.0,2.8,18.0,578.5,1011.6,771.97
2016,3,1,15,0,888.0,76.0,2.8,18.0,541.0,987.72,757.68
2016,3,1,15,15,869.0,73.5,2.65,17.5,498.0,954.88,737.23
2016,3,1,15,30,850.0,71.0,2.5,17.0,455.0,929.52,721.87
2016,3,1,15,45,824.0,67.5,2.45,17.0,408.0,882.6,690.6
2016,3,1,16,0,798.0,64.0,2.4,17.0,361.0,833.52,657.32
2016,3,1,16,15,758.0,60.0,2.1,16.0,310.5,769.77,612.81
2016,3,1,16,30,718.0,56.0,1.8,15.0,260.0,705.55,566.29
2016,3,1,16,45,658.0,50.0,1.5,14.0,209.0,622.81,503.6
2016,3,1,17,0,598.0,44.0,1.2,13.0,158.0,542.25,439.49
2016,3,1,17,15,494.5,35.5,1.15,12.5,110.5,438.3,354.23
2016,3,1,17,30,391.0,27.0,1.1,12.0,63.0,336.69,257.11
2016,3,1,17,45,195.5,13.5,1.05,11.5,31.5,161.04,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,140.0,11.0,0.8,10.5,20.5,9.39,0.0
2016,3,2,7,0,280.0,22.0,0.9,11.0,41.0,18.08,6.62
2016,3,2,7,15,399.5,32.5,1.05,11.5,85.0,26.51,17.43
2016,3,2,7,30,519.0,43.0,1.2,12.0,129.0,34.86,25.43
2016,3,2,7,45,586.0,50.0,1.4,13.0,178.5,39.98,30.22
2016,3,2,8,0,653.0,57.0,1.6,14.0,228.0,45.06,34.78
2016,3,2,8,15,470.5,95.5,1.6,14.5,231.5,69.88,56.79
2016,3,2,8,30,288.0,134.0,1.6,15.0,235.0,113.22,82.15
2016,3,2,8,45,326.0,148.5,1.6,16.0,278.0,152.13,107.75
2016,3,2,9,0,364.0,163.0,1.6,17.0,321.0,196.1,141.28
2016,3,2,9,15,602.5,122.5,1.6,17.5,415.5,256.0,182.84
2016,3,2,9,30,841.0,82.0,1.6,18.0,510.0,341.23,248.33
2016,3,2,9,45,855.5,85.0,1.6,18.5,548.5,404.61,303.05
2016,3,2,10,0,870.0,88.0,1.6,19.0,587.0,468.42,356.47
2016,3,2,10,15,881.5,90.0,1.65,19.0,619.0,529.17,406.69
2016,3,2,10,30,893.0,92.0,1.7,19.0,651.0,589.16,454.74
2016,3,2,10,45,900.5,93.5,1.8,19.5,676.0,645.4,497.98
2016,3,2,11,0,908.0,95.0,1.9,20.0,701.0,700.08,538.78
2016,3,2,11,15,731.5,165.0,1.95,20.0,661.0,698.3,536.24
2016,3,2,11,30,555.0,235.0,2.0,20.0,621.0,665.64,511.27
2016,3,2,11,45,603.0,222.0,2.15,20.0,646.5,725.22,556.2
2016,3,2,12,0,651.0,209.0,2.3,20.0,672.0,782.31,598.27
2016,3,2,12,15,627.5,218.0,2.4,20.0,665.0,798.89,610.08
2016,3,2,12,30,604.0,227.0,2.5,20.0,658.0,811.34,619.28
2016,3,2,12,45,599.0,226.0,2.6,20.0,649.5,821.78,627.77
2016,3,2,13,0,594.0,225.0,2.7,20.0,641.0,834.82,637.98
2016,3,2,13,15,564.5,238.5,2.75,20.0,627.5,836.91,639.43
2016,3,2,13,30,535.0,252.0,2.8,20.0,614.0,835.43,638.56
2016,3,2,13,45,486.0,252.0,2.85,20.0,572.5,796.66,611.71
2016,3,2,14,0,437.0,252.0,2.9,20.0,531.0,754.55,582.45
2016,3,2,14,15,450.0,236.0,2.9,19.5,511.5,754.63,585.6
2016,3,2,14,30,463.0,220.0,2.9,19.0,492.0,752.03,586.64
2016,3,2,14,45,581.5,180.0,2.9,18.5,500.5,823.94,643.21
2016,3,2,15,0,700.0,140.0,2.9,18.0,509.0,899.59,698.95
2016,3,2,15,15,530.5,157.0,2.85,17.5,424.0,736.75,584.05
2016,3,2,15,30,361.0,174.0,2.8,17.0,339.0,566.46,457.5
2016,3,2,15,45,339.0,157.5,2.8,17.0,299.5,520.27,424.09
2016,3,2,16,0,317.0,141.0,2.8,17.0,260.0,473.64,388.82
2016,3,2,16,15,274.5,130.0,2.65,16.5,222.5,416.81,344.3
2016,3,2,16,30,232.0,119.0,2.5,16.0,185.0,362.36,300.46
2016,3,2,16,45,210.5,97.5,2.4,15.5,149.0,311.66,259.11
2016,3,2,17,0,189.0,76.0,2.3,15.0,113.0,261.43,216.6
2016,3,2,17,15,138.0,56.0,2.1,14.5,78.5,193.24,157.15
2016,3,2,17,30,87.0,36.0,1.9,14.0,44.0,128.3,97.1
2016,3,2,17,45,43.5,18.0,1.75,13.5,22.0,61.14,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.5,0.9,11.5,6.5,5.55,0.0
2016,3,3,7,0,0.0,13.0,0.9,12.0,13.0,10.7,2.16
2016,3,3,7,15,0.0,26.0,0.95,12.0,26.0,21.46,13.1
2016,3,3,7,30,0.0,39.0,1.0,12.0,39.0,32.25,23.17
2016,3,3,7,45,0.0,53.5,1.05,12.5,53.5,43.94,33.88
2016,3,3,8,0,0.0,68.0,1.1,13.0,68.0,55.43,44.22
2016,3,3,8,15,0.0,83.0,1.0,13.5,83.0,67.17,54.6
2016,3,3,8,30,0.0,98.0,0.9,14.0,98.0,79.21,62.07
2016,3,3,8,45,98.0,143.0,0.8,14.5,186.5,122.57,93.66
2016,3,3,9,0,196.0,188.0,0.7,15.0,275.0,183.42,138.68
2016,3,3,9,15,214.0,206.5,0.6,15.0,310.0,219.2,167.42
2016,3,3,9,30,232.0,225.0,0.5,15.0,345.0,257.47,198.38
2016,3,3,9,45,208.0,245.5,0.45,15.5,359.0,283.86,220.2
2016,3,3,10,0,184.0,266.0,0.4,16.0,373.0,307.57,239.03
2016,3,3,10,15,158.5,281.5,0.5,16.0,377.0,323.74,252.43
2016,3,3,10,30,133.0,297.0,0.6,16.0,381.0,337.06,263.15
2016,3,3,10,45,107.5,303.5,0.7,16.5,373.5,331.62,258.83
2016,3,3,11,0,82.0,310.0,0.8,17.0,366.0,329.83,257.05
2016,3,3,11,15,108.5,324.5,1.05,17.0,400.0,369.76,288.61
2016,3,3,11,30,135.0,339.0,1.3,17.0,434.0,424.61,330.86
2016,3,3,11,45,137.0,342.0,1.55,17.0,439.5,440.12,343.1
2016,3,3,12,0,139.0,345.0,1.8,17.0,445.0,455.35,355.35
2016,3,3,12,15,91.5,327.0,1.9,17.0,392.5,389.11,304.75
2016,3,3,12,30,44.0,309.0,2.0,17.0,340.0,333.82,261.71
2016,3,3,12,45,100.5,326.5,2.1,17.0,397.5,409.55,322.01
2016,3,3,13,0,157.0,344.0,2.2,17.0,455.0,508.38,397.8
2016,3,3,13,15,158.5,335.5,2.05,17.0,445.5,508.53,397.33
2016,3,3,13,30,160.0,327.0,1.9,17.0,436.0,507.84,396.88
2016,3,3,13,45,169.0,316.0,1.8,17.0,428.0,510.91,399.74
2016,3,3,14,0,178.0,305.0,1.7,17.0,420.0,513.2,402.04
2016,3,3,14,15,128.5,285.5,1.6,17.0,366.5,445.37,350.3
