Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,30,79.0,266.0,1.5,17.0,313.0,354.8,280.8
2016,3,3,14,45,168.0,249.0,1.45,17.0,341.0,449.0,356.87
2016,3,3,15,0,257.0,232.0,1.4,17.0,369.0,540.8,428.12
2016,3,3,15,15,301.5,205.5,1.3,16.5,353.5,551.31,438.11
2016,3,3,15,30,346.0,179.0,1.2,16.0,338.0,558.31,446.15
2016,3,3,15,45,356.0,157.5,1.1,16.0,306.5,535.75,430.34
2016,3,3,16,0,366.0,136.0,1.0,16.0,275.0,531.55,427.82
2016,3,3,16,15,336.0,122.0,0.9,15.5,236.0,458.76,373.4
2016,3,3,16,30,306.0,108.0,0.8,15.0,197.0,407.62,334.17
2016,3,3,16,45,275.5,89.5,0.7,15.0,158.5,350.61,288.26
2016,3,3,17,0,245.0,71.0,0.6,15.0,120.0,294.83,241.74
2016,3,3,17,15,189.0,53.0,0.6,14.5,84.0,223.15,180.96
2016,3,3,17,30,133.0,35.0,0.6,14.0,48.0,155.47,119.46
2016,3,3,17,45,66.5,17.5,0.65,14.0,24.0,74.24,1.17
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,12.0,1.2,12.5,12.0,10.24,0.0
2016,3,4,7,0,0.0,24.0,1.3,13.0,24.0,19.66,9.38
2016,3,4,7,15,15.5,44.0,1.35,13.5,46.5,34.91,24.73
2016,3,4,7,30,31.0,64.0,1.4,14.0,69.0,49.82,38.47
2016,3,4,7,45,40.5,85.0,1.5,14.5,94.5,65.07,52.28
2016,3,4,8,0,50.0,106.0,1.6,15.0,120.0,80.02,65.56
2016,3,4,8,15,58.5,126.5,1.75,15.0,145.5,94.37,78.18
2016,3,4,8,30,67.0,147.0,1.9,15.0,171.0,114.36,89.29
2016,3,4,8,45,236.0,153.5,2.05,15.5,255.5,145.34,106.23
2016,3,4,9,0,405.0,160.0,2.2,16.0,340.0,202.54,145.58
2016,3,4,9,15,324.5,193.5,2.35,16.5,347.0,238.42,179.53
2016,3,4,9,30,244.0,227.0,2.5,17.0,354.0,264.86,204.86
2016,3,4,9,45,176.0,247.0,2.65,17.5,342.0,273.06,213.84
2016,3,4,10,0,108.0,267.0,2.8,18.0,330.0,271.06,213.4
2016,3,4,10,15,59.0,238.5,2.8,18.0,273.5,232.32,183.22
2016,3,4,10,30,10.0,210.0,2.8,18.0,217.0,181.54,142.53
2016,3,4,10,45,21.0,242.0,2.85,18.0,256.5,217.21,171.04
2016,3,4,11,0,32.0,274.0,2.9,18.0,296.0,263.46,207.49
2016,3,4,11,15,17.5,225.5,2.8,18.0,237.5,204.37,160.39
2016,3,4,11,30,3.0,177.0,2.7,18.0,179.0,152.17,118.44
2016,3,4,11,45,1.5,132.0,2.65,18.0,133.0,112.17,86.24
2016,3,4,12,0,0.0,87.0,2.6,18.0,87.0,72.5,53.99
2016,3,4,12,15,5.0,157.0,2.65,18.0,160.5,137.62,106.97
2016,3,4,12,30,10.0,227.0,2.7,18.0,234.0,206.29,161.8
2016,3,4,12,45,5.0,169.5,2.75,18.0,173.0,149.72,116.52
2016,3,4,13,0,0.0,112.0,2.8,18.0,112.0,94.01,71.52
2016,3,4,13,15,0.0,109.5,2.8,17.5,109.5,91.86,70.02
2016,3,4,13,30,0.0,107.0,2.8,17.0,107.0,89.7,68.46
2016,3,4,13,45,0.0,97.5,2.85,17.0,97.5,81.36,61.72
2016,3,4,14,0,0.0,88.0,2.9,17.0,88.0,73.24,55.15
2016,3,4,14,15,0.0,60.0,2.7,16.5,60.0,49.82,35.96
2016,3,4,14,30,0.0,32.0,2.5,16.0,32.0,26.5,16.63
2016,3,4,14,45,0.0,33.0,2.35,16.0,33.0,27.32,17.38
2016,3,4,15,0,0.0,34.0,2.2,16.0,34.0,28.13,18.12
2016,3,4,15,15,0.0,46.5,1.95,15.5,46.5,38.5,26.99
2016,3,4,15,30,0.0,59.0,1.7,15.0,59.0,48.88,35.92
2016,3,4,15,45,19.5,105.0,1.45,15.0,112.5,118.94,95.81
2016,3,4,16,0,39.0,151.0,1.2,15.0,166.0,197.04,160.94
2016,3,4,16,15,33.5,131.0,1.1,14.5,142.5,170.72,139.36
2016,3,4,16,30,28.0,111.0,1.0,14.0,119.0,144.46,117.79
2016,3,4,16,45,18.0,91.0,0.95,14.0,95.5,103.25,82.85
2016,3,4,17,0,8.0,71.0,0.9,14.0,72.0,75.62,58.86
2016,3,4,17,15,4.0,50.5,0.95,14.0,51.0,51.72,37.96
2016,3,4,17,30,0.0,30.0,1.0,14.0,30.0,26.78,15.99
2016,3,4,17,45,0.0,15.0,1.1,14.0,15.0,12.38,0.0
2016,3,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.5,2.8,13.5,5.5,4.69,0.0
2016,3,5,7,0,0.0,11.0,3.1,14.0,11.0,9.04,1.47
2016,3,5,7,15,0.0,22.0,3.2,14.0,22.0,18.13,10.15
2016,3,5,7,30,0.0,33.0,3.3,14.0,33.0,27.24,18.55
2016,3,5,7,45,0.0,44.5,3.45,14.5,44.5,36.8,27.23
2016,3,5,8,0,0.0,56.0,3.6,15.0,56.0,46.37,35.8
2016,3,5,8,15,0.0,68.0,3.6,15.0,68.0,56.19,44.53
2016,3,5,8,30,0.0,80.0,3.6,15.0,80.0,65.86,50.55
2016,3,5,8,45,0.0,89.5,3.65,15.0,89.5,73.69,57.03
2016,3,5,9,0,0.0,99.0,3.7,15.0,99.0,81.57,63.48
2016,3,5,9,15,0.0,88.5,3.75,15.0,88.5,73.44,56.47
2016,3,5,9,30,0.0,78.0,3.8,15.0,78.0,64.77,49.05
2016,3,5,9,45,1.0,125.5,3.9,15.5,126.0,104.34,81.72
2016,3,5,10,0,2.0,173.0,4.0,16.0,174.0,144.29,114.14
2016,3,5,10,15,1.0,132.0,4.25,16.0,132.5,110.39,86.14
2016,3,5,10,30,0.0,91.0,4.5,16.0,91.0,75.75,57.47
2016,3,5,10,45,3.0,144.5,4.75,16.5,146.5,122.74,95.92
2016,3,5,11,0,6.0,198.0,5.0,17.0,202.0,171.11,134.9
2016,3,5,11,15,3.0,176.5,5.1,17.5,178.5,151.15,118.3
2016,3,5,11,30,0.0,155.0,5.2,18.0,155.0,130.69,101.4
2016,3,5,11,45,7.5,202.5,5.3,18.5,208.5,178.84,140.14
2016,3,5,12,0,15.0,250.0,5.4,19.0,262.0,229.12,180.04
2016,3,5,12,15,36.5,289.0,5.35,18.5,316.0,301.73,238.33
2016,3,5,12,30,58.0,328.0,5.3,18.0,370.0,365.56,289.23
2016,3,5,12,45,90.5,337.5,5.3,18.0,402.5,411.26,325.83
2016,3,5,13,0,123.0,347.0,5.3,18.0,435.0,478.39,378.56
2016,3,5,13,15,126.0,337.5,5.35,17.5,426.0,478.24,379.61
2016,3,5,13,30,129.0,328.0,5.4,17.0,417.0,477.39,380.4
2016,3,5,13,45,97.5,310.0,5.5,17.0,376.5,409.98,327.88
2016,3,5,14,0,66.0,292.0,5.6,17.0,336.0,362.26,290.06
2016,3,5,14,15,45.0,261.5,5.85,16.5,290.5,309.59,248.86
2016,3,5,14,30,24.0,231.0,6.1,16.0,245.0,236.14,190.06
2016,3,5,14,45,12.0,181.5,6.35,16.0,188.5,174.52,139.88
2016,3,5,15,0,0.0,132.0,6.6,16.0,132.0,114.33,90.03
2016,3,5,15,15,0.0,88.5,6.75,15.5,88.5,73.71,56.53
2016,3,5,15,30,0.0,45.0,6.9,15.0,45.0,37.23,25.99
2016,3,5,15,45,0.0,42.5,7.05,15.0,42.5,35.14,24.3
2016,3,5,16,0,0.0,40.0,7.2,15.0,40.0,33.05,22.6
2016,3,5,16,15,0.0,34.5,7.25,14.5,34.5,28.48,18.79
2016,3,5,16,30,0.0,29.0,7.3,14.0,29.0,23.91,14.93
2016,3,5,16,45,0.0,23.5,7.35,14.0,23.5,19.36,10.98
2016,3,5,17,0,0.0,18.0,7.4,14.0,18.0,14.81,7.0
2016,3,5,17,15,0.0,12.5,7.3,14.0,12.5,10.27,3.0
2016,3,5,17,30,0.0,7.0,7.2,14.0,7.0,5.74,0.0
2016,3,5,17,45,0.0,3.5,7.1,14.0,3.5,2.87,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,45,29.0,16.5,1.5,9.5,19.0,13.35,0.0
2016,3,6,7,0,58.0,33.0,1.6,10.0,38.0,26.04,15.73
2016,3,6,7,15,109.0,53.5,1.8,10.5,71.0,40.6,30.25
2016,3,6,7,30,160.0,74.0,2.0,11.0,104.0,55.28,43.92
2016,3,6,7,45,197.5,94.0,2.25,11.5,142.5,69.17,56.64
2016,3,6,8,0,235.0,114.0,2.5,12.0,181.0,82.67,68.73
2016,3,6,8,15,274.0,127.0,2.6,12.0,219.0,91.43,76.5
2016,3,6,8,30,313.0,140.0,2.7,12.0,257.0,120.46,87.81
2016,3,6,8,45,525.0,122.0,2.85,12.5,348.0,158.6,105.74
2016,3,6,9,0,737.0,104.0,3.0,13.0,439.0,226.12,152.79
2016,3,6,9,15,761.0,108.0,3.05,13.0,483.0,287.49,207.09
2016,3,6,9,30,785.0,112.0,3.1,13.0,527.0,351.18,264.3
2016,3,6,9,45,412.0,177.5,3.2,13.0,397.0,313.69,246.83
2016,3,6,10,0,39.0,243.0,3.3,13.0,267.0,220.76,177.3
2016,3,6,10,15,444.0,182.0,3.3,13.0,468.0,393.35,316.42
2016,3,6,10,30,849.0,121.0,3.3,13.0,669.0,598.69,478.57
2016,3,6,10,45,854.5,124.5,3.35,13.5,693.5,654.81,522.13
2016,3,6,11,0,860.0,128.0,3.4,14.0,718.0,709.35,564.01
2016,3,6,11,15,865.5,129.0,3.4,14.0,735.5,759.63,602.56
2016,3,6,11,30,871.0,130.0,3.4,14.0,753.0,807.76,638.25
2016,3,6,11,45,483.5,239.5,3.45,14.0,586.0,644.2,512.18
2016,3,6,12,0,96.0,349.0,3.5,14.0,419.0,407.45,323.86
2016,3,6,12,15,93.5,348.5,3.55,14.0,417.0,412.01,328.45
2016,3,6,12,30,91.0,348.0,3.6,14.0,415.0,416.08,331.72
2016,3,6,12,45,196.5,341.0,3.7,14.0,483.0,532.12,424.5
2016,3,6,13,0,302.0,334.0,3.8,14.0,551.0,654.68,519.57
2016,3,6,13,15,298.0,329.5,3.85,14.0,540.0,657.29,521.44
2016,3,6,13,30,294.0,325.0,3.9,14.0,529.0,658.25,522.85
2016,3,6,13,45,177.5,308.0,3.95,14.0,430.0,508.78,407.69
2016,3,6,14,0,61.0,291.0,4.0,14.0,331.0,355.48,285.69
2016,3,6,14,15,169.5,281.0,4.05,14.0,385.0,479.82,388.22
2016,3,6,14,30,278.0,271.0,4.1,14.0,439.0,603.95,487.24
2016,3,6,14,45,319.0,245.5,4.15,14.0,427.5,616.75,499.17
2016,3,6,15,0,360.0,220.0,4.2,14.0,416.0,626.72,509.7
2016,3,6,15,15,213.5,210.0,4.1,13.5,323.5,448.34,369.04
2016,3,6,15,30,67.0,200.0,4.0,13.0,231.0,276.37,227.66
2016,3,6,15,45,33.5,156.0,3.95,13.0,171.5,192.38,158.26
2016,3,6,16,0,0.0,112.0,3.9,13.0,112.0,99.73,79.56
2016,3,6,16,15,0.0,96.5,3.75,12.5,96.5,85.49,67.87
2016,3,6,16,30,0.0,81.0,3.6,12.0,81.0,71.2,55.85
2016,3,6,16,45,0.0,65.0,3.45,11.5,65.0,56.27,43.05
2016,3,6,17,0,0.0,49.0,3.3,11.0,49.0,41.17,29.91
2016,3,6,17,15,0.0,35.0,3.3,10.5,35.0,28.93,19.09
2016,3,6,17,30,0.0,21.0,3.3,10.0,21.0,17.31,8.69
2016,3,6,17,45,0.0,10.5,3.3,10.0,10.5,8.63,0.0
2016,3,6,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,7.0,15.5,1.7,7.0,16.0,12.85,0.0
2016,3,7,7,0,14.0,31.0,1.8,7.0,32.0,25.02,15.5
2016,3,7,7,15,34.0,51.5,1.95,7.0,57.0,40.46,30.67
2016,3,7,7,30,54.0,72.0,2.1,7.0,82.0,55.64,45.01
2016,3,7,7,45,66.0,93.5,2.3,7.5,110.0,71.13,59.34
2016,3,7,8,0,78.0,115.0,2.5,8.0,138.0,86.33,73.12
2016,3,7,8,15,86.5,136.0,2.6,8.0,165.5,100.91,86.21
2016,3,7,8,30,95.0,157.0,2.7,8.0,193.0,123.28,98.32
2016,3,7,8,45,49.0,154.5,2.85,8.5,173.0,126.46,101.39
2016,3,7,9,0,3.0,152.0,3.0,9.0,153.0,123.1,100.15
2016,3,7,9,15,25.5,187.0,3.0,9.0,200.5,157.41,128.03
2016,3,7,9,30,48.0,222.0,3.0,9.0,248.0,195.46,159.05
2016,3,7,9,45,37.0,227.0,3.0,9.5,248.0,201.49,163.92
2016,3,7,10,0,26.0,232.0,3.0,10.0,248.0,203.27,165.09
2016,3,7,10,15,19.0,226.5,3.0,10.0,238.5,198.16,160.75
2016,3,7,10,30,12.0,221.0,3.0,10.0,229.0,191.83,155.35
2016,3,7,10,45,7.5,201.0,3.05,10.0,206.5,173.55,140.12
2016,3,7,11,0,3.0,181.0,3.1,10.0,184.0,154.37,124.12
2016,3,7,11,15,5.0,193.5,3.15,10.0,197.5,167.26,134.73
2016,3,7,11,30,7.0,206.0,3.2,10.0,211.0,180.53,145.58
2016,3,7,11,45,27.0,263.5,3.3,10.0,283.5,260.87,211.52
2016,3,7,12,0,47.0,321.0,3.4,10.0,356.0,337.75,273.43
2016,3,7,12,15,37.0,305.5,3.45,10.0,333.5,318.21,257.41
2016,3,7,12,30,27.0,290.0,3.5,10.0,311.0,297.42,240.63
2016,3,7,12,45,70.0,320.0,3.6,10.0,371.5,372.62,302.37
2016,3,7,13,0,113.0,350.0,3.7,10.0,432.0,451.69,366.01
2016,3,7,13,15,87.0,332.0,3.7,10.0,394.5,412.71,334.63
2016,3,7,13,30,61.0,314.0,3.7,10.0,357.0,372.08,302.12
2016,3,7,13,45,44.5,287.0,3.7,10.0,318.0,329.52,268.17
2016,3,7,14,0,28.0,260.0,3.7,10.0,279.0,286.07,233.1
2016,3,7,14,15,14.0,172.0,3.7,10.0,181.5,164.46,133.56
2016,3,7,14,30,0.0,84.0,3.7,10.0,84.0,69.86,53.95
2016,3,7,14,45,0.0,75.0,3.7,10.0,75.0,62.3,47.72
2016,3,7,15,0,0.0,66.0,3.7,10.0,66.0,54.77,41.41
2016,3,7,15,15,137.5,132.5,3.5,10.0,197.5,278.82,235.98
2016,3,7,15,30,275.0,199.0,3.3,10.0,329.0,514.54,429.3
2016,3,7,15,45,395.0,157.5,3.15,10.0,324.0,592.12,493.3
2016,3,7,16,0,515.0,116.0,3.0,10.0,319.0,640.29,533.34
2016,3,7,16,15,507.0,108.5,2.55,9.5,286.5,609.68,509.27
2016,3,7,16,30,499.0,101.0,2.1,9.0,254.0,577.75,483.8
2016,3,7,16,45,451.0,87.0,1.7,9.0,206.0,503.98,423.26
2016,3,7,17,0,403.0,73.0,1.3,9.0,158.0,432.6,362.36
2016,3,7,17,15,306.5,58.5,1.25,8.5,112.5,329.03,274.48
2016,3,7,17,30,210.0,44.0,1.2,8.0,67.0,234.44,189.92
2016,3,7,17,45,105.0,22.0,1.15,7.5,33.5,120.45,61.66
2016,3,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,45,173.0,16.0,1.2,5.0,32.5,12.99,0.0
2016,3,8,7,0,346.0,32.0,1.2,6.0,65.0,26.39,17.07
2016,3,8,7,15,450.5,42.0,1.3,6.5,113.0,34.14,25.16
2016,3,8,7,30,555.0,52.0,1.4,7.0,161.0,41.82,32.56
2016,3,8,7,45,612.0,59.5,1.5,8.0,212.0,47.07,37.45
2016,3,8,8,0,669.0,67.0,1.6,9.0,263.0,52.24,42.07
2016,3,8,8,15,709.5,72.5,1.6,9.5,314.0,55.65,45.04
2016,3,8,8,30,750.0,78.0,1.6,10.0,365.0,107.9,63.3
2016,3,8,8,45,762.5,87.0,1.6,10.5,410.5,169.73,104.92
2016,3,8,9,0,775.0,96.0,1.6,11.0,456.0,229.0,154.1
2016,3,8,9,15,795.5,99.5,1.6,11.0,499.5,294.74,212.24
2016,3,8,9,30,816.0,103.0,1.6,11.0,543.0,358.34,269.29
2016,3,8,9,45,826.5,107.5,1.65,11.5,580.0,420.48,324.1
2016,3,8,10,0,837.0,112.0,1.7,12.0,617.0,482.64,377.2
2016,3,8,10,15,847.0,114.5,1.75,12.0,647.5,542.48,427.49
2016,3,8,10,30,857.0,117.0,1.8,12.0,678.0,601.68,475.72
2016,3,8,10,45,866.0,117.0,1.9,12.0,702.0,656.98,519.99
2016,3,8,11,0,875.0,117.0,2.0,12.0,726.0,710.9,562.15
2016,3,8,11,15,577.0,229.0,2.0,12.0,634.5,647.74,512.24
2016,3,8,11,30,279.0,341.0,2.0,12.0,543.0,547.22,432.71
2016,3,8,11,45,259.0,349.5,2.0,12.5,539.0,557.85,440.39
2016,3,8,12,0,239.0,358.0,2.0,13.0,535.0,551.17,434.44
2016,3,8,12,15,122.5,280.5,1.95,13.0,371.5,383.74,305.72
2016,3,8,12,30,6.0,203.0,1.9,13.0,208.0,180.21,142.59
2016,3,8,12,45,3.0,121.5,1.85,13.0,124.0,105.06,81.93
2016,3,8,13,0,0.0,40.0,1.8,13.0,40.0,33.24,22.32
2016,3,8,13,15,3.0,120.5,1.85,12.5,123.0,104.46,81.95
2016,3,8,13,30,6.0,201.0,1.9,12.0,206.0,181.46,145.3
2016,3,8,13,45,72.0,259.0,2.0,12.0,307.5,325.55,263.45
2016,3,8,14,0,138.0,317.0,2.1,12.0,409.0,484.45,388.39
2016,3,8,14,15,123.0,300.0,2.15,11.5,379.5,454.42,365.5
2016,3,8,14,30,108.0,283.0,2.2,11.0,350.0,401.65,325.94
2016,3,8,14,45,61.5,240.5,2.3,11.0,278.5,307.53,250.98
2016,3,8,15,0,15.0,198.0,2.4,11.0,207.0,195.93,159.48
2016,3,8,15,15,59.0,203.5,2.2,10.5,233.0,267.47,221.04
2016,3,8,15,30,103.0,209.0,2.0,10.0,259.0,321.22,266.96
2016,3,8,15,45,84.0,186.0,1.8,10.0,224.0,277.43,230.94
2016,3,8,16,0,65.0,163.0,1.6,10.0,189.0,234.03,195.19
2016,3,8,16,15,58.5,142.5,1.35,9.5,163.5,205.69,172.15
2016,3,8,16,30,52.0,122.0,1.1,9.0,138.0,177.42,148.65
2016,3,8,16,45,43.0,101.0,0.85,9.0,112.5,146.48,122.04
2016,3,8,17,0,34.0,80.0,0.6,9.0,87.0,115.71,95.09
2016,3,8,17,15,19.5,59.0,0.55,8.5,63.0,80.91,64.33
2016,3,8,17,30,5.0,38.0,0.5,8.0,39.0,39.91,28.03
2016,3,8,17,45,2.5,19.0,0.5,8.0,19.5,17.23,4.96
2016,3,8,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,165.0,16.0,1.75,8.5,33.0,12.89,0.0
2016,3,9,7,0,330.0,32.0,1.9,9.0,66.0,26.2,16.89
2016,3,9,7,15,429.0,41.5,1.95,9.5,112.0,33.49,24.3
2016,3,9,7,30,528.0,51.0,2.0,10.0,158.0,40.7,31.17
2016,3,9,7,45,264.0,54.0,2.15,10.5,107.5,40.02,30.7
2016,3,9,8,0,0.0,57.0,2.3,11.0,57.0,47.19,37.17
2016,3,9,8,15,0.0,68.5,2.35,11.0,68.5,56.79,45.77
2016,3,9,8,30,0.0,80.0,2.4,11.0,80.0,66.05,51.47
2016,3,9,8,45,0.0,109.0,2.5,11.5,109.0,88.89,70.67
2016,3,9,9,0,0.0,138.0,2.6,12.0,138.0,112.01,89.79
2016,3,9,9,15,43.5,189.5,2.6,12.5,213.5,163.41,130.59
2016,3,9,9,30,87.0,241.0,2.6,13.0,289.0,222.69,177.73
2016,3,9,9,45,196.5,253.5,2.6,13.5,370.5,286.75,227.62
2016,3,9,10,0,306.0,266.0,2.6,14.0,452.0,366.61,290.57
2016,3,9,10,15,317.0,279.0,2.6,14.5,480.5,407.13,322.84
2016,3,9,10,30,328.0,292.0,2.6,15.0,509.0,448.58,355.29
2016,3,9,10,45,287.0,312.5,2.6,15.5,507.5,465.41,367.74
2016,3,9,11,0,246.0,333.0,2.6,16.0,506.0,468.52,369.34
2016,3,9,11,15,188.0,344.0,2.6,16.0,478.0,454.45,357.96
2016,3,9,11,30,130.0,355.0,2.6,16.0,450.0,434.68,341.86
2016,3,9,11,45,204.0,354.5,2.6,16.5,505.0,504.73,396.05
2016,3,9,12,0,278.0,354.0,2.6,17.0,560.0,594.91,463.41
2016,3,9,12,15,294.5,350.5,2.6,17.0,569.5,622.15,483.46
2016,3,9,12,30,311.0,347.0,2.6,17.0,579.0,649.06,503.61
2016,3,9,12,45,186.0,339.5,2.65,17.5,478.0,519.84,405.49
2016,3,9,13,0,61.0,332.0,2.7,18.0,377.0,381.22,297.76
2016,3,9,13,15,140.0,336.0,2.65,18.0,436.0,488.49,382.19
2016,3,9,13,30,219.0,340.0,2.6,18.0,495.0,578.58,451.07
2016,3,9,13,45,151.0,324.0,2.6,18.0,429.0,499.26,390.45
2016,3,9,14,0,83.0,308.0,2.6,18.0,363.0,395.86,311.3
2016,3,9,14,15,80.0,293.0,2.55,18.0,344.5,379.94,300.05
2016,3,9,14,30,77.0,278.0,2.5,18.0,326.0,363.58,288.03
2016,3,9,14,45,63.0,255.5,2.45,18.0,293.5,326.63,259.6
2016,3,9,15,0,49.0,233.0,2.4,18.0,261.0,289.4,230.7
2016,3,9,15,15,54.0,217.5,2.2,17.5,246.0,279.45,224.11
2016,3,9,15,30,59.0,202.0,2.0,17.0,231.0,269.19,217.11
2016,3,9,15,45,33.5,171.5,1.85,17.0,188.0,210.47,169.59
2016,3,9,16,0,8.0,141.0,1.7,17.0,145.0,138.18,110.16
2016,3,9,16,15,4.0,123.0,1.5,16.5,125.0,117.87,93.78
2016,3,9,16,30,0.0,105.0,1.3,16.0,105.0,97.75,77.16
2016,3,9,16,45,0.0,86.0,1.1,15.5,86.0,79.8,62.22
2016,3,9,17,0,0.0,67.0,0.9,15.0,67.0,61.58,46.74
2016,3,9,17,15,0.0,48.5,0.9,14.5,48.5,43.54,31.17
2016,3,9,17,30,0.0,30.0,0.9,14.0,30.0,24.8,14.86
2016,3,9,17,45,0.0,15.0,0.9,14.0,15.0,12.36,2.31
2016,3,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,169.0,17.5,2.5,11.0,35.5,14.12,1.03
2016,3,10,7,0,338.0,35.0,2.7,12.0,71.0,28.73,18.98
2016,3,10,7,15,437.5,45.0,2.8,12.5,118.5,36.36,26.56
2016,3,10,7,30,537.0,55.0,2.9,13.0,166.0,43.91,33.65
2016,3,10,7,45,600.0,61.5,3.0,13.5,217.5,48.31,37.72
2016,3,10,8,0,663.0,68.0,3.1,14.0,269.0,52.7,41.61
2016,3,10,8,15,439.5,114.5,3.3,14.5,257.5,81.64,67.12
2016,3,10,8,30,216.0,161.0,3.5,15.0,246.0,129.73,97.02
2016,3,10,8,45,199.0,184.5,3.7,15.5,270.0,165.42,124.29
2016,3,10,9,0,182.0,208.0,3.9,16.0,294.0,196.78,150.47
2016,3,10,9,15,149.0,228.0,4.0,16.5,303.0,219.73,170.89
2016,3,10,9,30,116.0,248.0,4.1,17.0,312.0,238.77,187.63
2016,3,10,9,45,186.5,263.0,4.2,17.5,374.0,290.44,228.11
2016,3,10,10,0,257.0,278.0,4.3,18.0,436.0,354.58,278.72
2016,3,10,10,15,128.5,200.0,4.3,18.0,279.0,239.8,189.67
2016,3,10,10,30,0.0,122.0,4.3,18.0,122.0,101.72,78.01
2016,3,10,10,45,0.5,143.0,4.3,18.5,143.5,119.89,92.59
2016,3,10,11,0,1.0,164.0,4.3,19.0,165.0,138.38,107.18
2016,3,10,11,15,0.5,144.5,4.2,19.0,145.0,121.67,93.59
2016,3,10,11,30,0.0,125.0,4.1,19.0,125.0,104.79,79.9
2016,3,10,11,45,0.0,126.0,4.1,19.0,126.0,105.76,80.66
2016,3,10,12,0,0.0,127.0,4.1,19.0,127.0,106.74,81.42
2016,3,10,12,15,0.0,83.5,4.05,19.0,83.5,69.61,51.34
2016,3,10,12,30,0.0,40.0,4.0,19.0,40.0,33.26,21.69
2016,3,10,12,45,0.0,82.0,3.95,19.0,82.0,68.35,50.37
2016,3,10,13,0,0.0,124.0,3.9,19.0,124.0,104.52,79.71
2016,3,10,13,15,0.0,110.0,3.75,18.5,110.0,92.3,69.99
2016,3,10,13,30,0.0,96.0,3.6,18.0,96.0,80.09,60.26
2016,3,10,13,45,5.0,157.5,3.45,18.0,161.0,140.26,109.42
2016,3,10,14,0,10.0,219.0,3.3,18.0,226.0,204.73,161.37
2016,3,10,14,15,5.0,150.5,3.1,18.0,154.0,134.65,105.03
2016,3,10,14,30,0.0,82.0,2.9,18.0,82.0,68.19,50.84
2016,3,10,14,45,0.0,103.0,2.75,18.0,103.0,86.42,66.01
2016,3,10,15,0,0.0,124.0,2.6,18.0,124.0,106.2,82.39
2016,3,10,15,15,0.0,110.0,2.35,17.5,110.0,93.51,72.29
2016,3,10,15,30,0.0,96.0,2.1,17.0,96.0,80.83,62.14
2016,3,10,15,45,0.0,78.5,1.9,17.0,78.5,65.15,49.26
2016,3,10,16,0,0.0,61.0,1.7,17.0,61.0,50.53,37.14
2016,3,10,16,15,0.0,53.0,1.5,16.5,53.0,43.85,31.69
2016,3,10,16,30,0.0,45.0,1.3,16.0,45.0,37.19,26.16
2016,3,10,16,45,0.0,36.5,1.15,15.5,36.5,30.13,20.18
2016,3,10,17,0,0.0,28.0,1.0,15.0,28.0,23.08,14.12
2016,3,10,17,15,0.0,20.5,1.05,14.5,20.5,16.88,8.69
2016,3,10,17,30,0.0,13.0,1.1,14.0,13.0,10.68,3.22
2016,3,10,17,45,0.0,7.0,1.2,14.0,7.0,5.74,0.0
2016,3,10,18,0,0.0,1.0,1.3,14.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,1.4,13.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,9.5,4.8,11.0,9.5,7.81,0.0
2016,3,11,7,0,0.0,19.0,5.0,11.0,19.0,15.65,7.9
2016,3,11,7,15,0.0,31.5,4.9,11.0,31.5,26.01,17.56
2016,3,11,7,30,0.0,44.0,4.8,11.0,44.0,36.39,27.19
2016,3,11,7,45,0.0,57.0,4.7,11.0,57.0,47.13,37.05
2016,3,11,8,0,0.0,70.0,4.6,11.0,70.0,57.52,46.46
2016,3,11,8,15,0.0,83.0,4.55,11.0,83.0,67.83,55.65
2016,3,11,8,30,0.0,96.0,4.5,11.0,96.0,78.34,61.97
2016,3,11,8,45,0.0,78.5,4.45,11.0,78.5,65.15,50.5
2016,3,11,9,0,0.0,61.0,4.4,11.0,61.0,50.56,37.87
2016,3,11,9,15,0.0,68.5,4.45,11.0,68.5,56.83,43.11
2016,3,11,9,30,0.0,76.0,4.5,11.0,76.0,63.12,48.33
2016,3,11,9,45,0.0,50.0,4.6,11.5,50.0,41.46,29.72
2016,3,11,10,0,0.0,24.0,4.7,12.0,24.0,19.88,11.27
2016,3,11,10,15,0.0,23.5,4.9,12.0,23.5,19.47,10.9
2016,3,11,10,30,0.0,23.0,5.1,12.0,23.0,19.07,10.52
2016,3,11,10,45,127.0,181.0,5.3,12.5,271.0,241.82,197.4
2016,3,11,11,0,254.0,339.0,5.5,13.0,519.0,488.58,394.97
2016,3,11,11,15,127.0,181.5,5.55,13.0,271.5,259.53,211.47
2016,3,11,11,30,0.0,24.0,5.6,13.0,24.0,19.93,11.09
2016,3,11,11,45,2.5,107.5,5.65,13.0,110.0,91.93,71.31
2016,3,11,12,0,5.0,191.0,5.7,13.0,196.0,166.99,133.14
2016,3,11,12,15,35.5,269.5,5.6,13.0,297.0,279.92,225.7
2016,3,11,12,30,66.0,348.0,5.5,13.0,398.0,391.27,314.99
2016,3,11,12,45,94.5,355.0,5.4,13.0,426.0,431.14,347.18
2016,3,11,13,0,123.0,362.0,5.3,13.0,454.0,492.06,395.59
2016,3,11,13,15,279.0,327.0,5.4,13.0,528.5,634.81,511.37
2016,3,11,13,30,435.0,292.0,5.5,13.0,603.0,780.19,626.16
2016,3,11,13,45,488.5,260.5,5.65,13.0,599.5,809.83,651.12
2016,3,11,14,0,542.0,229.0,5.8,13.0,596.0,836.4,674.52
2016,3,11,14,15,599.5,198.0,5.7,12.5,587.0,871.97,704.51
2016,3,11,14,30,657.0,167.0,5.6,12.0,578.0,897.87,725.83
2016,3,11,14,45,766.0,125.0,5.55,12.0,577.0,955.92,770.08
2016,3,11,15,0,875.0,83.0,5.5,12.0,576.0,987.67,794.63
2016,3,11,15,15,437.5,56.5,5.25,11.5,303.0,521.9,437.25
2016,3,11,15,30,0.0,30.0,5.0,11.0,30.0,24.8,15.64
2016,3,11,15,45,6.5,89.0,4.8,10.5,91.5,80.79,64.32
2016,3,11,16,0,13.0,148.0,4.6,10.0,153.0,149.93,123.91
2016,3,11,16,15,8.5,130.0,4.35,9.5,133.5,129.16,106.42
2016,3,11,16,30,4.0,112.0,4.1,9.0,114.0,108.63,88.96
2016,3,11,16,45,2.0,91.5,3.9,9.0,92.5,87.28,70.45
2016,3,11,17,0,0.0,71.0,3.7,9.0,71.0,65.75,51.54
2016,3,11,17,15,0.0,52.0,3.55,8.5,52.0,47.23,35.19
2016,3,11,17,30,0.0,33.0,3.4,8.0,33.0,28.01,18.1
2016,3,11,17,45,0.0,19.0,3.3,8.0,19.0,15.68,5.68
2016,3,11,18,0,0.0,5.0,3.2,8.0,5.0,4.27,0.0
2016,3,11,18,15,0.0,2.5,3.25,8.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,41.5,23.0,1.85,7.5,27.5,18.59,7.02
2016,3,12,7,0,83.0,46.0,2.1,8.0,55.0,35.68,25.74
2016,3,12,7,15,129.0,67.5,2.25,8.0,91.0,51.39,40.71
2016,3,12,7,30,175.0,89.0,2.4,8.0,127.0,65.58,54.05
2016,3,12,7,45,209.0,109.5,2.6,8.5,166.5,79.47,66.75
2016,3,12,8,0,243.0,130.0,2.8,9.0,206.0,92.94,78.77
2016,3,12,8,15,286.5,141.0,2.9,9.0,245.5,100.29,85.24
2016,3,12,8,30,330.0,152.0,3.0,9.0,285.0,132.63,97.46
2016,3,12,8,45,185.0,173.5,3.2,9.5,250.0,157.07,120.54
2016,3,12,9,0,40.0,195.0,3.4,10.0,215.0,160.65,129.57
2016,3,12,9,15,29.5,201.0,3.45,10.5,216.0,168.46,136.17
2016,3,12,9,30,19.0,207.0,3.5,11.0,217.0,174.54,141.12
2016,3,12,9,45,9.5,168.0,3.6,11.5,173.0,142.22,114.11
2016,3,12,10,0,0.0,129.0,3.7,12.0,129.0,107.14,84.68
2016,3,12,10,15,11.0,192.5,3.75,12.0,200.0,165.74,133.08
2016,3,12,10,30,22.0,256.0,3.8,12.0,271.0,226.79,182.73
2016,3,12,10,45,42.0,289.5,3.85,12.0,319.5,277.46,223.61
2016,3,12,11,0,62.0,323.0,3.9,12.0,368.0,326.48,262.86
2016,3,12,11,15,80.0,339.5,3.9,12.0,398.5,361.39,290.68
2016,3,12,11,30,98.0,356.0,3.9,12.0,429.0,398.34,320.01
2016,3,12,11,45,135.5,365.0,3.9,12.5,467.5,459.02,367.42
2016,3,12,12,0,173.0,374.0,3.9,13.0,506.0,510.53,407.16
2016,3,12,12,15,93.5,315.5,3.95,13.0,387.5,376.52,301.86
2016,3,12,12,30,14.0,257.0,4.0,13.0,269.0,236.79,189.03
2016,3,12,12,45,9.5,226.5,4.05,13.0,234.5,205.55,164.13
2016,3,12,13,0,5.0,196.0,4.1,13.0,200.0,173.97,138.52
2016,3,12,13,15,2.5,133.0,4.2,13.0,135.0,115.01,90.31
2016,3,12,13,30,0.0,70.0,4.3,13.0,70.0,58.27,43.26
2016,3,12,13,45,3.5,138.0,4.4,13.0,141.0,120.88,95.55
2016,3,12,14,0,7.0,206.0,4.5,13.0,212.0,188.64,151.45
2016,3,12,14,15,12.5,218.0,4.5,13.0,227.0,207.31,167.1
2016,3,12,14,30,18.0,230.0,4.5,13.0,242.0,226.84,183.55
2016,3,12,14,45,10.5,203.5,4.5,13.0,210.5,193.92,156.69
2016,3,12,15,0,3.0,177.0,4.5,13.0,179.0,161.06,129.68
2016,3,12,15,15,9.5,178.5,4.3,12.5,183.0,170.97,138.82
2016,3,12,15,30,16.0,180.0,4.1,12.0,187.0,181.45,148.45
2016,3,12,15,45,8.0,138.5,3.9,12.0,142.0,131.64,106.81
2016,3,12,16,0,0.0,97.0,3.7,12.0,97.0,83.23,65.79
2016,3,12,16,15,0.0,84.0,3.55,12.0,84.0,71.5,55.98
2016,3,12,16,30,0.0,71.0,3.4,12.0,71.0,59.75,46.01
2016,3,12,16,45,0.0,58.0,3.25,12.0,58.0,48.04,35.93
2016,3,12,17,0,0.0,45.0,3.1,12.0,45.0,37.21,26.49
2016,3,12,17,15,0.0,33.0,3.05,11.5,33.0,27.25,17.73
2016,3,12,17,30,0.0,21.0,3.0,11.0,21.0,17.3,8.92
2016,3,12,17,45,0.0,12.0,3.0,11.0,12.0,9.87,1.63
2016,3,12,18,0,0.0,3.0,3.0,11.0,3.0,2.56,0.0
2016,3,12,18,15,0.0,1.5,3.0,11.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,2.7,11.5,1.0,0.82,0.0
2016,3,13,7,0,0.0,2.0,2.9,12.0,2.0,1.64,0.0
2016,3,13,7,15,0.0,4.0,2.9,12.0,4.0,3.28,0.0
2016,3,13,7,30,0.0,6.0,2.9,12.0,6.0,4.92,0.0
2016,3,13,7,45,0.0,8.0,2.95,12.0,8.0,6.57,0.3
2016,3,13,8,0,0.0,10.0,3.0,12.0,10.0,8.23,1.81
2016,3,13,8,15,0.0,12.0,3.0,12.0,12.0,9.88,3.29
2016,3,13,8,30,0.0,14.0,3.0,12.0,14.0,11.54,4.33
2016,3,13,8,45,0.0,36.5,3.05,12.5,36.5,30.17,20.31
2016,3,13,9,0,0.0,59.0,3.1,13.0,59.0,48.9,36.14
2016,3,13,9,15,0.0,74.0,3.15,13.0,74.0,61.43,46.62
2016,3,13,9,30,0.0,89.0,3.2,13.0,89.0,74.0,57.06
2016,3,13,9,45,0.0,63.5,3.3,13.0,63.5,52.72,39.01
2016,3,13,10,0,0.0,38.0,3.4,13.0,38.0,31.51,21.05
2016,3,13,10,15,0.0,99.0,3.45,13.0,99.0,82.44,63.72
2016,3,13,10,30,0.0,160.0,3.5,13.0,160.0,133.53,105.85
2016,3,13,10,45,0.5,161.0,3.6,13.0,161.5,135.06,106.89
2016,3,13,11,0,1.0,162.0,3.7,13.0,163.0,136.62,108.06
2016,3,13,11,15,4.5,189.5,3.75,13.0,193.0,163.2,129.77
2016,3,13,11,30,8.0,217.0,3.8,13.0,223.0,190.62,152.03
2016,3,13,11,45,8.0,217.5,3.9,13.0,223.5,192.06,153.11
2016,3,13,12,0,8.0,218.0,4.0,13.0,224.0,193.47,154.24
2016,3,13,12,15,13.5,247.5,4.05,13.0,258.0,226.06,180.73
2016,3,13,12,30,19.0,277.0,4.1,13.0,292.0,259.88,208.03
2016,3,13,12,45,33.5,303.0,4.2,13.5,328.5,318.49,254.78
2016,3,13,13,0,48.0,329.0,4.3,14.0,365.0,363.72,290.44
2016,3,13,13,15,48.5,322.5,4.25,13.5,358.5,361.69,289.5
2016,3,13,13,30,49.0,316.0,4.2,13.0,352.0,359.41,288.56
2016,3,13,13,45,141.5,320.0,4.2,13.0,418.0,483.19,389.11
2016,3,13,14,0,234.0,324.0,4.2,13.0,484.0,587.28,472.11
2016,3,13,14,15,220.5,310.0,4.1,13.0,455.5,562.5,452.92
2016,3,13,14,30,207.0,296.0,4.0,13.0,427.0,536.53,433.53
2016,3,13,14,45,103.5,206.5,3.9,13.0,272.0,328.49,268.58
2016,3,13,15,0,0.0,117.0,3.8,13.0,117.0,99.44,78.11
2016,3,13,15,15,0.0,101.5,3.65,13.0,101.5,85.43,66.78
2016,3,13,15,30,0.0,86.0,3.5,13.0,86.0,71.47,55.21
2016,3,13,15,45,0.0,74.5,3.4,13.0,74.5,61.81,47.2
2016,3,13,16,0,0.0,63.0,3.3,13.0,63.0,52.2,39.16
2016,3,13,16,15,0.0,54.5,3.1,12.5,54.5,45.1,33.27
2016,3,13,16,30,0.0,46.0,2.9,12.0,46.0,38.03,27.31
2016,3,13,16,45,0.0,38.0,2.75,12.0,38.0,31.37,21.57
2016,3,13,17,0,0.0,30.0,2.6,12.0,30.0,24.74,15.76
2016,3,13,17,15,0.0,22.0,2.55,12.0,22.0,18.12,9.9
2016,3,13,17,30,0.0,14.0,2.5,12.0,14.0,11.51,4.03
2016,3,13,17,45,0.0,8.0,2.5,12.0,8.0,6.57,0.0
2016,3,13,18,0,0.0,2.0,2.5,12.0,2.0,1.71,0.0
2016,3,13,18,15,0.0,1.0,2.45,12.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
