Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,104.0,13.5,1.25,7.5,21.5,11.52,0.0
2016,3,24,6,30,208.0,27.0,1.5,8.0,43.0,21.0,10.81
2016,3,24,6,45,315.0,41.0,1.75,9.0,86.5,33.25,23.79
2016,3,24,7,0,422.0,55.0,2.0,10.0,130.0,44.12,34.05
2016,3,24,7,15,494.5,64.0,2.05,10.5,181.0,50.33,39.93
2016,3,24,7,30,567.0,73.0,2.1,11.0,232.0,56.45,45.5
2016,3,24,7,45,608.5,82.0,2.2,12.0,283.0,62.15,50.41
2016,3,24,8,0,650.0,91.0,2.3,13.0,334.0,67.64,54.99
2016,3,24,8,15,684.5,97.0,2.35,13.5,385.0,79.49,55.71
2016,3,24,8,30,719.0,103.0,2.4,14.0,436.0,136.75,81.8
2016,3,24,8,45,729.5,113.0,2.45,14.5,481.5,197.75,126.8
2016,3,24,9,0,740.0,123.0,2.5,15.0,527.0,259.95,179.35
2016,3,24,9,15,760.0,127.0,2.55,15.5,570.5,321.07,232.81
2016,3,24,9,30,780.0,131.0,2.6,16.0,614.0,383.94,287.63
2016,3,24,9,45,786.0,138.5,2.65,16.5,649.5,445.44,340.44
2016,3,24,10,0,792.0,146.0,2.7,17.0,685.0,506.57,391.25
2016,3,24,10,15,803.5,148.5,2.7,17.0,716.0,566.2,439.89
2016,3,24,10,30,815.0,151.0,2.7,17.0,747.0,623.96,485.71
2016,3,24,10,45,829.0,149.5,2.7,17.5,772.0,679.06,527.4
2016,3,24,11,0,843.0,148.0,2.7,18.0,797.0,733.29,567.2
2016,3,24,11,15,848.0,149.0,2.7,18.0,813.5,782.04,603.02
2016,3,24,11,30,853.0,150.0,2.7,18.0,830.0,828.59,636.07
2016,3,24,11,45,848.5,155.0,2.75,18.5,836.5,868.74,662.4
2016,3,24,12,0,844.0,160.0,2.8,19.0,843.0,905.62,686.32
2016,3,24,12,15,844.0,160.0,2.8,19.0,843.0,938.26,708.17
2016,3,24,12,30,844.0,160.0,2.8,19.0,843.0,967.57,727.76
2016,3,24,12,45,866.0,146.0,2.85,19.0,840.0,1000.01,749.92
2016,3,24,13,0,888.0,132.0,2.9,19.0,837.0,1016.3,761.33
2016,3,24,13,15,883.5,130.5,2.9,19.0,820.0,1041.96,778.79
2016,3,24,13,30,879.0,129.0,2.9,19.0,803.0,1050.81,785.12
2016,3,24,13,45,875.0,126.0,2.9,19.0,779.0,1054.4,788.3
2016,3,24,14,0,871.0,123.0,2.9,19.0,755.0,1053.89,789.0
2016,3,24,14,15,861.0,120.5,2.9,19.0,723.5,1043.77,783.53
2016,3,24,14,30,851.0,118.0,2.9,19.0,692.0,1029.69,775.66
2016,3,24,14,45,835.5,116.0,2.9,19.0,653.0,1006.81,762.02
2016,3,24,15,0,820.0,114.0,2.9,19.0,614.0,980.38,746.08
2016,3,24,15,15,801.5,110.5,2.85,18.5,570.5,945.94,725.6
2016,3,24,15,30,783.0,107.0,2.8,18.0,527.0,908.53,702.91
2016,3,24,15,45,742.5,107.5,2.75,18.0,476.5,859.56,670.48
2016,3,24,16,0,702.0,108.0,2.7,18.0,426.0,802.98,632.15
2016,3,24,16,15,666.0,101.5,2.5,17.5,375.0,741.15,589.4
2016,3,24,16,30,630.0,95.0,2.3,17.0,324.0,678.96,545.3
2016,3,24,16,45,589.5,85.0,2.15,16.5,273.0,609.28,494.34
2016,3,24,17,0,549.0,75.0,2.0,16.0,222.0,540.7,442.26
2016,3,24,17,15,475.5,64.0,1.9,15.0,171.5,449.28,369.75
2016,3,24,17,30,402.0,53.0,1.8,14.0,121.0,363.23,297.84
2016,3,24,17,45,309.0,38.0,1.7,13.0,79.0,268.14,214.56
2016,3,24,18,0,216.0,23.0,1.6,12.0,37.0,176.04,101.17
2016,3,24,18,15,108.0,11.5,1.6,11.5,18.5,63.45,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,126.0,14.5,1.0,8.0,25.0,12.38,0.0
2016,3,25,6,30,252.0,29.0,1.1,8.0,50.0,23.85,13.71
2016,3,25,6,45,349.0,43.0,1.25,8.5,94.5,34.97,25.48
2016,3,25,7,0,446.0,57.0,1.4,9.0,139.0,45.78,35.75
2016,3,25,7,15,516.0,66.0,1.5,9.5,190.5,51.95,41.59
2016,3,25,7,30,586.0,75.0,1.6,10.0,242.0,58.02,47.11
2016,3,25,7,45,388.5,115.0,1.7,10.5,235.0,81.88,68.41
2016,3,25,8,0,191.0,155.0,1.8,11.0,228.0,111.58,94.46
2016,3,25,8,15,375.0,143.5,1.9,11.5,311.5,104.01,79.34
2016,3,25,8,30,559.0,132.0,2.0,12.0,395.0,144.92,95.2
2016,3,25,8,45,682.5,116.5,2.15,12.5,470.0,194.02,126.65
2016,3,25,9,0,806.0,101.0,2.3,13.0,545.0,262.6,180.25
2016,3,25,9,15,823.0,104.0,2.3,13.5,588.0,325.22,235.83
2016,3,25,9,30,840.0,107.0,2.3,14.0,631.0,389.07,292.24
2016,3,25,9,45,857.5,107.5,2.35,15.0,669.0,451.9,346.03
2016,3,25,10,0,875.0,108.0,2.4,16.0,707.0,515.47,398.49
2016,3,25,10,15,884.0,109.5,2.4,16.5,738.0,574.5,446.27
2016,3,25,10,30,893.0,111.0,2.4,17.0,769.0,632.55,491.58
2016,3,25,10,45,897.5,114.0,2.4,17.5,792.5,687.8,533.23
2016,3,25,11,0,902.0,117.0,2.4,18.0,816.0,741.14,572.13
2016,3,25,11,15,906.0,118.0,2.4,18.0,832.0,790.16,607.7
2016,3,25,11,30,910.0,119.0,2.4,18.0,848.0,836.74,639.37
2016,3,25,11,45,912.0,119.5,2.45,18.5,855.5,878.54,666.62
2016,3,25,12,0,914.0,120.0,2.5,19.0,863.0,917.34,691.61
2016,3,25,12,15,914.0,119.5,2.5,19.0,862.5,950.19,713.34
2016,3,25,12,30,914.0,119.0,2.5,19.0,862.0,979.54,732.74
2016,3,25,12,45,923.5,112.5,2.55,19.0,856.0,1008.12,752.17
2016,3,25,13,0,933.0,106.0,2.6,19.0,850.0,1033.11,769.3
2016,3,25,13,15,929.0,105.0,2.6,19.0,833.0,1046.92,778.69
2016,3,25,13,30,925.0,104.0,2.6,19.0,816.0,1056.63,785.64
2016,3,25,13,45,921.5,101.0,2.65,19.0,792.0,1060.49,789.51
2016,3,25,14,0,918.0,98.0,2.7,19.0,768.0,1060.17,790.87
2016,3,25,14,15,909.0,96.5,2.7,19.0,736.0,1051.86,786.64
2016,3,25,14,30,900.0,95.0,2.7,19.0,704.0,1039.55,779.99
2016,3,25,14,45,889.0,92.0,2.7,19.0,666.0,1019.54,768.38
2016,3,25,15,0,878.0,89.0,2.7,19.0,628.0,995.82,754.41
2016,3,25,15,15,861.5,86.5,2.65,18.5,584.0,963.82,735.78
2016,3,25,15,30,845.0,84.0,2.6,18.0,540.0,939.49,722.35
2016,3,25,15,45,820.5,81.0,2.6,18.0,491.0,893.03,692.41
2016,3,25,16,0,796.0,78.0,2.6,18.0,442.0,844.43,660.64
2016,3,25,16,15,764.5,74.0,2.45,17.5,390.5,786.66,621.69
2016,3,25,16,30,733.0,70.0,2.3,17.0,339.0,727.98,581.08
2016,3,25,16,45,682.5,65.0,2.2,16.5,285.5,652.42,526.76
2016,3,25,17,0,632.0,60.0,2.1,16.0,232.0,584.08,475.78
2016,3,25,17,15,560.5,52.5,1.95,15.0,180.5,495.01,406.6
2016,3,25,17,30,489.0,45.0,1.8,14.0,129.0,411.11,336.6
2016,3,25,17,45,367.5,34.0,1.7,13.0,84.5,298.75,239.66
2016,3,25,18,0,246.0,23.0,1.6,12.0,40.0,193.53,119.56
2016,3,25,18,15,123.0,11.5,1.6,11.5,20.0,70.74,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,168.5,13.0,1.55,8.5,28.0,10.51,0.0
2016,3,26,6,30,337.0,26.0,1.8,9.0,56.0,21.3,11.99
2016,3,26,6,45,442.0,35.5,2.05,10.0,102.5,28.78,19.9
2016,3,26,7,0,547.0,45.0,2.3,11.0,149.0,36.18,26.89
2016,3,26,7,15,610.0,51.5,2.4,11.5,201.0,40.86,31.29
2016,3,26,7,30,673.0,58.0,2.5,12.0,253.0,49.48,39.07
2016,3,26,7,45,714.0,63.0,2.6,12.5,305.5,53.01,42.12
2016,3,26,8,0,755.0,68.0,2.7,13.0,358.0,56.48,45.03
2016,3,26,8,15,783.5,71.5,2.8,13.5,409.0,70.9,45.62
2016,3,26,8,30,812.0,75.0,2.9,14.0,460.0,131.37,73.15
2016,3,26,8,45,831.5,78.5,3.0,14.5,507.5,193.88,119.22
2016,3,26,9,0,851.0,82.0,3.1,15.0,555.0,262.92,177.92
2016,3,26,9,15,866.5,84.5,3.1,15.5,598.0,326.43,234.6
2016,3,26,9,30,882.0,87.0,3.1,16.0,641.0,390.79,291.82
2016,3,26,9,45,889.5,91.0,3.15,16.5,677.0,453.67,346.74
2016,3,26,10,0,897.0,95.0,3.2,17.0,713.0,515.94,399.37
2016,3,26,10,15,905.0,96.5,3.15,17.5,743.5,575.42,447.8
2016,3,26,10,30,913.0,98.0,3.1,18.0,774.0,633.74,493.57
2016,3,26,10,45,918.0,99.5,3.1,18.5,797.0,688.75,535.45
2016,3,26,11,0,923.0,101.0,3.1,19.0,820.0,741.81,574.59
2016,3,26,11,15,926.0,101.5,3.05,19.0,835.0,790.26,609.27
2016,3,26,11,30,929.0,102.0,3.0,19.0,850.0,836.1,640.45
2016,3,26,11,45,933.5,100.5,3.0,19.5,857.5,878.39,667.91
2016,3,26,12,0,938.0,99.0,3.0,20.0,865.0,917.73,693.05
2016,3,26,12,15,937.0,99.0,3.0,20.0,864.0,950.51,714.92
2016,3,26,12,30,936.0,99.0,3.0,20.0,863.0,979.68,734.36
2016,3,26,12,45,927.5,102.0,3.0,20.0,852.5,1001.15,748.7
2016,3,26,13,0,919.0,105.0,3.0,20.0,842.0,1018.55,760.48
2016,3,26,13,15,914.0,104.5,2.95,20.0,824.5,1031.56,769.05
2016,3,26,13,30,909.0,104.0,2.9,20.0,807.0,1040.52,775.1
2016,3,26,13,45,892.5,108.0,2.9,20.0,780.5,1038.8,774.75
2016,3,26,14,0,876.0,112.0,2.9,20.0,754.0,1033.04,772.0
2016,3,26,14,15,670.0,184.5,2.9,20.0,664.0,928.37,702.81
2016,3,26,14,30,464.0,257.0,2.9,20.0,574.0,789.81,605.22
2016,3,26,14,45,439.5,249.5,2.9,20.0,536.0,755.68,583.05
2016,3,26,15,0,415.0,242.0,2.9,20.0,498.0,719.71,558.52
2016,3,26,15,15,578.0,173.5,2.85,19.5,502.5,796.44,620.21
2016,3,26,15,30,741.0,105.0,2.8,19.0,507.0,870.64,674.8
2016,3,26,15,45,731.5,95.5,2.8,19.0,462.5,827.08,645.31
2016,3,26,16,0,722.0,86.0,2.8,19.0,418.0,786.63,618.63
2016,3,26,16,15,498.0,114.0,2.7,18.5,330.5,598.45,482.02
2016,3,26,16,30,274.0,142.0,2.6,18.0,243.0,411.28,336.13
2016,3,26,16,45,250.5,123.5,2.55,17.5,205.5,361.6,298.13
2016,3,26,17,0,227.0,105.0,2.5,17.0,168.0,312.96,259.01
2016,3,26,17,15,196.0,84.5,2.4,16.0,130.5,257.42,213.1
2016,3,26,17,30,165.0,64.0,2.3,15.0,93.0,203.86,167.21
2016,3,26,17,45,112.5,44.5,2.2,14.5,61.0,140.98,111.54
2016,3,26,18,0,60.0,25.0,2.1,14.0,29.0,78.7,48.01
2016,3,26,18,15,30.0,12.5,2.05,13.5,14.5,25.49,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,149.0,15.0,2.35,10.0,29.0,12.15,0.0
2016,3,27,6,30,298.0,30.0,2.5,10.0,58.0,24.57,14.98
2016,3,27,6,45,403.0,41.0,2.65,10.5,104.5,33.15,23.78
2016,3,27,7,0,508.0,52.0,2.8,11.0,151.0,41.58,31.76
2016,3,27,7,15,574.5,59.0,2.8,11.5,203.0,46.39,36.28
2016,3,27,7,30,641.0,66.0,2.8,12.0,255.0,51.17,40.58
2016,3,27,7,45,681.0,73.0,2.85,12.5,308.0,55.62,44.45
2016,3,27,8,0,721.0,80.0,2.9,13.0,361.0,59.93,48.08
2016,3,27,8,15,477.0,141.5,2.95,13.5,337.5,106.79,78.93
2016,3,27,8,30,233.0,203.0,3.0,14.0,314.0,164.92,123.63
2016,3,27,8,45,480.0,159.0,3.05,14.5,418.0,193.5,134.32
2016,3,27,9,0,727.0,115.0,3.1,15.0,522.0,253.77,175.38
2016,3,27,9,15,588.0,177.5,3.2,15.0,523.0,313.83,233.27
2016,3,27,9,30,449.0,240.0,3.3,15.0,524.0,352.85,271.67
2016,3,27,9,45,664.0,175.5,3.4,15.5,622.5,427.91,330.9
2016,3,27,10,0,879.0,111.0,3.5,16.0,721.0,521.88,406.04
2016,3,27,10,15,888.5,112.5,3.55,16.0,752.0,581.39,455.56
2016,3,27,10,30,898.0,114.0,3.6,16.0,783.0,639.9,503.02
2016,3,27,10,45,903.5,116.0,3.7,16.0,806.5,695.08,546.85
2016,3,27,11,0,909.0,118.0,3.8,16.0,830.0,748.39,588.25
2016,3,27,11,15,913.5,119.5,3.8,16.0,846.5,798.43,625.56
2016,3,27,11,30,918.0,121.0,3.8,16.0,863.0,846.07,659.02
2016,3,27,11,45,919.0,121.5,3.85,16.5,870.5,887.25,686.61
2016,3,27,12,0,920.0,122.0,3.9,17.0,878.0,925.32,711.82
2016,3,27,12,15,920.5,122.0,3.85,17.0,878.0,959.17,734.74
2016,3,27,12,30,921.0,122.0,3.8,17.0,878.0,989.57,755.22
2016,3,27,12,45,922.5,120.0,3.8,17.0,870.0,1015.28,772.84
2016,3,27,13,0,924.0,118.0,3.8,17.0,862.0,1037.24,787.99
2016,3,27,13,15,920.5,117.0,3.8,17.0,845.5,1051.45,798.02
2016,3,27,13,30,917.0,116.0,3.8,17.0,829.0,1061.6,805.52
2016,3,27,13,45,908.5,116.0,3.8,17.0,803.5,1063.7,807.76
2016,3,27,14,0,900.0,116.0,3.8,17.0,778.0,1061.72,807.49
2016,3,27,14,15,891.0,114.0,3.8,16.5,746.5,1052.98,804.36
2016,3,27,14,30,882.0,112.0,3.8,16.0,715.0,1053.03,807.45
2016,3,27,14,45,775.0,134.0,3.8,16.0,643.0,964.79,747.94
2016,3,27,15,0,668.0,156.0,3.8,16.0,571.0,883.74,692.94
2016,3,27,15,15,640.5,150.5,3.75,15.5,525.5,840.6,665.2
2016,3,27,15,30,613.0,145.0,3.7,15.0,480.0,795.39,635.24
2016,3,27,15,45,497.0,158.0,3.7,15.0,413.5,678.64,549.7
2016,3,27,16,0,381.0,171.0,3.7,15.0,347.0,575.98,470.61
2016,3,27,16,15,422.0,142.5,3.5,14.0,317.0,566.79,467.89
2016,3,27,16,30,463.0,114.0,3.3,13.0,287.0,552.0,459.85
2016,3,27,16,45,400.5,108.0,3.15,12.5,241.0,477.86,400.76
2016,3,27,17,0,338.0,102.0,3.0,12.0,195.0,407.58,343.19
2016,3,27,17,15,291.5,84.0,2.85,11.5,152.0,338.25,284.99
2016,3,27,17,30,245.0,66.0,2.7,11.0,109.0,272.52,227.72
2016,3,27,17,45,164.0,47.5,2.55,10.5,72.0,176.3,143.16
2016,3,27,18,0,83.0,29.0,2.4,10.0,35.0,99.35,65.71
2016,3,27,18,15,41.5,14.5,2.45,10.0,17.5,32.83,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,6,15,178.0,15.5,3.15,6.5,33.0,12.55,0.0
2016,3,28,6,30,356.0,31.0,3.4,7.0,66.0,25.5,16.25
2016,3,28,6,45,471.5,40.0,3.7,7.5,116.0,32.48,23.55
2016,3,28,7,0,587.0,49.0,4.0,8.0,166.0,39.46,30.27
2016,3,28,7,15,649.5,55.0,4.15,8.5,220.5,47.56,37.8
2016,3,28,7,30,712.0,61.0,4.3,9.0,275.0,52.12,41.93
2016,3,28,7,45,757.5,64.5,4.45,9.5,330.0,54.46,43.91
2016,3,28,8,0,803.0,68.0,4.6,10.0,385.0,56.85,45.86
2016,3,28,8,15,830.5,72.0,4.6,10.0,438.0,75.2,47.36
2016,3,28,8,30,858.0,76.0,4.6,10.0,491.0,139.1,78.47
2016,3,28,8,45,880.0,78.0,4.6,10.5,540.0,209.19,131.89
2016,3,28,9,0,902.0,80.0,4.6,11.0,589.0,275.51,189.7
2016,3,28,9,15,916.0,82.0,4.6,11.0,633.0,341.34,250.41
2016,3,28,9,30,930.0,84.0,4.6,11.0,677.0,407.73,311.66
2016,3,28,9,45,941.5,85.5,4.6,11.5,715.0,472.95,370.16
2016,3,28,10,0,953.0,87.0,4.6,12.0,753.0,537.86,426.53
2016,3,28,10,15,960.0,88.5,4.6,12.0,784.0,599.76,479.54
2016,3,28,10,30,967.0,90.0,4.6,12.0,815.0,660.28,529.83
2016,3,28,10,45,608.5,236.5,4.65,12.5,697.5,617.45,494.57
2016,3,28,11,0,250.0,383.0,4.7,13.0,580.0,523.15,416.86
2016,3,28,11,15,394.0,342.0,4.65,13.0,659.5,612.52,488.81
2016,3,28,11,30,538.0,301.0,4.6,13.0,739.0,723.15,574.69
2016,3,28,11,45,544.0,298.5,4.6,13.0,744.5,754.91,598.41
2016,3,28,12,0,550.0,296.0,4.6,13.0,750.0,784.89,621.03
2016,3,28,12,15,764.0,196.5,4.55,13.0,826.0,910.42,716.82
2016,3,28,12,30,978.0,97.0,4.5,13.0,902.0,1017.09,791.4
2016,3,28,12,45,956.0,107.5,4.5,13.0,887.5,1034.44,802.97
2016,3,28,13,0,934.0,118.0,4.5,13.0,873.0,1047.03,812.04
2016,3,28,13,15,467.0,118.0,4.4,13.0,495.5,618.45,498.88
2016,3,28,13,30,0.0,118.0,4.3,13.0,118.0,99.33,76.65
2016,3,28,13,45,17.0,210.5,4.25,13.0,223.5,200.3,160.56
2016,3,28,14,0,34.0,303.0,4.2,13.0,329.0,330.78,265.6
2016,3,28,14,15,271.5,272.5,4.1,13.0,460.5,586.05,472.62
2016,3,28,14,30,509.0,242.0,4.0,13.0,592.0,818.14,651.14
2016,3,28,14,45,482.5,237.5,3.9,13.0,555.0,784.77,625.45
2016,3,28,15,0,456.0,233.0,3.8,13.0,518.0,749.47,600.07
2016,3,28,15,15,647.0,163.5,3.65,12.5,536.0,860.69,687.71
2016,3,28,15,30,838.0,94.0,3.5,12.0,554.0,943.28,749.0
2016,3,28,15,45,817.5,89.5,3.4,12.0,505.5,898.7,717.63
2016,3,28,16,0,797.0,85.0,3.3,12.0,457.0,851.75,685.25
2016,3,28,16,15,765.0,80.5,3.0,11.5,404.5,792.73,643.38
2016,3,28,16,30,733.0,76.0,2.7,11.0,352.0,732.8,599.93
2016,3,28,16,45,692.5,69.5,2.4,11.0,298.5,668.69,551.01
2016,3,28,17,0,652.0,63.0,2.1,11.0,245.0,600.39,497.31
2016,3,28,17,15,582.0,55.5,1.95,10.0,192.5,511.48,427.56
2016,3,28,17,30,512.0,48.0,1.8,9.0,140.0,427.48,356.71
2016,3,28,17,45,399.0,37.0,1.65,8.5,94.0,319.18,261.74
2016,3,28,18,0,286.0,26.0,1.5,8.0,48.0,221.36,157.36
2016,3,28,18,15,143.0,13.0,1.5,8.0,24.0,81.39,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,6,15,190.5,15.5,0.95,5.5,35.0,12.49,0.0
2016,3,29,6,30,381.0,31.0,1.0,6.0,70.0,25.45,16.57
2016,3,29,6,45,488.0,39.5,1.1,7.0,120.0,32.03,23.31
2016,3,29,7,0,595.0,48.0,1.2,8.0,170.0,38.61,29.58
2016,3,29,7,15,655.0,54.0,1.35,8.5,224.0,46.64,37.02
2016,3,29,7,30,715.0,60.0,1.5,9.0,278.0,51.22,41.15
2016,3,29,7,45,759.0,63.5,1.65,9.5,333.0,53.59,43.15
2016,3,29,8,0,803.0,67.0,1.8,10.0,388.0,56.0,45.11
2016,3,29,8,15,830.5,70.5,1.8,10.5,440.5,75.38,46.53
2016,3,29,8,30,858.0,74.0,1.8,11.0,493.0,144.89,82.56
2016,3,29,8,45,878.5,76.5,1.85,11.5,542.0,209.15,130.68
2016,3,29,9,0,899.0,79.0,1.9,12.0,591.0,275.34,187.59
2016,3,29,9,15,913.5,81.5,1.9,12.5,635.0,341.46,246.77
2016,3,29,9,30,928.0,84.0,1.9,13.0,679.0,408.23,305.99
2016,3,29,9,45,938.5,85.5,1.9,13.5,717.0,472.85,362.0
2016,3,29,10,0,949.0,87.0,1.9,14.0,755.0,537.04,415.63
2016,3,29,10,15,957.0,88.5,1.9,14.0,786.0,599.18,466.51
2016,3,29,10,30,965.0,90.0,1.9,14.0,817.0,660.05,514.68
2016,3,29,10,45,969.5,91.5,1.95,14.5,840.5,717.13,557.85
2016,3,29,11,0,974.0,93.0,2.0,15.0,864.0,772.06,598.11
2016,3,29,11,15,977.0,93.5,2.05,15.0,879.5,822.54,633.77
2016,3,29,11,30,980.0,94.0,2.1,15.0,895.0,870.24,666.41
2016,3,29,11,45,980.5,95.0,2.2,15.0,902.0,913.38,696.21
2016,3,29,12,0,981.0,96.0,2.3,15.0,909.0,953.17,723.68
2016,3,29,12,15,980.0,96.0,2.35,15.0,907.5,987.08,746.63
2016,3,29,12,30,979.0,96.0,2.4,15.0,906.0,1017.21,767.1
2016,3,29,12,45,649.5,239.0,2.45,15.5,774.0,895.99,683.18
2016,3,29,13,0,320.0,382.0,2.5,16.0,642.0,716.23,549.23
2016,3,29,13,15,324.5,370.0,2.5,16.0,629.5,719.55,553.88
2016,3,29,13,30,329.0,358.0,2.5,16.0,617.0,721.0,555.83
2016,3,29,13,45,326.5,347.5,2.55,16.0,597.5,715.07,552.7
2016,3,29,14,0,324.0,337.0,2.6,16.0,578.0,707.22,548.3
2016,3,29,14,15,467.0,272.5,2.55,15.5,604.0,806.87,625.49
2016,3,29,14,30,610.0,208.0,2.5,15.0,630.0,890.3,689.34
2016,3,29,14,45,610.0,193.5,2.5,15.0,595.5,871.8,676.98
2016,3,29,15,0,610.0,179.0,2.5,15.0,561.0,849.98,663.32
2016,3,29,15,15,597.0,170.0,2.45,14.5,522.0,818.07,643.3
2016,3,29,15,30,584.0,161.0,2.4,14.0,483.0,783.67,621.37
2016,3,29,15,45,696.5,121.5,2.35,14.0,472.5,830.0,656.65
2016,3,29,16,0,809.0,82.0,2.3,14.0,462.0,858.06,677.94
2016,3,29,16,15,777.5,77.5,2.1,13.5,409.0,799.11,636.71
2016,3,29,16,30,746.0,73.0,1.9,13.0,356.0,739.22,594.66
2016,3,29,16,45,701.5,67.5,1.7,13.0,302.0,667.29,541.32
2016,3,29,17,0,657.0,62.0,1.5,13.0,248.0,601.85,491.26
2016,3,29,17,15,588.0,55.0,1.4,12.0,195.5,514.13,424.02
2016,3,29,17,30,519.0,48.0,1.3,11.0,143.0,431.22,355.52
2016,3,29,17,45,402.5,37.5,1.25,10.0,96.5,321.13,261.47
2016,3,29,18,0,286.0,27.0,1.2,9.0,50.0,223.26,161.73
2016,3,29,18,15,143.0,13.5,1.2,8.5,25.0,81.63,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,148.0,18.5,1.6,7.5,34.5,14.43,1.63
2016,3,30,6,30,296.0,37.0,1.8,8.0,69.0,30.33,20.79
2016,3,30,6,45,393.0,49.0,2.05,8.5,116.5,39.52,29.89
2016,3,30,7,0,490.0,61.0,2.3,9.0,164.0,48.5,38.4
2016,3,30,7,15,554.5,69.0,2.3,9.5,216.5,53.8,43.34
2016,3,30,7,30,619.0,77.0,2.3,10.0,269.0,59.02,48.01
2016,3,30,7,45,664.5,82.5,2.3,10.5,322.5,62.07,50.58
2016,3,30,8,0,710.0,88.0,2.3,11.0,376.0,65.09,53.04
2016,3,30,8,15,741.0,93.0,2.3,11.5,427.0,84.78,54.94
2016,3,30,8,30,772.0,98.0,2.3,12.0,478.0,150.15,89.9
2016,3,30,8,45,797.5,100.5,2.3,12.5,526.5,210.47,134.97
2016,3,30,9,0,823.0,103.0,2.3,13.0,575.0,273.63,188.78
2016,3,30,9,15,839.5,106.0,2.35,13.5,618.5,337.09,245.19
2016,3,30,9,30,856.0,109.0,2.4,14.0,662.0,401.66,302.16
2016,3,30,9,45,870.0,110.0,2.45,14.5,699.5,464.3,356.34
2016,3,30,10,0,884.0,111.0,2.5,15.0,737.0,527.22,408.99
2016,3,30,10,15,892.5,113.0,2.55,15.0,767.5,586.66,458.09
2016,3,30,10,30,901.0,115.0,2.6,15.0,798.0,645.03,504.9
2016,3,30,10,45,907.0,116.0,2.65,15.5,821.0,699.59,546.58
2016,3,30,11,0,913.0,117.0,2.7,16.0,844.0,752.3,585.67
2016,3,30,11,15,916.5,118.0,2.7,16.0,859.5,801.06,621.17
2016,3,30,11,30,920.0,119.0,2.7,16.0,875.0,847.3,652.95
2016,3,30,11,45,921.0,120.0,2.75,16.5,882.0,888.74,680.23
2016,3,30,12,0,922.0,121.0,2.8,17.0,889.0,927.07,705.17
2016,3,30,12,15,921.5,120.5,2.8,17.0,887.5,959.33,726.77
2016,3,30,12,30,921.0,120.0,2.8,17.0,886.0,988.05,745.99
2016,3,30,12,45,922.5,117.5,2.8,17.0,877.5,1012.96,762.7
2016,3,30,13,0,924.0,115.0,2.8,17.0,869.0,1034.1,776.99
2016,3,30,13,15,919.5,114.0,2.8,17.0,851.5,1047.0,785.93
2016,3,30,13,30,915.0,113.0,2.8,17.0,834.0,1055.82,792.39
2016,3,30,13,45,909.0,111.5,2.85,17.0,809.0,1058.5,795.48
2016,3,30,14,0,903.0,110.0,2.9,17.0,784.0,1057.08,796.08
2016,3,30,14,15,893.0,108.0,2.9,17.0,751.5,1046.98,790.59
2016,3,30,14,30,883.0,106.0,2.9,17.0,719.0,1032.93,782.69
2016,3,30,14,45,870.0,103.5,2.9,17.0,680.0,1023.67,778.18
2016,3,30,15,0,857.0,101.0,2.9,17.0,641.0,998.32,762.83
2016,3,30,15,15,839.5,98.0,2.9,16.5,596.5,964.51,743.2
2016,3,30,15,30,822.0,95.0,2.9,16.0,552.0,927.65,721.28
2016,3,30,15,45,798.5,91.5,2.95,16.0,503.0,881.82,691.75
2016,3,30,16,0,775.0,88.0,3.0,16.0,454.0,833.84,660.18
2016,3,30,16,15,742.5,83.0,3.0,15.5,402.0,774.44,620.39
2016,3,30,16,30,710.0,78.0,3.0,15.0,350.0,719.49,582.77
2016,3,30,16,45,663.5,72.5,3.0,14.5,297.0,647.72,530.85
2016,3,30,17,0,617.0,67.0,3.0,14.0,244.0,577.42,477.98
2016,3,30,17,15,548.5,59.0,2.8,13.0,192.0,490.55,409.15
2016,3,30,17,30,480.0,51.0,2.6,12.0,140.0,408.49,339.96
2016,3,30,17,45,366.0,40.0,2.4,11.0,95.0,301.31,246.93
2016,3,30,18,0,252.0,29.0,2.2,10.0,50.0,206.17,152.35
2016,3,30,18,15,126.0,14.5,2.1,9.5,25.0,73.99,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,147.5,20.0,1.75,9.0,36.5,15.56,3.87
2016,3,31,6,30,295.0,40.0,1.8,9.0,73.0,30.95,21.41
2016,3,31,6,45,381.0,53.5,1.9,9.5,120.0,43.19,33.11
2016,3,31,7,0,467.0,67.0,2.0,10.0,167.0,53.24,42.54
2016,3,31,7,15,233.5,83.0,1.95,10.0,133.0,62.4,51.02
2016,3,31,7,30,0.0,99.0,1.9,10.0,99.0,78.54,65.57
2016,3,31,7,45,1.0,117.5,1.9,10.5,118.0,92.59,77.86
2016,3,31,8,0,2.0,136.0,1.9,11.0,137.0,106.51,89.8
2016,3,31,8,15,12.0,161.0,1.9,11.5,167.0,125.56,101.14
2016,3,31,8,30,22.0,186.0,1.9,12.0,197.0,147.33,117.99
2016,3,31,8,45,55.0,221.5,1.9,12.5,252.5,177.21,140.35
2016,3,31,9,0,88.0,257.0,1.9,13.0,308.0,217.23,171.1
2016,3,31,9,15,86.5,277.5,1.95,13.5,331.0,241.84,190.8
2016,3,31,9,30,85.0,298.0,2.0,14.0,354.0,266.58,210.43
2016,3,31,9,45,488.0,203.5,2.05,14.5,549.0,376.54,292.63
2016,3,31,10,0,891.0,109.0,2.1,15.0,744.0,529.86,410.25
2016,3,31,10,15,899.5,111.0,2.15,15.0,774.5,589.59,458.65
2016,3,31,10,30,908.0,113.0,2.2,15.0,805.0,648.24,505.33
2016,3,31,10,45,916.5,112.5,2.3,15.5,828.5,703.35,547.43
2016,3,31,11,0,925.0,112.0,2.4,16.0,852.0,756.78,587.13
2016,3,31,11,15,928.5,112.5,2.45,16.0,867.0,805.48,622.45
2016,3,31,11,30,932.0,113.0,2.5,16.0,882.0,851.6,654.3
2016,3,31,11,45,935.0,112.5,2.6,16.5,889.5,893.56,682.21
2016,3,31,12,0,938.0,112.0,2.7,17.0,897.0,932.47,707.85
2016,3,31,12,15,937.5,111.5,2.8,17.0,895.5,965.01,730.42
2016,3,31,12,30,937.0,111.0,2.9,17.0,894.0,993.93,750.65
2016,3,31,12,45,941.5,106.5,3.05,17.5,886.0,1019.76,767.89
2016,3,31,13,0,946.0,102.0,3.2,18.0,878.0,1041.78,782.65
2016,3,31,13,15,942.0,101.5,3.25,18.0,860.5,1055.77,792.78
2016,3,31,13,30,938.0,101.0,3.3,18.0,843.0,1065.62,800.4
2016,3,31,13,45,931.0,100.0,3.4,18.0,817.5,1067.74,803.5
2016,3,31,14,0,924.0,99.0,3.5,18.0,792.0,1065.68,804.02
2016,3,31,14,15,915.5,97.5,3.55,17.5,760.0,1057.41,801.67
2016,3,31,14,30,907.0,96.0,3.6,17.0,728.0,1045.12,796.77
2016,3,31,14,45,893.0,94.5,3.65,17.0,688.5,1023.41,784.04
2016,3,31,15,0,879.0,93.0,3.7,17.0,649.0,998.1,768.93
2016,3,31,15,15,863.0,90.5,3.7,16.5,605.0,966.25,750.32
2016,3,31,15,30,847.0,88.0,3.7,16.0,561.0,942.06,737.0
2016,3,31,15,45,823.5,85.0,3.7,16.0,512.0,896.21,706.65
2016,3,31,16,0,800.0,82.0,3.7,16.0,463.0,848.17,674.41
2016,3,31,16,15,770.0,78.0,3.55,15.5,411.0,791.4,635.58
2016,3,31,16,30,740.0,74.0,3.4,15.0,359.0,733.62,595.05
2016,3,31,16,45,697.0,68.5,3.3,14.5,306.0,663.14,543.73
2016,3,31,17,0,654.0,63.0,3.2,14.0,253.0,598.94,495.38
2016,3,31,17,15,588.5,56.0,2.85,13.0,200.5,513.89,428.2
2016,3,31,17,30,523.0,49.0,2.5,12.0,148.0,433.32,360.09
2016,3,31,17,45,412.0,39.0,2.15,11.5,101.5,327.08,267.43
2016,3,31,18,0,301.0,29.0,1.8,11.0,55.0,232.35,173.8
2016,3,31,18,15,150.5,14.5,1.7,10.5,27.5,85.77,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,6,15,177.0,18.5,2.45,8.5,39.5,14.81,4.54
2016,4,1,6,30,354.0,37.0,2.5,9.0,79.0,30.21,20.88
2016,4,1,6,45,444.0,47.5,2.55,9.5,127.5,38.17,28.67
2016,4,1,7,0,534.0,58.0,2.6,10.0,176.0,45.98,36.03
2016,4,1,7,15,592.5,65.0,2.6,10.5,228.0,50.62,40.31
2016,4,1,7,30,651.0,72.0,2.6,11.0,280.0,55.19,44.36
2016,4,1,7,45,474.5,115.5,2.65,11.5,281.5,82.21,68.36
2016,4,1,8,0,298.0,159.0,2.7,12.0,283.0,111.22,93.65
2016,4,1,8,15,195.5,188.0,2.65,12.5,273.5,139.19,108.83
2016,4,1,8,30,93.0,217.0,2.6,13.0,264.0,169.5,132.97
2016,4,1,8,45,153.0,239.5,2.6,13.5,325.5,202.33,156.11
2016,4,1,9,0,213.0,262.0,2.6,14.0,387.0,247.61,190.41
2016,4,1,9,15,210.5,284.5,2.6,14.0,415.0,282.38,219.5
2016,4,1,9,30,208.0,307.0,2.6,14.0,443.0,317.17,248.42
2016,4,1,9,45,546.0,207.5,2.6,14.5,592.5,404.61,314.31
2016,4,1,10,0,884.0,108.0,2.6,15.0,742.0,526.55,409.17
2016,4,1,10,15,892.5,110.0,2.55,15.0,772.0,585.79,457.44
2016,4,1,10,30,901.0,112.0,2.5,15.0,802.0,643.96,503.63
2016,4,1,10,45,906.5,113.0,2.5,15.5,824.5,697.98,544.57
2016,4,1,11,0,912.0,114.0,2.5,16.0,847.0,750.09,582.82
2016,4,1,11,15,915.5,115.0,2.45,16.0,862.0,798.58,617.5
2016,4,1,11,30,919.0,116.0,2.4,16.0,877.0,844.55,648.54
2016,4,1,11,45,920.0,116.5,2.35,16.5,884.0,885.24,674.31
2016,4,1,12,0,921.0,117.0,2.3,17.0,891.0,922.82,697.64
2016,4,1,12,15,921.0,117.0,2.25,17.0,890.0,955.73,718.91
2016,4,1,12,30,921.0,117.0,2.2,17.0,889.0,985.15,737.77
2016,4,1,12,45,924.0,113.5,2.2,17.5,880.5,1010.24,752.89
2016,4,1,13,0,927.0,110.0,2.2,18.0,872.0,1031.58,765.59
2016,4,1,13,15,922.5,109.0,2.2,18.0,855.0,1044.27,774.19
2016,4,1,13,30,918.0,108.0,2.2,18.0,838.0,1052.87,780.37
2016,4,1,13,45,912.0,106.5,2.25,18.0,813.0,1055.31,783.38
2016,4,1,14,0,906.0,105.0,2.3,18.0,788.0,1053.66,783.94
2016,4,1,14,15,897.5,103.0,2.3,18.0,756.0,1044.85,779.4
2016,4,1,14,30,889.0,101.0,2.3,18.0,724.0,1032.08,772.48
2016,4,1,14,45,877.0,99.0,2.35,18.0,685.5,1011.95,761.42
2016,4,1,15,0,865.0,97.0,2.4,18.0,647.0,988.24,748.03
2016,4,1,15,15,849.0,94.0,2.4,17.5,603.0,967.29,737.39
2016,4,1,15,30,833.0,91.0,2.4,17.0,559.0,931.57,716.55
2016,4,1,15,45,811.5,87.5,2.45,17.0,510.5,887.27,688.68
2016,4,1,16,0,790.0,84.0,2.5,17.0,462.0,840.71,658.75
2016,4,1,16,15,760.0,79.5,2.45,16.0,410.5,783.62,622.16
2016,4,1,16,30,730.0,75.0,2.4,15.0,359.0,725.58,583.69
2016,4,1,16,45,688.0,69.5,2.4,14.5,306.0,661.13,538.12
2016,4,1,17,0,646.0,64.0,2.4,14.0,253.0,593.27,487.98
2016,4,1,17,15,581.5,57.0,2.15,13.0,201.0,509.32,422.38
2016,4,1,17,30,517.0,50.0,1.9,12.0,149.0,429.76,355.86
2016,4,1,17,45,412.5,39.5,1.65,11.5,102.5,327.2,267.05
2016,4,1,18,0,308.0,29.0,1.4,11.0,56.0,235.52,178.13
2016,4,1,18,15,154.0,14.5,1.3,10.5,28.0,109.94,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,35.5,5.0,0.75,7.5,6.0,0.0,0.0
2016,4,2,6,0,71.0,10.0,0.8,8.0,12.0,8.54,0.0
2016,4,2,6,15,213.5,24.5,0.8,8.5,47.5,20.02,9.24
2016,4,2,6,30,356.0,39.0,0.8,9.0,83.0,31.82,22.46
2016,4,2,6,45,442.0,50.0,0.85,9.5,131.5,40.13,30.53
2016,4,2,7,0,528.0,61.0,0.9,10.0,180.0,48.25,38.15
2016,4,2,7,15,289.5,94.5,0.85,10.5,162.5,68.26,56.23
2016,4,2,7,30,51.0,128.0,0.8,11.0,145.0,95.47,80.32
2016,4,2,7,45,58.0,149.5,0.75,11.5,171.5,110.23,92.94
2016,4,2,8,0,65.0,171.0,0.7,12.0,198.0,124.69,105.04
2016,4,2,8,15,145.0,194.5,0.7,12.5,265.0,141.46,110.93
2016,4,2,8,30,225.0,218.0,0.7,13.0,332.0,180.12,135.31
2016,4,2,8,45,519.0,163.0,0.7,14.0,459.0,206.72,142.17
2016,4,2,9,0,813.0,108.0,0.7,15.0,586.0,278.44,189.87
2016,4,2,9,15,829.0,111.5,0.7,15.5,629.0,341.46,244.07
2016,4,2,9,30,845.0,115.0,0.7,16.0,672.0,405.55,298.42
2016,4,2,9,45,846.0,123.0,0.7,16.5,706.5,467.85,349.93
2016,4,2,10,0,847.0,131.0,0.7,17.0,741.0,528.97,398.46
2016,4,2,10,15,856.0,133.0,0.75,17.5,771.5,587.83,443.86
2016,4,2,10,30,865.0,135.0,0.8,18.0,802.0,645.81,487.0
2016,4,2,10,45,862.5,142.0,0.85,18.5,822.5,699.67,525.69
2016,4,2,11,0,860.0,149.0,0.9,19.0,843.0,751.1,561.51
2016,4,2,11,15,863.5,150.0,0.95,19.5,858.0,798.89,594.06
2016,4,2,11,30,867.0,151.0,1.0,20.0,873.0,844.29,623.49
2016,4,2,11,45,865.0,153.5,1.1,20.5,879.0,883.95,648.91
2016,4,2,12,0,863.0,156.0,1.2,21.0,885.0,920.43,672.19
2016,4,2,12,15,862.5,156.0,1.25,21.0,883.0,952.49,693.1
2016,4,2,12,30,862.0,156.0,1.3,21.0,881.0,981.12,711.87
2016,4,2,12,45,873.5,146.5,1.4,21.5,874.5,1007.93,729.01
2016,4,2,13,0,885.0,137.0,1.5,22.0,868.0,1017.99,735.6
2016,4,2,13,15,880.0,135.5,1.55,22.0,850.0,1029.36,743.98
2016,4,2,13,30,875.0,134.0,1.6,22.0,832.0,1050.5,758.65
2016,4,2,13,45,865.5,133.5,1.7,22.0,806.0,1050.63,760.87
2016,4,2,14,0,856.0,133.0,1.8,22.0,780.0,1046.68,760.88
2016,4,2,14,15,845.5,130.5,1.85,21.5,748.0,1035.48,757.14
2016,4,2,14,30,835.0,128.0,1.9,21.0,716.0,1020.4,751.05
2016,4,2,14,45,709.5,159.5,1.95,21.0,640.0,932.42,695.6
2016,4,2,15,0,584.0,191.0,2.0,21.0,564.0,834.06,632.15
2016,4,2,15,15,611.5,167.0,2.0,20.5,533.5,826.3,630.59
2016,4,2,15,30,639.0,143.0,2.0,20.0,503.0,813.63,624.82
2016,4,2,15,45,652.0,124.0,2.05,20.0,464.5,788.16,609.37
2016,4,2,16,0,665.0,105.0,2.1,20.0,426.0,758.47,590.84
2016,4,2,16,15,621.5,101.5,2.1,19.5,375.5,695.01,548.24
2016,4,2,16,30,578.0,98.0,2.1,19.0,325.0,631.89,504.81
2016,4,2,16,45,506.5,98.0,2.1,18.5,276.0,551.14,446.12
2016,4,2,17,0,435.0,98.0,2.1,18.0,227.0,470.1,383.81
2016,4,2,17,15,414.5,81.5,2.0,17.0,184.5,416.21,341.63
2016,4,2,17,30,394.0,65.0,1.9,16.0,142.0,363.02,297.46
2016,4,2,17,45,288.0,50.5,1.8,15.0,97.5,262.75,212.34
2016,4,2,18,0,182.0,36.0,1.7,14.0,53.0,174.16,131.1
2016,4,2,18,15,91.0,18.0,1.65,13.5,26.5,82.22,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,5,45,30.5,6.0,1.0,7.5,6.5,0.0,0.0
2016,4,3,6,0,61.0,12.0,1.1,8.0,13.0,10.24,0.0
2016,4,3,6,15,194.0,27.5,1.15,8.5,49.0,21.35,11.02
2016,4,3,6,30,327.0,43.0,1.2,9.0,85.0,35.08,25.42
2016,4,3,6,45,420.5,54.0,1.3,9.5,134.0,43.26,33.36
2016,4,3,7,0,514.0,65.0,1.4,10.0,183.0,51.29,40.89
2016,4,3,7,15,257.0,81.0,1.4,10.5,140.0,58.47,47.42
2016,4,3,7,30,0.0,97.0,1.4,11.0,97.0,77.5,64.37
2016,4,3,7,45,0.0,115.0,1.4,11.5,115.0,91.23,76.27
2016,4,3,8,0,0.0,133.0,1.4,12.0,133.0,104.83,87.84
2016,4,3,8,15,13.5,164.0,1.4,12.5,171.0,128.21,102.72
2016,4,3,8,30,27.0,195.0,1.4,13.0,209.0,154.6,123.04
