Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,45,46.0,225.5,1.4,14.0,251.5,178.89,140.94
2016,4,3,9,0,65.0,256.0,1.4,15.0,294.0,211.7,165.8
2016,4,3,9,15,87.0,282.0,1.4,15.5,337.5,245.57,191.7
2016,4,3,9,30,109.0,308.0,1.4,16.0,381.0,282.84,220.27
2016,4,3,9,45,489.0,215.0,1.45,16.5,566.5,387.11,297.07
2016,4,3,10,0,869.0,122.0,1.5,17.0,752.0,532.68,406.78
2016,4,3,10,15,878.0,124.0,1.5,17.0,782.0,592.58,453.78
2016,4,3,10,30,887.0,126.0,1.5,17.0,812.0,648.81,497.27
2016,4,3,10,45,718.0,210.0,1.55,17.5,776.0,667.55,509.7
2016,4,3,11,0,549.0,294.0,1.6,18.0,740.0,661.49,503.36
2016,4,3,11,15,725.0,214.0,1.65,18.0,813.5,757.71,575.39
2016,4,3,11,30,901.0,134.0,1.7,18.0,887.0,847.37,639.45
2016,4,3,11,45,732.5,222.5,1.75,18.5,838.0,844.6,634.32
2016,4,3,12,0,564.0,311.0,1.8,19.0,789.0,810.48,606.98
2016,4,3,12,15,517.0,324.5,1.85,19.0,762.5,806.38,604.44
2016,4,3,12,30,470.0,338.0,1.9,19.0,736.0,797.36,598.11
2016,4,3,12,45,495.0,326.0,1.95,19.5,741.0,828.06,619.53
2016,4,3,13,0,520.0,314.0,2.0,20.0,746.0,857.06,639.31
2016,4,3,13,15,508.5,309.0,2.1,19.5,724.0,854.84,640.17
2016,4,3,13,30,497.0,304.0,2.2,19.0,702.0,849.56,639.3
2016,4,3,13,45,584.0,259.5,2.3,19.0,713.5,899.88,677.9
2016,4,3,14,0,671.0,215.0,2.4,19.0,725.0,954.85,718.05
2016,4,3,14,15,749.0,177.0,2.45,19.0,724.0,996.49,746.97
2016,4,3,14,30,827.0,139.0,2.5,19.0,723.0,1023.79,766.55
2016,4,3,14,45,812.5,136.0,2.55,19.0,684.0,1000.41,752.76
2016,4,3,15,0,798.0,133.0,2.6,19.0,645.0,973.53,737.12
2016,4,3,15,15,779.5,129.0,2.6,18.5,601.0,945.96,721.87
2016,4,3,15,30,761.0,125.0,2.6,18.0,557.0,908.11,699.39
2016,4,3,15,45,745.0,117.0,2.65,17.5,509.5,865.24,673.5
2016,4,3,16,0,729.0,109.0,2.7,17.0,462.0,820.01,645.35
2016,4,3,16,15,696.0,103.0,2.6,16.5,410.5,760.43,605.05
2016,4,3,16,30,663.0,97.0,2.5,16.0,359.0,700.3,563.37
2016,4,3,16,45,626.5,88.0,2.45,15.5,307.0,633.79,515.77
2016,4,3,17,0,590.0,79.0,2.4,15.0,255.0,567.99,466.88
2016,4,3,17,15,523.5,69.5,2.15,14.0,203.0,481.86,398.68
2016,4,3,17,30,457.0,60.0,1.9,13.0,151.0,400.28,330.97
2016,4,3,17,45,358.5,47.0,1.65,12.0,105.0,301.47,246.37
2016,4,3,18,0,260.0,34.0,1.4,11.0,59.0,212.1,163.45
2016,4,3,18,15,130.0,17.0,1.3,10.5,29.5,99.67,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,1.85,9.5,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,2.0,10.0,9.0,7.68,0.0
2016,4,4,6,15,17.0,27.5,2.15,10.5,30.0,22.34,12.25
2016,4,4,6,30,34.0,46.0,2.3,11.0,51.0,36.54,26.53
2016,4,4,6,45,51.0,68.5,2.45,11.5,79.0,53.12,41.88
2016,4,4,7,0,68.0,91.0,2.6,12.0,107.0,69.39,56.73
2016,4,4,7,15,83.5,112.5,2.55,12.5,137.0,82.71,68.64
2016,4,4,7,30,99.0,134.0,2.5,13.0,167.0,97.08,81.19
2016,4,4,7,45,91.0,156.0,2.5,13.5,190.5,114.77,96.38
2016,4,4,8,0,83.0,178.0,2.5,14.0,214.0,129.28,108.52
2016,4,4,8,15,142.5,201.5,2.55,14.5,272.0,146.2,114.21
2016,4,4,8,30,202.0,225.0,2.6,15.0,330.0,182.8,138.08
2016,4,4,8,45,209.0,247.0,2.65,15.5,364.0,217.71,164.75
2016,4,4,9,0,216.0,269.0,2.7,16.0,398.0,253.92,193.8
2016,4,4,9,15,548.0,188.0,2.8,16.5,546.5,312.63,232.14
2016,4,4,9,30,880.0,107.0,2.9,17.0,695.0,413.48,308.59
2016,4,4,9,45,890.0,110.0,3.0,17.5,731.5,478.6,364.14
2016,4,4,10,0,900.0,113.0,3.1,18.0,768.0,540.91,415.98
2016,4,4,10,15,908.0,114.5,3.05,18.0,798.5,600.22,464.3
2016,4,4,10,30,916.0,116.0,3.0,18.0,829.0,658.35,510.15
2016,4,4,10,45,919.5,118.5,3.0,18.5,851.5,712.96,551.18
2016,4,4,11,0,923.0,121.0,3.0,19.0,874.0,765.47,589.38
2016,4,4,11,15,926.5,121.5,3.0,19.0,888.5,813.87,624.21
2016,4,4,11,30,930.0,122.0,3.0,19.0,903.0,859.69,655.41
2016,4,4,11,45,929.5,123.5,3.0,19.5,909.5,900.34,681.5
2016,4,4,12,0,929.0,125.0,3.0,20.0,916.0,937.75,705.16
2016,4,4,12,15,928.5,125.0,3.0,20.0,914.0,970.36,726.79
2016,4,4,12,30,928.0,125.0,3.0,20.0,912.0,999.4,746.04
2016,4,4,12,45,931.5,121.0,3.0,20.0,903.5,1024.59,762.77
2016,4,4,13,0,935.0,117.0,3.0,20.0,895.0,1046.0,777.08
2016,4,4,13,15,930.5,116.0,3.0,20.0,877.5,1058.7,785.8
2016,4,4,13,30,926.0,115.0,3.0,20.0,860.0,1067.29,792.04
2016,4,4,13,45,918.0,114.5,3.0,20.0,834.0,1068.75,793.81
2016,4,4,14,0,910.0,114.0,3.0,20.0,808.0,1066.1,793.11
2016,4,4,14,15,900.5,112.0,3.05,20.0,775.0,1056.21,788.31
2016,4,4,14,30,891.0,110.0,3.1,20.0,742.0,1042.36,781.08
2016,4,4,14,45,876.5,108.0,3.2,20.0,702.0,1031.96,776.72
2016,4,4,15,0,862.0,106.0,3.3,20.0,662.0,1005.38,761.47
2016,4,4,15,15,844.5,103.0,3.4,19.5,617.0,971.25,742.51
2016,4,4,15,30,827.0,100.0,3.5,19.0,572.0,934.06,721.14
2016,4,4,15,45,785.5,93.0,3.6,19.0,510.5,867.03,676.84
2016,4,4,16,0,744.0,86.0,3.7,19.0,449.0,798.92,630.85
2016,4,4,16,15,727.0,85.5,3.5,18.0,408.0,759.35,605.7
2016,4,4,16,30,710.0,85.0,3.3,17.0,367.0,723.45,582.41
2016,4,4,16,45,660.5,79.5,3.15,16.5,313.0,649.27,528.4
2016,4,4,17,0,611.0,74.0,3.0,16.0,259.0,576.79,474.02
2016,4,4,17,15,543.5,66.0,2.55,15.0,206.5,491.0,405.89
2016,4,4,17,30,476.0,58.0,2.1,14.0,154.0,409.79,338.11
2016,4,4,17,45,366.5,46.5,1.7,13.5,107.5,305.2,248.37
2016,4,4,18,0,257.0,35.0,1.3,13.0,61.0,210.94,162.42
2016,4,4,18,15,128.5,17.5,1.2,12.5,30.5,99.94,1.77
2016,4,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,74.0,7.5,1.2,8.5,10.0,6.4,0.0
2016,4,5,6,0,148.0,15.0,1.2,9.0,20.0,12.25,0.0
2016,4,5,6,15,296.0,27.0,1.3,9.5,60.5,22.07,12.56
2016,4,5,6,30,444.0,39.0,1.4,10.0,101.0,31.77,22.55
2016,4,5,6,45,522.5,48.5,1.55,10.5,151.5,38.92,29.42
2016,4,5,7,0,601.0,58.0,1.7,11.0,202.0,45.93,35.94
2016,4,5,7,15,655.5,64.5,1.75,11.5,256.5,50.27,39.87
2016,4,5,7,30,710.0,71.0,1.8,12.0,311.0,54.54,43.59
2016,4,5,7,45,750.0,75.0,1.9,13.0,366.0,61.87,49.82
2016,4,5,8,0,790.0,79.0,2.0,14.0,421.0,64.28,51.59
2016,4,5,8,15,816.0,82.5,2.0,14.5,473.0,92.5,55.13
2016,4,5,8,30,842.0,86.0,2.0,15.0,525.0,154.96,88.56
2016,4,5,8,45,862.0,88.5,2.0,15.5,573.5,218.68,137.12
2016,4,5,9,0,882.0,91.0,2.0,16.0,622.0,289.08,196.89
2016,4,5,9,15,896.0,93.5,2.1,16.5,665.0,353.81,254.01
2016,4,5,9,30,910.0,96.0,2.2,17.0,708.0,419.11,311.07
2016,4,5,9,45,920.5,98.0,2.35,18.0,745.0,482.79,364.93
2016,4,5,10,0,931.0,100.0,2.5,19.0,782.0,546.05,416.52
2016,4,5,10,15,938.0,101.5,2.6,19.0,812.0,606.28,465.55
2016,4,5,10,30,945.0,103.0,2.7,19.0,842.0,665.15,512.12
2016,4,5,10,45,950.5,103.5,2.85,19.5,864.5,720.53,554.11
2016,4,5,11,0,956.0,104.0,3.0,20.0,887.0,773.86,593.49
2016,4,5,11,15,959.0,104.5,3.05,20.0,902.0,823.03,628.33
2016,4,5,11,30,962.0,105.0,3.1,20.0,917.0,869.48,660.12
2016,4,5,11,45,963.5,105.0,3.2,20.5,923.5,911.28,687.53
2016,4,5,12,0,965.0,105.0,3.3,21.0,930.0,949.83,712.56
2016,4,5,12,15,964.5,105.0,3.25,21.0,928.0,983.16,734.28
2016,4,5,12,30,964.0,105.0,3.2,21.0,926.0,1012.81,753.49
2016,4,5,12,45,962.0,104.5,3.2,21.5,916.0,1036.69,767.83
2016,4,5,13,0,960.0,104.0,3.2,22.0,906.0,1056.58,779.59
2016,4,5,13,15,956.0,103.0,3.15,22.0,888.0,1069.86,788.21
2016,4,5,13,30,952.0,102.0,3.1,22.0,870.0,1078.95,794.27
2016,4,5,13,45,945.5,100.5,3.05,22.0,844.0,1080.74,795.76
2016,4,5,14,0,939.0,99.0,3.0,22.0,818.0,1078.3,794.73
2016,4,5,14,15,930.0,97.5,2.9,22.0,785.0,1069.14,789.03
2016,4,5,14,30,921.0,96.0,2.8,22.0,752.0,1055.93,780.89
2016,4,5,14,45,909.0,94.0,2.7,22.0,712.5,1035.18,767.98
2016,4,5,15,0,897.0,92.0,2.6,22.0,673.0,1010.73,752.78
2016,4,5,15,15,881.0,89.5,2.45,22.0,628.0,978.28,731.85
2016,4,5,15,30,865.0,87.0,2.3,22.0,583.0,942.72,708.87
2016,4,5,15,45,843.0,84.0,2.2,22.0,533.5,908.22,687.03
2016,4,5,16,0,821.0,81.0,2.1,22.0,484.0,860.85,656.17
2016,4,5,16,15,792.0,77.0,1.85,21.0,431.5,804.22,619.54
2016,4,5,16,30,763.0,73.0,1.6,20.0,379.0,746.51,581.22
2016,4,5,16,45,721.0,68.0,1.4,19.5,324.5,676.66,532.32
2016,4,5,17,0,679.0,63.0,1.2,19.0,270.0,607.65,482.47
2016,4,5,17,15,617.0,56.5,1.15,18.0,217.0,529.4,425.35
2016,4,5,17,30,555.0,50.0,1.1,17.0,164.0,450.66,363.13
2016,4,5,17,45,451.5,40.5,1.1,16.5,115.5,348.35,278.61
2016,4,5,18,0,348.0,31.0,1.1,16.0,67.0,256.49,196.35
2016,4,5,18,15,174.0,15.5,1.1,15.5,33.5,122.75,20.93
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,66.0,8.0,1.1,12.5,10.5,6.83,0.0
2016,4,6,6,0,132.0,16.0,1.1,13.0,21.0,12.5,0.0
2016,4,6,6,15,273.0,29.0,1.15,14.0,61.5,23.65,13.88
2016,4,6,6,30,414.0,42.0,1.2,15.0,102.0,34.09,24.14
2016,4,6,6,45,500.0,51.0,1.25,16.0,153.0,40.73,30.37
2016,4,6,7,0,586.0,60.0,1.3,17.0,204.0,47.29,36.27
2016,4,6,7,15,641.0,66.5,1.35,17.5,258.0,51.56,40.03
2016,4,6,7,30,696.0,73.0,1.4,18.0,312.0,55.77,43.59
2016,4,6,7,45,733.5,78.0,1.5,19.0,366.0,63.93,50.39
2016,4,6,8,0,771.0,83.0,1.6,20.0,420.0,66.96,52.63
2016,4,6,8,15,797.5,87.0,1.65,20.5,472.0,96.19,56.56
2016,4,6,8,30,824.0,91.0,1.7,21.0,524.0,157.9,89.33
2016,4,6,8,45,843.5,94.0,1.8,21.5,572.0,220.78,136.31
2016,4,6,9,0,863.0,97.0,1.9,22.0,620.0,285.61,190.37
2016,4,6,9,15,877.5,100.0,1.95,22.5,663.0,354.22,248.9
2016,4,6,9,30,892.0,103.0,2.0,23.0,706.0,419.0,303.86
2016,4,6,9,45,901.5,105.5,2.05,23.5,742.5,481.6,355.82
2016,4,6,10,0,911.0,108.0,2.1,24.0,779.0,543.71,405.6
2016,4,6,10,15,918.5,110.0,2.05,24.0,809.0,603.54,452.38
2016,4,6,10,30,926.0,112.0,2.0,24.0,839.0,662.11,496.6
2016,4,6,10,45,929.0,114.5,1.95,24.5,861.0,716.67,535.46
2016,4,6,11,0,932.0,117.0,1.9,25.0,883.0,769.05,571.42
2016,4,6,11,15,934.5,117.5,1.8,25.5,897.5,816.86,601.9
2016,4,6,11,30,937.0,118.0,1.7,26.0,912.0,861.98,628.67
2016,4,6,11,45,936.5,119.5,1.65,26.5,918.0,902.65,652.53
2016,4,6,12,0,936.0,121.0,1.6,27.0,924.0,940.07,673.97
2016,4,6,12,15,935.0,121.0,1.55,27.0,921.5,972.19,693.15
2016,4,6,12,30,934.0,121.0,1.5,27.0,919.0,1000.72,709.99
2016,4,6,12,45,925.5,123.5,1.45,27.5,907.5,1020.85,720.17
2016,4,6,13,0,917.0,126.0,1.4,28.0,896.0,1036.92,727.92
2016,4,6,13,15,912.0,125.0,1.3,28.0,877.5,1048.82,733.79
2016,4,6,13,30,907.0,124.0,1.2,28.0,859.0,1056.67,737.24
2016,4,6,13,45,899.5,122.5,1.15,28.0,833.0,1057.41,737.45
2016,4,6,14,0,892.0,121.0,1.1,28.0,807.0,1054.08,735.44
2016,4,6,14,15,882.0,119.0,1.05,28.0,774.0,1043.67,729.36
2016,4,6,14,30,872.0,117.0,1.0,28.0,741.0,1042.27,728.95
2016,4,6,14,45,859.0,114.5,0.95,28.0,701.5,1020.34,716.12
2016,4,6,15,0,846.0,112.0,0.9,28.0,662.0,994.8,701.43
2016,4,6,15,15,589.0,175.0,0.85,28.0,546.0,809.7,585.86
2016,4,6,15,30,332.0,238.0,0.8,28.0,430.0,596.6,441.68
2016,4,6,15,45,400.0,201.5,0.8,28.0,412.5,630.73,470.21
2016,4,6,16,0,468.0,165.0,0.8,28.0,395.0,639.3,479.03
2016,4,6,16,15,452.5,147.5,0.75,27.0,351.0,590.82,447.99
2016,4,6,16,30,437.0,130.0,0.7,26.0,307.0,541.43,415.88
2016,4,6,16,45,397.0,119.0,0.7,25.5,262.5,480.11,372.95
2016,4,6,17,0,357.0,108.0,0.7,25.0,218.0,420.79,329.87
2016,4,6,17,15,319.0,90.5,0.75,24.0,175.0,357.44,282.78
2016,4,6,17,30,281.0,73.0,0.8,23.0,132.0,296.75,235.3
2016,4,6,17,45,220.0,55.0,0.85,22.0,93.0,224.91,176.52
2016,4,6,18,0,159.0,37.0,0.9,21.0,54.0,159.14,119.32
2016,4,6,18,15,79.5,18.5,0.85,20.5,27.0,68.94,16.81
2016,4,6,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.0,2.35,12.5,1.0,0.85,0.0
2016,4,7,6,0,0.0,2.0,2.5,13.0,2.0,1.64,0.0
2016,4,7,6,15,0.0,5.5,2.7,13.5,5.5,4.51,0.0
2016,4,7,6,30,0.0,9.0,2.9,14.0,9.0,7.39,0.84
2016,4,7,6,45,0.0,13.0,3.1,14.5,13.0,10.68,3.87
2016,4,7,7,0,0.0,17.0,3.3,15.0,17.0,13.99,6.87
2016,4,7,7,15,0.0,22.0,3.4,15.5,22.0,18.12,10.57
2016,4,7,7,30,0.0,27.0,3.5,16.0,27.0,22.27,14.22
2016,4,7,7,45,62.5,107.5,3.6,16.5,135.0,84.58,69.03
2016,4,7,8,0,125.0,188.0,3.7,17.0,243.0,130.99,108.79
2016,4,7,8,15,390.0,156.0,3.65,17.0,357.0,119.96,85.64
2016,4,7,8,30,655.0,124.0,3.6,17.0,471.0,158.77,98.55
2016,4,7,8,45,603.5,156.0,3.6,17.5,498.0,220.74,149.28
2016,4,7,9,0,552.0,188.0,3.6,18.0,525.0,274.6,196.94
2016,4,7,9,15,468.5,235.5,3.55,18.0,535.0,324.61,242.75
2016,4,7,9,30,385.0,283.0,3.5,18.0,545.0,364.94,279.08
2016,4,7,9,45,431.0,280.5,3.45,18.5,588.5,413.56,318.02
2016,4,7,10,0,477.0,278.0,3.4,19.0,632.0,466.96,360.13
2016,4,7,10,15,539.0,269.5,3.35,19.0,684.0,528.43,408.43
2016,4,7,10,30,601.0,261.0,3.3,19.0,736.0,595.09,459.83
2016,4,7,10,45,624.5,260.5,3.3,19.0,765.5,649.55,501.23
2016,4,7,11,0,648.0,260.0,3.3,19.0,795.0,703.4,541.45
2016,4,7,11,15,618.5,281.0,3.25,19.0,799.0,735.86,564.52
2016,4,7,11,30,589.0,302.0,3.2,19.0,803.0,763.91,584.01
2016,4,7,11,45,595.0,298.5,3.15,19.0,808.0,796.29,607.15
2016,4,7,12,0,601.0,295.0,3.1,19.0,813.0,826.68,628.57
2016,4,7,12,15,543.0,318.5,3.05,19.0,786.0,822.87,624.47
2016,4,7,12,30,485.0,342.0,3.0,19.0,759.0,813.53,616.64
2016,4,7,12,45,531.5,322.0,3.0,19.0,774.5,857.31,648.77
2016,4,7,13,0,578.0,302.0,3.0,19.0,790.0,899.81,679.4
2016,4,7,13,15,697.0,233.5,3.0,19.0,809.5,969.23,730.05
2016,4,7,13,30,816.0,165.0,3.0,19.0,829.0,1021.43,765.12
2016,4,7,13,45,709.5,207.5,3.0,19.0,772.5,977.66,736.11
2016,4,7,14,0,603.0,250.0,3.0,19.0,716.0,917.7,695.44
2016,4,7,14,15,487.0,279.0,3.0,18.5,645.5,828.29,633.7
2016,4,7,14,30,371.0,308.0,3.0,18.0,575.0,722.87,559.18
2016,4,7,14,45,245.0,306.0,3.0,18.0,478.5,594.6,464.46
2016,4,7,15,0,119.0,304.0,3.0,18.0,382.0,446.73,351.76
2016,4,7,15,15,88.0,274.5,2.95,17.5,330.5,363.55,289.25
2016,4,7,15,30,57.0,245.0,2.9,17.0,279.0,302.02,241.61
2016,4,7,15,45,110.0,230.5,2.85,17.0,288.5,356.33,287.18
2016,4,7,16,0,163.0,216.0,2.8,17.0,298.0,387.43,313.96
2016,4,7,16,15,98.5,185.5,2.65,16.5,233.5,275.89,224.85
2016,4,7,16,30,34.0,155.0,2.5,16.0,169.0,186.52,151.32
2016,4,7,16,45,26.0,134.5,2.4,16.0,144.5,158.65,128.61
2016,4,7,17,0,18.0,114.0,2.3,16.0,120.0,120.09,96.47
2016,4,7,17,15,9.5,93.0,2.15,15.5,96.0,93.83,74.3
2016,4,7,17,30,1.0,72.0,2.0,15.0,72.0,68.04,52.14
2016,4,7,17,45,0.5,50.5,1.85,14.5,50.5,46.66,33.64
2016,4,7,18,0,0.0,29.0,1.7,14.0,29.0,24.43,14.27
2016,4,7,18,15,0.0,14.5,1.6,13.5,14.5,11.95,0.0
2016,4,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,11.5,5.0,4.27,0.0
2016,4,8,6,0,0.0,10.0,1.0,12.0,10.0,8.22,0.0
2016,4,8,6,15,0.0,27.0,1.2,12.5,27.0,22.31,13.32
2016,4,8,6,30,0.0,44.0,1.4,13.0,44.0,35.76,25.95
2016,4,8,6,45,0.0,64.5,1.6,13.5,64.5,51.56,40.37
2016,4,8,7,0,0.0,85.0,1.8,14.0,85.0,67.18,54.42
2016,4,8,7,15,6.5,105.5,1.8,14.0,107.5,82.71,68.24
2016,4,8,7,30,13.0,126.0,1.8,14.0,130.0,98.12,81.69
2016,4,8,7,45,6.5,113.5,1.8,14.5,115.5,90.78,74.87
2016,4,8,8,0,0.0,101.0,1.8,15.0,101.0,82.37,67.15
2016,4,8,8,15,2.0,134.5,1.8,15.0,135.5,107.82,85.04
2016,4,8,8,30,4.0,168.0,1.8,15.0,170.0,133.89,106.06
2016,4,8,8,45,2.0,109.5,1.85,15.5,110.5,90.71,70.09
2016,4,8,9,0,0.0,51.0,1.9,16.0,51.0,42.31,29.81
2016,4,8,9,15,56.5,186.0,1.9,16.0,224.5,166.77,130.16
2016,4,8,9,30,113.0,321.0,1.9,16.0,398.0,294.17,229.74
2016,4,8,9,45,81.0,322.0,1.9,16.0,379.5,293.09,229.18
2016,4,8,10,0,49.0,323.0,1.9,16.0,361.0,287.49,225.06
2016,4,8,10,15,71.5,352.0,1.95,16.0,408.5,330.0,258.02
2016,4,8,10,30,94.0,381.0,2.0,16.0,456.0,375.82,293.11
2016,4,8,10,45,102.0,394.5,2.05,16.5,478.0,402.2,312.53
2016,4,8,11,0,110.0,408.0,2.1,17.0,500.0,429.45,332.51
2016,4,8,11,15,201.0,410.5,2.15,17.0,581.0,518.66,400.54
2016,4,8,11,30,292.0,413.0,2.2,17.0,662.0,618.27,474.5
2016,4,8,11,45,351.5,393.0,2.25,17.5,695.5,668.82,511.04
2016,4,8,12,0,411.0,373.0,2.3,18.0,729.0,732.6,556.6
2016,4,8,12,15,365.0,391.5,2.3,18.0,707.5,718.0,545.17
2016,4,8,12,30,319.0,410.0,2.3,18.0,686.0,710.67,539.14
2016,4,8,12,45,269.0,416.0,2.3,18.0,647.0,683.64,519.23
2016,4,8,13,0,219.0,422.0,2.3,18.0,608.0,634.77,483.97
2016,4,8,13,15,170.0,412.5,2.35,18.0,555.0,585.32,448.16
2016,4,8,13,30,121.0,403.0,2.4,18.0,502.0,533.31,409.84
2016,4,8,13,45,60.5,255.5,2.45,18.0,305.0,301.67,236.15
2016,4,8,14,0,0.0,108.0,2.5,18.0,108.0,90.63,68.29
2016,4,8,14,15,0.0,103.5,2.5,18.0,103.5,86.68,65.44
2016,4,8,14,30,0.0,99.0,2.5,18.0,99.0,82.72,62.35
2016,4,8,14,45,10.0,169.5,2.5,18.0,176.5,156.41,122.58
2016,4,8,15,0,20.0,240.0,2.5,18.0,254.0,235.73,186.25
2016,4,8,15,15,10.0,179.5,2.5,17.5,186.5,167.27,131.84
2016,4,8,15,30,0.0,119.0,2.5,17.0,119.0,100.98,78.18
2016,4,8,15,45,29.5,163.0,2.5,16.5,178.0,184.4,148.23
2016,4,8,16,0,59.0,207.0,2.5,16.0,237.0,264.22,214.24
2016,4,8,16,15,29.5,146.5,2.45,15.5,161.5,169.14,136.81
2016,4,8,16,30,0.0,86.0,2.4,15.0,86.0,72.38,55.83
2016,4,8,16,45,0.0,73.5,2.35,15.0,73.5,61.29,46.69
2016,4,8,17,0,0.0,61.0,2.3,15.0,61.0,50.53,37.62
2016,4,8,17,15,0.0,48.5,2.15,14.5,48.5,40.12,28.79
2016,4,8,17,30,0.0,36.0,2.0,14.0,36.0,29.73,19.82
2016,4,8,17,45,0.0,25.0,1.9,14.0,25.0,20.61,11.8
2016,4,8,18,0,0.0,14.0,1.8,14.0,14.0,11.51,3.79
2016,4,8,18,15,0.0,7.0,1.75,13.5,7.0,5.74,0.0
2016,4,8,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.55,12.0,3.5,2.99,0.0
2016,4,9,6,0,0.0,7.0,1.6,12.0,7.0,5.74,0.0
2016,4,9,6,15,0.0,18.0,1.75,12.0,18.0,14.82,7.08
2016,4,9,6,30,0.0,29.0,1.9,12.0,29.0,23.93,15.63
2016,4,9,6,45,0.0,43.0,2.05,12.5,43.0,35.56,26.29
2016,4,9,7,0,0.0,57.0,2.2,13.0,57.0,47.11,36.75
2016,4,9,7,15,0.0,71.5,2.2,13.0,71.5,58.65,47.11
2016,4,9,7,30,0.0,86.0,2.2,13.0,86.0,70.09,57.22
2016,4,9,7,45,0.0,80.5,2.25,13.5,80.5,66.52,53.77
2016,4,9,8,0,0.0,75.0,2.3,14.0,75.0,62.23,49.7
2016,4,9,8,15,0.0,93.0,2.25,14.0,93.0,76.85,59.53
2016,4,9,8,30,0.0,111.0,2.2,14.0,111.0,91.14,71.26
2016,4,9,8,45,0.0,83.0,2.2,14.0,83.0,68.99,52.54
2016,4,9,9,0,0.0,55.0,2.2,14.0,55.0,45.65,32.87
2016,4,9,9,15,3.5,128.0,2.15,14.0,130.5,106.74,83.46
2016,4,9,9,30,7.0,201.0,2.1,14.0,206.0,166.61,131.97
2016,4,9,9,45,23.5,257.5,2.1,14.5,275.5,219.84,173.85
2016,4,9,10,0,40.0,314.0,2.1,15.0,345.0,275.95,217.36
2016,4,9,10,15,27.5,290.5,2.1,15.0,312.0,256.25,201.63
2016,4,9,10,30,15.0,267.0,2.1,15.0,279.0,230.84,181.48
2016,4,9,10,45,50.5,334.0,2.1,15.0,376.0,317.09,249.26
2016,4,9,11,0,86.0,401.0,2.1,15.0,473.0,406.24,317.44
2016,4,9,11,15,126.0,417.0,2.05,15.0,524.5,467.83,363.89
2016,4,9,11,30,166.0,433.0,2.0,15.0,576.0,525.99,407.31
2016,4,9,11,45,126.0,427.0,1.95,15.5,536.5,500.46,386.42
2016,4,9,12,0,86.0,421.0,1.9,16.0,497.0,457.51,353.12
2016,4,9,12,15,81.0,417.0,1.85,16.0,488.0,456.49,352.47
2016,4,9,12,30,76.0,413.0,1.8,16.0,479.0,454.64,350.97
2016,4,9,12,45,105.0,419.0,1.8,16.0,509.0,494.59,381.6
2016,4,9,13,0,134.0,425.0,1.8,16.0,539.0,554.32,425.92
2016,4,9,13,15,115.5,411.0,1.8,15.5,508.0,529.06,407.77
2016,4,9,13,30,97.0,397.0,1.8,15.0,477.0,481.81,373.99
2016,4,9,13,45,50.0,282.5,1.8,15.0,323.5,318.28,250.3
2016,4,9,14,0,3.0,168.0,1.8,15.0,170.0,146.84,114.56
2016,4,9,14,15,9.0,208.5,1.8,15.0,215.0,190.61,150.51
2016,4,9,14,30,15.0,249.0,1.8,15.0,260.0,236.37,187.24
2016,4,9,14,45,8.5,209.5,1.85,15.0,215.5,192.7,152.51
2016,4,9,15,0,2.0,170.0,1.9,15.0,171.0,149.4,117.81
2016,4,9,15,15,1.0,142.0,1.9,15.0,142.5,122.75,96.44
2016,4,9,15,30,0.0,114.0,1.9,15.0,114.0,96.36,74.98
2016,4,9,15,45,0.0,106.0,1.9,15.0,106.0,89.37,69.45
2016,4,9,16,0,0.0,98.0,1.9,15.0,98.0,82.4,63.88
2016,4,9,16,15,0.0,86.5,1.7,14.5,86.5,72.22,55.68
2016,4,9,16,30,0.0,75.0,1.5,14.0,75.0,62.22,47.53
2016,4,9,16,45,0.0,64.5,1.35,14.0,64.5,53.44,40.21
2016,4,9,17,0,0.0,54.0,1.2,14.0,54.0,44.69,32.81
2016,4,9,17,15,0.0,43.0,1.05,13.5,43.0,35.53,25.01
2016,4,9,17,30,0.0,32.0,0.9,13.0,32.0,26.4,17.1
2016,4,9,17,45,0.0,23.0,0.8,13.0,23.0,18.95,10.5
2016,4,9,18,0,0.0,14.0,0.7,13.0,14.0,11.51,3.88
2016,4,9,18,15,0.0,7.0,0.65,12.5,7.0,5.74,0.0
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.5,11.0,1.5,1.28,0.0
2016,4,10,6,0,0.0,3.0,1.6,11.0,3.0,2.46,0.0
2016,4,10,6,15,0.0,8.0,1.65,11.0,8.0,6.56,0.04
2016,4,10,6,30,0.0,13.0,1.7,11.0,13.0,10.68,3.91
2016,4,10,6,45,0.0,19.0,1.8,11.5,19.0,15.63,8.49
2016,4,10,7,0,0.0,25.0,1.9,12.0,25.0,20.6,13.02
2016,4,10,7,15,0.0,31.0,1.9,12.0,31.0,25.57,17.54
2016,4,10,7,30,0.0,37.0,1.9,12.0,37.0,30.56,22.0
2016,4,10,7,45,0.0,32.0,1.95,12.5,32.0,26.42,18.16
2016,4,10,8,0,0.0,27.0,2.0,13.0,27.0,22.3,14.36
2016,4,10,8,15,0.0,45.5,2.0,13.0,45.5,37.67,26.58
2016,4,10,8,30,0.0,64.0,2.0,13.0,64.0,53.09,39.55
2016,4,10,8,45,0.0,77.5,2.05,13.0,77.5,64.4,48.91
2016,4,10,9,0,0.0,91.0,2.1,13.0,91.0,75.73,58.24
2016,4,10,9,15,0.0,112.0,2.15,13.0,112.0,92.84,72.3
2016,4,10,9,30,0.0,133.0,2.2,13.0,133.0,109.99,86.26
2016,4,10,9,45,0.0,132.5,2.25,13.5,132.5,109.86,85.78
2016,4,10,10,0,0.0,132.0,2.3,14.0,132.0,109.68,85.31
2016,4,10,10,15,0.5,142.0,2.35,14.0,142.5,118.41,92.31
2016,4,10,10,30,1.0,152.0,2.4,14.0,153.0,127.28,99.39
2016,4,10,10,45,2.0,156.5,2.45,14.5,158.5,132.03,102.95
2016,4,10,11,0,3.0,161.0,2.5,15.0,164.0,136.9,106.62
2016,4,10,11,15,1.5,149.5,2.55,15.0,151.0,126.49,98.1
2016,4,10,11,30,0.0,138.0,2.6,15.0,138.0,115.84,89.41
2016,4,10,11,45,0.0,133.0,2.7,15.0,133.0,111.75,86.09
2016,4,10,12,0,0.0,128.0,2.8,15.0,128.0,107.63,82.74
2016,4,10,12,15,4.5,172.0,2.85,15.0,176.0,149.7,116.91
2016,4,10,12,30,9.0,216.0,2.9,15.0,224.0,192.88,151.58
2016,4,10,12,45,7.0,195.5,2.95,15.5,202.0,173.52,135.79
2016,4,10,13,0,5.0,175.0,3.0,16.0,180.0,153.92,119.92
2016,4,10,13,15,2.5,125.5,3.05,15.5,128.0,108.32,83.39
2016,4,10,13,30,0.0,76.0,3.1,15.0,76.0,63.44,46.86
2016,4,10,13,45,1.5,119.5,3.15,15.0,120.5,102.18,78.79
2016,4,10,14,0,3.0,163.0,3.2,15.0,165.0,142.3,111.57
2016,4,10,14,15,4.5,178.5,3.15,15.0,182.0,158.2,124.62
2016,4,10,14,30,6.0,194.0,3.1,15.0,199.0,174.57,138.11
2016,4,10,14,45,31.5,240.5,3.1,15.0,262.0,263.5,210.74
2016,4,10,15,0,57.0,287.0,3.1,15.0,325.0,342.74,274.37
2016,4,10,15,15,31.0,234.5,3.0,14.5,255.5,260.68,209.32
2016,4,10,15,30,5.0,182.0,2.9,14.0,186.0,165.82,132.56
2016,4,10,15,45,2.5,163.5,2.85,14.0,165.5,146.57,117.21
2016,4,10,16,0,0.0,145.0,2.8,14.0,145.0,127.41,101.64
2016,4,10,16,15,0.5,140.5,2.65,13.5,141.0,125.12,100.31
2016,4,10,16,30,1.0,136.0,2.5,13.0,137.0,123.3,99.31
2016,4,10,16,45,0.5,116.5,2.45,13.0,117.0,104.98,84.13
2016,4,10,17,0,0.0,97.0,2.4,13.0,97.0,86.61,68.7
2016,4,10,17,15,187.0,86.5,2.15,12.5,127.0,241.58,203.81
2016,4,10,17,30,374.0,76.0,1.9,12.0,157.0,356.8,298.35
2016,4,10,17,45,288.0,60.5,1.7,11.5,113.0,268.95,221.7
2016,4,10,18,0,202.0,45.0,1.5,11.0,69.0,190.16,151.34
2016,4,10,18,15,101.0,22.5,1.4,11.0,34.5,96.42,53.6
2016,4,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,55.0,12.5,0.85,9.5,16.5,10.67,0.0
2016,4,11,6,0,110.0,25.0,0.9,10.0,33.0,19.3,7.0
2016,4,11,6,15,213.5,42.0,1.05,10.5,72.5,32.15,22.39
2016,4,11,6,30,317.0,59.0,1.2,11.0,112.0,44.76,34.35
2016,4,11,6,45,396.5,70.5,1.35,11.5,161.0,53.03,42.12
2016,4,11,7,0,476.0,82.0,1.5,12.0,210.0,61.16,49.52
2016,4,11,7,15,528.5,91.0,1.55,12.5,261.5,68.89,56.33
2016,4,11,7,30,581.0,100.0,1.6,13.0,313.0,74.11,60.74
2016,4,11,7,45,617.0,107.5,1.65,13.5,364.0,77.83,63.73
2016,4,11,8,0,653.0,115.0,1.7,14.0,415.0,81.4,66.51
2016,4,11,8,15,474.5,171.5,1.7,14.0,402.5,136.37,96.82
2016,4,11,8,30,296.0,228.0,1.7,14.0,390.0,193.38,142.36
2016,4,11,8,45,186.0,252.5,1.75,14.5,357.5,219.36,166.93
2016,4,11,9,0,76.0,277.0,1.8,15.0,325.0,229.72,179.55
2016,4,11,9,15,175.0,297.5,1.8,15.0,417.0,282.39,218.68
2016,4,11,9,30,274.0,318.0,1.8,15.0,509.0,349.75,270.23
2016,4,11,9,45,281.0,333.5,1.85,15.5,537.5,388.19,300.62
2016,4,11,10,0,288.0,349.0,1.9,16.0,566.0,427.39,331.11
2016,4,11,10,15,155.0,324.5,1.9,16.0,442.5,356.4,278.02
2016,4,11,10,30,22.0,300.0,1.9,16.0,319.0,262.15,204.7
2016,4,11,10,45,17.0,277.5,1.9,16.5,292.5,242.86,189.49
2016,4,11,11,0,12.0,255.0,1.9,17.0,266.0,222.41,173.08
2016,4,11,11,15,11.0,239.0,1.9,17.0,249.0,209.53,162.98
2016,4,11,11,30,10.0,223.0,1.9,17.0,232.0,196.25,152.54
2016,4,11,11,45,13.5,258.0,1.95,17.0,270.0,230.54,179.48
2016,4,11,12,0,17.0,293.0,2.0,17.0,308.0,265.76,206.79
2016,4,11,12,15,16.0,287.5,2.0,17.0,301.5,261.62,203.47
2016,4,11,12,30,15.0,282.0,2.0,17.0,295.0,257.25,200.14
2016,4,11,12,45,11.5,241.5,2.05,17.5,251.5,218.71,169.91
2016,4,11,13,0,8.0,201.0,2.1,18.0,208.0,179.85,139.29
2016,4,11,13,15,4.0,168.5,2.1,18.0,172.0,147.47,113.73
2016,4,11,13,30,0.0,136.0,2.1,18.0,136.0,115.04,87.83
2016,4,11,13,45,11.5,214.5,2.1,18.0,223.5,197.25,153.84
2016,4,11,14,0,23.0,293.0,2.1,18.0,311.0,283.94,221.79
2016,4,11,14,15,21.0,278.5,2.1,17.5,294.5,269.39,210.91
2016,4,11,14,30,19.0,264.0,2.1,17.0,278.0,254.7,200.22
2016,4,11,14,45,40.5,277.5,2.15,17.0,305.0,312.3,246.49
2016,4,11,15,0,62.0,291.0,2.2,17.0,332.0,351.68,278.1
2016,4,11,15,15,52.5,266.5,2.15,17.0,299.5,317.38,251.72
2016,4,11,15,30,43.0,242.0,2.1,17.0,267.0,283.0,225.3
2016,4,11,15,45,47.0,224.5,2.1,17.0,250.0,269.35,215.53
2016,4,11,16,0,51.0,207.0,2.1,17.0,233.0,255.3,205.28
2016,4,11,16,15,35.0,179.5,2.05,16.5,196.5,211.52,170.58
2016,4,11,16,30,19.0,152.0,2.0,16.0,160.0,155.08,124.84
2016,4,11,16,45,13.5,132.5,1.95,16.0,138.0,132.37,106.3
2016,4,11,17,0,8.0,113.0,1.9,16.0,116.0,110.02,87.7
2016,4,11,17,15,4.0,92.0,1.7,15.0,93.5,87.31,68.82
2016,4,11,17,30,0.0,71.0,1.5,14.0,71.0,64.7,49.6
2016,4,11,17,45,0.0,51.5,1.35,13.5,51.5,46.22,33.57
2016,4,11,18,0,0.0,32.0,1.2,13.0,32.0,27.11,16.85
2016,4,11,18,15,0.0,18.0,1.15,12.5,18.0,14.85,4.06
2016,4,11,18,30,0.0,4.0,1.1,12.0,4.0,3.41,0.0
2016,4,11,18,45,0.0,2.0,1.1,12.0,2.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,1.75,9.5,4.0,3.41,0.0
2016,4,12,6,0,0.0,8.0,2.0,10.0,8.0,6.57,0.0
2016,4,12,6,15,0.0,18.5,2.15,10.0,18.5,15.23,7.72
2016,4,12,6,30,0.0,29.0,2.3,10.0,29.0,23.92,15.87
2016,4,12,6,45,0.0,41.5,2.45,10.5,41.5,34.3,25.44
2016,4,12,7,0,0.0,54.0,2.6,11.0,54.0,44.7,34.9
2016,4,12,7,15,0.0,67.0,2.55,11.5,67.0,55.42,44.48
2016,4,12,7,30,0.0,80.0,2.5,12.0,80.0,65.79,53.57
2016,4,12,7,45,0.0,73.5,2.5,12.5,73.5,60.97,49.01
2016,4,12,8,0,0.0,67.0,2.5,13.0,67.0,55.55,43.94
2016,4,12,8,15,0.0,86.0,2.5,13.0,86.0,71.45,55.17
2016,4,12,8,30,0.0,105.0,2.5,13.0,105.0,86.58,67.66
2016,4,12,8,45,3.0,149.5,2.5,13.5,151.5,121.91,96.5
2016,4,12,9,0,6.0,194.0,2.5,14.0,198.0,157.65,125.17
2016,4,12,9,15,6.5,198.5,2.55,14.0,203.0,162.98,129.16
2016,4,12,9,30,7.0,203.0,2.6,14.0,208.0,168.23,133.17
2016,4,12,9,45,7.5,209.0,2.65,14.5,214.5,174.65,137.89
2016,4,12,10,0,8.0,215.0,2.7,15.0,221.0,181.1,142.61
2016,4,12,10,15,13.5,251.5,2.75,15.0,262.0,215.18,169.66
2016,4,12,10,30,19.0,288.0,2.8,15.0,303.0,250.44,197.36
2016,4,12,10,45,14.5,262.0,2.9,15.0,274.0,228.25,179.64
2016,4,12,11,0,10.0,236.0,3.0,15.0,245.0,204.94,161.08
2016,4,12,11,15,10.5,240.0,3.05,15.0,249.5,209.97,165.07
2016,4,12,11,30,11.0,244.0,3.1,15.0,254.0,215.03,169.05
2016,4,12,11,45,17.5,290.0,3.2,15.0,305.5,261.71,206.01
2016,4,12,12,0,24.0,336.0,3.3,15.0,357.0,309.93,243.73
2016,4,12,12,15,23.5,332.0,3.3,15.0,353.0,308.18,242.27
2016,4,12,12,30,23.0,328.0,3.3,15.0,349.0,306.22,240.82
2016,4,12,12,45,23.0,323.0,3.35,15.0,343.5,303.61,238.96
2016,4,12,13,0,23.0,318.0,3.4,15.0,338.0,300.83,237.02
2016,4,12,13,15,22.5,312.0,3.4,15.0,331.0,296.48,233.82
2016,4,12,13,30,22.0,306.0,3.4,15.0,324.0,291.97,230.54
2016,4,12,13,45,119.5,345.0,3.45,15.0,439.5,473.1,374.21
2016,4,12,14,0,217.0,384.0,3.5,15.0,555.0,618.6,485.82
2016,4,12,14,15,219.0,366.0,3.55,15.0,532.5,605.2,476.26
2016,4,12,14,30,221.0,348.0,3.6,15.0,510.0,590.4,466.59
2016,4,12,14,45,375.5,284.0,3.65,15.0,542.0,696.15,551.5
2016,4,12,15,0,530.0,220.0,3.7,15.0,574.0,796.31,630.01
2016,4,12,15,15,466.0,224.5,3.7,14.5,520.5,731.59,582.97
2016,4,12,15,30,402.0,229.0,3.7,14.0,467.0,666.97,536.11
2016,4,12,15,45,371.5,214.0,3.7,14.0,420.0,593.58,482.19
2016,4,12,16,0,341.0,199.0,3.7,14.0,373.0,540.32,442.3
2016,4,12,16,15,369.0,171.5,3.6,13.5,342.0,522.45,431.49
2016,4,12,16,30,397.0,144.0,3.5,13.0,311.0,519.57,431.53
2016,4,12,16,45,342.5,137.0,3.45,13.0,267.5,436.52,365.27
2016,4,12,17,0,288.0,130.0,3.4,13.0,224.0,376.39,315.87
2016,4,12,17,15,248.5,110.5,3.15,12.5,181.0,314.69,264.66
2016,4,12,17,30,209.0,91.0,2.9,12.0,138.0,256.09,214.53
2016,4,12,17,45,156.5,70.0,2.65,11.5,99.5,191.12,157.66
2016,4,12,18,0,104.0,49.0,2.4,11.0,61.0,130.96,103.83
2016,4,12,18,15,52.0,28.0,2.35,10.5,34.0,63.8,38.28
2016,4,12,18,30,0.0,7.0,2.3,10.0,7.0,5.97,0.0
2016,4,12,18,45,0.0,3.5,2.3,10.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,45,55.0,15.0,1.75,8.5,19.0,12.8,0.0
2016,4,13,6,0,110.0,30.0,1.9,9.0,38.0,23.4,12.07
2016,4,13,6,15,215.5,47.0,2.1,9.5,79.5,35.82,25.9
2016,4,13,6,30,321.0,64.0,2.3,10.0,121.0,48.35,37.77
2016,4,13,6,45,416.0,73.5,2.55,11.0,173.0,55.21,44.19
2016,4,13,7,0,511.0,83.0,2.8,12.0,225.0,64.2,52.24
2016,4,13,7,15,564.0,91.0,2.8,12.0,278.0,68.81,56.37
2016,4,13,7,30,617.0,99.0,2.8,12.0,331.0,73.32,60.27
2016,4,13,7,45,659.0,104.5,2.85,12.5,384.5,75.73,62.1
2016,4,13,8,0,701.0,110.0,2.9,13.0,438.0,78.1,63.85
2016,4,13,8,15,728.0,115.0,2.9,13.5,488.5,113.58,70.75
2016,4,13,8,30,755.0,120.0,2.9,14.0,539.0,172.33,105.69
2016,4,13,8,45,775.5,124.0,2.9,14.5,586.0,232.41,152.81
2016,4,13,9,0,796.0,128.0,2.9,15.0,633.0,299.44,210.04
2016,4,13,9,15,811.5,131.5,2.85,15.0,674.5,360.84,264.47
2016,4,13,9,30,827.0,135.0,2.8,15.0,716.0,423.23,319.23
2016,4,13,9,45,855.5,128.0,2.8,15.5,756.0,483.38,370.4
2016,4,13,10,0,884.0,121.0,2.8,16.0,796.0,545.12,421.3
2016,4,13,10,15,891.0,123.0,2.8,16.0,825.0,602.69,468.29
2016,4,13,10,30,898.0,125.0,2.8,16.0,854.0,658.99,512.88
2016,4,13,10,45,901.0,127.5,2.85,16.5,875.0,711.57,552.66
2016,4,13,11,0,904.0,130.0,2.9,17.0,896.0,762.03,589.74
2016,4,13,11,15,907.0,131.0,2.9,17.0,910.0,808.89,623.8
2016,4,13,11,30,910.0,132.0,2.9,17.0,924.0,853.2,654.17
2016,4,13,11,45,910.5,132.5,2.95,17.5,929.5,892.26,679.74
2016,4,13,12,0,911.0,133.0,3.0,18.0,935.0,928.21,703.01
2016,4,13,12,15,910.0,133.0,3.05,18.0,932.5,959.1,724.1
2016,4,13,12,30,909.0,133.0,3.1,18.0,930.0,986.5,742.88
2016,4,13,12,45,904.5,133.5,3.15,18.0,919.0,1007.44,757.39
2016,4,13,13,0,900.0,134.0,3.2,18.0,908.0,1024.54,769.5
2016,4,13,13,15,895.5,133.0,3.2,18.0,890.0,1036.27,777.74
