Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,30,891.0,132.0,3.2,18.0,872.0,1044.04,783.54
2016,4,13,13,45,878.5,133.5,3.25,18.0,845.0,1042.35,783.64
2016,4,13,14,0,866.0,135.0,3.3,18.0,818.0,1050.7,790.7
2016,4,13,14,15,856.5,133.0,3.3,17.5,785.5,1040.44,786.44
2016,4,13,14,30,847.0,131.0,3.3,17.0,753.0,1026.31,779.83
2016,4,13,14,45,750.5,154.5,3.3,17.0,684.5,957.63,734.45
2016,4,13,15,0,654.0,178.0,3.3,17.0,616.0,880.14,682.53
2016,4,13,15,15,491.5,213.0,3.2,16.5,530.0,742.57,584.58
2016,4,13,15,30,329.0,248.0,3.1,16.0,444.0,599.19,477.57
2016,4,13,15,45,523.5,183.5,3.05,16.0,465.5,717.8,573.01
2016,4,13,16,0,718.0,119.0,3.0,16.0,487.0,811.1,643.21
2016,4,13,16,15,687.5,113.0,2.9,15.5,435.5,754.08,603.33
2016,4,13,16,30,657.0,107.0,2.8,15.0,384.0,696.4,563.23
2016,4,13,16,45,613.5,99.5,2.7,14.5,331.0,626.63,512.74
2016,4,13,17,0,570.0,92.0,2.6,14.0,278.0,558.11,460.86
2016,4,13,17,15,509.0,82.5,2.3,13.0,226.5,477.18,396.69
2016,4,13,17,30,448.0,73.0,2.0,12.0,175.0,397.28,330.88
2016,4,13,17,45,350.5,60.0,1.7,11.5,127.0,302.16,249.46
2016,4,13,18,0,253.0,47.0,1.4,11.0,79.0,217.25,174.35
2016,4,13,18,15,140.0,28.5,1.4,10.5,45.0,125.61,83.25
2016,4,13,18,30,27.0,10.0,1.4,10.0,11.0,19.74,0.0
2016,4,13,18,45,13.5,5.0,1.4,9.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,89.5,15.5,1.65,8.5,22.5,13.23,0.0
2016,4,14,6,0,179.0,31.0,1.8,9.0,45.0,23.97,13.24
2016,4,14,6,15,297.5,45.0,2.0,9.0,89.5,34.62,25.0
2016,4,14,6,30,416.0,59.0,2.2,9.0,134.0,47.53,37.25
2016,4,14,6,45,493.5,68.5,2.4,9.5,186.5,54.03,43.43
2016,4,14,7,0,571.0,78.0,2.6,10.0,239.0,60.43,49.27
2016,4,14,7,15,621.5,85.0,2.7,10.5,293.0,64.5,52.82
2016,4,14,7,30,672.0,92.0,2.8,11.0,347.0,68.48,56.17
2016,4,14,7,45,685.0,92.0,2.9,11.5,384.5,66.9,54.47
2016,4,14,8,0,698.0,92.0,3.0,12.0,422.0,65.52,52.94
2016,4,14,8,15,744.5,103.0,3.05,12.0,489.0,107.06,64.81
2016,4,14,8,30,791.0,114.0,3.1,12.0,556.0,179.29,110.64
2016,4,14,8,45,652.5,163.0,3.15,12.5,548.5,238.85,164.54
2016,4,14,9,0,514.0,212.0,3.2,13.0,541.0,285.41,210.58
2016,4,14,9,15,681.5,171.0,3.25,13.5,636.0,346.86,258.77
2016,4,14,9,30,849.0,130.0,3.3,14.0,731.0,428.01,324.57
2016,4,14,9,45,864.5,130.0,3.4,14.5,768.0,489.42,377.41
2016,4,14,10,0,880.0,130.0,3.5,15.0,805.0,551.08,428.93
2016,4,14,10,15,887.0,131.5,3.55,15.0,833.5,607.61,475.77
2016,4,14,10,30,894.0,133.0,3.6,15.0,862.0,663.31,520.64
2016,4,14,10,45,890.0,139.5,3.7,15.5,881.0,714.37,559.87
2016,4,14,11,0,886.0,146.0,3.8,16.0,900.0,768.99,600.38
2016,4,14,11,15,888.5,147.0,3.85,16.0,913.5,808.52,630.51
2016,4,14,11,30,891.0,148.0,3.9,16.0,927.0,851.8,661.2
2016,4,14,11,45,877.0,158.5,3.95,16.0,929.0,897.61,693.34
2016,4,14,12,0,863.0,169.0,4.0,16.0,931.0,930.63,716.32
2016,4,14,12,15,862.0,168.5,4.1,16.0,928.0,960.97,737.8
2016,4,14,12,30,861.0,168.0,4.2,16.0,925.0,987.85,756.94
2016,4,14,12,45,876.5,155.5,4.35,16.0,919.0,1014.94,776.72
2016,4,14,13,0,892.0,143.0,4.5,16.0,913.0,1024.81,785.18
2016,4,14,13,15,887.5,142.0,4.55,16.0,895.0,1036.49,794.21
2016,4,14,13,30,883.0,141.0,4.6,16.0,877.0,1058.41,810.43
2016,4,14,13,45,869.0,143.5,4.65,16.0,850.0,1056.51,810.34
2016,4,14,14,0,855.0,146.0,4.7,16.0,823.0,1050.54,807.78
2016,4,14,14,15,496.0,250.0,4.7,15.5,639.0,800.75,629.77
2016,4,14,14,30,137.0,354.0,4.7,15.0,455.0,510.94,405.49
2016,4,14,14,45,276.0,312.0,4.7,15.0,502.0,626.59,500.2
2016,4,14,15,0,415.0,270.0,4.7,15.0,549.0,735.2,586.17
2016,4,14,15,15,398.0,259.0,4.65,14.5,513.0,681.9,548.07
2016,4,14,15,30,381.0,248.0,4.6,14.0,477.0,647.34,524.05
2016,4,14,15,45,560.5,180.5,4.6,14.0,486.0,747.3,606.29
2016,4,14,16,0,740.0,113.0,4.6,14.0,495.0,822.3,664.52
2016,4,14,16,15,709.0,107.5,4.5,13.5,443.0,764.81,623.5
2016,4,14,16,30,678.0,102.0,4.4,13.0,391.0,706.65,581.89
2016,4,14,16,45,644.5,93.0,4.3,13.0,338.5,642.23,533.28
2016,4,14,17,0,611.0,84.0,4.2,13.0,286.0,578.31,483.59
2016,4,14,17,15,550.5,76.0,3.9,12.5,233.5,497.9,418.14
2016,4,14,17,30,490.0,68.0,3.6,12.0,181.0,421.33,353.6
2016,4,14,17,45,399.0,56.5,3.35,11.5,132.5,327.87,272.83
2016,4,14,18,0,308.0,45.0,3.1,11.0,84.0,242.61,196.57
2016,4,14,18,15,177.0,28.5,2.95,10.5,48.5,143.35,98.86
2016,4,14,18,30,46.0,12.0,2.8,10.0,13.0,29.27,0.0
2016,4,14,18,45,23.0,6.0,2.65,9.5,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,5,45,131.5,14.5,1.6,6.0,25.5,12.38,0.0
2016,4,15,6,0,263.0,29.0,1.7,7.0,51.0,23.86,13.84
2016,4,15,6,15,378.5,40.5,2.05,7.5,97.5,32.9,23.72
2016,4,15,6,30,494.0,52.0,2.4,8.0,144.0,41.79,32.27
2016,4,15,6,45,563.5,60.5,2.8,8.5,197.0,47.78,37.96
2016,4,15,7,0,633.0,69.0,3.2,9.0,250.0,53.67,43.34
2016,4,15,7,15,680.0,75.0,3.4,9.5,305.0,57.32,46.53
2016,4,15,7,30,727.0,81.0,3.6,10.0,360.0,60.9,49.56
2016,4,15,7,45,756.0,87.0,3.8,10.5,413.5,70.08,57.51
2016,4,15,8,0,785.0,93.0,4.0,11.0,467.0,73.52,60.26
2016,4,15,8,15,809.0,97.0,4.0,11.5,518.5,113.45,68.13
2016,4,15,8,30,833.0,101.0,4.0,12.0,570.0,175.39,105.57
2016,4,15,8,45,848.0,106.0,4.0,13.0,617.5,239.2,156.44
2016,4,15,9,0,863.0,111.0,4.0,14.0,665.0,304.4,213.1
2016,4,15,9,15,877.0,113.5,3.95,14.5,707.5,368.41,270.29
2016,4,15,9,30,891.0,116.0,3.9,15.0,750.0,433.08,327.3
2016,4,15,9,45,903.5,117.0,3.9,15.5,787.0,497.57,382.72
2016,4,15,10,0,916.0,118.0,3.9,16.0,824.0,559.44,434.37
2016,4,15,10,15,923.5,119.5,3.9,16.0,853.5,618.45,483.02
2016,4,15,10,30,931.0,121.0,3.9,16.0,883.0,676.13,529.23
2016,4,15,10,45,936.5,121.5,3.95,16.5,905.0,730.11,570.53
2016,4,15,11,0,942.0,122.0,4.0,17.0,927.0,782.06,609.18
2016,4,15,11,15,944.5,122.5,4.05,17.0,940.5,829.51,643.97
2016,4,15,11,30,947.0,123.0,4.1,17.0,954.0,874.25,675.32
2016,4,15,11,45,951.0,121.5,4.2,17.5,960.0,915.5,702.98
2016,4,15,12,0,955.0,120.0,4.3,18.0,966.0,953.71,728.34
2016,4,15,12,15,953.5,119.5,4.35,18.0,963.0,984.67,749.68
2016,4,15,12,30,952.0,119.0,4.4,18.0,960.0,1011.93,768.75
2016,4,15,12,45,953.5,116.0,4.45,18.0,950.0,1035.77,785.58
2016,4,15,13,0,955.0,113.0,4.5,18.0,940.0,1055.72,799.88
2016,4,15,13,15,950.0,112.0,4.55,18.0,920.5,1067.3,808.68
2016,4,15,13,30,945.0,111.0,4.6,18.0,901.0,1074.7,814.86
2016,4,15,13,45,941.0,108.0,4.65,18.5,875.0,1076.8,816.03
2016,4,15,14,0,937.0,105.0,4.7,19.0,849.0,1074.68,814.53
2016,4,15,14,15,928.0,103.0,4.7,19.0,815.0,1064.44,808.81
2016,4,15,14,30,919.0,101.0,4.7,19.0,781.0,1050.17,800.53
2016,4,15,14,45,907.5,98.5,4.7,19.0,741.0,1028.94,787.61
2016,4,15,15,0,896.0,96.0,4.7,19.0,701.0,1004.03,772.23
2016,4,15,15,15,881.0,93.5,4.55,18.5,656.0,972.25,752.28
2016,4,15,15,30,866.0,91.0,4.4,18.0,611.0,937.37,730.11
2016,4,15,15,45,846.0,88.0,4.25,18.0,561.5,904.37,708.05
2016,4,15,16,0,826.0,85.0,4.1,18.0,512.0,858.59,676.81
2016,4,15,16,15,799.5,81.0,3.8,17.5,459.5,804.0,639.34
2016,4,15,16,30,773.0,77.0,3.5,17.0,407.0,748.17,600.3
2016,4,15,16,45,738.5,71.5,3.25,17.0,353.5,683.5,552.82
2016,4,15,17,0,704.0,66.0,3.0,17.0,300.0,619.1,504.38
2016,4,15,17,15,650.5,60.0,2.75,16.0,246.5,546.05,448.86
2016,4,15,17,30,597.0,54.0,2.5,15.0,193.0,472.35,389.04
2016,4,15,17,45,516.0,45.0,2.25,14.0,143.5,382.68,313.61
2016,4,15,18,0,435.0,36.0,2.0,13.0,94.0,300.66,241.21
2016,4,15,18,15,288.5,24.0,1.9,12.5,55.5,192.98,136.09
2016,4,15,18,30,142.0,12.0,1.8,12.0,17.0,68.8,0.0
2016,4,15,18,45,71.0,6.0,1.7,12.0,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,45,141.5,14.5,1.25,8.0,27.0,11.78,0.0
2016,4,16,6,0,283.0,29.0,1.3,9.0,54.0,23.79,14.06
2016,4,16,6,15,390.0,40.5,1.4,9.5,100.5,32.82,23.54
2016,4,16,6,30,497.0,52.0,1.5,10.0,147.0,41.68,31.96
2016,4,16,6,45,563.5,60.5,1.6,11.0,199.5,47.66,37.5
2016,4,16,7,0,630.0,69.0,1.7,12.0,252.0,53.52,42.71
2016,4,16,7,15,675.5,75.5,1.7,12.5,306.5,57.53,46.17
2016,4,16,7,30,721.0,82.0,1.7,13.0,361.0,61.44,49.44
2016,4,16,7,45,754.0,86.5,1.7,14.0,415.0,69.54,56.22
2016,4,16,8,0,787.0,91.0,1.7,15.0,469.0,71.92,57.88
2016,4,16,8,15,810.5,95.0,1.75,15.5,520.0,112.95,66.08
2016,4,16,8,30,834.0,99.0,1.8,16.0,571.0,174.86,103.02
2016,4,16,8,45,852.5,101.5,1.85,17.0,618.5,237.39,151.66
2016,4,16,9,0,871.0,104.0,1.9,18.0,666.0,301.67,206.12
2016,4,16,9,15,884.0,106.5,1.95,18.5,708.0,369.46,264.72
2016,4,16,9,30,897.0,109.0,2.0,19.0,750.0,432.98,319.21
2016,4,16,9,45,910.0,109.5,2.1,19.5,787.0,495.05,371.27
2016,4,16,10,0,923.0,110.0,2.2,20.0,824.0,556.91,421.48
2016,4,16,10,15,930.0,111.5,2.25,20.0,853.0,615.8,468.52
2016,4,16,10,30,937.0,113.0,2.3,20.0,882.0,673.31,513.12
2016,4,16,10,45,942.0,114.0,2.35,20.5,904.0,727.45,553.02
2016,4,16,11,0,947.0,115.0,2.4,21.0,926.0,779.53,590.27
2016,4,16,11,15,949.5,115.5,2.45,21.0,939.5,826.99,623.51
2016,4,16,11,30,952.0,116.0,2.5,21.0,953.0,871.71,653.62
2016,4,16,11,45,954.0,115.5,2.55,21.5,959.0,912.19,679.39
2016,4,16,12,0,956.0,115.0,2.6,22.0,965.0,949.49,702.85
2016,4,16,12,15,955.5,114.5,2.6,22.0,962.5,981.2,723.43
2016,4,16,12,30,955.0,114.0,2.6,22.0,960.0,1009.27,741.63
2016,4,16,12,45,953.5,113.0,2.65,22.0,949.5,1032.12,757.0
2016,4,16,13,0,952.0,112.0,2.7,22.0,939.0,1051.03,769.96
2016,4,16,13,15,948.0,111.0,2.65,22.0,920.5,1063.46,777.83
2016,4,16,13,30,944.0,110.0,2.6,22.0,902.0,1071.76,783.21
2016,4,16,13,45,937.0,109.0,2.6,22.5,875.5,1072.89,783.2
2016,4,16,14,0,930.0,108.0,2.6,23.0,849.0,1069.87,780.75
2016,4,16,14,15,921.5,106.5,2.55,23.0,816.0,1060.7,775.51
2016,4,16,14,30,913.0,105.0,2.5,23.0,783.0,1047.54,767.9
2016,4,16,14,45,902.5,102.5,2.45,23.0,743.5,1027.39,755.93
2016,4,16,15,0,892.0,100.0,2.4,23.0,704.0,1003.56,741.69
2016,4,16,15,15,877.0,97.0,2.3,22.5,659.0,971.31,722.85
2016,4,16,15,30,862.0,94.0,2.2,22.0,614.0,946.44,708.91
2016,4,16,15,45,844.5,90.0,2.1,22.0,565.0,904.19,681.79
2016,4,16,16,0,827.0,86.0,2.0,22.0,516.0,859.44,652.88
2016,4,16,16,15,800.0,82.0,1.8,21.5,463.5,804.4,616.73
2016,4,16,16,30,773.0,78.0,1.6,21.0,411.0,748.17,579.09
2016,4,16,16,45,736.5,73.0,1.45,20.5,357.0,682.58,534.23
2016,4,16,17,0,700.0,68.0,1.3,20.0,303.0,617.39,488.31
2016,4,16,17,15,646.0,62.0,1.25,19.0,249.0,544.43,435.66
2016,4,16,17,30,592.0,56.0,1.2,18.0,195.0,470.63,378.55
2016,4,16,17,45,495.0,48.0,1.15,17.0,144.5,373.19,299.84
2016,4,16,18,0,398.0,40.0,1.1,16.0,94.0,284.85,224.94
2016,4,16,18,15,262.5,26.5,1.1,15.5,56.0,183.15,129.56
2016,4,16,18,30,127.0,13.0,1.1,15.0,18.0,63.3,0.0
2016,4,16,18,45,63.5,6.5,1.1,15.0,9.0,5.55,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,118.0,16.5,0.8,12.5,27.5,12.87,0.0
2016,4,17,6,0,236.0,33.0,0.8,13.0,55.0,25.58,15.58
2016,4,17,6,15,337.0,46.0,0.85,13.5,100.0,37.24,27.07
2016,4,17,6,30,438.0,59.0,0.9,14.0,145.0,47.12,36.29
2016,4,17,6,45,500.0,70.0,0.95,14.5,195.5,54.81,43.33
2016,4,17,7,0,562.0,81.0,1.0,15.0,246.0,62.25,49.92
2016,4,17,7,15,609.0,88.5,1.0,15.5,299.5,66.58,53.58
2016,4,17,7,30,656.0,96.0,1.0,16.0,353.0,70.78,57.01
2016,4,17,7,45,688.0,102.5,1.05,16.5,405.5,73.93,59.45
2016,4,17,8,0,720.0,109.0,1.1,17.0,458.0,76.94,61.73
2016,4,17,8,15,745.5,114.0,1.15,17.5,508.0,117.13,70.33
2016,4,17,8,30,771.0,119.0,1.2,18.0,558.0,176.63,106.0
2016,4,17,8,45,788.0,123.5,1.3,19.0,604.5,242.71,156.96
2016,4,17,9,0,805.0,128.0,1.4,20.0,651.0,304.22,208.14
2016,4,17,9,15,819.5,131.5,1.45,20.5,692.5,365.59,260.42
2016,4,17,9,30,834.0,135.0,1.5,21.0,734.0,427.78,312.58
2016,4,17,9,45,851.0,134.5,1.6,21.5,771.0,488.37,362.3
2016,4,17,10,0,868.0,134.0,1.7,22.0,808.0,549.4,410.81
2016,4,17,10,15,876.0,135.5,1.75,22.5,837.0,607.26,455.23
2016,4,17,10,30,884.0,137.0,1.8,23.0,866.0,660.89,495.22
2016,4,17,10,45,893.0,136.0,1.85,23.5,888.5,713.6,533.31
2016,4,17,11,0,902.0,135.0,1.9,24.0,911.0,764.7,569.17
2016,4,17,11,15,905.5,135.5,1.9,24.0,924.5,811.09,601.32
2016,4,17,11,30,909.0,136.0,1.9,24.0,938.0,854.97,629.85
2016,4,17,11,45,913.5,134.5,1.9,24.5,944.5,895.23,654.46
2016,4,17,12,0,918.0,133.0,1.9,25.0,951.0,932.62,676.95
2016,4,17,12,15,917.0,132.5,1.85,25.0,948.5,962.92,695.46
2016,4,17,12,30,916.0,132.0,1.8,25.0,946.0,989.7,711.69
2016,4,17,12,45,917.0,129.5,1.75,25.5,936.0,1012.82,724.17
2016,4,17,13,0,918.0,127.0,1.7,26.0,926.0,1032.2,734.27
2016,4,17,13,15,913.5,126.0,1.6,26.0,907.5,1043.81,740.28
2016,4,17,13,30,909.0,125.0,1.5,26.0,889.0,1051.4,743.92
2016,4,17,13,45,905.5,121.5,1.4,26.0,864.0,1053.39,744.19
2016,4,17,14,0,902.0,118.0,1.3,26.0,839.0,1051.3,742.09
2016,4,17,14,15,893.5,116.0,1.25,26.0,806.0,1041.73,736.47
2016,4,17,14,30,885.0,114.0,1.2,26.0,773.0,1028.28,728.68
2016,4,17,14,45,877.5,109.5,1.15,26.5,735.0,1009.26,716.22
2016,4,17,15,0,870.0,105.0,1.1,27.0,697.0,986.52,701.65
2016,4,17,15,15,855.0,102.0,1.1,26.5,652.0,965.86,692.13
2016,4,17,15,30,840.0,99.0,1.1,26.0,607.0,930.53,673.23
2016,4,17,15,45,824.0,94.0,1.1,26.0,559.0,889.03,648.96
2016,4,17,16,0,808.0,89.0,1.1,26.0,511.0,845.01,622.74
2016,4,17,16,15,781.5,84.5,1.1,25.5,459.0,790.44,590.13
2016,4,17,16,30,755.0,80.0,1.1,25.0,407.0,734.7,555.83
2016,4,17,16,45,720.0,74.5,1.1,24.5,354.0,670.43,514.35
2016,4,17,17,0,685.0,69.0,1.1,24.0,301.0,610.64,474.47
2016,4,17,17,15,632.5,62.5,1.1,23.0,248.0,534.73,420.86
2016,4,17,17,30,580.0,56.0,1.1,22.0,195.0,462.0,365.91
2016,4,17,17,45,498.5,47.0,1.1,21.0,145.5,373.11,295.34
2016,4,17,18,0,417.0,38.0,1.1,20.0,96.0,291.88,227.35
2016,4,17,18,15,284.0,25.5,1.1,19.0,57.5,191.37,135.75
2016,4,17,18,30,151.0,13.0,1.1,18.0,19.0,72.97,0.0
2016,4,17,18,45,75.5,6.5,1.15,17.5,9.5,5.55,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,45,150.0,15.5,0.65,13.5,30.5,12.52,0.0
2016,4,18,6,0,300.0,31.0,0.6,14.0,61.0,25.37,15.6
2016,4,18,6,15,401.5,42.5,0.6,14.5,107.5,34.35,24.51
2016,4,18,6,30,503.0,54.0,0.6,15.0,154.0,43.14,32.68
2016,4,18,6,45,571.0,61.5,0.65,15.5,207.0,48.29,37.42
2016,4,18,7,0,639.0,69.0,0.7,16.0,260.0,53.38,41.9
2016,4,18,7,15,683.0,75.0,0.7,16.5,314.5,57.02,44.97
2016,4,18,7,30,727.0,81.0,0.7,17.0,369.0,60.57,47.86
2016,4,18,7,45,758.5,85.5,0.7,18.0,422.5,68.58,54.44
2016,4,18,8,0,790.0,90.0,0.7,19.0,476.0,70.97,56.07
2016,4,18,8,15,812.5,94.0,0.8,19.5,526.5,114.06,64.98
2016,4,18,8,30,835.0,98.0,0.9,20.0,577.0,175.85,101.63
2016,4,18,8,45,851.5,101.5,1.0,21.0,624.0,238.68,149.74
2016,4,18,9,0,868.0,105.0,1.1,22.0,671.0,303.02,203.1
2016,4,18,9,15,880.5,107.5,1.2,22.5,712.5,370.35,259.95
2016,4,18,9,30,893.0,110.0,1.3,23.0,754.0,433.29,312.68
2016,4,18,9,45,905.0,110.5,1.45,23.5,790.0,494.51,362.97
2016,4,18,10,0,917.0,111.0,1.6,24.0,826.0,555.42,411.43
2016,4,18,10,15,923.5,112.5,1.65,24.5,855.0,613.5,455.76
2016,4,18,10,30,930.0,114.0,1.7,25.0,884.0,670.16,497.52
2016,4,18,10,45,934.5,115.0,1.75,25.5,905.0,723.43,535.56
2016,4,18,11,0,939.0,116.0,1.8,26.0,926.0,774.59,571.03
2016,4,18,11,15,941.5,116.5,1.8,26.0,939.5,821.5,602.49
2016,4,18,11,30,944.0,117.0,1.8,26.0,953.0,865.7,630.81
2016,4,18,11,45,945.0,117.0,1.8,26.0,958.5,905.31,655.91
2016,4,18,12,0,946.0,117.0,1.8,26.0,964.0,941.73,678.81
2016,4,18,12,15,945.0,117.0,1.75,26.0,961.0,973.01,697.73
2016,4,18,12,30,944.0,117.0,1.7,26.0,958.0,1000.68,714.29
2016,4,18,12,45,939.0,117.5,1.65,26.5,946.5,1021.32,725.0
2016,4,18,13,0,934.0,118.0,1.6,27.0,935.0,1037.98,733.29
2016,4,18,13,15,929.5,117.0,1.55,27.0,916.0,1049.61,739.99
2016,4,18,13,30,925.0,116.0,1.5,27.0,897.0,1057.17,744.35
2016,4,18,13,45,916.5,116.0,1.45,27.0,870.0,1057.69,744.56
2016,4,18,14,0,908.0,116.0,1.4,27.0,843.0,1054.16,742.51
2016,4,18,14,15,899.0,114.0,1.4,27.0,810.0,1044.01,737.45
2016,4,18,14,30,890.0,112.0,1.4,27.0,777.0,1029.95,730.19
2016,4,18,14,45,872.5,112.0,1.4,27.0,736.5,1005.91,716.87
2016,4,18,15,0,855.0,112.0,1.4,27.0,696.0,990.42,709.05
2016,4,18,15,15,839.0,109.0,1.35,27.0,651.5,957.5,689.41
2016,4,18,15,30,823.0,106.0,1.3,27.0,607.0,921.57,667.99
2016,4,18,15,45,791.5,106.0,1.3,27.0,556.5,872.18,638.38
2016,4,18,16,0,760.0,106.0,1.3,27.0,506.0,826.47,610.83
2016,4,18,16,15,734.0,92.5,1.3,26.0,446.5,758.25,569.7
2016,4,18,16,30,708.0,79.0,1.3,25.0,387.0,694.13,530.06
2016,4,18,16,45,657.5,83.0,1.35,24.5,340.5,635.68,492.24
2016,4,18,17,0,607.0,87.0,1.4,24.0,294.0,574.6,450.38
2016,4,18,17,15,550.5,78.5,1.3,22.5,241.5,496.87,393.95
2016,4,18,17,30,494.0,70.0,1.2,21.0,189.0,422.69,337.42
2016,4,18,17,45,406.5,58.5,1.2,20.0,140.5,331.62,264.49
2016,4,18,18,0,319.0,47.0,1.2,19.0,92.0,247.33,194.04
2016,4,18,18,15,159.5,32.5,1.2,18.0,55.0,138.88,99.46
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,16.62,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,5,45,121.0,18.0,0.55,12.5,30.5,14.01,0.0
2016,4,19,6,0,242.0,36.0,0.5,13.0,61.0,27.83,17.96
2016,4,19,6,15,339.0,49.5,0.5,13.5,106.0,38.0,27.89
2016,4,19,6,30,436.0,63.0,0.5,14.0,151.0,50.19,39.11
2016,4,19,6,45,512.0,70.5,0.55,15.0,203.5,54.99,43.44
2016,4,19,7,0,588.0,78.0,0.6,16.0,256.0,59.79,47.55
2016,4,19,7,15,633.0,85.0,0.55,16.5,309.5,63.85,50.95
2016,4,19,7,30,678.0,92.0,0.5,17.0,363.0,67.79,54.14
2016,4,19,7,45,718.5,95.0,0.5,17.5,417.0,68.74,54.66
2016,4,19,8,0,759.0,98.0,0.5,18.0,471.0,76.34,60.89
2016,4,19,8,15,782.5,102.0,0.4,18.5,521.5,118.92,69.59
2016,4,19,8,30,806.0,106.0,0.3,19.0,572.0,178.9,105.12
2016,4,19,8,45,828.5,107.5,0.25,20.0,619.5,239.51,150.72
2016,4,19,9,0,851.0,109.0,0.2,21.0,667.0,302.38,201.62
2016,4,19,9,15,864.0,111.5,0.3,21.5,708.5,364.97,254.08
2016,4,19,9,30,877.0,114.0,0.4,22.0,750.0,430.71,308.0
2016,4,19,9,45,885.0,117.0,0.55,23.0,785.0,491.14,356.35
2016,4,19,10,0,893.0,120.0,0.7,24.0,820.0,550.88,402.52
2016,4,19,10,15,900.0,122.0,0.8,24.5,849.0,608.33,445.84
2016,4,19,10,30,907.0,124.0,0.9,25.0,878.0,664.49,486.84
2016,4,19,10,45,905.5,129.0,1.0,25.5,897.5,715.99,523.37
2016,4,19,11,0,904.0,134.0,1.1,26.0,917.0,764.97,557.21
2016,4,19,11,15,739.0,231.0,1.2,26.0,878.0,780.82,566.1
2016,4,19,11,30,574.0,328.0,1.3,26.0,839.0,770.82,557.67
2016,4,19,11,45,617.0,307.5,1.4,26.5,859.5,817.68,589.91
2016,4,19,12,0,660.0,287.0,1.5,27.0,880.0,866.49,622.39
2016,4,19,12,15,582.0,323.5,1.55,27.0,845.5,856.28,614.52
2016,4,19,12,30,504.0,360.0,1.6,27.0,811.0,840.83,603.65
2016,4,19,12,45,458.0,367.5,1.65,27.0,773.5,822.83,592.14
2016,4,19,13,0,412.0,375.0,1.7,27.0,736.0,800.61,577.74
2016,4,19,13,15,366.0,386.0,1.75,27.0,702.0,763.41,553.52
2016,4,19,13,30,320.0,397.0,1.8,27.0,668.0,738.36,536.91
2016,4,19,13,45,369.0,365.0,1.9,27.0,669.0,761.41,555.65
2016,4,19,14,0,418.0,333.0,2.0,27.0,670.0,800.66,584.45
2016,4,19,14,15,317.0,346.0,2.0,26.5,595.5,697.83,514.71
2016,4,19,14,30,216.0,359.0,2.0,26.0,521.0,591.99,441.61
2016,4,19,14,45,221.5,338.5,2.05,26.0,497.5,576.6,433.06
2016,4,19,15,0,227.0,318.0,2.1,26.0,474.0,559.77,422.79
2016,4,19,15,15,222.5,296.5,2.15,25.0,441.5,530.73,405.04
2016,4,19,15,30,218.0,275.0,2.2,24.0,409.0,500.66,386.22
2016,4,19,15,45,134.0,245.5,2.3,23.5,325.5,387.75,302.22
2016,4,19,16,0,50.0,216.0,2.4,23.0,242.0,260.71,204.24
2016,4,19,16,15,62.0,198.0,2.45,22.0,227.5,252.48,200.12
2016,4,19,16,30,74.0,180.0,2.5,21.0,213.0,243.23,194.65
2016,4,19,16,45,64.5,158.5,2.6,20.5,184.5,211.94,170.27
2016,4,19,17,0,55.0,137.0,2.7,20.0,156.0,181.15,145.79
2016,4,19,17,15,46.0,114.5,2.6,19.0,128.5,149.94,120.57
2016,4,19,17,30,37.0,92.0,2.5,18.0,101.0,119.16,95.05
2016,4,19,17,45,24.0,70.0,2.45,17.5,75.5,87.1,67.64
2016,4,19,18,0,11.0,48.0,2.4,17.0,50.0,50.36,36.15
2016,4,19,18,15,5.5,29.0,2.15,16.5,30.0,28.48,16.58
2016,4,19,18,30,0.0,10.0,1.9,16.0,10.0,8.23,0.0
2016,4,19,18,45,0.0,5.0,1.7,15.5,5.0,4.27,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,45,162.5,17.5,0.95,10.5,34.5,14.13,0.49
2016,4,20,6,0,325.0,35.0,0.9,11.0,69.0,28.75,19.07
2016,4,20,6,15,424.5,45.5,1.0,12.0,117.0,36.78,27.02
2016,4,20,6,30,524.0,56.0,1.1,13.0,165.0,44.68,34.37
2016,4,20,6,45,589.0,64.0,1.25,14.0,218.5,50.19,39.35
2016,4,20,7,0,654.0,72.0,1.4,15.0,272.0,55.6,44.03
2016,4,20,7,15,696.5,77.5,1.35,15.5,326.5,58.79,46.69
2016,4,20,7,30,739.0,83.0,1.3,16.0,381.0,61.92,49.21
2016,4,20,7,45,770.0,87.5,1.3,16.5,435.0,70.02,56.01
2016,4,20,8,0,801.0,92.0,1.3,17.0,489.0,72.37,57.72
2016,4,20,8,15,822.5,95.5,1.35,17.5,539.5,117.42,67.3
2016,4,20,8,30,844.0,99.0,1.4,18.0,590.0,179.26,104.8
2016,4,20,8,45,861.5,101.5,1.5,19.0,637.0,241.97,153.53
2016,4,20,9,0,879.0,104.0,1.6,20.0,684.0,306.27,207.61
2016,4,20,9,15,841.0,121.0,1.65,20.5,703.5,365.57,260.38
2016,4,20,9,30,803.0,138.0,1.7,21.0,723.0,419.44,307.49
2016,4,20,9,45,867.0,122.0,1.8,21.5,780.5,487.35,362.23
2016,4,20,10,0,931.0,106.0,1.9,22.0,838.0,558.9,418.44
2016,4,20,10,15,937.0,107.5,1.95,22.0,866.5,617.2,464.35
2016,4,20,10,30,943.0,109.0,2.0,22.0,895.0,674.0,507.84
2016,4,20,10,45,942.5,112.5,2.05,22.5,914.5,726.47,545.94
2016,4,20,11,0,942.0,116.0,2.1,23.0,934.0,776.39,581.13
2016,4,20,11,15,944.0,117.0,2.15,23.0,947.0,823.29,613.61
2016,4,20,11,30,946.0,118.0,2.2,23.0,960.0,867.46,642.96
2016,4,20,11,45,933.0,126.5,2.3,23.0,962.0,902.98,666.86
2016,4,20,12,0,920.0,135.0,2.4,23.0,964.0,934.5,688.17
2016,4,20,12,15,919.0,135.0,2.45,23.0,960.5,965.11,708.45
2016,4,20,12,30,918.0,135.0,2.5,23.0,957.0,992.22,726.47
2016,4,20,12,45,914.5,134.5,2.55,23.0,946.0,1012.86,740.37
2016,4,20,13,0,911.0,134.0,2.6,23.0,935.0,1029.66,751.95
2016,4,20,13,15,906.0,133.0,2.65,23.0,915.5,1040.6,759.9
2016,4,20,13,30,901.0,132.0,2.7,23.0,896.0,1047.56,765.48
2016,4,20,13,45,893.0,130.5,2.75,23.0,869.5,1047.01,766.4
2016,4,20,14,0,885.0,129.0,2.8,23.0,843.0,1042.46,764.94
2016,4,20,14,15,875.5,127.0,2.85,22.5,810.0,1031.97,761.24
2016,4,20,14,30,866.0,125.0,2.9,22.0,777.0,1030.69,763.76
2016,4,20,14,45,851.5,123.0,2.95,22.0,737.0,1007.41,750.31
2016,4,20,15,0,837.0,121.0,3.0,22.0,697.0,980.65,734.73
2016,4,20,15,15,820.5,118.0,3.0,21.5,652.5,947.58,715.81
2016,4,20,15,30,804.0,115.0,3.0,21.0,608.0,911.56,694.71
2016,4,20,15,45,744.0,114.0,3.0,21.0,542.0,841.01,647.91
2016,4,20,16,0,684.0,113.0,3.0,21.0,476.0,765.48,596.76
2016,4,20,16,15,694.0,104.5,2.9,20.0,441.0,741.21,583.43
2016,4,20,16,30,704.0,96.0,2.8,19.0,406.0,713.5,566.88
2016,4,20,16,45,667.5,89.5,2.7,18.5,353.5,649.05,521.37
2016,4,20,17,0,631.0,83.0,2.6,18.0,301.0,585.28,474.98
2016,4,20,17,15,576.5,75.0,2.3,17.0,248.5,508.68,415.78
2016,4,20,17,30,522.0,67.0,2.0,16.0,196.0,435.45,356.88
2016,4,20,17,45,442.5,56.5,1.7,15.5,147.5,349.03,284.42
2016,4,20,18,0,363.0,46.0,1.4,15.0,99.0,269.94,215.74
2016,4,20,18,15,181.5,34.0,1.3,14.5,60.5,149.54,111.03
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,21.77,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,9.39,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,94.0,20.5,0.3,12.5,30.5,15.85,2.95
2016,4,21,6,0,188.0,41.0,0.4,13.0,61.0,31.36,21.31
2016,4,21,6,15,266.0,57.0,0.5,13.5,103.5,43.11,32.49
2016,4,21,6,30,344.0,73.0,0.6,14.0,146.0,54.58,43.04
2016,4,21,6,45,396.5,87.5,0.75,14.5,193.5,64.51,51.97
2016,4,21,7,0,449.0,102.0,0.9,15.0,241.0,74.11,60.37
2016,4,21,7,15,521.0,100.0,1.0,15.0,290.5,73.83,60.01
2016,4,21,7,30,593.0,98.0,1.1,15.0,340.0,70.85,57.24
2016,4,21,7,45,576.0,118.5,1.25,15.5,379.5,83.22,67.73
2016,4,21,8,0,559.0,139.0,1.4,16.0,419.0,94.85,77.41
2016,4,21,8,15,646.5,135.5,1.5,16.0,490.5,128.48,81.73
2016,4,21,8,30,734.0,132.0,1.6,16.0,562.0,183.64,113.83
2016,4,21,8,45,565.0,199.5,1.75,16.5,545.5,250.1,173.9
2016,4,21,9,0,396.0,267.0,1.9,17.0,529.0,298.16,220.34
2016,4,21,9,15,423.5,274.0,2.0,17.0,570.0,340.55,255.42
2016,4,21,9,30,451.0,281.0,2.1,17.0,611.0,389.11,295.39
2016,4,21,9,45,419.0,311.0,2.25,17.5,629.0,431.14,329.94
2016,4,21,10,0,387.0,341.0,2.4,18.0,647.0,469.25,360.24
2016,4,21,10,15,429.5,334.5,2.45,18.0,685.0,517.96,398.25
2016,4,21,10,30,472.0,328.0,2.5,18.0,723.0,569.74,438.06
2016,4,21,10,45,360.0,379.0,2.55,18.5,685.0,565.35,433.54
2016,4,21,11,0,248.0,430.0,2.6,19.0,647.0,553.86,423.09
2016,4,21,11,15,285.0,427.5,2.65,19.0,680.5,599.18,457.17
2016,4,21,11,30,322.0,425.0,2.7,19.0,714.0,646.53,492.1
2016,4,21,11,45,330.5,421.0,2.75,19.5,718.5,670.4,508.61
2016,4,21,12,0,339.0,417.0,2.8,20.0,723.0,693.33,524.47
2016,4,21,12,15,420.5,390.5,2.85,20.0,769.0,770.53,580.82
2016,4,21,12,30,502.0,364.0,2.9,20.0,815.0,841.13,631.65
2016,4,21,12,45,485.0,361.0,3.0,20.0,793.0,840.84,631.73
2016,4,21,13,0,468.0,358.0,3.1,20.0,771.0,837.28,630.15
2016,4,21,13,15,667.0,250.0,3.2,20.0,825.0,944.68,710.71
2016,4,21,13,30,866.0,142.0,3.3,20.0,879.0,1021.57,763.47
2016,4,21,13,45,870.0,133.5,3.4,20.0,856.0,1025.88,767.29
2016,4,21,14,0,874.0,125.0,3.5,20.0,833.0,1026.08,769.15
2016,4,21,14,15,865.0,123.0,3.55,20.0,800.0,1016.01,763.91
2016,4,21,14,30,856.0,121.0,3.6,20.0,767.0,1014.93,764.95
2016,4,21,14,45,855.5,113.0,3.65,20.0,731.0,986.55,747.53
2016,4,21,15,0,855.0,105.0,3.7,20.0,695.0,966.97,736.32
2016,4,21,15,15,840.5,102.0,3.7,19.5,651.0,946.88,725.79
2016,4,21,15,30,826.0,99.0,3.7,19.0,607.0,912.31,705.1
2016,4,21,15,45,546.0,161.5,3.7,19.0,486.5,704.51,557.56
2016,4,21,16,0,266.0,224.0,3.7,19.0,366.0,495.45,396.2
2016,4,21,16,15,201.5,205.5,3.6,18.5,307.0,395.29,319.87
2016,4,21,16,30,137.0,187.0,3.5,18.0,248.0,317.46,258.24
2016,4,21,16,45,398.0,130.5,3.4,17.5,276.0,480.77,394.97
2016,4,21,17,0,659.0,74.0,3.3,17.0,304.0,593.51,486.69
2016,4,21,17,15,606.5,67.5,3.0,16.5,252.0,519.05,427.11
2016,4,21,17,30,554.0,61.0,2.7,16.0,200.0,447.77,368.68
2016,4,21,17,45,476.5,52.0,2.4,15.5,151.5,362.88,297.06
2016,4,21,18,0,399.0,43.0,2.1,15.0,103.0,285.09,228.99
2016,4,21,18,15,199.5,34.0,1.95,14.5,64.0,156.99,117.87
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,26.09,0.0
2016,4,21,18,45,0.0,12.5,1.7,13.5,12.5,10.67,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.9,11.5,1.5,1.23,0.0
2016,4,22,6,0,0.0,3.0,3.2,12.0,3.0,2.46,0.0
2016,4,22,6,15,0.0,4.5,3.3,12.0,4.5,3.69,0.0
2016,4,22,6,30,0.0,6.0,3.4,12.0,6.0,4.92,0.0
2016,4,22,6,45,0.0,8.5,3.5,12.5,8.5,6.98,0.66
2016,4,22,7,0,0.0,11.0,3.6,13.0,11.0,9.05,2.52
2016,4,22,7,15,0.0,13.0,3.65,13.0,13.0,10.7,4.0
2016,4,22,7,30,0.0,15.0,3.7,13.0,15.0,12.36,5.47
2016,4,22,7,45,0.0,40.5,3.75,13.5,40.5,33.49,24.29
2016,4,22,8,0,0.0,66.0,3.8,14.0,66.0,54.74,42.91
2016,4,22,8,15,0.0,46.0,3.9,14.0,46.0,38.11,26.69
2016,4,22,8,30,0.0,26.0,4.0,14.0,26.0,21.52,12.58
2016,4,22,8,45,8.5,131.0,4.1,14.0,136.5,109.06,85.38
2016,4,22,9,0,17.0,236.0,4.2,14.0,247.0,192.15,152.83
2016,4,22,9,15,8.5,173.5,4.45,14.0,179.0,144.46,113.98
2016,4,22,9,30,0.0,111.0,4.7,14.0,111.0,92.24,71.16
2016,4,22,9,45,0.0,98.0,4.95,14.5,98.0,81.69,62.23
2016,4,22,10,0,0.0,85.0,5.2,15.0,85.0,70.94,53.15
2016,4,22,10,15,0.0,80.5,5.3,15.0,80.5,67.21,50.0
2016,4,22,10,30,0.0,76.0,5.4,15.0,76.0,63.47,46.87
2016,4,22,10,45,24.5,232.5,5.5,15.0,254.0,212.89,168.54
2016,4,22,11,0,49.0,389.0,5.6,15.0,432.0,366.59,289.99
2016,4,22,11,15,65.0,411.0,5.6,15.0,469.0,404.31,319.27
2016,4,22,11,30,81.0,433.0,5.6,15.0,506.0,443.95,350.15
2016,4,22,11,45,51.5,382.5,5.65,15.0,429.0,381.41,301.17
2016,4,22,12,0,22.0,332.0,5.7,15.0,352.0,303.43,239.6
2016,4,22,12,15,21.5,329.5,5.65,14.5,349.0,302.86,239.75
2016,4,22,12,30,21.0,327.0,5.6,14.0,346.0,302.09,239.63
2016,4,22,12,45,10.5,180.0,5.6,14.0,189.5,162.93,128.34
2016,4,22,13,0,0.0,33.0,5.6,14.0,33.0,27.54,17.21
2016,4,22,13,15,25.5,207.0,5.45,13.5,229.0,213.31,170.48
2016,4,22,13,30,51.0,381.0,5.3,13.0,425.0,412.53,329.24
2016,4,22,13,45,47.5,364.5,5.2,13.0,404.5,395.69,315.75
2016,4,22,14,0,44.0,348.0,5.1,13.0,384.0,378.27,302.39
2016,4,22,14,15,143.0,353.5,4.9,13.0,463.0,507.62,407.09
2016,4,22,14,30,242.0,359.0,4.7,13.0,542.0,615.54,492.51
2016,4,22,14,45,531.5,243.0,4.55,13.0,618.5,818.11,652.56
2016,4,22,15,0,821.0,127.0,4.4,13.0,695.0,969.25,763.65
2016,4,22,15,15,661.5,167.0,4.4,13.0,606.0,854.68,681.43
2016,4,22,15,30,502.0,207.0,4.4,13.0,517.0,727.02,586.88
2016,4,22,15,45,359.5,219.5,4.45,13.0,432.5,579.63,473.78
2016,4,22,16,0,217.0,232.0,4.5,13.0,348.0,442.5,364.33
2016,4,22,16,15,223.0,207.0,4.4,12.5,316.5,414.46,344.31
2016,4,22,16,30,229.0,182.0,4.3,12.0,285.0,401.57,335.5
2016,4,22,16,45,216.0,162.0,4.2,12.0,249.5,361.06,302.94
2016,4,22,17,0,203.0,142.0,4.1,12.0,214.0,320.82,270.03
2016,4,22,17,15,386.5,103.0,3.7,11.5,211.0,404.81,342.33
2016,4,22,17,30,570.0,64.0,3.3,11.0,208.0,460.39,387.55
2016,4,22,17,45,482.5,55.5,2.9,11.0,157.5,369.47,308.16
2016,4,22,18,0,395.0,47.0,2.5,11.0,107.0,286.43,234.06
2016,4,22,18,15,262.5,34.0,2.25,10.5,67.5,187.19,144.31
2016,4,22,18,30,130.0,21.0,2.0,10.0,28.0,92.24,14.73
2016,4,22,18,45,65.0,10.5,1.8,9.5,14.0,31.57,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,12.0,4.5,1.3,8.5,4.5,0.0,0.0
2016,4,23,5,30,24.0,9.0,1.5,9.0,9.0,7.68,0.0
2016,4,23,5,45,159.5,25.0,1.7,9.5,42.5,19.4,7.67
2016,4,23,6,0,295.0,41.0,1.9,10.0,76.0,31.69,22.05
2016,4,23,6,15,389.5,52.0,2.0,10.0,122.5,41.81,31.84
2016,4,23,6,30,484.0,63.0,2.1,10.0,169.0,49.86,39.52
2016,4,23,6,45,545.0,71.5,2.25,10.5,221.0,55.48,44.69
2016,4,23,7,0,606.0,80.0,2.4,11.0,273.0,60.96,49.55
2016,4,23,7,15,649.0,86.5,2.4,11.5,326.5,64.6,52.62
2016,4,23,7,30,692.0,93.0,2.4,12.0,380.0,68.14,55.51
2016,4,23,7,45,726.0,97.0,2.4,12.5,433.0,69.7,56.59
2016,4,23,8,0,760.0,101.0,2.4,13.0,486.0,71.24,57.63
2016,4,23,8,15,782.5,105.0,2.45,13.5,535.5,123.94,74.16
2016,4,23,8,30,805.0,109.0,2.5,14.0,585.0,183.58,111.69
2016,4,23,8,45,823.5,111.5,2.6,14.5,631.5,243.87,159.96
2016,4,23,9,0,842.0,114.0,2.7,15.0,678.0,305.91,213.75
2016,4,23,9,15,625.0,208.0,2.75,15.0,641.0,358.99,267.65
2016,4,23,9,30,408.0,302.0,2.8,15.0,604.0,387.59,298.04
2016,4,23,9,45,655.0,208.0,2.85,15.5,718.0,458.48,352.93
2016,4,23,10,0,902.0,114.0,2.9,16.0,832.0,551.3,425.95
2016,4,23,10,15,908.5,115.5,2.95,16.0,860.0,608.08,472.27
2016,4,23,10,30,915.0,117.0,3.0,16.0,888.0,663.46,516.38
2016,4,23,10,45,918.5,118.5,3.1,16.5,908.5,715.24,555.85
2016,4,23,11,0,922.0,120.0,3.2,17.0,929.0,764.89,592.7
2016,4,23,11,15,924.5,121.0,3.2,17.0,942.0,811.02,626.06
2016,4,23,11,30,927.0,122.0,3.2,17.0,955.0,854.53,656.02
2016,4,23,11,45,927.5,122.0,3.2,17.5,959.5,892.69,680.76
2016,4,23,12,0,928.0,122.0,3.2,18.0,964.0,927.7,703.13
2016,4,23,12,15,927.0,122.0,3.2,18.0,961.0,958.08,723.57
2016,4,23,12,30,926.0,122.0,3.2,18.0,958.0,984.95,741.64
