Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,45,921.0,122.5,3.25,18.0,946.5,1004.88,755.49
2016,4,23,13,0,916.0,123.0,3.3,18.0,935.0,1020.93,766.91
2016,4,23,13,15,911.5,122.0,3.35,18.0,916.0,1032.06,775.18
2016,4,23,13,30,907.0,121.0,3.4,18.0,897.0,1039.22,780.98
2016,4,23,13,45,895.5,122.5,3.5,18.0,870.0,1037.97,781.73
2016,4,23,14,0,884.0,124.0,3.6,18.0,843.0,1032.8,780.04
2016,4,23,14,15,875.0,122.0,3.65,18.0,810.0,1022.63,774.73
2016,4,23,14,30,866.0,120.0,3.7,18.0,777.0,1008.67,766.99
2016,4,23,14,45,631.0,201.5,3.8,18.0,667.5,878.98,679.14
2016,4,23,15,0,396.0,283.0,3.9,18.0,558.0,702.57,549.62
2016,4,23,15,15,388.0,267.5,3.85,17.5,523.0,673.1,531.21
2016,4,23,15,30,380.0,252.0,3.8,17.0,488.0,642.08,510.52
2016,4,23,15,45,561.0,181.5,3.8,17.0,499.0,738.9,588.67
2016,4,23,16,0,742.0,111.0,3.8,17.0,510.0,810.37,643.07
2016,4,23,16,15,713.5,106.0,3.75,16.5,459.0,755.86,605.39
2016,4,23,16,30,685.0,101.0,3.7,16.0,408.0,700.57,567.16
2016,4,23,16,45,641.5,96.0,3.65,15.5,355.0,633.4,518.74
2016,4,23,17,0,598.0,91.0,3.6,15.0,302.0,567.45,468.93
2016,4,23,17,15,543.5,82.5,3.35,14.5,250.5,491.9,408.73
2016,4,23,17,30,489.0,74.0,3.1,14.0,199.0,419.72,349.16
2016,4,23,17,45,398.5,64.0,2.85,13.5,150.5,325.91,269.78
2016,4,23,18,0,308.0,54.0,2.6,13.0,102.0,246.56,200.25
2016,4,23,18,15,198.5,37.5,2.45,12.5,64.0,159.88,122.69
2016,4,23,18,30,89.0,21.0,2.3,12.0,26.0,68.21,16.88
2016,4,23,18,45,44.5,10.5,2.15,12.0,13.0,24.38,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,1.9,9.5,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.2,10.0,7.0,5.97,0.0
2016,4,24,5,45,45.0,27.0,2.55,10.5,32.5,21.51,9.98
2016,4,24,6,0,90.0,47.0,2.9,11.0,58.0,36.49,26.21
2016,4,24,6,15,137.5,68.5,2.9,11.0,94.5,51.31,40.19
2016,4,24,6,30,185.0,90.0,2.9,11.0,131.0,66.35,54.14
2016,4,24,6,45,220.0,110.5,2.95,11.5,172.0,80.24,66.69
2016,4,24,7,0,255.0,131.0,3.0,12.0,213.0,93.71,78.56
2016,4,24,7,15,305.0,140.5,2.95,12.0,256.0,100.18,84.13
2016,4,24,7,30,355.0,150.0,2.9,12.0,299.0,106.44,89.41
2016,4,24,7,45,381.0,167.0,2.9,12.0,345.5,111.19,93.27
2016,4,24,8,0,407.0,184.0,2.9,12.0,392.0,119.94,100.59
2016,4,24,8,15,516.5,169.0,2.9,12.5,459.5,143.7,98.97
2016,4,24,8,30,626.0,154.0,2.9,13.0,527.0,186.43,122.25
2016,4,24,8,45,714.0,144.0,2.95,13.5,600.5,241.16,163.1
2016,4,24,9,0,802.0,134.0,3.0,14.0,674.0,311.25,220.37
2016,4,24,9,15,816.5,137.0,3.0,14.5,715.0,371.54,273.54
2016,4,24,9,30,831.0,140.0,3.0,15.0,756.0,432.61,326.64
2016,4,24,9,45,853.0,136.5,3.05,16.0,794.0,492.32,376.67
2016,4,24,10,0,875.0,133.0,3.1,17.0,832.0,552.91,425.71
2016,4,24,10,15,882.5,134.5,3.1,17.0,860.5,608.59,471.0
2016,4,24,10,30,890.0,136.0,3.1,17.0,889.0,663.38,514.28
2016,4,24,10,45,475.0,270.5,3.1,17.5,673.5,555.33,431.43
2016,4,24,11,0,60.0,405.0,3.1,18.0,458.0,387.46,299.03
2016,4,24,11,15,485.0,271.5,3.25,18.0,708.5,620.83,482.91
2016,4,24,11,30,910.0,138.0,3.4,18.0,959.0,854.35,655.97
2016,4,24,11,45,910.5,139.0,3.6,18.5,964.0,892.9,680.68
2016,4,24,12,0,911.0,140.0,3.8,19.0,969.0,928.42,704.68
2016,4,24,12,15,621.5,284.5,3.95,19.0,849.5,853.34,650.1
2016,4,24,12,30,332.0,429.0,4.1,19.0,730.0,730.5,556.91
2016,4,24,12,45,416.0,392.0,4.35,19.0,764.5,801.5,611.71
2016,4,24,13,0,500.0,355.0,4.6,19.0,799.0,862.78,658.95
2016,4,24,13,15,535.0,332.5,4.7,18.5,799.0,888.72,680.55
2016,4,24,13,30,570.0,310.0,4.8,18.0,799.0,912.06,700.72
2016,4,24,13,45,392.0,354.5,4.95,18.0,686.5,768.98,595.97
2016,4,24,14,0,214.0,399.0,5.1,18.0,574.0,622.45,485.38
2016,4,24,14,15,169.0,382.5,5.15,17.5,517.0,563.59,442.53
2016,4,24,14,30,124.0,366.0,5.2,17.0,460.0,503.93,397.81
2016,4,24,14,45,264.5,325.0,5.3,17.0,513.0,620.84,492.54
2016,4,24,15,0,405.0,284.0,5.4,17.0,566.0,711.45,565.84
2016,4,24,15,15,404.0,263.5,5.35,16.5,529.5,682.88,546.5
2016,4,24,15,30,403.0,243.0,5.3,16.0,493.0,652.27,525.95
2016,4,24,15,45,445.0,210.5,5.3,15.5,467.0,664.85,539.16
2016,4,24,16,0,487.0,178.0,5.3,15.0,441.0,653.03,533.97
2016,4,24,16,15,567.5,137.5,5.2,14.5,415.0,667.25,549.18
2016,4,24,16,30,648.0,97.0,5.1,14.0,389.0,664.81,549.82
2016,4,24,16,45,556.5,113.5,5.0,13.5,342.5,586.7,489.51
2016,4,24,17,0,465.0,130.0,4.9,13.0,296.0,508.66,426.59
2016,4,24,17,15,408.5,116.5,4.65,12.5,245.0,433.53,365.09
2016,4,24,17,30,352.0,103.0,4.4,12.0,194.0,362.65,305.31
2016,4,24,17,45,291.0,84.0,4.2,11.5,147.5,287.87,240.69
2016,4,24,18,0,230.0,65.0,4.0,11.0,101.0,209.67,171.92
2016,4,24,18,15,141.0,43.5,3.9,10.5,63.0,131.35,101.57
2016,4,24,18,30,52.0,22.0,3.8,10.0,25.0,54.79,17.65
2016,4,24,18,45,26.0,11.0,3.75,10.0,12.5,18.37,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,60.5,6.0,1.75,5.5,7.5,0.0,0.0
2016,4,25,5,30,121.0,12.0,2.0,6.0,15.0,10.24,0.0
2016,4,25,5,45,276.5,23.5,2.3,6.5,52.5,19.22,9.17
2016,4,25,6,0,432.0,35.0,2.6,7.0,90.0,28.6,19.78
2016,4,25,6,15,519.5,43.5,2.9,7.5,139.5,35.08,26.18
2016,4,25,6,30,607.0,52.0,3.2,8.0,189.0,41.5,32.27
2016,4,25,6,45,662.5,57.5,3.55,9.0,243.0,49.26,39.33
2016,4,25,7,0,718.0,63.0,3.9,10.0,297.0,53.31,42.83
2016,4,25,7,15,755.5,68.0,4.0,10.0,352.0,56.72,45.81
2016,4,25,7,30,793.0,73.0,4.1,10.0,407.0,60.04,48.65
2016,4,25,7,45,819.5,77.0,4.2,10.5,461.0,62.38,50.48
2016,4,25,8,0,846.0,81.0,4.3,11.0,515.0,64.63,52.19
2016,4,25,8,15,866.0,84.0,4.3,11.5,566.0,123.35,71.12
2016,4,25,8,30,886.0,87.0,4.3,12.0,617.0,186.29,111.39
2016,4,25,8,45,902.0,89.0,4.3,12.5,664.0,249.71,163.23
2016,4,25,9,0,918.0,91.0,4.3,13.0,711.0,314.33,220.52
2016,4,25,9,15,929.5,93.0,4.35,13.0,753.0,378.44,279.09
2016,4,25,9,30,941.0,95.0,4.4,13.0,795.0,442.67,337.22
2016,4,25,9,45,950.5,96.0,4.45,13.5,830.5,505.08,391.93
2016,4,25,10,0,960.0,97.0,4.5,14.0,866.0,566.8,444.34
2016,4,25,10,15,965.5,98.5,4.55,14.0,894.5,625.77,493.86
2016,4,25,10,30,971.0,100.0,4.6,14.0,923.0,683.11,540.73
2016,4,25,10,45,975.0,100.5,4.65,14.5,944.0,736.74,582.53
2016,4,25,11,0,979.0,101.0,4.7,15.0,965.0,788.1,621.48
2016,4,25,11,15,981.0,101.5,4.7,15.0,978.0,835.48,655.94
2016,4,25,11,30,983.0,102.0,4.7,15.0,991.0,880.0,687.44
2016,4,25,11,45,982.0,103.0,4.75,15.5,995.0,919.45,714.11
2016,4,25,12,0,981.0,104.0,4.8,16.0,999.0,955.49,738.21
2016,4,25,12,15,980.0,104.0,4.7,16.0,996.0,987.04,759.28
2016,4,25,12,30,979.0,104.0,4.6,16.0,993.0,1014.88,777.66
2016,4,25,12,45,966.5,109.5,4.6,16.5,979.0,1033.44,789.02
2016,4,25,13,0,954.0,115.0,4.6,17.0,965.0,1047.77,797.58
2016,4,25,13,15,950.0,114.0,4.5,17.0,946.0,1059.71,805.2
2016,4,25,13,30,946.0,113.0,4.4,17.0,927.0,1067.55,810.12
2016,4,25,13,45,939.5,112.0,4.3,17.0,900.0,1068.77,810.96
2016,4,25,14,0,933.0,111.0,4.2,17.0,873.0,1065.87,809.33
2016,4,25,14,15,924.5,109.0,4.15,17.0,840.0,1055.84,803.38
2016,4,25,14,30,916.0,107.0,4.1,17.0,807.0,1041.84,794.92
2016,4,25,14,45,905.0,105.0,4.05,17.0,767.0,1021.52,782.27
2016,4,25,15,0,894.0,103.0,4.0,17.0,727.0,997.58,767.24
2016,4,25,15,15,879.0,100.0,3.95,16.5,682.0,965.25,747.83
2016,4,25,15,30,864.0,97.0,3.9,16.0,637.0,940.16,733.46
2016,4,25,15,45,846.5,93.5,3.9,16.0,588.0,898.54,706.1
2016,4,25,16,0,829.0,90.0,3.9,16.0,539.0,854.47,676.76
2016,4,25,16,15,803.5,86.0,3.75,15.5,487.0,800.91,640.52
2016,4,25,16,30,778.0,82.0,3.6,15.0,435.0,746.07,602.66
2016,4,25,16,45,743.0,77.5,3.5,15.0,380.5,682.49,556.39
2016,4,25,17,0,708.0,73.0,3.4,15.0,326.0,623.06,512.17
2016,4,25,17,15,657.5,67.0,3.15,14.0,272.5,548.64,454.79
2016,4,25,17,30,607.0,61.0,2.9,13.0,219.0,477.08,396.84
2016,4,25,17,45,527.5,53.0,2.65,12.5,168.0,389.94,323.06
2016,4,25,18,0,448.0,45.0,2.4,12.0,117.0,309.92,252.71
2016,4,25,18,15,323.5,33.5,2.25,11.5,75.0,213.41,166.45
2016,4,25,18,30,199.0,22.0,2.1,11.0,33.0,123.87,54.83
2016,4,25,18,45,99.5,11.0,2.0,10.5,16.5,43.65,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,41.5,6.5,1.1,6.5,8.0,0.0,0.0
2016,4,26,5,30,83.0,13.0,1.2,7.0,16.0,11.1,0.0
2016,4,26,5,45,222.0,27.0,1.3,8.0,52.0,22.09,11.87
2016,4,26,6,0,361.0,41.0,1.4,9.0,88.0,33.42,23.96
2016,4,26,6,15,298.5,63.0,1.45,9.5,113.5,47.46,37.12
2016,4,26,6,30,236.0,85.0,1.5,10.0,139.0,63.51,51.87
2016,4,26,6,45,273.5,100.0,1.55,10.5,178.5,74.0,61.36
2016,4,26,7,0,311.0,115.0,1.6,11.0,218.0,84.21,70.33
2016,4,26,7,15,512.5,94.5,1.65,11.5,298.0,68.65,56.18
2016,4,26,7,30,714.0,74.0,1.7,12.0,378.0,59.73,47.98
2016,4,26,7,45,741.5,87.0,1.75,13.0,437.5,68.59,55.46
2016,4,26,8,0,769.0,100.0,1.8,14.0,497.0,77.02,62.41
2016,4,26,8,15,790.0,104.0,1.8,14.5,546.5,125.49,74.06
2016,4,26,8,30,811.0,108.0,1.8,15.0,596.0,185.2,111.94
2016,4,26,8,45,754.0,135.0,1.8,15.5,615.5,243.26,161.31
2016,4,26,9,0,697.0,162.0,1.8,16.0,635.0,300.04,212.43
2016,4,26,9,15,682.0,183.0,1.8,16.0,668.5,358.87,263.88
2016,4,26,9,30,667.0,204.0,1.8,16.0,702.0,415.53,312.53
2016,4,26,9,45,619.5,239.5,1.8,16.5,718.5,466.51,354.88
2016,4,26,10,0,572.0,275.0,1.8,17.0,735.0,511.24,390.51
2016,4,26,10,15,600.5,275.0,1.9,17.0,772.5,565.46,433.05
2016,4,26,10,30,629.0,275.0,2.0,17.0,810.0,621.19,475.85
2016,4,26,10,45,656.0,269.5,2.1,17.0,839.0,673.12,515.24
2016,4,26,11,0,683.0,264.0,2.2,17.0,868.0,725.75,554.52
2016,4,26,11,15,765.5,218.0,2.3,17.0,904.0,785.65,599.66
2016,4,26,11,30,848.0,172.0,2.4,17.0,940.0,842.72,642.35
2016,4,26,11,45,706.5,259.5,2.55,17.5,902.0,846.4,641.59
2016,4,26,12,0,565.0,347.0,2.7,18.0,864.0,832.35,628.52
2016,4,26,12,15,451.5,388.0,2.8,18.0,800.0,792.28,599.3
2016,4,26,12,30,338.0,429.0,2.9,18.0,736.0,734.47,557.27
2016,4,26,12,45,239.0,439.0,3.05,18.0,655.0,665.2,507.03
2016,4,26,13,0,140.0,449.0,3.2,18.0,574.0,573.87,439.62
2016,4,26,13,15,344.5,384.5,3.3,18.0,684.0,734.89,563.3
2016,4,26,13,30,549.0,320.0,3.4,18.0,794.0,899.1,683.62
2016,4,26,13,45,680.5,242.5,3.5,18.0,812.5,965.8,733.63
2016,4,26,14,0,812.0,165.0,3.6,18.0,831.0,1013.68,767.44
2016,4,26,14,15,802.0,162.5,3.65,17.5,799.0,1002.21,762.16
2016,4,26,14,30,792.0,160.0,3.7,17.0,767.0,987.08,754.95
2016,4,26,14,45,786.0,153.0,3.75,17.0,730.0,967.72,743.47
2016,4,26,15,0,780.0,146.0,3.8,17.0,693.0,944.83,729.59
2016,4,26,15,15,763.0,142.0,3.8,16.5,649.5,918.51,714.35
2016,4,26,15,30,746.0,138.0,3.8,16.0,606.0,882.23,691.92
2016,4,26,15,45,727.5,132.0,3.8,16.0,559.0,839.86,663.61
2016,4,26,16,0,709.0,126.0,3.8,16.0,512.0,795.44,633.49
2016,4,26,16,15,680.0,120.0,3.75,15.5,461.5,740.46,595.96
2016,4,26,16,30,651.0,114.0,3.7,15.0,411.0,684.8,557.11
2016,4,26,16,45,620.5,105.0,3.65,14.5,360.0,624.38,513.41
2016,4,26,17,0,590.0,96.0,3.6,14.0,309.0,564.26,467.71
2016,4,26,17,15,536.5,87.5,3.4,13.5,257.5,489.91,408.43
2016,4,26,17,30,483.0,79.0,3.2,13.0,206.0,418.78,349.73
2016,4,26,17,45,406.5,67.5,3.0,12.5,158.0,332.34,276.41
2016,4,26,18,0,330.0,56.0,2.8,12.0,110.0,258.06,211.07
2016,4,26,18,15,223.0,40.0,2.65,11.5,71.0,172.2,134.57
2016,4,26,18,30,116.0,24.0,2.5,11.0,32.0,91.83,44.84
2016,4,26,18,45,58.0,12.0,2.4,10.5,16.0,30.15,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,5,15,36.0,7.0,1.9,8.5,8.0,5.97,0.0
2016,4,27,5,30,72.0,14.0,2.1,9.0,16.0,11.95,0.0
2016,4,27,5,45,205.0,28.0,2.35,9.5,51.5,21.74,11.89
2016,4,27,6,0,338.0,42.0,2.6,10.0,87.0,34.09,24.48
2016,4,27,6,15,424.5,52.0,2.65,10.5,134.5,41.47,31.62
2016,4,27,6,30,511.0,62.0,2.7,11.0,182.0,48.71,38.4
2016,4,27,6,45,255.5,80.0,2.75,11.5,140.0,57.72,46.54
2016,4,27,7,0,0.0,98.0,2.8,12.0,98.0,78.27,64.81
2016,4,27,7,15,107.0,136.5,2.85,12.0,182.5,99.77,83.74
2016,4,27,7,30,214.0,175.0,2.9,12.0,267.0,124.55,105.27
2016,4,27,7,45,247.0,194.5,3.0,12.5,313.5,130.87,110.2
2016,4,27,8,0,280.0,214.0,3.1,13.0,360.0,141.68,118.98
2016,4,27,8,15,145.5,207.0,3.3,13.0,283.5,156.45,120.84
2016,4,27,8,30,11.0,200.0,3.5,13.0,207.0,159.18,126.96
2016,4,27,8,45,5.5,176.0,3.7,13.5,179.5,142.93,113.32
2016,4,27,9,0,0.0,152.0,3.9,14.0,152.0,124.35,97.85
2016,4,27,9,15,8.5,207.0,4.0,14.0,213.5,170.47,135.06
2016,4,27,9,30,17.0,262.0,4.1,14.0,275.0,217.85,172.87
2016,4,27,9,45,8.5,155.5,4.25,14.5,162.0,132.29,103.41
2016,4,27,10,0,0.0,49.0,4.4,15.0,49.0,40.82,28.24
2016,4,27,10,15,114.0,234.5,4.5,14.5,332.0,259.64,206.83
2016,4,27,10,30,228.0,420.0,4.6,14.0,615.0,487.37,385.29
2016,4,27,10,45,189.0,433.5,4.7,14.0,597.5,491.07,387.41
2016,4,27,11,0,150.0,447.0,4.8,14.0,580.0,490.8,386.92
2016,4,27,11,15,86.0,391.0,4.85,14.0,468.0,401.31,317.38
2016,4,27,11,30,22.0,335.0,4.9,14.0,356.0,300.91,237.79
2016,4,27,11,45,11.5,238.0,4.95,14.0,249.5,210.84,166.43
2016,4,27,12,0,1.0,141.0,5.0,14.0,143.0,119.58,92.66
2016,4,27,12,15,157.5,289.5,5.0,14.0,434.0,423.75,339.58
2016,4,27,12,30,314.0,438.0,5.0,14.0,725.0,720.11,565.46
2016,4,27,12,45,585.0,306.0,5.0,14.5,832.0,878.07,686.44
2016,4,27,13,0,856.0,174.0,5.0,15.0,939.0,1022.48,790.77
2016,4,27,13,15,851.5,172.5,4.95,15.0,921.0,1033.12,797.34
2016,4,27,13,30,847.0,171.0,4.9,15.0,903.0,1039.84,802.22
2016,4,27,13,45,846.5,165.0,4.9,15.0,878.5,1042.08,804.6
2016,4,27,14,0,846.0,159.0,4.9,15.0,854.0,1040.34,804.39
2016,4,27,14,15,437.5,230.0,4.85,14.5,589.0,708.42,563.24
2016,4,27,14,30,29.0,301.0,4.8,14.0,324.0,317.29,252.57
2016,4,27,14,45,37.5,298.5,4.8,14.0,326.0,325.38,260.76
2016,4,27,15,0,46.0,296.0,4.8,14.0,328.0,333.41,268.02
2016,4,27,15,15,204.5,276.0,4.7,14.0,406.5,484.14,392.99
2016,4,27,15,30,363.0,256.0,4.6,14.0,485.0,626.91,507.58
2016,4,27,15,45,514.5,189.5,4.55,14.0,486.5,701.45,568.95
2016,4,27,16,0,666.0,123.0,4.5,14.0,488.0,753.24,610.89
2016,4,27,16,15,362.0,154.0,4.35,13.5,350.0,502.15,414.78
2016,4,27,16,30,58.0,185.0,4.2,13.0,212.0,231.86,190.68
2016,4,27,16,45,312.0,145.0,4.05,13.0,261.5,409.65,343.73
2016,4,27,17,0,566.0,105.0,3.9,13.0,311.0,555.62,463.86
2016,4,27,17,15,511.0,95.5,3.7,12.5,259.0,475.09,398.29
2016,4,27,17,30,456.0,86.0,3.5,12.0,207.0,405.01,340.05
2016,4,27,17,45,386.5,72.5,3.3,12.0,159.0,326.34,272.21
2016,4,27,18,0,317.0,59.0,3.1,12.0,111.0,254.38,208.34
2016,4,27,18,15,213.0,42.0,3.0,11.5,72.0,169.56,132.96
2016,4,27,18,30,109.0,25.0,2.9,11.0,33.0,90.73,48.53
2016,4,27,18,45,54.5,12.5,2.8,11.0,16.5,29.32,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,53.5,7.5,1.8,7.5,9.5,6.4,0.0
2016,4,28,5,30,107.0,15.0,2.1,8.0,19.0,11.7,0.0
2016,4,28,5,45,240.5,28.0,2.4,8.5,56.0,22.82,13.17
2016,4,28,6,0,374.0,41.0,2.7,9.0,93.0,33.25,23.9
2016,4,28,6,15,458.5,50.5,2.75,9.5,141.0,40.29,30.73
2016,4,28,6,30,543.0,60.0,2.8,10.0,189.0,47.21,37.21
2016,4,28,6,45,598.0,67.0,2.85,11.0,241.5,51.79,41.31
2016,4,28,7,0,653.0,74.0,2.9,12.0,294.0,56.29,45.15
2016,4,28,7,15,692.0,79.0,2.9,12.5,347.0,59.05,47.41
2016,4,28,7,30,731.0,84.0,2.9,13.0,400.0,67.41,54.58
2016,4,28,7,45,761.0,87.5,2.9,13.5,452.5,69.04,55.71
2016,4,28,8,0,791.0,91.0,2.9,14.0,505.0,70.63,56.79
2016,4,28,8,15,812.0,94.5,2.9,14.5,554.5,121.21,69.42
2016,4,28,8,30,833.0,98.0,2.9,15.0,604.0,181.72,108.29
2016,4,28,8,45,850.5,100.0,2.9,16.0,650.5,242.7,157.15
2016,4,28,9,0,868.0,102.0,2.9,17.0,697.0,310.48,215.07
2016,4,28,9,15,880.5,104.5,2.9,17.5,737.5,372.09,269.29
2016,4,28,9,30,893.0,107.0,2.9,18.0,778.0,434.0,322.95
2016,4,28,9,45,911.5,103.5,2.95,18.5,815.0,493.96,373.72
2016,4,28,10,0,930.0,100.0,3.0,19.0,852.0,554.16,423.1
2016,4,28,10,15,936.5,101.5,3.05,19.0,880.5,611.75,469.8
2016,4,28,10,30,943.0,103.0,3.1,19.0,909.0,667.9,514.06
2016,4,28,10,45,947.0,104.5,3.15,19.5,930.0,720.71,553.65
2016,4,28,11,0,951.0,106.0,3.2,20.0,951.0,771.36,590.56
2016,4,28,11,15,953.5,106.5,3.25,20.0,964.5,817.65,623.46
2016,4,28,11,30,956.0,107.0,3.3,20.0,978.0,861.23,653.38
2016,4,28,11,45,956.5,108.0,3.35,20.5,983.5,900.7,679.02
2016,4,28,12,0,957.0,109.0,3.4,21.0,989.0,936.99,702.3
2016,4,28,12,15,957.0,108.5,3.5,21.0,986.0,968.08,723.69
2016,4,28,12,30,957.0,108.0,3.6,21.0,983.0,995.6,742.75
2016,4,28,12,45,954.5,108.0,3.7,21.5,972.5,1017.56,756.73
2016,4,28,13,0,952.0,108.0,3.8,22.0,962.0,1035.63,768.2
2016,4,28,13,15,948.5,107.0,3.85,22.0,943.5,1047.75,776.99
2016,4,28,13,30,945.0,106.0,3.9,22.0,925.0,1055.79,783.27
2016,4,28,13,45,938.5,105.5,3.95,22.0,899.0,1057.29,785.4
2016,4,28,14,0,932.0,105.0,4.0,22.0,873.0,1054.72,785.02
2016,4,28,14,15,924.5,103.5,4.0,21.5,840.5,1046.05,781.92
2016,4,28,14,30,917.0,102.0,4.0,21.0,808.0,1033.44,776.33
2016,4,28,14,45,905.0,100.5,4.05,21.0,768.5,1012.58,764.13
2016,4,28,15,0,893.0,99.0,4.1,21.0,729.0,988.15,749.57
2016,4,28,15,15,879.5,96.5,4.1,20.5,684.5,957.79,732.04
2016,4,28,15,30,866.0,94.0,4.1,20.0,640.0,924.33,712.24
2016,4,28,15,45,843.0,92.5,4.1,20.0,590.5,890.25,690.47
2016,4,28,16,0,820.0,91.0,4.1,20.0,541.0,843.98,659.77
2016,4,28,16,15,795.5,87.0,4.05,19.0,489.5,791.68,626.49
2016,4,28,16,30,771.0,83.0,4.0,18.0,438.0,738.09,591.36
2016,4,28,16,45,729.5,80.0,3.95,17.5,383.5,671.77,544.45
2016,4,28,17,0,688.0,77.0,3.9,17.0,329.0,610.36,499.94
2016,4,28,17,15,639.0,71.0,3.75,16.0,276.0,538.06,444.27
2016,4,28,17,30,590.0,65.0,3.6,15.0,223.0,468.48,388.34
2016,4,28,17,45,506.5,57.5,3.5,14.5,172.0,380.74,314.6
2016,4,28,18,0,423.0,50.0,3.4,14.0,121.0,300.34,244.56
2016,4,28,18,15,307.5,37.5,3.2,13.0,79.5,208.52,163.63
2016,4,28,18,30,192.0,25.0,3.0,12.0,38.0,124.16,72.36
2016,4,28,18,45,96.0,12.5,2.85,11.5,19.0,43.42,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.4,9.0,8.5,7.26,0.0
2016,4,29,5,30,0.0,17.0,2.4,9.0,17.0,13.87,0.0
2016,4,29,5,45,99.5,37.5,2.45,9.5,51.5,28.87,18.4
2016,4,29,6,0,199.0,58.0,2.5,10.0,86.0,44.08,33.42
2016,4,29,6,15,281.0,74.5,2.55,10.0,132.0,55.58,44.4
2016,4,29,6,30,363.0,91.0,2.6,10.0,178.0,67.1,55.14
2016,4,29,6,45,432.0,101.0,2.65,10.5,229.5,73.69,61.09
2016,4,29,7,0,501.0,111.0,2.7,11.0,281.0,80.15,66.71
2016,4,29,7,15,545.0,120.0,2.7,11.0,333.0,85.52,71.34
2016,4,29,7,30,589.0,129.0,2.7,11.0,385.0,92.4,77.21
2016,4,29,7,45,627.5,134.0,2.75,11.5,437.0,93.52,77.78
2016,4,29,8,0,666.0,139.0,2.8,12.0,489.0,94.63,78.34
2016,4,29,8,15,690.5,144.5,2.8,12.0,537.5,141.2,90.53
2016,4,29,8,30,715.0,150.0,2.8,12.0,586.0,197.03,127.19
2016,4,29,8,45,737.0,152.5,2.85,12.5,631.5,253.16,172.33
2016,4,29,9,0,759.0,155.0,2.9,13.0,677.0,311.58,222.8
2016,4,29,9,15,773.0,158.5,2.9,13.0,716.5,370.17,274.88
2016,4,29,9,30,787.0,162.0,2.9,13.0,756.0,433.1,329.77
2016,4,29,9,45,818.0,153.0,2.95,13.5,794.5,489.77,378.02
2016,4,29,10,0,849.0,144.0,3.0,14.0,833.0,548.29,426.47
2016,4,29,10,15,856.5,145.5,3.0,14.5,860.5,603.81,471.05
2016,4,29,10,30,864.0,147.0,3.0,15.0,888.0,658.23,513.3
2016,4,29,10,45,870.0,147.5,3.0,15.5,908.5,704.58,548.5
2016,4,29,11,0,876.0,148.0,3.0,16.0,929.0,752.7,583.88
2016,4,29,11,15,879.0,149.0,3.15,16.5,942.0,797.0,616.35
2016,4,29,11,30,882.0,150.0,3.3,17.0,955.0,838.89,645.28
2016,4,29,11,45,882.5,151.0,3.5,17.5,960.0,876.13,670.74
2016,4,29,12,0,883.0,152.0,3.7,18.0,965.0,910.47,694.1
2016,4,29,12,15,883.0,151.5,3.8,18.0,963.0,940.0,714.85
2016,4,29,12,30,883.0,151.0,3.9,18.0,961.0,966.26,733.42
2016,4,29,12,45,883.0,149.0,4.05,18.0,951.0,987.75,749.13
2016,4,29,13,0,883.0,147.0,4.2,18.0,941.0,1005.67,762.53
2016,4,29,13,15,879.0,146.0,4.2,18.0,923.0,1016.94,770.63
2016,4,29,13,30,875.0,145.0,4.2,18.0,905.0,1024.39,776.31
2016,4,29,13,45,868.0,144.0,4.25,18.0,879.5,1039.27,787.54
2016,4,29,14,0,861.0,143.0,4.3,18.0,854.0,1036.01,786.51
2016,4,29,14,15,852.0,140.5,4.3,18.0,822.0,1025.25,780.33
2016,4,29,14,30,843.0,138.0,4.3,18.0,790.0,1010.7,771.72
2016,4,29,14,45,770.5,155.5,4.35,18.0,728.5,951.34,732.35
2016,4,29,15,0,698.0,173.0,4.4,18.0,667.0,899.14,697.99
2016,4,29,15,15,743.0,149.5,4.35,17.5,646.0,904.24,704.61
2016,4,29,15,30,788.0,126.0,4.3,17.0,625.0,897.46,702.55
2016,4,29,15,45,607.5,162.5,4.25,17.0,529.5,761.76,605.63
2016,4,29,16,0,427.0,199.0,4.2,17.0,434.0,618.89,497.3
2016,4,29,16,15,555.5,154.0,4.1,16.5,430.0,662.34,536.18
2016,4,29,16,30,684.0,109.0,4.0,16.0,426.0,702.22,569.48
2016,4,29,16,45,648.0,102.5,3.95,15.5,373.5,639.37,523.77
2016,4,29,17,0,612.0,96.0,3.9,15.0,321.0,577.15,476.65
2016,4,29,17,15,559.5,88.0,3.7,14.5,269.0,503.32,418.11
2016,4,29,17,30,507.0,80.0,3.5,14.0,217.0,432.55,360.05
2016,4,29,17,45,433.0,69.0,3.3,13.5,168.0,346.78,287.71
2016,4,29,18,0,359.0,58.0,3.1,13.0,119.0,273.15,223.24
2016,4,29,18,15,248.5,43.0,2.95,12.5,78.5,185.64,146.01
2016,4,29,18,30,138.0,28.0,2.8,12.0,38.0,107.21,65.31
2016,4,29,18,45,69.0,14.0,2.7,11.5,19.0,35.43,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.5,2.4,9.5,11.5,7.26,0.0
2016,4,30,5,30,127.0,17.0,2.6,10.0,23.0,13.26,0.0
2016,4,30,5,45,251.5,31.0,2.8,10.5,61.5,25.3,15.59
2016,4,30,6,0,376.0,45.0,3.0,11.0,100.0,36.51,26.68
2016,4,30,6,15,459.5,55.0,3.25,11.5,149.0,43.85,33.7
2016,4,30,6,30,543.0,65.0,3.5,12.0,198.0,51.05,40.37
2016,4,30,6,45,598.5,72.0,3.75,13.0,251.0,55.49,44.27
2016,4,30,7,0,654.0,79.0,4.0,14.0,304.0,59.86,47.94
2016,4,30,7,15,692.5,85.0,4.15,14.5,357.5,63.19,50.68
2016,4,30,7,30,731.0,91.0,4.3,15.0,411.0,66.42,53.25
2016,4,30,7,45,760.0,95.0,4.5,15.5,464.0,74.41,59.95
2016,4,30,8,0,789.0,99.0,4.7,16.0,517.0,76.14,61.12
2016,4,30,8,15,810.0,102.5,4.7,16.5,566.5,127.76,74.03
2016,4,30,8,30,831.0,106.0,4.7,17.0,616.0,188.08,112.86
2016,4,30,8,45,848.0,108.5,4.7,17.5,661.5,249.14,162.07
2016,4,30,9,0,865.0,111.0,4.7,18.0,707.0,311.71,216.4
2016,4,30,9,15,876.5,113.5,4.7,18.0,747.5,377.71,274.9
2016,4,30,9,30,888.0,116.0,4.7,18.0,788.0,438.94,329.14
2016,4,30,9,45,904.5,113.5,4.75,18.5,824.0,498.51,380.29
2016,4,30,10,0,921.0,111.0,4.8,19.0,860.0,558.14,430.0
2016,4,30,10,15,927.0,112.0,4.8,19.0,887.5,614.52,476.49
2016,4,30,10,30,933.0,113.0,4.8,19.0,915.0,669.4,520.53
2016,4,30,10,45,937.5,113.5,4.8,19.5,935.5,721.14,560.01
2016,4,30,11,0,942.0,114.0,4.8,20.0,956.0,770.78,596.81
2016,4,30,11,15,944.0,114.5,4.75,20.0,968.5,816.23,629.68
2016,4,30,11,30,946.0,115.0,4.7,20.0,981.0,858.96,659.16
2016,4,30,11,45,947.5,115.0,4.7,20.5,986.0,897.95,684.76
2016,4,30,12,0,949.0,115.0,4.7,21.0,991.0,933.83,707.97
2016,4,30,12,15,948.0,114.5,4.65,21.0,987.5,963.75,727.97
2016,4,30,12,30,947.0,114.0,4.6,21.0,984.0,990.1,745.5
2016,4,30,12,45,945.5,113.0,4.55,21.5,973.0,1011.79,758.38
2016,4,30,13,0,944.0,112.0,4.5,22.0,962.0,1029.65,768.67
2016,4,30,13,15,939.5,111.0,4.45,22.0,943.5,1040.66,776.08
2016,4,30,13,30,935.0,110.0,4.4,22.0,925.0,1047.61,781.04
2016,4,30,13,45,931.5,107.5,4.35,22.5,899.0,1049.94,781.55
2016,4,30,14,0,928.0,105.0,4.3,23.0,873.0,1048.19,779.51
2016,4,30,14,15,920.0,103.5,4.2,23.0,840.5,1038.99,773.88
2016,4,30,14,30,912.0,102.0,4.1,23.0,808.0,1025.88,765.82
2016,4,30,14,45,902.5,99.5,4.05,23.0,769.5,1006.39,753.94
2016,4,30,15,0,893.0,97.0,4.0,23.0,731.0,983.27,739.73
2016,4,30,15,15,879.5,94.5,3.9,23.0,687.0,952.9,720.33
2016,4,30,15,30,866.0,92.0,3.8,23.0,643.0,919.44,698.83
2016,4,30,15,45,850.0,88.5,3.7,23.0,595.0,879.71,672.91
2016,4,30,16,0,834.0,85.0,3.6,23.0,547.0,846.4,651.33
2016,4,30,16,15,810.5,81.5,3.4,22.5,495.0,795.19,617.49
2016,4,30,16,30,787.0,78.0,3.2,22.0,443.0,742.6,582.16
2016,4,30,16,45,756.5,73.0,3.0,21.5,390.0,681.88,540.06
2016,4,30,17,0,726.0,68.0,2.8,21.0,337.0,621.12,496.85
2016,4,30,17,15,680.0,63.0,2.6,20.0,284.0,550.36,444.38
2016,4,30,17,30,634.0,58.0,2.4,19.0,231.0,485.33,393.37
2016,4,30,17,45,565.5,50.5,2.2,18.5,180.5,404.3,326.82
2016,4,30,18,0,497.0,43.0,2.0,18.0,130.0,329.22,262.65
2016,4,30,18,15,383.5,33.5,1.95,17.5,87.0,237.91,183.75
2016,4,30,18,30,270.0,24.0,1.9,17.0,44.0,156.97,98.9
2016,4,30,18,45,135.0,12.0,1.85,16.5,22.0,56.05,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,77.0,9.0,0.55,10.5,13.0,7.68,0.0
2016,5,1,5,30,154.0,18.0,0.4,11.0,26.0,14.69,0.0
2016,5,1,5,45,283.0,30.0,0.3,12.0,64.5,24.42,15.02
2016,5,1,6,0,412.0,42.0,0.2,13.0,103.0,33.97,24.4
2016,5,1,6,15,492.0,50.5,0.3,13.5,152.0,40.2,30.32
2016,5,1,6,30,572.0,59.0,0.4,14.0,201.0,46.35,35.95
2016,5,1,6,45,624.5,65.5,0.5,14.5,253.5,50.62,39.73
2016,5,1,7,0,677.0,72.0,0.6,15.0,306.0,54.8,43.3
2016,5,1,7,15,713.0,77.0,0.65,16.0,359.5,62.85,50.07
2016,5,1,7,30,749.0,82.0,0.7,17.0,413.0,65.84,52.29
2016,5,1,7,45,775.5,86.0,0.8,18.0,465.0,67.87,53.64
2016,5,1,8,0,802.0,90.0,0.9,19.0,517.0,69.82,54.89
2016,5,1,8,15,822.0,93.0,0.85,19.5,566.0,122.23,67.8
2016,5,1,8,30,842.0,96.0,0.8,20.0,615.0,182.62,105.73
2016,5,1,8,45,857.0,99.0,0.8,21.0,660.0,250.36,158.34
2016,5,1,9,0,872.0,102.0,0.8,22.0,705.0,312.24,209.48
2016,5,1,9,15,883.0,104.0,0.75,22.0,745.0,372.95,260.94
2016,5,1,9,30,894.0,106.0,0.7,22.0,785.0,433.76,311.47
2016,5,1,9,45,901.5,108.5,0.7,22.5,819.0,493.24,359.06
2016,5,1,10,0,909.0,111.0,0.7,23.0,853.0,551.93,404.21
2016,5,1,10,15,915.0,112.5,0.8,23.5,880.5,607.95,446.65
2016,5,1,10,30,921.0,114.0,0.9,24.0,908.0,662.52,486.72
2016,5,1,10,45,924.5,115.5,1.0,24.5,928.0,713.75,523.32
2016,5,1,11,0,928.0,117.0,1.1,25.0,948.0,762.85,557.5
2016,5,1,11,15,930.5,117.5,1.25,25.0,961.0,808.01,589.34
2016,5,1,11,30,933.0,118.0,1.4,25.0,974.0,850.54,618.13
2016,5,1,11,45,933.0,119.0,1.55,25.0,978.5,888.65,643.98
2016,5,1,12,0,933.0,120.0,1.7,25.0,983.0,923.64,667.83
2016,5,1,12,15,932.0,119.5,1.8,25.0,979.5,953.1,687.55
2016,5,1,12,30,931.0,119.0,1.9,25.0,976.0,979.05,705.14
2016,5,1,12,45,928.5,118.5,2.05,25.5,965.0,999.96,718.81
2016,5,1,13,0,926.0,118.0,2.2,26.0,954.0,1017.08,730.14
2016,5,1,13,15,922.0,117.0,2.3,26.0,935.5,1028.38,738.77
2016,5,1,13,30,918.0,116.0,2.4,26.0,917.0,1035.72,745.07
2016,5,1,13,45,910.5,116.0,2.55,26.0,891.0,1036.64,747.97
2016,5,1,14,0,903.0,116.0,2.7,26.0,865.0,1033.61,748.47
2016,5,1,14,15,894.5,114.0,2.75,25.5,832.5,1023.6,745.1
2016,5,1,14,30,886.0,112.0,2.8,25.0,800.0,1009.76,739.38
2016,5,1,14,45,873.5,110.5,2.85,25.0,761.0,988.86,727.67
2016,5,1,15,0,861.0,109.0,2.9,25.0,722.0,964.54,713.76
2016,5,1,15,15,846.5,106.5,2.9,24.5,678.0,944.87,703.93
2016,5,1,15,30,832.0,104.0,2.9,24.0,634.0,910.89,684.36
2016,5,1,15,45,810.0,101.5,2.95,24.0,585.5,867.41,657.21
2016,5,1,16,0,788.0,99.0,3.0,24.0,537.0,821.84,628.24
2016,5,1,16,15,763.0,95.0,2.9,23.5,486.0,770.3,594.86
2016,5,1,16,30,738.0,91.0,2.8,23.0,435.0,721.53,562.83
2016,5,1,16,45,699.5,86.5,2.75,22.5,382.0,657.39,518.95
2016,5,1,17,0,661.0,82.0,2.7,22.0,329.0,594.04,473.98
2016,5,1,17,15,612.0,75.5,2.45,21.0,276.5,522.56,420.22
2016,5,1,17,30,563.0,69.0,2.2,20.0,224.0,453.84,366.49
2016,5,1,17,45,487.0,60.5,1.95,19.0,174.5,370.85,299.24
2016,5,1,18,0,411.0,52.0,1.7,18.0,125.0,294.54,235.01
2016,5,1,18,15,302.5,39.5,1.6,17.0,83.5,206.89,160.15
2016,5,1,18,30,194.0,27.0,1.5,16.0,42.0,128.46,83.3
2016,5,1,18,45,97.0,13.5,1.45,15.5,21.0,44.35,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,50.5,10.0,1.05,9.5,13.0,8.54,0.0
2016,5,2,5,30,101.0,20.0,1.2,10.0,26.0,15.51,0.0
2016,5,2,5,45,215.0,35.5,1.35,11.0,63.5,27.37,17.68
2016,5,2,6,0,329.0,51.0,1.5,12.0,101.0,39.07,28.94
2016,5,2,6,15,409.0,62.0,1.5,12.5,148.5,49.25,38.45
2016,5,2,6,30,489.0,73.0,1.5,13.0,196.0,56.97,45.54
2016,5,2,6,45,541.0,81.5,1.55,13.5,247.0,62.25,50.22
2016,5,2,7,0,593.0,90.0,1.6,14.0,298.0,67.36,54.59
2016,5,2,7,15,632.0,97.0,1.5,14.5,350.0,71.04,57.57
2016,5,2,7,30,671.0,104.0,1.4,15.0,402.0,74.57,60.36
2016,5,2,7,45,698.0,110.0,1.35,16.0,453.0,77.08,62.08
2016,5,2,8,0,725.0,116.0,1.3,17.0,504.0,79.44,63.64
2016,5,2,8,15,746.5,120.5,1.25,17.5,552.5,129.8,76.86
2016,5,2,8,30,768.0,125.0,1.2,18.0,601.0,187.59,113.85
2016,5,2,8,45,783.5,129.5,1.2,18.5,645.0,252.26,164.78
2016,5,2,9,0,799.0,134.0,1.2,19.0,689.0,311.96,214.87
2016,5,2,9,15,811.5,137.0,1.2,19.5,728.5,370.72,264.83
2016,5,2,9,30,824.0,140.0,1.2,20.0,768.0,430.0,314.26
2016,5,2,9,45,846.5,135.0,1.25,20.5,804.5,487.65,361.21
2016,5,2,10,0,869.0,130.0,1.3,21.0,841.0,546.26,407.42
2016,5,2,10,15,776.0,190.5,1.25,21.5,841.5,593.91,442.85
2016,5,2,10,30,683.0,251.0,1.2,22.0,842.0,632.12,469.41
2016,5,2,10,45,786.5,193.5,1.15,22.5,888.5,691.06,511.63
2016,5,2,11,0,890.0,136.0,1.1,23.0,935.0,751.11,553.6
2016,5,2,11,15,892.5,137.0,1.1,23.5,947.5,795.2,582.58
2016,5,2,11,30,895.0,138.0,1.1,24.0,960.0,836.82,607.86
2016,5,2,11,45,894.0,139.5,1.1,24.5,964.0,873.32,629.52
2016,5,2,12,0,893.0,141.0,1.1,25.0,968.0,906.8,649.06
2016,5,2,12,15,892.0,140.5,1.2,25.0,965.0,935.35,668.24
2016,5,2,12,30,891.0,140.0,1.3,25.0,962.0,960.57,685.41
2016,5,2,12,45,884.5,142.0,1.4,25.0,950.0,979.44,698.72
2016,5,2,13,0,878.0,144.0,1.5,25.0,938.0,994.61,709.87
2016,5,2,13,15,445.0,197.0,1.6,25.0,599.5,663.75,492.3
2016,5,2,13,30,12.0,250.0,1.7,25.0,261.0,227.75,170.24
2016,5,2,13,45,11.5,243.0,1.85,25.0,253.5,221.59,167.29
2016,5,2,14,0,11.0,236.0,2.0,25.0,246.0,215.34,162.87
2016,5,2,14,15,10.0,227.5,2.1,24.5,236.5,207.15,157.21
2016,5,2,14,30,9.0,219.0,2.2,24.0,227.0,198.89,151.48
2016,5,2,14,45,327.5,209.5,2.35,24.0,444.0,571.58,440.53
2016,5,2,15,0,646.0,200.0,2.5,24.0,661.0,873.84,656.2
2016,5,2,15,15,650.0,181.0,2.55,23.5,620.5,846.96,638.33
2016,5,2,15,30,654.0,162.0,2.6,23.0,580.0,816.54,620.83
2016,5,2,15,45,615.0,164.0,2.7,23.0,534.0,766.82,588.65
2016,5,2,16,0,576.0,166.0,2.8,23.0,488.0,708.59,549.45
2016,5,2,16,15,343.5,182.5,2.8,22.0,369.5,496.1,392.74
2016,5,2,16,30,111.0,199.0,2.8,21.0,251.0,303.63,242.06
2016,5,2,16,45,169.5,172.5,2.85,20.5,241.5,315.6,254.96
2016,5,2,17,0,228.0,146.0,2.9,20.0,232.0,336.03,273.28
2016,5,2,17,15,193.5,129.5,2.85,19.0,194.5,285.29,232.98
2016,5,2,17,30,159.0,113.0,2.8,18.0,157.0,225.61,184.52
2016,5,2,17,45,127.0,91.5,2.75,17.0,122.0,177.0,143.84
2016,5,2,18,0,95.0,70.0,2.7,16.0,87.0,131.15,104.5
2016,5,2,18,15,57.0,48.5,2.55,15.5,58.0,85.22,64.46
2016,5,2,18,30,19.0,27.0,2.4,15.0,29.0,35.11,19.92
2016,5,2,18,45,9.5,13.5,2.25,14.5,14.5,14.73,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,11.0,5.5,4.69,0.0
2016,5,3,5,30,0.0,11.0,0.6,11.0,11.0,9.05,0.0
2016,5,3,5,45,0.0,27.0,0.65,11.5,27.0,22.31,13.5
2016,5,3,6,0,0.0,43.0,0.7,12.0,43.0,35.05,25.49
2016,5,3,6,15,0.0,63.5,0.6,12.5,63.5,50.85,39.95
2016,5,3,6,30,0.0,84.0,0.5,13.0,84.0,66.46,54.01
2016,5,3,6,45,6.5,104.0,0.45,13.5,106.0,81.65,67.37
2016,5,3,7,0,13.0,124.0,0.4,14.0,128.0,96.73,80.31
2016,5,3,7,15,6.5,123.5,0.4,14.0,125.5,97.74,80.92
2016,5,3,7,30,0.0,123.0,0.4,14.0,123.0,98.34,81.18
2016,5,3,7,45,152.5,170.5,0.45,14.5,252.5,122.3,101.36
2016,5,3,8,0,305.0,218.0,0.5,15.0,382.0,143.95,119.13
2016,5,3,8,15,241.0,250.5,0.6,15.5,387.5,182.03,135.83
2016,5,3,8,30,177.0,283.0,0.7,16.0,393.0,221.8,166.75
2016,5,3,8,45,314.0,272.0,0.85,16.5,484.5,254.41,186.16
2016,5,3,9,0,451.0,261.0,1.0,17.0,576.0,305.01,222.14
2016,5,3,9,15,386.5,302.0,1.05,17.5,582.5,350.02,260.7
2016,5,3,9,30,322.0,343.0,1.1,18.0,589.0,383.76,289.09
2016,5,3,9,45,286.5,368.5,1.2,18.5,594.5,412.47,312.17
2016,5,3,10,0,251.0,394.0,1.3,19.0,600.0,437.41,331.48
2016,5,3,10,15,344.0,374.0,1.25,19.5,666.5,495.5,374.14
2016,5,3,10,30,437.0,354.0,1.2,20.0,733.0,563.21,422.97
2016,5,3,10,45,297.5,404.0,1.2,20.5,665.0,538.91,403.68
2016,5,3,11,0,158.0,454.0,1.2,21.0,597.0,499.55,373.26
2016,5,3,11,15,159.0,461.0,1.15,21.0,606.0,520.42,388.22
2016,5,3,11,30,160.0,468.0,1.1,21.0,615.0,540.97,402.3
2016,5,3,11,45,292.0,432.0,1.1,21.5,702.5,640.21,473.29
2016,5,3,12,0,424.0,396.0,1.1,22.0,790.0,747.67,546.92
