Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,15,362.0,422.0,1.1,22.0,758.0,727.45,531.21
2016,5,3,12,30,300.0,448.0,1.1,22.0,726.0,711.8,519.59
2016,5,3,12,45,302.0,441.5,1.1,22.0,719.0,721.38,526.66
2016,5,3,13,0,304.0,435.0,1.1,22.0,712.0,729.21,532.33
2016,5,3,13,15,290.0,429.5,1.2,22.0,689.0,720.69,527.81
2016,5,3,13,30,276.0,424.0,1.3,22.0,666.0,710.07,521.99
2016,5,3,13,45,402.5,366.0,1.4,22.0,707.5,782.88,576.56
2016,5,3,14,0,529.0,308.0,1.5,22.0,749.0,872.58,640.32
2016,5,3,14,15,546.0,286.0,1.6,21.5,726.0,869.29,641.29
2016,5,3,14,30,563.0,264.0,1.7,21.0,703.0,862.62,641.11
2016,5,3,14,45,500.0,270.0,1.8,21.0,646.0,803.89,602.51
2016,5,3,15,0,437.0,276.0,1.9,21.0,589.0,744.11,562.72
2016,5,3,15,15,291.5,285.5,2.0,20.5,489.0,592.3,455.68
2016,5,3,15,30,146.0,295.0,2.1,20.0,389.0,445.85,347.36
2016,5,3,15,45,336.0,233.5,2.25,20.0,427.5,564.58,443.63
2016,5,3,16,0,526.0,172.0,2.4,20.0,466.0,671.04,527.09
2016,5,3,16,15,335.0,186.5,2.45,19.5,367.5,492.85,392.92
2016,5,3,16,30,144.0,201.0,2.5,19.0,269.0,331.62,266.44
2016,5,3,16,45,179.0,175.0,2.55,18.5,249.5,325.11,264.2
2016,5,3,17,0,214.0,149.0,2.6,18.0,230.0,329.0,269.02
2016,5,3,17,15,179.5,132.0,2.5,17.5,193.0,265.37,217.76
2016,5,3,17,30,145.0,115.0,2.4,17.0,156.0,218.89,179.34
2016,5,3,17,45,118.0,92.5,2.3,16.5,121.5,172.58,140.28
2016,5,3,18,0,91.0,70.0,2.2,16.0,87.0,128.43,102.23
2016,5,3,18,15,54.0,49.0,2.0,15.5,58.0,83.92,63.5
2016,5,3,18,30,17.0,28.0,1.8,15.0,29.0,35.45,20.71
2016,5,3,18,45,8.5,14.0,1.6,14.5,14.5,14.81,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.95,12.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,2.0,12.0,13.0,10.71,0.0
2016,5,4,5,45,0.0,32.0,2.1,12.0,32.0,26.11,16.76
2016,5,4,6,0,0.0,51.0,2.2,12.0,51.0,40.85,30.59
2016,5,4,6,15,10.5,73.0,2.2,12.0,75.5,57.56,45.98
2016,5,4,6,30,21.0,95.0,2.2,12.0,100.0,72.39,59.5
2016,5,4,6,45,34.5,115.5,2.2,12.5,127.0,87.02,72.47
2016,5,4,7,0,48.0,136.0,2.2,13.0,154.0,101.42,84.94
2016,5,4,7,15,212.0,148.0,2.15,13.0,242.0,103.59,86.59
2016,5,4,7,30,376.0,160.0,2.1,13.0,330.0,107.36,89.61
2016,5,4,7,45,323.0,193.0,2.1,13.5,351.0,130.79,109.46
2016,5,4,8,0,270.0,226.0,2.1,14.0,372.0,147.78,123.44
2016,5,4,8,15,246.5,253.0,2.0,14.0,395.5,183.96,138.73
2016,5,4,8,30,223.0,280.0,1.9,14.0,419.0,226.53,170.87
2016,5,4,8,45,245.5,298.5,1.8,14.5,462.0,257.27,193.73
2016,5,4,9,0,268.0,317.0,1.7,15.0,505.0,297.82,225.43
2016,5,4,9,15,264.5,338.0,1.6,15.0,532.0,334.55,255.48
2016,5,4,9,30,261.0,359.0,1.5,15.0,559.0,371.11,284.89
2016,5,4,9,45,148.5,349.0,1.4,15.5,464.0,339.49,262.48
2016,5,4,10,0,36.0,339.0,1.3,16.0,369.0,290.51,225.25
2016,5,4,10,15,62.0,378.5,1.3,16.0,432.0,341.68,264.45
2016,5,4,10,30,88.0,418.0,1.3,16.0,495.0,396.72,305.6
2016,5,4,10,45,148.0,435.5,1.3,16.5,568.0,462.89,354.34
2016,5,4,11,0,208.0,453.0,1.3,17.0,641.0,533.43,405.3
2016,5,4,11,15,318.5,422.0,1.4,17.0,714.0,611.81,463.65
2016,5,4,11,30,429.0,391.0,1.5,17.0,787.0,699.12,527.43
2016,5,4,11,45,390.0,412.0,1.65,17.5,774.0,702.64,528.82
2016,5,4,12,0,351.0,433.0,1.8,18.0,761.0,708.83,532.51
2016,5,4,12,15,386.0,414.0,1.85,18.0,773.5,740.56,556.15
2016,5,4,12,30,421.0,395.0,1.9,18.0,786.0,783.14,586.7
2016,5,4,12,45,438.5,385.5,2.0,18.5,788.0,807.71,603.69
2016,5,4,13,0,456.0,376.0,2.1,19.0,790.0,830.42,619.56
2016,5,4,13,15,448.0,368.0,2.15,19.0,768.0,827.65,618.44
2016,5,4,13,30,440.0,360.0,2.2,19.0,746.0,822.06,615.69
2016,5,4,13,45,440.5,348.0,2.3,19.5,725.0,818.31,613.76
2016,5,4,14,0,441.0,336.0,2.4,20.0,704.0,811.94,610.05
2016,5,4,14,15,458.5,314.5,2.5,20.0,685.0,810.35,611.41
2016,5,4,14,30,476.0,293.0,2.6,20.0,666.0,805.76,610.74
2016,5,4,14,45,500.5,268.0,2.75,20.0,642.5,801.23,610.72
2016,5,4,15,0,525.0,243.0,2.9,20.0,619.0,793.11,608.2
2016,5,4,15,15,506.5,232.5,2.95,19.5,577.5,756.32,584.82
2016,5,4,15,30,488.0,222.0,3.0,19.0,536.0,717.86,560.03
2016,5,4,15,45,446.5,215.5,3.05,19.0,486.5,661.79,520.34
2016,5,4,16,0,405.0,209.0,3.1,19.0,437.0,606.0,480.19
2016,5,4,16,15,446.0,178.5,3.15,18.5,408.0,593.68,474.89
2016,5,4,16,30,487.0,148.0,3.2,18.0,379.0,575.99,464.95
2016,5,4,16,45,395.0,143.5,3.3,17.5,317.0,482.21,393.19
2016,5,4,17,0,303.0,139.0,3.4,17.0,255.0,379.48,312.47
2016,5,4,17,15,253.5,127.0,3.3,16.5,214.0,320.71,265.09
2016,5,4,17,30,204.0,115.0,3.2,16.0,173.0,266.27,219.89
2016,5,4,17,45,168.0,94.0,3.15,15.5,135.0,212.69,174.61
2016,5,4,18,0,132.0,73.0,3.1,15.0,97.0,152.84,123.21
2016,5,4,18,15,85.0,51.5,2.9,14.5,65.0,101.03,77.91
2016,5,4,18,30,38.0,30.0,2.7,14.0,33.0,52.99,34.36
2016,5,4,18,45,19.0,15.0,2.55,13.5,16.5,19.19,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.5,1.4,11.0,9.5,8.11,0.0
2016,5,5,5,30,0.0,19.0,1.6,11.0,19.0,15.7,3.67
2016,5,5,5,45,29.5,40.0,1.85,11.5,44.5,31.75,21.76
2016,5,5,6,0,59.0,61.0,2.1,12.0,70.0,46.66,35.76
2016,5,5,6,15,83.5,83.5,2.15,12.0,102.0,62.58,50.47
2016,5,5,6,30,108.0,106.0,2.2,12.0,134.0,78.15,64.64
2016,5,5,6,45,139.5,124.0,2.3,12.5,169.0,90.78,75.8
2016,5,5,7,0,171.0,142.0,2.4,13.0,204.0,103.16,86.47
2016,5,5,7,15,97.5,154.5,2.4,13.0,191.0,110.83,92.96
2016,5,5,7,30,24.0,167.0,2.4,13.0,178.0,128.68,108.23
2016,5,5,7,45,12.0,100.0,2.45,13.5,105.5,82.31,67.21
2016,5,5,8,0,0.0,33.0,2.5,14.0,33.0,27.31,18.57
2016,5,5,8,15,0.0,78.0,2.5,14.0,78.0,64.81,49.08
2016,5,5,8,30,0.0,123.0,2.5,14.0,123.0,100.94,78.93
2016,5,5,8,45,189.5,206.5,2.55,14.5,340.0,186.39,140.21
2016,5,5,9,0,379.0,290.0,2.6,15.0,557.0,309.36,231.91
2016,5,5,9,15,266.5,330.5,2.6,15.5,523.5,329.95,252.71
2016,5,5,9,30,154.0,371.0,2.6,16.0,490.0,341.41,264.57
2016,5,5,9,45,86.0,329.5,2.6,16.5,397.0,299.22,232.95
2016,5,5,10,0,18.0,288.0,2.6,17.0,304.0,243.84,189.94
2016,5,5,10,15,61.5,357.0,2.6,17.0,411.0,324.5,252.58
2016,5,5,10,30,105.0,426.0,2.6,17.0,518.0,413.11,319.83
2016,5,5,10,45,185.5,435.0,2.6,17.5,601.5,486.69,374.91
2016,5,5,11,0,266.0,444.0,2.6,18.0,685.0,570.22,436.44
2016,5,5,11,15,269.0,450.0,2.6,18.0,696.5,597.73,456.22
2016,5,5,11,30,272.0,456.0,2.6,18.0,708.0,624.76,475.79
2016,5,5,11,45,145.5,389.5,2.6,18.5,524.5,471.48,361.84
2016,5,5,12,0,19.0,323.0,2.6,19.0,341.0,291.58,224.0
2016,5,5,12,15,29.5,361.5,2.6,19.0,389.5,349.36,268.72
2016,5,5,12,30,40.0,400.0,2.6,19.0,438.0,399.0,306.0
2016,5,5,12,45,24.5,299.5,2.65,19.0,322.5,293.66,226.39
2016,5,5,13,0,9.0,199.0,2.7,19.0,207.0,178.19,137.12
2016,5,5,13,15,6.5,181.5,2.7,19.0,188.0,160.81,123.69
2016,5,5,13,30,4.0,164.0,2.7,19.0,169.0,143.25,109.86
2016,5,5,13,45,5.5,178.0,2.7,19.0,183.5,157.22,121.13
2016,5,5,14,0,7.0,192.0,2.7,19.0,198.0,171.39,132.53
2016,5,5,14,15,7.5,203.0,2.65,18.5,209.5,182.1,141.43
2016,5,5,14,30,8.0,214.0,2.6,18.0,221.0,193.06,150.58
2016,5,5,14,45,7.0,203.5,2.6,18.0,209.5,182.91,142.77
2016,5,5,15,0,6.0,193.0,2.6,18.0,198.0,172.74,134.97
2016,5,5,15,15,39.5,238.5,2.6,17.5,264.5,264.44,209.65
2016,5,5,15,30,73.0,284.0,2.6,17.0,331.0,346.32,275.34
2016,5,5,15,45,44.0,240.5,2.65,17.0,268.0,273.64,218.01
2016,5,5,16,0,15.0,197.0,2.7,17.0,205.0,188.33,149.76
2016,5,5,16,15,29.5,192.5,2.6,16.5,207.0,211.72,170.14
2016,5,5,16,30,44.0,188.0,2.5,16.0,209.0,220.47,178.46
2016,5,5,16,45,38.0,167.5,2.45,16.0,184.0,194.46,157.58
2016,5,5,17,0,32.0,147.0,2.4,16.0,159.0,168.76,136.74
2016,5,5,17,15,26.0,125.5,2.15,15.5,134.0,142.21,115.05
2016,5,5,17,30,20.0,104.0,1.9,15.0,109.0,107.45,86.04
2016,5,5,17,45,10.5,83.0,1.65,14.5,85.5,81.73,64.12
2016,5,5,18,0,1.0,62.0,1.4,14.0,62.0,56.68,42.49
2016,5,5,18,15,0.5,42.5,1.25,13.5,42.5,38.02,26.2
2016,5,5,18,30,0.0,23.0,1.1,13.0,23.0,19.0,9.11
2016,5,5,18,45,0.0,11.5,1.0,13.0,11.5,9.48,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,15,13.5,11.5,1.35,10.0,12.5,9.82,0.0
2016,5,6,5,30,27.0,23.0,1.5,10.0,25.0,18.52,6.38
2016,5,6,5,45,77.5,44.0,1.65,10.5,55.5,34.23,24.1
2016,5,6,6,0,128.0,65.0,1.8,11.0,86.0,48.81,37.86
2016,5,6,6,15,171.0,85.5,1.75,11.0,124.5,63.22,51.27
2016,5,6,6,30,214.0,106.0,1.7,11.0,163.0,77.25,64.1
2016,5,6,6,45,267.5,117.0,1.7,11.5,203.5,85.01,70.94
2016,5,6,7,0,321.0,128.0,1.7,12.0,244.0,92.58,77.39
2016,5,6,7,15,160.5,114.5,1.7,12.0,172.5,81.88,67.69
2016,5,6,7,30,0.0,101.0,1.7,12.0,101.0,82.46,68.0
2016,5,6,7,45,46.5,168.5,1.7,12.5,194.0,125.6,105.32
2016,5,6,8,0,93.0,236.0,1.7,13.0,287.0,166.21,139.55
2016,5,6,8,15,46.5,184.5,1.75,13.0,210.0,142.42,111.9
2016,5,6,8,30,0.0,133.0,1.8,13.0,133.0,108.64,85.43
2016,5,6,8,45,0.0,110.5,1.85,13.5,110.5,91.46,70.91
2016,5,6,9,0,0.0,88.0,1.9,14.0,88.0,73.31,55.62
2016,5,6,9,15,0.0,67.0,1.95,14.0,67.0,55.78,40.99
2016,5,6,9,30,0.0,46.0,2.0,14.0,46.0,38.28,26.37
2016,5,6,9,45,3.0,115.5,2.05,14.5,118.0,97.37,74.93
2016,5,6,10,0,6.0,185.0,2.1,15.0,190.0,155.73,121.77
2016,5,6,10,15,11.0,235.0,2.1,15.0,244.5,199.91,156.72
2016,5,6,10,30,16.0,285.0,2.1,15.0,299.0,245.11,192.06
2016,5,6,10,45,15.0,279.0,2.15,15.5,292.5,241.61,188.74
2016,5,6,11,0,14.0,273.0,2.2,16.0,286.0,237.77,185.34
2016,5,6,11,15,7.0,193.5,2.15,16.0,200.0,167.41,129.86
2016,5,6,11,30,0.0,114.0,2.1,16.0,114.0,95.6,72.35
2016,5,6,11,45,0.0,100.0,2.1,16.0,100.0,83.9,62.97
2016,5,6,12,0,0.0,86.0,2.1,16.0,86.0,72.14,53.44
2016,5,6,12,15,5.5,160.5,2.05,16.0,166.0,140.4,108.65
2016,5,6,12,30,11.0,235.0,2.0,16.0,246.0,210.28,163.98
2016,5,6,12,45,8.0,201.5,2.0,16.0,209.5,178.93,139.09
2016,5,6,13,0,5.0,168.0,2.0,16.0,173.0,147.31,114.05
2016,5,6,13,15,6.5,185.0,1.95,16.0,191.5,163.85,127.42
2016,5,6,13,30,8.0,202.0,1.9,16.0,210.0,180.62,140.84
2016,5,6,13,45,7.5,199.0,1.85,16.0,206.0,177.8,138.68
2016,5,6,14,0,7.0,196.0,1.8,16.0,202.0,174.93,136.55
2016,5,6,14,15,29.0,269.0,1.8,16.0,292.5,280.04,220.15
2016,5,6,14,30,51.0,342.0,1.8,16.0,383.0,378.69,296.3
2016,5,6,14,45,33.0,292.5,1.8,16.0,318.5,311.35,244.35
2016,5,6,15,0,15.0,243.0,1.8,16.0,254.0,228.36,179.82
2016,5,6,15,15,45.5,264.5,1.7,16.0,294.5,297.3,235.69
2016,5,6,15,30,76.0,286.0,1.6,16.0,335.0,350.8,278.22
2016,5,6,15,45,216.0,254.5,1.55,16.0,379.5,460.15,366.6
2016,5,6,16,0,356.0,223.0,1.5,16.0,424.0,559.53,444.48
2016,5,6,16,15,178.0,166.0,1.35,15.5,266.5,336.92,272.14
2016,5,6,16,30,0.0,109.0,1.2,15.0,109.0,92.61,72.02
2016,5,6,16,45,0.0,91.5,1.1,15.0,91.5,76.98,59.64
2016,5,6,17,0,0.0,74.0,1.0,15.0,74.0,61.42,46.73
2016,5,6,17,15,0.0,62.5,0.85,14.5,62.5,51.78,38.76
2016,5,6,17,30,0.0,51.0,0.7,14.0,51.0,42.19,30.69
2016,5,6,17,45,0.0,40.0,0.55,14.0,40.0,33.04,22.79
2016,5,6,18,0,0.0,29.0,0.4,14.0,29.0,23.92,14.82
2016,5,6,18,15,0.0,20.0,0.45,13.5,20.0,16.47,8.24
2016,5,6,18,30,0.0,11.0,0.5,13.0,11.0,9.04,1.47
2016,5,6,18,45,0.0,5.5,0.55,12.5,5.5,4.51,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.15,9.5,4.5,3.84,0.0
2016,5,7,5,30,0.0,9.0,1.4,10.0,9.0,7.39,0.0
2016,5,7,5,45,0.0,20.5,1.65,10.5,20.5,16.89,9.11
2016,5,7,6,0,0.0,32.0,1.9,11.0,32.0,26.42,17.99
2016,5,7,6,15,0.0,46.0,1.95,11.0,46.0,38.06,28.75
2016,5,7,6,30,0.0,60.0,2.0,11.0,60.0,49.45,39.18
2016,5,7,6,45,0.0,75.5,2.1,11.5,75.5,61.69,50.12
2016,5,7,7,0,0.0,91.0,2.2,12.0,91.0,73.83,60.77
2016,5,7,7,15,27.0,137.0,2.25,12.5,149.5,103.63,86.81
2016,5,7,7,30,54.0,183.0,2.3,13.0,208.0,132.92,111.87
2016,5,7,7,45,27.0,159.5,2.35,13.5,172.0,119.8,99.86
2016,5,7,8,0,0.0,136.0,2.4,14.0,136.0,109.28,90.26
2016,5,7,8,15,44.0,208.0,2.4,14.0,236.0,157.16,123.84
2016,5,7,8,30,88.0,280.0,2.4,14.0,336.0,214.81,167.63
2016,5,7,8,45,49.5,252.5,2.4,14.5,284.5,200.47,157.02
2016,5,7,9,0,11.0,225.0,2.4,15.0,233.0,182.89,144.0
2016,5,7,9,15,8.0,204.5,2.35,15.5,210.5,168.44,132.05
2016,5,7,9,30,5.0,184.0,2.3,16.0,188.0,152.65,119.03
2016,5,7,9,45,9.5,223.0,2.3,16.5,230.5,186.52,145.6
2016,5,7,10,0,14.0,262.0,2.3,17.0,273.0,221.26,172.41
2016,5,7,10,15,23.5,309.0,2.25,17.0,329.0,265.53,206.64
2016,5,7,10,30,33.0,356.0,2.2,17.0,385.0,313.35,243.15
2016,5,7,10,45,62.0,399.0,2.2,17.5,455.5,372.94,287.95
2016,5,7,11,0,91.0,442.0,2.2,18.0,526.0,436.57,334.94
2016,5,7,11,15,54.0,373.5,2.15,18.0,423.5,359.68,276.76
2016,5,7,11,30,17.0,305.0,2.1,18.0,321.0,270.47,208.54
2016,5,7,11,45,14.5,271.5,2.05,18.5,285.0,241.53,186.18
2016,5,7,12,0,12.0,238.0,2.0,19.0,249.0,211.9,163.0
2016,5,7,12,15,13.0,254.0,1.95,19.0,266.0,227.63,175.26
2016,5,7,12,30,14.0,270.0,1.9,19.0,283.0,243.59,187.53
2016,5,7,12,45,14.0,268.5,1.9,19.0,281.5,243.32,187.36
2016,5,7,13,0,14.0,267.0,1.9,19.0,280.0,242.95,187.2
2016,5,7,13,15,10.5,225.5,1.9,19.0,235.5,203.4,156.7
2016,5,7,13,30,7.0,184.0,1.9,19.0,191.0,163.7,125.82
2016,5,7,13,45,5.0,172.5,1.95,19.0,177.5,151.82,116.62
2016,5,7,14,0,3.0,161.0,2.0,19.0,164.0,139.85,107.25
2016,5,7,14,15,7.5,203.0,2.0,19.0,209.5,181.99,140.91
2016,5,7,14,30,12.0,245.0,2.0,19.0,255.0,225.5,175.24
2016,5,7,14,45,8.0,210.5,2.05,19.0,217.0,190.2,147.69
2016,5,7,15,0,4.0,176.0,2.1,19.0,179.0,155.06,120.14
2016,5,7,15,15,11.5,204.5,2.1,18.5,212.0,189.14,148.17
2016,5,7,15,30,19.0,233.0,2.1,18.0,245.0,224.47,177.03
2016,5,7,15,45,25.0,226.0,2.1,18.0,241.0,224.26,177.5
2016,5,7,16,0,31.0,219.0,2.1,18.0,237.0,239.69,190.48
2016,5,7,16,15,15.5,160.0,2.05,17.5,169.0,153.06,121.3
2016,5,7,16,30,0.0,101.0,2.0,17.0,101.0,85.17,65.7
2016,5,7,16,45,0.0,94.0,1.95,17.0,94.0,79.26,61.1
2016,5,7,17,0,0.0,87.0,1.9,17.0,87.0,73.44,56.43
2016,5,7,17,15,0.0,73.5,1.8,16.5,73.5,61.55,46.67
2016,5,7,17,30,0.0,60.0,1.7,16.0,60.0,49.7,36.77
2016,5,7,17,45,0.0,47.5,1.65,15.5,47.5,39.29,27.91
2016,5,7,18,0,0.0,35.0,1.6,15.0,35.0,28.9,18.93
2016,5,7,18,15,0.0,24.0,1.45,14.5,24.0,19.78,10.94
2016,5,7,18,30,0.0,13.0,1.3,14.0,13.0,10.69,2.8
2016,5,7,18,45,0.0,6.5,1.2,13.5,6.5,5.34,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,65.0,13.5,0.85,10.5,18.0,11.52,0.0
2016,5,8,5,30,130.0,27.0,1.0,11.0,36.0,20.84,9.39
2016,5,8,5,45,231.0,41.5,1.15,11.5,74.5,31.81,22.09
2016,5,8,6,0,332.0,56.0,1.3,12.0,113.0,42.62,32.33
2016,5,8,6,15,181.0,77.5,1.35,12.5,110.0,58.07,46.44
2016,5,8,6,30,30.0,99.0,1.4,13.0,107.0,75.38,61.96
2016,5,8,6,45,39.5,120.0,1.45,13.5,133.0,90.24,74.99
2016,5,8,7,0,49.0,141.0,1.5,14.0,159.0,104.83,87.5
2016,5,8,7,15,51.5,162.5,1.45,14.5,184.0,119.36,99.69
2016,5,8,7,30,54.0,184.0,1.4,15.0,209.0,133.58,111.37
2016,5,8,7,45,44.5,199.5,1.4,15.5,222.0,143.93,119.58
2016,5,8,8,0,35.0,215.0,1.4,16.0,235.0,153.99,127.44
2016,5,8,8,15,43.5,240.0,1.4,16.0,266.5,176.43,138.02
2016,5,8,8,30,52.0,265.0,1.4,16.0,298.0,200.83,156.19
2016,5,8,8,45,162.0,293.0,1.45,16.5,405.5,243.09,184.27
2016,5,8,9,0,272.0,321.0,1.5,17.0,513.0,300.82,225.57
2016,5,8,9,15,144.0,292.5,1.55,17.0,394.5,268.74,205.82
2016,5,8,9,30,16.0,264.0,1.6,17.0,276.0,218.91,170.16
2016,5,8,9,45,12.5,238.0,1.7,17.5,248.0,199.62,154.87
2016,5,8,10,0,9.0,212.0,1.8,18.0,220.0,178.92,138.32
2016,5,8,10,15,13.5,255.5,1.9,18.0,267.5,217.75,168.68
2016,5,8,10,30,18.0,299.0,2.0,18.0,315.0,257.56,199.34
2016,5,8,10,45,17.0,296.0,2.1,18.5,311.5,256.77,198.18
2016,5,8,11,0,16.0,293.0,2.2,19.0,308.0,255.69,196.96
2016,5,8,11,15,14.0,271.5,2.3,19.0,285.0,238.06,183.39
2016,5,8,11,30,12.0,250.0,2.4,19.0,262.0,219.82,169.33
2016,5,8,11,45,20.5,312.0,2.5,19.5,331.5,281.13,216.37
2016,5,8,12,0,29.0,374.0,2.6,20.0,401.0,355.39,272.06
2016,5,8,12,15,40.5,398.5,2.65,20.0,436.5,392.39,299.8
2016,5,8,12,30,52.0,423.0,2.7,20.0,472.0,430.63,328.44
2016,5,8,12,45,55.0,417.0,2.8,20.0,468.0,432.75,330.32
2016,5,8,13,0,58.0,411.0,2.9,20.0,464.0,434.48,332.13
2016,5,8,13,15,57.5,403.0,2.9,20.0,455.0,430.45,329.44
2016,5,8,13,30,57.0,395.0,2.9,20.0,446.0,425.92,326.44
2016,5,8,13,45,443.0,273.0,2.95,20.0,647.5,742.19,568.49
2016,5,8,14,0,829.0,151.0,3.0,20.0,849.0,1001.05,749.6
2016,5,8,14,15,820.0,148.5,3.0,19.5,817.5,990.41,742.55
2016,5,8,14,30,811.0,146.0,3.0,19.0,786.0,976.13,735.65
2016,5,8,14,45,804.5,140.5,3.0,19.0,749.5,957.57,724.56
2016,5,8,15,0,798.0,135.0,3.0,19.0,713.0,935.55,711.19
2016,5,8,15,15,783.0,131.5,2.95,18.5,671.0,904.39,692.5
2016,5,8,15,30,768.0,128.0,2.9,18.0,629.0,870.43,671.79
2016,5,8,15,45,747.0,124.5,2.9,18.0,582.0,834.09,648.3
2016,5,8,16,0,726.0,121.0,2.9,18.0,535.0,790.39,619.3
2016,5,8,16,15,700.5,115.5,2.85,17.5,485.5,739.07,585.2
2016,5,8,16,30,675.0,110.0,2.8,17.0,436.0,686.84,549.73
2016,5,8,16,45,645.5,102.5,2.8,17.0,385.5,628.78,508.03
2016,5,8,17,0,616.0,95.0,2.8,17.0,335.0,570.91,464.45
2016,5,8,17,15,569.5,87.5,2.75,16.5,284.5,502.38,411.65
2016,5,8,17,30,523.0,80.0,2.7,16.0,234.0,436.4,358.96
2016,5,8,17,45,467.5,69.0,2.65,15.5,186.5,364.77,299.72
2016,5,8,18,0,412.0,58.0,2.6,15.0,139.0,297.78,242.15
2016,5,8,18,15,316.5,46.0,2.45,14.5,97.0,214.38,169.79
2016,5,8,18,30,221.0,34.0,2.3,14.0,55.0,145.8,106.73
2016,5,8,18,45,110.5,17.0,2.2,13.5,27.5,66.52,0.0
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,68.5,14.5,1.9,10.0,20.0,12.38,0.0
2016,5,9,5,30,137.0,29.0,2.0,10.0,40.0,22.37,11.1
2016,5,9,5,45,243.5,44.0,2.1,10.5,79.5,33.71,23.88
2016,5,9,6,0,350.0,59.0,2.2,11.0,119.0,44.89,34.49
2016,5,9,6,15,175.0,62.5,2.2,11.0,92.5,47.83,37.55
2016,5,9,6,30,0.0,66.0,2.2,11.0,66.0,54.0,43.28
2016,5,9,6,45,0.0,82.0,2.25,11.5,82.0,66.55,54.47
2016,5,9,7,0,0.0,98.0,2.3,12.0,98.0,79.0,65.34
2016,5,9,7,15,0.0,114.0,2.3,12.5,114.0,91.34,75.93
2016,5,9,7,30,0.0,130.0,2.3,13.0,130.0,103.58,86.26
2016,5,9,7,45,2.0,150.5,2.3,13.5,152.0,118.88,99.07
2016,5,9,8,0,4.0,171.0,2.3,14.0,174.0,133.99,111.55
2016,5,9,8,15,10.5,198.0,2.3,14.5,205.0,155.47,123.28
2016,5,9,8,30,17.0,225.0,2.3,15.0,236.0,178.21,140.64
2016,5,9,8,45,21.5,247.0,2.35,15.5,262.0,198.22,155.83
2016,5,9,9,0,26.0,269.0,2.4,16.0,288.0,219.05,171.68
2016,5,9,9,15,22.5,272.5,2.4,16.0,289.5,224.47,175.85
2016,5,9,9,30,19.0,276.0,2.4,16.0,291.0,229.17,179.46
2016,5,9,9,45,26.0,307.0,2.45,16.5,328.5,255.47,199.49
2016,5,9,10,0,33.0,338.0,2.5,17.0,366.0,287.55,223.79
2016,5,9,10,15,47.5,370.5,2.55,17.5,412.0,326.5,253.15
2016,5,9,10,30,62.0,403.0,2.6,18.0,458.0,367.84,284.0
2016,5,9,10,45,63.5,410.5,2.65,18.5,468.0,382.76,294.59
2016,5,9,11,0,65.0,418.0,2.7,19.0,478.0,397.75,305.26
2016,5,9,11,15,491.0,272.0,2.75,19.0,729.0,616.15,475.21
2016,5,9,11,30,917.0,126.0,2.8,19.0,980.0,837.7,637.52
2016,5,9,11,45,917.5,126.5,2.85,19.5,984.5,874.74,660.05
2016,5,9,12,0,918.0,127.0,2.9,20.0,989.0,908.78,681.92
2016,5,9,12,15,917.5,126.5,2.95,20.0,986.0,937.92,701.7
2016,5,9,12,30,917.0,126.0,3.0,20.0,983.0,963.68,719.27
2016,5,9,12,45,913.0,126.5,3.05,20.5,971.5,983.61,731.62
2016,5,9,13,0,909.0,127.0,3.1,21.0,960.0,999.83,741.6
2016,5,9,13,15,905.0,126.0,3.15,21.0,942.0,1010.83,749.66
2016,5,9,13,30,901.0,125.0,3.2,21.0,924.0,1017.97,755.35
2016,5,9,13,45,894.0,124.5,3.25,21.0,898.5,1018.79,757.02
2016,5,9,14,0,887.0,124.0,3.3,21.0,873.0,1015.74,756.32
2016,5,9,14,15,879.0,122.0,3.3,20.5,841.0,1006.38,752.62
2016,5,9,14,30,871.0,120.0,3.3,20.0,809.0,993.28,746.57
2016,5,9,14,45,860.5,118.0,3.35,20.0,771.5,974.14,735.48
2016,5,9,15,0,850.0,116.0,3.4,20.0,734.0,963.01,729.94
2016,5,9,15,15,836.5,113.0,3.35,19.5,691.0,932.85,712.02
2016,5,9,15,30,823.0,110.0,3.3,19.0,648.0,899.7,692.05
2016,5,9,15,45,805.5,106.5,3.3,19.0,601.0,859.66,666.08
2016,5,9,16,0,788.0,103.0,3.3,19.0,554.0,817.33,638.24
2016,5,9,16,15,764.0,99.0,3.2,18.5,504.0,767.07,604.91
2016,5,9,16,30,740.0,95.0,3.1,18.0,454.0,719.43,572.91
2016,5,9,16,45,708.0,90.0,3.05,18.0,402.0,660.02,530.57
2016,5,9,17,0,676.0,85.0,3.0,18.0,350.0,600.86,486.74
2016,5,9,17,15,631.5,78.5,2.85,17.0,298.0,532.32,434.88
2016,5,9,17,30,587.0,72.0,2.7,16.0,246.0,466.07,382.76
2016,5,9,17,45,518.5,64.5,2.55,15.5,196.0,387.99,318.28
2016,5,9,18,0,450.0,57.0,2.4,15.0,146.0,315.6,256.31
2016,5,9,18,15,350.5,45.5,2.1,14.5,102.5,231.54,183.36
2016,5,9,18,30,251.0,34.0,1.8,14.0,59.0,156.95,115.67
2016,5,9,18,45,125.5,17.0,1.55,13.5,29.5,71.67,6.42
2016,5,9,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,77.0,14.5,1.8,10.0,20.5,12.38,0.0
2016,5,10,5,30,154.0,29.0,1.9,10.0,41.0,22.39,11.59
2016,5,10,5,45,265.0,43.0,2.0,10.5,82.0,33.03,23.35
2016,5,10,6,0,376.0,57.0,2.1,11.0,123.0,43.54,33.32
2016,5,10,6,15,448.5,67.0,2.05,11.5,171.5,52.78,41.92
2016,5,10,6,30,521.0,77.0,2.0,12.0,220.0,59.56,48.09
2016,5,10,6,45,260.5,83.0,1.95,12.5,154.5,59.09,47.58
2016,5,10,7,0,0.0,89.0,1.9,13.0,89.0,72.48,59.3
2016,5,10,7,15,1.5,118.5,1.85,13.5,119.5,94.6,78.48
2016,5,10,7,30,3.0,148.0,1.8,14.0,150.0,116.15,96.8
2016,5,10,7,45,5.0,163.5,1.75,15.0,166.5,127.88,106.14
2016,5,10,8,0,7.0,179.0,1.7,16.0,183.0,139.52,115.25
2016,5,10,8,15,21.5,216.0,1.55,16.5,229.5,168.58,132.29
2016,5,10,8,30,36.0,253.0,1.4,17.0,276.0,191.29,148.71
2016,5,10,8,45,49.0,282.5,1.3,18.0,316.5,219.77,169.49
2016,5,10,9,0,62.0,312.0,1.2,19.0,357.0,250.58,191.95
2016,5,10,9,15,252.0,307.5,1.2,19.5,502.5,308.51,231.16
2016,5,10,9,30,442.0,303.0,1.2,20.0,648.0,396.97,295.24
2016,5,10,9,45,645.0,225.0,1.25,20.5,751.0,461.86,343.43
2016,5,10,10,0,848.0,147.0,1.3,21.0,854.0,545.77,406.56
2016,5,10,10,15,855.0,148.5,1.35,21.5,881.0,600.01,447.75
2016,5,10,10,30,862.0,150.0,1.4,22.0,908.0,653.1,486.96
2016,5,10,10,45,870.0,149.5,1.45,22.5,929.0,699.05,520.21
2016,5,10,11,0,878.0,149.0,1.5,23.0,950.0,746.86,553.74
2016,5,10,11,15,881.0,149.5,1.55,23.0,962.5,789.95,584.28
2016,5,10,11,30,884.0,150.0,1.6,23.0,975.0,830.65,611.78
2016,5,10,11,45,887.5,148.5,1.7,23.5,980.5,867.59,635.41
2016,5,10,12,0,891.0,147.0,1.8,24.0,986.0,901.8,657.15
2016,5,10,12,15,890.5,147.0,1.9,24.0,983.0,930.87,676.79
2016,5,10,12,30,890.0,147.0,2.0,24.0,980.0,956.71,694.42
2016,5,10,12,45,896.0,141.0,2.15,24.5,971.5,979.84,709.58
2016,5,10,13,0,902.0,135.0,2.3,25.0,963.0,999.45,722.51
2016,5,10,13,15,898.0,134.0,2.4,25.0,945.0,1010.48,730.93
2016,5,10,13,30,894.0,133.0,2.5,25.0,927.0,1017.68,737.1
2016,5,10,13,45,889.5,130.5,2.6,25.0,902.0,1019.06,739.69
2016,5,10,14,0,885.0,128.0,2.7,25.0,877.0,1016.55,739.94
2016,5,10,14,15,877.0,126.0,2.75,25.0,845.0,1007.27,735.46
2016,5,10,14,30,869.0,124.0,2.8,25.0,813.0,994.26,728.71
2016,5,10,14,45,861.0,120.5,2.9,25.0,775.5,976.05,719.08
2016,5,10,15,0,853.0,117.0,3.0,25.0,738.0,965.77,714.73
2016,5,10,15,15,839.0,114.0,3.05,24.5,695.0,935.13,697.73
2016,5,10,15,30,825.0,111.0,3.1,24.0,652.0,901.5,678.67
2016,5,10,15,45,810.0,106.5,3.2,24.0,605.5,862.55,654.7
2016,5,10,16,0,795.0,102.0,3.3,24.0,559.0,821.15,628.66
2016,5,10,16,15,771.5,98.0,3.35,23.5,508.5,771.14,596.95
2016,5,10,16,30,748.0,94.0,3.4,23.0,458.0,719.83,563.57
2016,5,10,16,45,719.0,88.5,3.45,22.5,406.5,665.53,527.04
2016,5,10,17,0,690.0,83.0,3.5,22.0,355.0,607.5,486.0
2016,5,10,17,15,646.0,76.5,3.45,21.0,302.5,538.76,434.88
2016,5,10,17,30,602.0,70.0,3.4,20.0,250.0,472.25,383.36
2016,5,10,17,45,540.0,62.0,3.35,19.5,200.0,396.65,321.67
2016,5,10,18,0,478.0,54.0,3.3,19.0,150.0,326.16,261.88
2016,5,10,18,15,380.5,43.5,3.1,18.0,106.0,242.71,190.46
2016,5,10,18,30,283.0,33.0,2.9,17.0,62.0,169.83,124.91
2016,5,10,18,45,141.5,16.5,2.7,16.0,31.0,79.39,15.98
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,117.0,13.5,1.65,10.5,23.0,11.52,0.0
2016,5,11,5,30,234.0,27.0,1.9,11.0,46.0,22.12,11.69
2016,5,11,5,45,339.5,38.5,2.15,11.5,88.0,31.19,21.7
2016,5,11,6,0,445.0,50.0,2.4,12.0,130.0,40.08,30.13
2016,5,11,6,15,515.0,58.0,2.35,12.5,179.5,45.69,35.43
2016,5,11,6,30,585.0,66.0,2.3,13.0,229.0,51.21,40.45
2016,5,11,6,45,300.0,99.0,2.25,13.5,183.5,70.34,57.41
2016,5,11,7,0,15.0,132.0,2.2,14.0,138.0,102.78,85.76
2016,5,11,7,15,34.5,159.5,2.1,14.5,175.5,117.67,98.26
2016,5,11,7,30,54.0,187.0,2.0,15.0,213.0,135.55,113.14
2016,5,11,7,45,118.5,215.5,1.95,16.0,280.0,147.34,122.34
2016,5,11,8,0,183.0,244.0,1.9,17.0,347.0,164.12,135.58
2016,5,11,8,15,508.0,174.5,1.85,17.5,492.0,149.47,99.97
2016,5,11,8,30,833.0,105.0,1.8,18.0,637.0,189.2,112.26
2016,5,11,8,45,845.0,109.0,1.75,18.5,681.0,249.51,160.43
2016,5,11,9,0,857.0,113.0,1.7,19.0,725.0,310.7,212.52
2016,5,11,9,15,868.0,115.5,1.65,19.5,764.5,375.35,267.63
2016,5,11,9,30,879.0,118.0,1.6,20.0,804.0,434.85,317.79
2016,5,11,9,45,727.5,203.0,1.6,20.5,787.0,481.27,357.95
2016,5,11,10,0,576.0,288.0,1.6,21.0,770.0,516.8,386.68
2016,5,11,10,15,737.0,209.5,1.6,21.0,846.5,582.1,436.81
2016,5,11,10,30,898.0,131.0,1.6,21.0,923.0,656.24,492.97
2016,5,11,10,45,794.5,200.0,1.6,21.5,912.0,694.84,519.0
2016,5,11,11,0,691.0,269.0,1.6,22.0,901.0,723.78,537.18
2016,5,11,11,15,798.0,204.5,1.65,22.0,943.5,781.13,579.71
2016,5,11,11,30,905.0,140.0,1.7,22.0,986.0,837.95,620.09
2016,5,11,11,45,905.0,141.0,1.8,22.5,990.5,874.65,643.47
2016,5,11,12,0,905.0,142.0,1.9,23.0,995.0,908.4,664.97
2016,5,11,12,15,904.0,141.5,1.95,23.0,991.5,936.88,683.76
2016,5,11,12,30,903.0,141.0,2.0,23.0,988.0,962.05,700.46
2016,5,11,12,45,908.5,135.0,2.05,23.5,979.0,984.81,714.31
2016,5,11,13,0,914.0,129.0,2.1,24.0,970.0,1003.99,725.91
2016,5,11,13,15,910.0,128.0,2.15,24.0,951.5,1015.08,733.86
2016,5,11,13,30,906.0,127.0,2.2,24.0,933.0,1022.28,739.56
2016,5,11,13,45,903.0,123.5,2.3,24.5,908.0,1024.1,741.1
2016,5,11,14,0,900.0,120.0,2.4,25.0,883.0,1021.95,740.26
2016,5,11,14,15,891.5,118.5,2.45,24.5,850.5,1012.54,737.25
2016,5,11,14,30,883.0,117.0,2.5,24.0,818.0,999.37,731.94
2016,5,11,14,45,873.0,114.0,2.55,24.0,780.0,979.53,720.93
2016,5,11,15,0,863.0,111.0,2.6,24.0,742.0,956.2,707.68
2016,5,11,15,15,849.5,108.5,2.6,23.5,699.0,937.48,698.42
2016,5,11,15,30,836.0,106.0,2.6,23.0,656.0,904.69,679.61
2016,5,11,15,45,817.5,103.0,2.6,23.0,608.5,864.1,654.1
2016,5,11,16,0,799.0,100.0,2.6,23.0,561.0,821.26,626.77
2016,5,11,16,15,776.0,96.0,2.55,22.5,510.5,771.61,595.09
2016,5,11,16,30,753.0,92.0,2.5,22.0,460.0,720.63,561.83
2016,5,11,16,45,721.5,87.0,2.45,21.5,408.0,664.68,524.11
2016,5,11,17,0,690.0,82.0,2.4,21.0,356.0,605.47,482.35
2016,5,11,17,15,647.0,76.0,2.25,20.0,303.5,538.09,432.42
2016,5,11,17,30,604.0,70.0,2.1,19.0,251.0,472.82,382.11
2016,5,11,17,45,542.0,62.0,1.95,18.5,201.0,397.22,320.87
2016,5,11,18,0,480.0,54.0,1.8,18.0,151.0,326.71,261.56
2016,5,11,18,15,384.5,43.5,1.6,17.0,107.0,244.15,191.41
2016,5,11,18,30,289.0,33.0,1.4,16.0,63.0,171.93,127.07
2016,5,11,18,45,144.5,16.5,1.25,15.5,31.5,80.73,23.36
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,85.5,15.0,1.4,10.5,22.5,12.8,0.0
2016,5,12,5,30,171.0,30.0,1.7,11.0,45.0,23.17,12.84
2016,5,12,5,45,264.0,45.0,2.0,11.5,84.5,34.48,24.62
2016,5,12,6,0,357.0,60.0,2.3,12.0,124.0,45.59,35.05
2016,5,12,6,15,427.0,70.5,2.3,12.5,172.0,53.12,42.08
2016,5,12,6,30,497.0,81.0,2.3,13.0,220.0,62.41,50.45
2016,5,12,6,45,252.0,104.5,2.35,13.5,175.5,76.86,63.18
2016,5,12,7,0,7.0,128.0,2.4,14.0,131.0,100.1,83.39
2016,5,12,7,15,18.5,152.5,2.4,14.5,161.5,118.07,98.63
2016,5,12,7,30,30.0,177.0,2.4,15.0,192.0,129.55,108.01
2016,5,12,7,45,79.5,211.5,2.4,15.5,255.5,151.48,126.19
2016,5,12,8,0,129.0,246.0,2.4,16.0,319.0,164.3,136.36
2016,5,12,8,15,266.0,247.5,2.35,16.5,413.0,182.35,135.19
2016,5,12,8,30,403.0,249.0,2.3,17.0,507.0,219.5,155.55
2016,5,12,8,45,599.5,193.5,2.3,17.5,607.5,253.91,174.71
2016,5,12,9,0,796.0,138.0,2.3,18.0,708.0,312.94,217.64
2016,5,12,9,15,808.0,141.0,2.25,18.5,746.5,370.52,267.35
2016,5,12,9,30,820.0,144.0,2.2,19.0,785.0,428.55,316.59
2016,5,12,9,45,834.5,143.0,2.2,19.5,819.0,484.78,363.22
2016,5,12,10,0,849.0,142.0,2.2,20.0,853.0,541.13,408.43
2016,5,12,10,15,855.5,143.5,2.15,20.5,880.0,594.91,450.03
2016,5,12,10,30,862.0,145.0,2.1,21.0,907.0,644.45,487.16
2016,5,12,10,45,865.0,147.5,2.1,21.5,926.0,692.65,522.28
2016,5,12,11,0,868.0,150.0,2.1,22.0,945.0,738.89,554.95
2016,5,12,11,15,870.5,150.5,2.1,22.0,957.0,781.04,585.07
2016,5,12,11,30,873.0,151.0,2.1,22.0,969.0,820.82,612.18
2016,5,12,11,45,872.5,152.5,2.1,22.5,973.0,856.43,634.38
2016,5,12,12,0,872.0,154.0,2.1,23.0,977.0,889.2,654.49
2016,5,12,12,15,871.0,154.0,2.1,23.0,974.0,917.3,672.7
2016,5,12,12,30,870.0,154.0,2.1,23.0,971.0,942.22,688.84
2016,5,12,12,45,854.0,162.0,2.15,23.5,957.0,971.22,706.83
2016,5,12,13,0,838.0,170.0,2.2,24.0,943.0,983.25,713.82
2016,5,12,13,15,834.0,169.0,2.25,24.0,925.0,994.16,721.75
2016,5,12,13,30,830.0,168.0,2.3,24.0,907.0,1001.33,727.41
2016,5,12,13,45,825.5,164.5,2.4,24.5,882.5,1001.76,728.0
2016,5,12,14,0,821.0,161.0,2.5,25.0,858.0,998.4,726.31
2016,5,12,14,15,812.0,158.5,2.55,24.5,826.5,987.91,722.46
2016,5,12,14,30,803.0,156.0,2.6,24.0,795.0,973.81,716.38
2016,5,12,14,45,794.5,151.0,2.7,24.0,758.5,954.12,705.72
2016,5,12,15,0,786.0,146.0,2.8,24.0,722.0,931.05,692.8
2016,5,12,15,15,770.5,142.5,2.8,23.5,679.0,899.8,674.85
2016,5,12,15,30,755.0,139.0,2.8,23.0,636.0,872.18,659.27
2016,5,12,15,45,740.0,132.5,2.85,23.0,590.5,832.77,634.43
2016,5,12,16,0,725.0,126.0,2.9,23.0,545.0,791.14,607.78
2016,5,12,16,15,699.5,120.5,2.9,22.0,495.5,740.08,575.91
2016,5,12,16,30,674.0,115.0,2.9,21.0,446.0,688.1,542.52
2016,5,12,16,45,645.0,107.5,2.95,20.5,395.5,630.7,502.79
2016,5,12,17,0,616.0,100.0,3.0,20.0,345.0,573.44,461.26
2016,5,12,17,15,570.0,92.0,3.0,19.0,294.0,504.94,410.03
2016,5,12,17,30,524.0,84.0,3.0,18.0,243.0,438.95,358.65
2016,5,12,17,45,462.0,74.0,3.05,17.5,194.5,364.93,298.12
2016,5,12,18,0,400.0,64.0,3.1,17.0,146.0,292.93,237.19
2016,5,12,18,15,308.5,51.0,3.0,16.0,103.5,215.0,170.26
2016,5,12,18,30,217.0,38.0,2.9,15.0,61.0,147.27,110.03
2016,5,12,18,45,108.5,19.0,2.85,14.5,30.5,69.35,24.53
2016,5,12,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,5,15,90.0,16.0,2.3,9.5,23.5,12.45,0.0
2016,5,13,5,30,180.0,32.0,2.4,10.0,47.0,24.7,14.39
2016,5,13,5,45,285.0,45.5,2.55,10.5,89.0,34.92,25.15
2016,5,13,6,0,390.0,59.0,2.7,11.0,131.0,45.02,34.71
2016,5,13,6,15,195.0,64.0,2.75,11.5,100.0,49.04,38.6
2016,5,13,6,30,0.0,69.0,2.8,12.0,69.0,56.37,45.24
2016,5,13,6,45,0.0,84.5,2.9,12.5,84.5,68.53,56.01
2016,5,13,7,0,0.0,100.0,3.0,13.0,100.0,80.6,66.49
2016,5,13,7,15,0.0,122.0,3.0,13.5,122.0,97.18,80.75
2016,5,13,7,30,0.0,144.0,3.0,14.0,144.0,113.53,94.57
2016,5,13,7,45,3.5,161.0,3.0,14.5,163.0,126.32,105.11
2016,5,13,8,0,7.0,178.0,3.0,15.0,182.0,138.99,115.41
2016,5,13,8,15,24.0,219.0,3.0,15.5,234.5,170.95,134.96
2016,5,13,8,30,41.0,260.0,3.0,16.0,287.0,196.35,153.68
2016,5,13,8,45,59.5,292.0,3.0,16.5,333.5,227.85,177.31
2016,5,13,9,0,78.0,324.0,3.0,17.0,380.0,262.44,203.49
2016,5,13,9,15,92.5,348.0,3.0,17.0,418.0,293.45,227.47
2016,5,13,9,30,107.0,372.0,3.0,17.0,456.0,326.63,253.18
2016,5,13,9,45,173.0,389.0,3.05,17.5,531.5,376.45,290.7
2016,5,13,10,0,239.0,406.0,3.1,18.0,607.0,438.11,337.26
2016,5,13,10,15,242.0,416.5,3.15,18.5,625.5,466.29,358.46
2016,5,13,10,30,245.0,427.0,3.2,19.0,644.0,496.8,381.11
2016,5,13,10,45,575.0,279.5,3.3,19.5,802.5,616.02,473.43
2016,5,13,11,0,905.0,132.0,3.4,20.0,961.0,749.66,574.74
2016,5,13,11,15,907.0,132.5,3.5,20.0,973.0,792.72,606.4
2016,5,13,11,30,909.0,133.0,3.6,20.0,985.0,833.25,634.88
2016,5,13,11,45,913.0,130.5,3.75,20.0,990.0,870.19,660.9
2016,5,13,12,0,917.0,128.0,3.9,20.0,995.0,904.33,684.96
2016,5,13,12,15,916.5,128.0,3.95,20.0,992.0,933.73,705.23
2016,5,13,12,30,916.0,128.0,4.0,20.0,989.0,959.81,723.27
2016,5,13,12,45,912.0,128.5,4.1,20.0,978.0,979.65,737.42
2016,5,13,13,0,908.0,129.0,4.2,20.0,967.0,995.8,749.23
2016,5,13,13,15,904.5,128.0,4.25,20.0,949.0,1007.26,757.69
2016,5,13,13,30,901.0,127.0,4.3,20.0,931.0,1014.89,763.72
