Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,45,897.5,124.5,4.4,20.0,906.5,1017.18,766.59
2016,5,13,14,0,894.0,122.0,4.5,20.0,882.0,1015.57,767.27
2016,5,13,14,15,886.5,120.0,4.5,19.5,850.5,1006.7,763.81
2016,5,13,14,30,879.0,118.0,4.5,19.0,819.0,994.08,757.92
2016,5,13,14,45,871.0,115.0,4.5,19.0,782.0,976.27,747.08
2016,5,13,15,0,863.0,112.0,4.5,19.0,745.0,954.95,733.89
2016,5,13,15,15,850.0,109.0,4.4,18.5,702.5,936.2,723.16
2016,5,13,15,30,837.0,106.0,4.3,18.0,660.0,903.37,702.6
2016,5,13,15,45,824.0,101.5,4.25,17.5,614.0,866.0,679.07
2016,5,13,16,0,811.0,97.0,4.2,17.0,568.0,826.06,653.41
2016,5,13,16,15,789.0,93.0,4.1,16.5,517.5,776.98,620.42
2016,5,13,16,30,767.0,89.0,4.0,16.0,467.0,726.48,585.81
2016,5,13,16,45,743.5,83.0,3.95,15.5,416.5,671.5,547.19
2016,5,13,17,0,720.0,77.0,3.9,15.0,366.0,615.93,506.9
2016,5,13,17,15,679.5,71.5,3.75,14.5,313.5,552.59,457.35
2016,5,13,17,30,639.0,66.0,3.6,14.0,261.0,488.13,405.24
2016,5,13,17,45,586.0,58.5,3.45,13.5,211.0,416.6,345.42
2016,5,13,18,0,533.0,51.0,3.3,13.0,161.0,349.17,286.76
2016,5,13,18,15,440.5,42.0,3.0,12.5,116.0,266.96,214.28
2016,5,13,18,30,348.0,33.0,2.7,12.0,71.0,194.51,147.85
2016,5,13,18,45,174.0,16.5,2.45,11.5,35.5,91.22,39.4
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,5,15,96.5,15.0,1.4,10.5,24.0,11.69,0.0
2016,5,14,5,30,193.0,30.0,1.6,11.0,48.0,23.21,13.35
2016,5,14,5,45,282.5,43.0,1.85,11.5,87.0,33.04,23.45
2016,5,14,6,0,372.0,56.0,2.1,12.0,126.0,42.72,32.56
2016,5,14,6,15,427.0,67.5,2.15,12.5,171.5,52.65,41.69
2016,5,14,6,30,482.0,79.0,2.2,13.0,217.0,60.46,48.71
2016,5,14,6,45,530.0,84.5,2.25,13.5,263.5,63.22,51.05
2016,5,14,7,0,578.0,90.0,2.3,14.0,310.0,65.96,53.27
2016,5,14,7,15,658.5,90.5,2.3,14.5,376.0,65.53,52.61
2016,5,14,7,30,739.0,91.0,2.3,15.0,442.0,71.52,57.57
2016,5,14,7,45,759.5,97.0,2.3,15.5,492.0,74.64,59.97
2016,5,14,8,0,780.0,103.0,2.3,16.0,542.0,77.57,62.17
2016,5,14,8,15,799.5,106.5,2.25,16.5,590.0,132.17,76.53
2016,5,14,8,30,819.0,110.0,2.2,17.0,638.0,190.51,114.47
2016,5,14,8,45,837.0,111.5,2.15,17.5,683.0,249.15,161.24
2016,5,14,9,0,855.0,113.0,2.1,18.0,728.0,309.35,212.66
2016,5,14,9,15,866.0,115.0,2.15,18.5,767.0,373.36,267.89
2016,5,14,9,30,877.0,117.0,2.2,19.0,806.0,432.11,318.27
2016,5,14,9,45,890.0,116.0,2.25,19.5,840.0,489.37,366.2
2016,5,14,10,0,903.0,115.0,2.3,20.0,874.0,546.36,412.42
2016,5,14,10,15,908.5,116.5,2.35,20.0,901.0,600.66,455.99
2016,5,14,10,30,914.0,118.0,2.4,20.0,928.0,653.47,497.23
2016,5,14,10,45,918.5,118.5,2.5,20.5,947.5,703.14,534.38
2016,5,14,11,0,923.0,119.0,2.6,21.0,967.0,750.79,569.11
2016,5,14,11,15,925.5,119.5,2.65,21.0,979.0,794.75,601.03
2016,5,14,11,30,928.0,120.0,2.7,21.0,991.0,836.16,629.24
2016,5,14,11,45,926.5,122.0,2.8,21.5,995.0,872.88,653.2
2016,5,14,12,0,925.0,124.0,2.9,22.0,999.0,906.51,674.96
2016,5,14,12,15,924.5,123.5,2.95,22.0,996.0,935.6,694.56
2016,5,14,12,30,924.0,123.0,3.0,22.0,993.0,961.33,711.98
2016,5,14,12,45,911.0,130.0,3.1,22.0,979.5,978.87,724.44
2016,5,14,13,0,898.0,137.0,3.2,22.0,966.0,992.53,734.49
2016,5,14,13,15,894.0,135.5,3.25,22.0,948.0,1003.03,742.22
2016,5,14,13,30,890.0,134.0,3.3,22.0,930.0,1009.72,747.57
2016,5,14,13,45,883.5,133.0,3.4,22.0,904.5,1010.62,749.65
2016,5,14,14,0,877.0,132.0,3.5,22.0,879.0,1007.7,749.35
2016,5,14,14,15,868.5,130.0,3.55,21.5,847.0,998.06,745.79
2016,5,14,14,30,860.0,128.0,3.6,21.0,815.0,984.75,739.87
2016,5,14,14,45,847.0,126.5,3.7,21.0,777.0,976.22,736.21
2016,5,14,15,0,834.0,125.0,3.8,21.0,739.0,951.87,721.77
2016,5,14,15,15,819.5,122.0,3.8,20.5,696.0,921.3,703.85
2016,5,14,15,30,805.0,119.0,3.8,20.0,653.0,887.83,683.78
2016,5,14,15,45,784.0,116.5,3.85,20.0,605.5,846.51,656.9
2016,5,14,16,0,763.0,114.0,3.9,20.0,558.0,803.13,628.24
2016,5,14,16,15,738.5,109.5,3.8,19.5,508.5,757.53,598.06
2016,5,14,16,30,714.0,105.0,3.7,19.0,459.0,706.31,563.18
2016,5,14,16,45,678.5,100.5,3.65,18.5,407.0,646.17,520.94
2016,5,14,17,0,643.0,96.0,3.6,18.0,355.0,586.55,476.64
2016,5,14,17,15,598.0,89.0,3.4,17.5,303.5,518.85,424.21
2016,5,14,17,30,553.0,82.0,3.2,17.0,252.0,453.46,371.92
2016,5,14,17,45,489.0,73.0,3.05,16.5,203.0,378.16,309.92
2016,5,14,18,0,425.0,64.0,2.9,16.0,154.0,308.1,250.24
2016,5,14,18,15,332.5,52.0,2.6,15.0,110.5,226.07,179.82
2016,5,14,18,30,240.0,40.0,2.3,14.0,67.0,157.87,119.31
2016,5,14,18,45,120.0,20.0,2.05,13.5,33.5,74.97,34.97
2016,5,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,17.0,2.0,10.5,25.5,13.22,0.0
2016,5,15,5,30,186.0,34.0,2.2,11.0,51.0,26.21,15.99
2016,5,15,5,45,292.5,46.0,2.4,11.5,92.5,35.29,25.46
2016,5,15,6,0,399.0,58.0,2.6,12.0,134.0,46.32,35.77
2016,5,15,6,15,468.0,67.5,2.55,12.5,182.5,52.85,41.87
2016,5,15,6,30,537.0,77.0,2.5,13.0,231.0,59.23,47.61
2016,5,15,6,45,292.0,112.0,2.45,14.0,198.5,82.1,67.69
2016,5,15,7,0,47.0,147.0,2.4,15.0,166.0,108.98,90.8
2016,5,15,7,15,167.0,167.5,2.35,15.5,245.0,119.7,99.6
2016,5,15,7,30,287.0,188.0,2.3,16.0,324.0,127.67,105.92
2016,5,15,7,45,528.5,147.0,2.25,16.5,432.0,98.45,80.24
2016,5,15,8,0,770.0,106.0,2.2,17.0,540.0,79.45,63.5
2016,5,15,8,15,789.0,109.5,2.15,17.5,587.5,133.39,77.55
2016,5,15,8,30,808.0,113.0,2.1,18.0,635.0,190.95,114.8
2016,5,15,8,45,824.0,115.0,2.1,18.5,679.0,248.81,160.82
2016,5,15,9,0,840.0,117.0,2.1,19.0,723.0,308.01,211.26
2016,5,15,9,15,851.5,119.5,2.1,19.5,762.0,367.22,262.44
2016,5,15,9,30,863.0,122.0,2.1,20.0,801.0,429.87,315.33
2016,5,15,9,45,887.5,114.5,2.15,20.5,838.0,486.59,362.45
2016,5,15,10,0,912.0,107.0,2.2,21.0,875.0,544.05,408.81
2016,5,15,10,15,918.0,108.5,2.3,21.5,902.0,598.92,451.98
2016,5,15,10,30,924.0,110.0,2.4,22.0,929.0,652.34,492.72
2016,5,15,10,45,927.5,111.5,2.5,22.5,949.0,702.48,529.93
2016,5,15,11,0,931.0,113.0,2.6,23.0,969.0,750.51,564.65
2016,5,15,11,15,933.5,113.5,2.75,23.0,981.5,794.66,596.93
2016,5,15,11,30,936.0,114.0,2.9,23.0,994.0,836.25,625.71
2016,5,15,11,45,935.0,115.0,3.1,23.0,998.0,872.68,651.23
2016,5,15,12,0,934.0,116.0,3.3,23.0,1002.0,905.99,674.66
2016,5,15,12,15,934.0,116.0,3.45,23.0,999.5,936.06,695.62
2016,5,15,12,30,934.0,116.0,3.6,23.0,997.0,962.78,714.4
2016,5,15,12,45,936.0,113.0,3.75,23.0,987.5,985.06,730.3
2016,5,15,13,0,938.0,110.0,3.9,23.0,978.0,1003.67,743.88
2016,5,15,13,15,934.5,109.0,4.0,23.0,960.0,1015.18,752.55
2016,5,15,13,30,931.0,108.0,4.1,23.0,942.0,1022.76,758.79
2016,5,15,13,45,925.5,107.0,4.2,23.0,917.0,1024.44,761.26
2016,5,15,14,0,920.0,106.0,4.3,23.0,892.0,1022.18,761.26
2016,5,15,14,15,913.5,104.5,4.3,22.5,860.5,1014.52,758.66
2016,5,15,14,30,907.0,103.0,4.3,22.0,829.0,1003.03,753.63
2016,5,15,14,45,897.5,101.0,4.3,22.0,791.5,984.39,742.39
2016,5,15,15,0,888.0,99.0,4.3,22.0,754.0,962.22,728.84
2016,5,15,15,15,875.5,97.0,4.3,21.5,711.0,933.89,712.46
2016,5,15,15,30,863.0,95.0,4.3,21.0,668.0,902.52,693.87
2016,5,15,15,45,847.0,92.0,4.35,21.0,621.0,864.1,669.03
2016,5,15,16,0,831.0,89.0,4.4,21.0,574.0,831.8,648.39
2016,5,15,16,15,809.0,85.5,4.35,20.5,524.0,782.8,616.06
2016,5,15,16,30,787.0,82.0,4.3,20.0,474.0,732.35,582.21
2016,5,15,16,45,755.0,79.0,4.25,19.5,421.5,673.93,541.56
2016,5,15,17,0,723.0,76.0,4.2,19.0,369.0,615.53,499.67
2016,5,15,17,15,682.5,71.0,4.0,18.0,316.5,552.6,451.86
2016,5,15,17,30,642.0,66.0,3.8,17.0,264.0,488.77,401.54
2016,5,15,17,45,576.5,60.0,3.65,16.5,213.0,412.07,338.22
2016,5,15,18,0,511.0,54.0,3.5,16.0,162.0,340.67,277.1
2016,5,15,18,15,419.5,44.5,3.2,15.0,117.5,259.62,206.95
2016,5,15,18,30,328.0,35.0,2.9,14.0,73.0,188.2,142.96
2016,5,15,18,45,186.0,22.0,2.65,13.5,41.5,102.53,53.44
2016,5,15,19,0,44.0,9.0,2.4,13.0,10.0,19.75,0.0
2016,5,15,19,15,22.0,4.5,2.4,12.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,5,15,111.0,16.0,1.7,10.5,26.5,12.47,0.0
2016,5,16,5,30,222.0,32.0,1.8,11.0,53.0,24.79,14.99
2016,5,16,5,45,314.5,44.0,1.95,11.5,93.5,33.89,24.27
2016,5,16,6,0,407.0,56.0,2.1,12.0,134.0,44.57,34.25
2016,5,16,6,15,474.0,65.0,2.05,12.5,182.5,50.76,40.02
2016,5,16,6,30,541.0,74.0,2.0,13.0,231.0,56.8,45.45
2016,5,16,6,45,586.5,81.5,2.0,14.0,281.5,61.32,49.26
2016,5,16,7,0,632.0,89.0,2.0,15.0,332.0,65.68,52.8
2016,5,16,7,15,666.5,94.5,2.05,15.5,383.5,68.32,54.84
2016,5,16,7,30,701.0,100.0,2.1,16.0,435.0,70.85,56.74
2016,5,16,7,45,728.5,103.5,2.15,17.0,485.0,71.85,57.17
2016,5,16,8,0,756.0,107.0,2.2,18.0,535.0,79.85,63.61
2016,5,16,8,15,775.5,111.0,2.25,18.5,582.5,133.28,77.62
2016,5,16,8,30,795.0,115.0,2.3,19.0,630.0,190.35,114.48
2016,5,16,8,45,812.0,117.0,2.4,19.5,674.0,247.55,159.83
2016,5,16,9,0,829.0,119.0,2.5,20.0,718.0,306.22,209.74
2016,5,16,9,15,840.5,121.0,2.55,20.5,756.5,364.34,260.07
2016,5,16,9,30,852.0,123.0,2.6,21.0,795.0,425.88,312.23
2016,5,16,9,45,871.0,119.0,2.65,21.5,830.5,482.08,359.07
2016,5,16,10,0,890.0,115.0,2.7,22.0,866.0,538.62,404.8
2016,5,16,10,15,896.5,116.5,2.75,22.5,892.5,592.61,447.23
2016,5,16,10,30,903.0,118.0,2.8,23.0,919.0,645.26,487.29
2016,5,16,10,45,907.5,118.5,2.9,23.5,939.0,694.25,523.77
2016,5,16,11,0,912.0,119.0,3.0,24.0,959.0,741.26,557.88
2016,5,16,11,15,914.5,120.0,3.05,24.0,971.5,785.04,589.69
2016,5,16,11,30,917.0,121.0,3.1,24.0,984.0,826.32,617.74
2016,5,16,11,45,919.0,120.5,3.2,24.5,989.0,863.27,641.73
2016,5,16,12,0,921.0,120.0,3.3,25.0,994.0,897.33,663.65
2016,5,16,12,15,920.5,120.0,3.4,25.0,991.5,926.61,683.62
2016,5,16,12,30,920.0,120.0,3.5,25.0,989.0,952.57,701.45
2016,5,16,12,45,919.5,119.0,3.6,25.5,979.0,974.16,715.06
2016,5,16,13,0,919.0,118.0,3.7,26.0,969.0,992.13,726.35
2016,5,16,13,15,915.5,117.0,3.75,26.0,951.5,1003.52,734.52
2016,5,16,13,30,912.0,116.0,3.8,26.0,934.0,1011.06,740.34
2016,5,16,13,45,909.5,113.0,3.85,26.0,909.5,1013.69,743.09
2016,5,16,14,0,907.0,110.0,3.9,26.0,885.0,1012.39,743.43
2016,5,16,14,15,900.0,108.5,3.9,25.5,854.0,1004.35,740.62
2016,5,16,14,30,893.0,107.0,3.9,25.0,823.0,992.54,735.45
2016,5,16,14,45,882.0,105.5,3.95,25.0,785.0,973.24,724.24
2016,5,16,15,0,871.0,104.0,4.0,25.0,747.0,950.51,710.79
2016,5,16,15,15,858.5,101.5,3.95,24.5,705.0,922.04,694.26
2016,5,16,15,30,846.0,99.0,3.9,24.0,663.0,890.58,675.58
2016,5,16,15,45,827.5,97.0,3.9,24.0,616.0,860.84,656.94
2016,5,16,16,0,809.0,95.0,3.9,24.0,569.0,819.18,629.75
2016,5,16,16,15,787.0,91.0,3.8,23.5,519.0,770.37,597.91
2016,5,16,16,30,765.0,87.0,3.7,23.0,469.0,720.17,564.51
2016,5,16,16,45,735.0,83.0,3.65,22.5,417.5,662.95,525.36
2016,5,16,17,0,705.0,79.0,3.6,22.0,366.0,608.63,486.86
2016,5,16,17,15,664.0,73.5,3.45,21.0,314.5,542.92,437.86
2016,5,16,17,30,623.0,68.0,3.3,20.0,263.0,479.09,388.42
2016,5,16,17,45,564.0,61.0,3.2,19.5,213.0,405.83,328.87
2016,5,16,18,0,505.0,54.0,3.1,19.0,163.0,337.27,271.0
2016,5,16,18,15,415.0,45.0,2.9,18.0,118.5,257.85,203.21
2016,5,16,18,30,325.0,36.0,2.7,17.0,74.0,187.8,141.37
2016,5,16,18,45,187.0,23.0,2.5,16.0,42.5,104.37,57.24
2016,5,16,19,0,49.0,10.0,2.3,15.0,11.0,21.96,0.0
2016,5,16,19,15,24.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,140.5,15.5,1.2,12.0,29.0,12.5,0.0
2016,5,17,5,30,281.0,31.0,1.4,13.0,58.0,25.4,15.5
2016,5,17,5,45,386.5,40.5,1.65,14.0,101.5,32.71,23.01
2016,5,17,6,0,492.0,50.0,1.9,15.0,145.0,39.95,29.77
2016,5,17,6,15,557.0,57.5,1.95,15.5,195.0,45.22,34.64
2016,5,17,6,30,622.0,65.0,2.0,16.0,245.0,50.41,39.25
2016,5,17,6,45,671.0,69.5,2.1,17.0,298.5,53.1,41.43
2016,5,17,7,0,720.0,74.0,2.2,18.0,352.0,60.8,47.89
2016,5,17,7,15,751.5,78.5,2.35,18.5,405.0,63.46,49.94
2016,5,17,7,30,783.0,83.0,2.5,19.0,458.0,66.03,51.88
2016,5,17,7,45,809.0,85.5,2.7,20.0,510.0,67.0,52.32
2016,5,17,8,0,835.0,88.0,2.9,21.0,562.0,67.95,52.73
2016,5,17,8,15,852.5,91.0,2.95,21.5,610.5,133.41,74.33
2016,5,17,8,30,870.0,94.0,3.0,22.0,659.0,193.32,112.45
2016,5,17,8,45,884.5,96.0,3.1,23.0,704.0,253.54,159.67
2016,5,17,9,0,899.0,98.0,3.2,24.0,749.0,314.74,211.12
2016,5,17,9,15,909.0,100.0,3.25,24.5,788.5,375.22,263.21
2016,5,17,9,30,919.0,102.0,3.3,25.0,828.0,435.64,314.52
2016,5,17,9,45,926.0,104.0,3.35,25.5,861.0,494.43,363.29
2016,5,17,10,0,933.0,106.0,3.4,26.0,894.0,552.34,409.81
2016,5,17,10,15,938.0,107.5,3.35,26.0,921.0,607.61,453.5
2016,5,17,10,30,943.0,109.0,3.3,26.0,948.0,661.3,494.69
2016,5,17,10,45,946.5,110.0,3.25,26.5,967.5,711.81,531.37
2016,5,17,11,0,950.0,111.0,3.2,27.0,987.0,760.15,565.37
2016,5,17,11,15,952.0,111.5,3.15,27.0,999.0,804.61,596.47
2016,5,17,11,30,954.0,112.0,3.1,27.0,1011.0,846.41,623.86
2016,5,17,11,45,954.5,112.0,3.05,27.5,1015.5,883.73,646.72
2016,5,17,12,0,955.0,112.0,3.0,28.0,1020.0,917.96,667.29
2016,5,17,12,15,953.5,112.0,2.95,28.0,1016.5,947.2,685.77
2016,5,17,12,30,952.0,112.0,2.9,28.0,1013.0,972.96,701.95
2016,5,17,12,45,951.5,110.5,2.85,28.5,1002.0,994.61,714.06
2016,5,17,13,0,951.0,109.0,2.8,29.0,991.0,1012.52,723.78
2016,5,17,13,15,947.0,108.0,2.75,29.0,972.5,1023.72,730.76
2016,5,17,13,30,943.0,107.0,2.7,29.0,954.0,1030.93,735.36
2016,5,17,13,45,936.5,106.5,2.7,29.0,928.0,1032.23,736.86
2016,5,17,14,0,930.0,106.0,2.7,29.0,902.0,1029.55,736.03
2016,5,17,14,15,922.5,104.0,2.7,29.0,870.0,1020.41,731.27
2016,5,17,14,30,915.0,102.0,2.7,29.0,838.0,1007.41,724.22
2016,5,17,14,45,905.0,100.5,2.7,29.0,799.5,988.8,713.7
2016,5,17,15,0,895.0,99.0,2.7,29.0,761.0,966.66,701.0
2016,5,17,15,15,882.0,96.5,2.7,28.5,718.0,937.27,684.98
2016,5,17,15,30,869.0,94.0,2.7,28.0,675.0,904.83,666.84
2016,5,17,15,45,853.0,91.0,2.7,28.0,627.5,866.34,643.16
2016,5,17,16,0,837.0,88.0,2.7,28.0,580.0,833.88,623.37
2016,5,17,16,15,815.5,84.5,2.65,27.5,529.5,785.22,593.04
2016,5,17,16,30,794.0,81.0,2.6,27.0,479.0,735.06,561.15
2016,5,17,16,45,765.5,77.0,2.55,27.0,427.0,677.96,522.51
2016,5,17,17,0,737.0,73.0,2.5,27.0,375.0,620.61,482.75
2016,5,17,17,15,697.5,68.5,2.35,26.0,322.5,555.63,435.96
2016,5,17,17,30,658.0,64.0,2.2,25.0,270.0,494.94,390.44
2016,5,17,17,45,599.0,58.0,2.1,24.0,219.5,421.26,333.12
2016,5,17,18,0,540.0,52.0,2.0,23.0,169.0,352.21,277.01
2016,5,17,18,15,452.5,43.0,1.85,22.0,123.5,272.12,210.3
2016,5,17,18,30,365.0,34.0,1.7,21.0,78.0,201.16,148.96
2016,5,17,18,45,224.5,22.0,1.6,20.0,45.0,116.28,65.9
2016,5,17,19,0,84.0,10.0,1.5,19.0,12.0,31.53,0.0
2016,5,17,19,15,42.0,5.0,1.4,18.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,124.5,16.5,1.95,13.5,28.5,12.87,0.0
2016,5,18,5,30,249.0,33.0,2.2,14.0,57.0,25.61,15.69
2016,5,18,5,45,347.5,44.0,2.45,15.0,99.5,35.5,25.35
2016,5,18,6,0,446.0,55.0,2.7,16.0,142.0,43.8,33.02
2016,5,18,6,15,511.0,63.0,2.6,16.5,191.0,49.26,38.04
2016,5,18,6,30,576.0,71.0,2.5,17.0,240.0,54.61,42.78
2016,5,18,6,45,621.5,77.5,2.45,18.0,291.5,58.51,45.99
2016,5,18,7,0,667.0,84.0,2.4,19.0,343.0,62.31,49.0
2016,5,18,7,15,699.5,89.0,2.3,19.5,395.0,64.76,50.86
2016,5,18,7,30,732.0,94.0,2.2,20.0,447.0,67.11,52.59
2016,5,18,7,45,756.0,98.5,2.1,21.0,497.0,75.42,59.28
2016,5,18,8,0,780.0,103.0,2.0,22.0,547.0,77.31,60.41
2016,5,18,8,15,798.5,106.5,1.95,22.5,594.5,131.54,74.23
2016,5,18,8,30,817.0,110.0,1.9,23.0,642.0,189.35,110.84
2016,5,18,8,45,831.5,112.5,1.9,24.0,685.5,247.56,155.92
2016,5,18,9,0,846.0,115.0,1.9,25.0,729.0,306.92,204.98
2016,5,18,9,15,856.5,117.0,1.95,25.5,767.5,369.97,257.83
2016,5,18,9,30,867.0,119.0,2.0,26.0,806.0,427.67,305.93
2016,5,18,9,45,880.5,118.0,2.1,26.5,839.5,484.29,352.1
2016,5,18,10,0,894.0,117.0,2.2,27.0,873.0,540.73,396.73
2016,5,18,10,15,899.5,118.5,2.3,27.5,899.5,594.27,437.91
2016,5,18,10,30,905.0,120.0,2.4,28.0,926.0,646.36,476.75
2016,5,18,10,45,907.0,122.0,2.5,28.5,944.5,694.92,511.98
2016,5,18,11,0,909.0,124.0,2.6,29.0,963.0,741.3,544.76
2016,5,18,11,15,911.0,124.5,2.65,29.0,975.0,784.12,575.23
2016,5,18,11,30,913.0,125.0,2.7,29.0,987.0,824.42,601.99
2016,5,18,11,45,911.0,127.0,2.8,29.5,990.5,860.06,624.53
2016,5,18,12,0,909.0,129.0,2.9,30.0,994.0,892.67,644.96
2016,5,18,12,15,908.0,129.0,2.95,30.0,991.0,921.25,663.69
2016,5,18,12,30,907.0,129.0,3.0,30.0,988.0,946.56,680.33
2016,5,18,12,45,903.0,129.5,3.05,30.0,976.5,966.14,693.35
2016,5,18,13,0,899.0,130.0,3.1,30.0,965.0,982.1,704.18
2016,5,18,13,15,895.0,129.0,3.15,30.0,947.5,992.96,711.86
2016,5,18,13,30,891.0,128.0,3.2,30.0,930.0,1000.04,717.29
2016,5,18,13,45,888.0,125.0,3.25,30.0,905.5,1002.32,719.8
2016,5,18,14,0,885.0,122.0,3.3,30.0,881.0,1000.76,720.01
2016,5,18,14,15,877.0,120.5,3.3,29.5,850.0,992.03,716.83
2016,5,18,14,30,869.0,119.0,3.3,29.0,819.0,979.64,711.41
2016,5,18,14,45,860.5,116.0,3.35,29.0,782.0,961.62,701.35
2016,5,18,15,0,852.0,113.0,3.4,29.0,745.0,940.17,689.08
2016,5,18,15,15,839.0,110.5,3.4,28.5,702.5,922.31,680.28
2016,5,18,15,30,826.0,108.0,3.4,28.0,660.0,890.53,662.08
2016,5,18,15,45,807.0,105.0,3.4,27.5,613.5,850.16,637.89
2016,5,18,16,0,788.0,102.0,3.4,27.0,567.0,807.61,611.86
2016,5,18,16,15,765.5,98.5,3.3,26.0,517.5,759.75,582.3
2016,5,18,16,30,743.0,95.0,3.2,25.0,468.0,710.56,551.12
2016,5,18,16,45,715.5,89.5,3.1,24.5,417.5,657.79,515.48
2016,5,18,17,0,688.0,84.0,3.0,24.0,367.0,601.52,475.53
2016,5,18,17,15,647.5,78.0,2.9,23.0,315.5,536.39,427.8
2016,5,18,17,30,607.0,72.0,2.8,22.0,264.0,473.13,379.59
2016,5,18,17,45,556.0,64.0,2.75,21.0,215.0,404.03,324.84
2016,5,18,18,0,505.0,56.0,2.7,20.0,166.0,338.84,270.88
2016,5,18,18,15,418.0,46.5,2.65,19.0,121.5,260.29,204.46
2016,5,18,18,30,331.0,37.0,2.6,18.0,77.0,190.77,143.72
2016,5,18,18,45,202.0,24.0,2.6,17.0,45.0,111.41,66.51
2016,5,18,19,0,73.0,11.0,2.6,16.0,13.0,29.37,0.0
2016,5,18,19,15,36.5,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,19,5,15,112.0,18.5,4.25,10.5,29.5,14.38,0.0
2016,5,19,5,30,224.0,37.0,4.4,11.0,59.0,28.54,18.48
2016,5,19,5,45,328.0,48.5,4.55,11.5,102.5,37.25,27.28
2016,5,19,6,0,432.0,60.0,4.7,12.0,146.0,47.9,37.24
2016,5,19,6,15,498.0,69.0,4.75,12.0,195.0,54.0,43.0
2016,5,19,6,30,564.0,78.0,4.8,12.0,244.0,59.96,48.46
2016,5,19,6,45,475.0,104.0,4.9,12.5,262.5,75.11,61.86
2016,5,19,7,0,386.0,130.0,5.0,13.0,281.0,90.3,75.07
2016,5,19,7,15,445.5,137.5,4.85,13.5,335.0,94.35,78.24
2016,5,19,7,30,505.0,145.0,4.7,14.0,389.0,98.3,81.28
2016,5,19,7,45,602.5,131.5,4.55,14.5,453.0,88.44,72.23
2016,5,19,8,0,700.0,118.0,4.4,15.0,517.0,78.61,63.3
2016,5,19,8,15,549.5,186.5,4.35,15.5,516.5,159.18,107.66
2016,5,19,8,30,399.0,255.0,4.3,16.0,516.0,227.79,163.55
2016,5,19,8,45,524.5,226.5,4.3,16.5,593.5,259.05,183.15
2016,5,19,9,0,650.0,198.0,4.3,17.0,671.0,309.38,221.49
2016,5,19,9,15,770.0,158.0,4.3,17.5,747.0,367.75,268.75
2016,5,19,9,30,890.0,118.0,4.3,18.0,823.0,435.15,324.23
2016,5,19,9,45,890.0,125.5,4.3,18.5,855.0,493.3,373.92
2016,5,19,10,0,890.0,133.0,4.3,19.0,887.0,549.91,420.79
2016,5,19,10,15,897.0,134.5,4.25,19.5,914.5,604.2,464.23
2016,5,19,10,30,904.0,136.0,4.2,20.0,942.0,657.19,505.31
2016,5,19,10,45,911.5,135.5,4.2,20.5,963.5,707.45,543.31
2016,5,19,11,0,919.0,135.0,4.2,21.0,985.0,755.99,578.99
2016,5,19,11,15,921.5,135.5,4.2,21.0,997.0,799.71,611.45
2016,5,19,11,30,924.0,136.0,4.2,21.0,1009.0,840.92,640.3
2016,5,19,11,45,924.5,136.5,4.25,21.5,1013.5,877.85,664.54
2016,5,19,12,0,925.0,137.0,4.3,22.0,1018.0,911.85,686.6
2016,5,19,12,15,924.0,137.0,4.3,22.0,1015.0,941.03,706.36
2016,5,19,12,30,923.0,137.0,4.3,22.0,1012.0,966.88,723.88
2016,5,19,12,45,928.0,131.5,4.35,22.0,1003.5,989.85,739.77
2016,5,19,13,0,933.0,126.0,4.4,22.0,995.0,1009.21,753.31
2016,5,19,13,15,930.0,125.0,4.45,21.5,977.0,1021.45,763.63
2016,5,19,13,30,927.0,124.0,4.5,21.0,959.0,1029.79,771.79
2016,5,19,13,45,710.5,228.0,4.55,21.0,858.0,953.69,721.15
2016,5,19,14,0,494.0,332.0,4.6,21.0,757.0,845.16,642.07
2016,5,19,14,15,699.0,224.0,4.7,20.5,801.0,945.04,720.9
2016,5,19,14,30,904.0,116.0,4.8,20.0,845.0,1009.31,768.08
2016,5,19,14,45,891.5,115.5,4.9,20.0,806.5,989.75,756.31
2016,5,19,15,0,879.0,115.0,5.0,20.0,768.0,966.79,742.71
2016,5,19,15,15,865.5,112.5,4.9,19.5,725.0,948.13,732.1
2016,5,19,15,30,852.0,110.0,4.8,19.0,682.0,915.38,711.5
2016,5,19,15,45,739.5,129.5,4.75,18.5,600.5,822.15,647.43
2016,5,19,16,0,627.0,149.0,4.7,18.0,519.0,726.98,580.47
2016,5,19,16,15,637.0,130.0,4.7,17.0,478.5,693.8,559.98
2016,5,19,16,30,647.0,111.0,4.7,16.0,438.0,657.08,535.97
2016,5,19,16,45,426.0,138.5,4.75,15.5,344.5,489.81,404.27
2016,5,19,17,0,205.0,166.0,4.8,15.0,251.0,319.67,265.06
2016,5,19,17,15,183.5,147.5,4.7,14.5,216.0,277.98,231.44
2016,5,19,17,30,162.0,129.0,4.6,14.0,181.0,237.81,198.0
2016,5,19,17,45,143.0,107.5,4.6,13.5,147.0,197.03,163.37
2016,5,19,18,0,124.0,86.0,4.6,13.0,113.0,157.69,129.16
2016,5,19,18,15,96.0,65.0,4.55,12.5,83.0,116.43,92.73
2016,5,19,18,30,68.0,44.0,4.5,12.0,53.0,77.49,58.08
2016,5,19,18,45,34.0,26.5,4.45,11.5,31.0,42.83,24.42
2016,5,19,19,0,0.0,9.0,4.4,11.0,9.0,7.68,0.0
2016,5,19,19,15,0.0,4.5,4.45,11.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,15,107.0,19.5,4.2,9.0,30.5,15.13,0.0
2016,5,20,5,30,214.0,39.0,4.3,9.0,61.0,30.01,20.0
2016,5,20,5,45,326.0,50.0,4.4,9.5,104.5,38.34,28.51
2016,5,20,6,0,438.0,61.0,4.5,10.0,148.0,48.72,38.3
2016,5,20,6,15,505.0,69.5,4.5,10.5,197.5,54.4,43.63
2016,5,20,6,30,572.0,78.0,4.5,11.0,247.0,59.97,48.66
2016,5,20,6,45,369.5,118.0,4.5,11.5,235.0,83.49,69.6
2016,5,20,7,0,167.0,158.0,4.5,12.0,223.0,113.28,95.72
2016,5,20,7,15,291.0,162.5,4.5,12.5,295.5,113.08,95.03
2016,5,20,7,30,415.0,167.0,4.5,13.0,368.0,110.82,92.55
2016,5,20,7,45,335.5,205.5,4.5,13.5,379.5,137.58,115.32
2016,5,20,8,0,256.0,244.0,4.5,14.0,391.0,156.59,131.05
2016,5,20,8,15,550.0,175.0,4.5,14.0,525.0,151.89,102.23
2016,5,20,8,30,844.0,106.0,4.5,14.0,659.0,189.67,114.36
2016,5,20,8,45,859.0,108.5,4.5,14.5,703.0,249.44,163.11
2016,5,20,9,0,874.0,111.0,4.5,15.0,747.0,316.05,221.02
2016,5,20,9,15,660.5,209.0,4.55,15.0,704.5,364.03,271.21
2016,5,20,9,30,447.0,307.0,4.6,15.0,662.0,396.93,305.44
2016,5,20,9,45,473.5,315.0,4.7,15.5,705.0,446.84,346.28
2016,5,20,10,0,500.0,323.0,4.8,16.0,748.0,499.13,388.29
2016,5,20,10,15,264.0,337.0,4.8,16.0,562.5,415.05,325.6
2016,5,20,10,30,28.0,351.0,4.8,16.0,377.0,304.05,238.21
2016,5,20,10,45,260.0,365.5,4.85,16.5,606.5,474.0,372.33
2016,5,20,11,0,492.0,380.0,4.9,17.0,836.0,667.48,519.27
2016,5,20,11,15,274.0,407.0,4.9,17.0,661.5,555.44,432.71
2016,5,20,11,30,56.0,434.0,4.9,17.0,487.0,415.93,323.18
2016,5,20,11,45,261.0,421.5,4.95,17.0,670.5,593.34,462.46
2016,5,20,12,0,466.0,409.0,5.0,17.0,854.0,778.56,602.02
2016,5,20,12,15,344.0,444.0,4.95,17.0,772.0,717.42,554.18
2016,5,20,12,30,222.0,479.0,4.9,17.0,690.0,644.38,498.03
2016,5,20,12,45,318.0,438.5,4.9,17.0,737.0,719.09,556.14
2016,5,20,13,0,414.0,398.0,4.9,17.0,784.0,794.99,613.75
2016,5,20,13,15,341.5,418.5,4.9,16.5,732.5,744.85,577.01
2016,5,20,13,30,269.0,439.0,4.9,16.0,681.0,703.88,546.81
2016,5,20,13,45,273.0,423.0,4.9,16.0,663.5,698.65,544.13
2016,5,20,14,0,277.0,407.0,4.9,16.0,646.0,691.57,539.97
2016,5,20,14,15,191.0,396.0,4.9,16.0,558.0,581.61,456.94
2016,5,20,14,30,105.0,385.0,4.9,16.0,470.0,470.4,371.21
2016,5,20,14,45,183.5,364.0,4.9,16.0,504.0,544.75,431.6
2016,5,20,15,0,262.0,343.0,4.9,16.0,538.0,616.0,488.29
2016,5,20,15,15,248.5,324.0,4.85,15.5,500.5,581.19,463.28
2016,5,20,15,30,235.0,305.0,4.8,15.0,463.0,527.2,423.95
2016,5,20,15,45,225.0,283.0,4.75,15.0,426.0,491.19,397.12
2016,5,20,16,0,215.0,261.0,4.7,15.0,389.0,454.65,369.51
2016,5,20,16,15,136.5,233.5,4.6,14.5,312.5,355.64,290.59
2016,5,20,16,30,58.0,206.0,4.5,14.0,236.0,246.26,201.31
2016,5,20,16,45,52.5,185.5,4.4,14.0,210.0,220.37,180.66
2016,5,20,17,0,47.0,165.0,4.3,14.0,184.0,194.7,159.76
2016,5,20,17,15,42.0,143.0,4.15,13.5,158.5,167.9,137.88
2016,5,20,17,30,37.0,121.0,4.0,13.0,133.0,141.33,115.77
2016,5,20,17,45,258.0,92.5,3.85,12.5,152.0,252.64,211.61
2016,5,20,18,0,479.0,64.0,3.7,12.0,171.0,333.75,276.51
2016,5,20,18,15,389.0,53.5,3.45,11.5,126.0,254.04,206.03
2016,5,20,18,30,299.0,43.0,3.2,11.0,81.0,182.26,141.77
2016,5,20,18,45,170.5,28.5,3.0,11.0,48.0,105.21,68.08
2016,5,20,19,0,42.0,14.0,2.8,11.0,15.0,23.44,0.0
2016,5,20,19,15,21.0,7.0,2.8,10.5,7.5,5.97,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,30.5,18.0,1.65,10.0,21.5,14.74,0.45
2016,5,21,5,30,61.0,36.0,1.8,10.0,43.0,28.48,18.74
2016,5,21,5,45,97.0,56.0,2.0,10.5,73.0,43.28,32.84
2016,5,21,6,0,133.0,76.0,2.2,11.0,103.0,57.83,46.32
2016,5,21,6,15,156.0,97.0,2.25,11.0,137.0,72.65,59.92
2016,5,21,6,30,179.0,118.0,2.3,11.0,171.0,87.14,73.0
2016,5,21,6,45,201.5,136.0,2.4,11.5,206.5,96.32,80.95
2016,5,21,7,0,224.0,154.0,2.5,12.0,242.0,107.45,90.43
2016,5,21,7,15,223.0,177.5,2.55,12.5,275.5,121.1,101.94
2016,5,21,7,30,222.0,201.0,2.6,13.0,309.0,140.44,118.19
2016,5,21,7,45,194.5,227.5,2.7,13.5,329.5,155.2,130.25
2016,5,21,8,0,167.0,254.0,2.8,14.0,350.0,169.25,141.56
2016,5,21,8,15,121.5,271.0,2.85,14.0,344.0,192.18,149.4
2016,5,21,8,30,76.0,288.0,2.9,14.0,338.0,217.94,170.48
2016,5,21,8,45,128.5,316.0,3.0,14.5,407.0,248.91,192.32
2016,5,21,9,0,181.0,344.0,3.1,15.0,476.0,294.78,226.74
2016,5,21,9,15,95.5,284.5,3.15,14.5,354.5,245.53,191.64
2016,5,21,9,30,10.0,225.0,3.2,14.0,233.0,186.42,146.94
2016,5,21,9,45,7.5,199.0,3.25,14.0,205.0,166.44,130.86
2016,5,21,10,0,5.0,173.0,3.3,14.0,177.0,145.37,113.79
2016,5,21,10,15,52.5,304.0,3.3,14.0,351.0,275.61,217.77
2016,5,21,10,30,100.0,435.0,3.3,14.0,525.0,412.56,323.63
2016,5,21,10,45,61.0,387.0,3.3,14.0,442.5,359.19,281.93
2016,5,21,11,0,22.0,339.0,3.3,14.0,360.0,296.95,233.24
2016,5,21,11,15,72.0,407.5,3.25,14.0,476.0,398.12,312.42
2016,5,21,11,30,122.0,476.0,3.2,14.0,592.0,508.68,396.28
2016,5,21,11,45,289.5,441.5,3.2,14.0,718.0,633.06,492.0
2016,5,21,12,0,457.0,407.0,3.2,14.0,844.0,768.33,592.93
2016,5,21,12,15,304.5,444.5,3.2,14.0,735.5,682.57,527.31
2016,5,21,12,30,152.0,482.0,3.2,14.0,627.0,583.57,451.72
2016,5,21,12,45,285.0,438.5,3.2,14.0,706.5,687.89,532.75
2016,5,21,13,0,418.0,395.0,3.2,14.0,786.0,795.14,612.9
2016,5,21,13,15,314.0,422.5,3.2,14.0,712.5,721.69,557.53
2016,5,21,13,30,210.0,450.0,3.2,14.0,639.0,640.46,496.7
2016,5,21,13,45,149.0,430.0,3.2,14.0,563.0,567.03,442.1
2016,5,21,14,0,88.0,410.0,3.2,14.0,487.0,473.29,371.14
2016,5,21,14,15,115.0,401.0,3.15,14.0,497.0,512.32,402.32
2016,5,21,14,30,142.0,392.0,3.1,14.0,507.0,531.96,418.36
2016,5,21,14,45,152.5,373.0,3.1,14.0,491.5,524.06,413.57
2016,5,21,15,0,163.0,354.0,3.1,14.0,476.0,514.9,408.01
2016,5,21,15,15,122.0,327.0,3.05,14.0,415.5,448.18,356.88
2016,5,21,15,30,81.0,300.0,3.0,14.0,355.0,364.14,291.7
2016,5,21,15,45,182.5,275.5,2.95,14.0,387.5,445.13,359.14
2016,5,21,16,0,284.0,251.0,2.9,14.0,420.0,518.8,419.02
2016,5,21,16,15,284.5,227.5,2.85,14.0,384.5,485.7,394.28
2016,5,21,16,30,285.0,204.0,2.8,14.0,349.0,451.28,368.73
2016,5,21,16,45,294.5,179.5,2.75,14.0,315.5,421.13,346.26
2016,5,21,17,0,304.0,155.0,2.7,14.0,282.0,388.99,321.64
2016,5,21,17,15,426.5,121.0,2.55,13.5,273.0,432.17,358.39
2016,5,21,17,30,549.0,87.0,2.4,13.0,264.0,453.44,375.85
2016,5,21,17,45,503.0,76.0,2.3,13.0,216.0,386.74,319.75
2016,5,21,18,0,457.0,65.0,2.2,13.0,168.0,323.52,265.21
2016,5,21,18,15,374.0,54.0,1.95,12.5,124.0,247.7,199.32
2016,5,21,18,30,291.0,43.0,1.7,12.0,80.0,178.8,138.27
2016,5,21,18,45,178.0,28.5,1.45,11.5,48.0,107.99,71.1
2016,5,21,19,0,65.0,14.0,1.2,11.0,16.0,29.73,0.0
2016,5,21,19,15,32.5,7.0,1.15,10.5,8.0,5.97,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,117.0,19.5,1.35,9.5,32.0,15.14,1.46
2016,5,22,5,30,234.0,39.0,1.6,10.0,64.0,30.05,20.17
2016,5,22,5,45,329.0,51.0,1.85,10.5,106.5,39.06,29.13
2016,5,22,6,0,424.0,63.0,2.1,11.0,149.0,50.22,39.54
2016,5,22,6,15,212.0,74.5,2.1,11.5,117.5,56.43,45.31
2016,5,22,6,30,0.0,86.0,2.1,12.0,86.0,68.99,56.55
2016,5,22,6,45,0.0,104.0,2.1,12.5,104.0,82.77,68.64
2016,5,22,7,0,0.0,122.0,2.1,13.0,122.0,96.45,80.39
2016,5,22,7,15,2.0,138.5,2.05,13.5,139.5,109.01,90.95
2016,5,22,7,30,4.0,155.0,2.0,14.0,157.0,121.47,101.26
2016,5,22,7,45,117.0,201.5,1.95,14.5,269.0,139.93,116.55
2016,5,22,8,0,230.0,248.0,1.9,15.0,381.0,167.27,139.13
2016,5,22,8,15,167.5,272.0,1.9,15.0,373.5,196.19,150.19
2016,5,22,8,30,105.0,296.0,1.9,15.0,366.0,226.6,174.97
2016,5,22,8,45,202.5,310.5,1.95,15.5,455.0,260.32,196.83
2016,5,22,9,0,300.0,325.0,2.0,16.0,544.0,307.04,230.36
2016,5,22,9,15,268.5,351.0,2.05,16.0,555.0,339.08,257.83
2016,5,22,9,30,237.0,377.0,2.1,16.0,566.0,372.91,285.93
2016,5,22,9,45,210.0,397.5,2.15,16.5,570.0,395.68,304.17
2016,5,22,10,0,183.0,418.0,2.2,17.0,574.0,415.59,319.55
2016,5,22,10,15,537.5,275.5,2.25,17.0,753.0,516.46,397.39
2016,5,22,10,30,892.0,133.0,2.3,17.0,932.0,645.07,496.0
2016,5,22,10,45,895.0,135.0,2.4,17.5,951.0,693.55,532.12
2016,5,22,11,0,898.0,137.0,2.5,18.0,970.0,740.01,566.4
2016,5,22,11,15,900.0,137.5,2.6,18.0,982.0,782.34,598.11
2016,5,22,11,30,902.0,138.0,2.7,18.0,994.0,822.21,626.62
2016,5,22,11,45,609.5,300.5,2.85,18.5,880.0,775.43,588.53
2016,5,22,12,0,317.0,463.0,3.0,19.0,766.0,691.94,522.86
2016,5,22,12,15,326.0,453.0,3.1,19.0,764.0,708.21,536.03
2016,5,22,12,30,335.0,443.0,3.2,19.0,762.0,723.05,547.53
2016,5,22,12,45,338.0,434.5,3.3,19.0,753.0,732.17,554.89
2016,5,22,13,0,341.0,426.0,3.4,19.0,744.0,739.38,560.98
2016,5,22,13,15,390.0,393.5,3.5,18.5,751.0,765.15,582.82
2016,5,22,13,30,439.0,361.0,3.6,18.0,758.0,804.59,613.97
2016,5,22,13,45,435.5,353.0,3.7,18.0,738.0,800.89,612.29
2016,5,22,14,0,432.0,345.0,3.8,18.0,718.0,794.68,609.2
2016,5,22,14,15,425.0,336.5,3.85,17.5,692.5,782.16,602.53
2016,5,22,14,30,418.0,328.0,3.9,17.0,667.0,767.33,594.23
2016,5,22,14,45,386.5,324.0,3.95,17.0,626.5,714.45,556.99
2016,5,22,15,0,355.0,320.0,4.0,17.0,586.0,677.85,531.01
2016,5,22,15,15,258.0,316.0,3.95,16.5,503.5,580.16,458.16
2016,5,22,15,30,161.0,312.0,3.9,16.0,421.0,466.96,371.86
2016,5,22,15,45,225.0,281.0,3.9,16.0,422.0,487.96,391.57
2016,5,22,16,0,289.0,250.0,3.9,16.0,423.0,521.39,419.89
2016,5,22,16,15,349.5,215.0,3.8,15.5,406.0,524.25,425.4
2016,5,22,16,30,410.0,180.0,3.7,15.0,389.0,538.01,438.96
2016,5,22,16,45,455.0,150.0,3.6,15.0,359.0,522.57,428.66
2016,5,22,17,0,500.0,120.0,3.5,15.0,329.0,501.19,413.28
2016,5,22,17,15,539.5,101.0,3.35,14.5,299.5,489.71,405.07
2016,5,22,17,30,579.0,82.0,3.2,14.0,270.0,465.91,386.05
2016,5,22,17,45,525.5,73.5,3.1,13.5,221.0,396.35,328.31
2016,5,22,18,0,472.0,65.0,3.0,13.0,172.0,330.88,272.16
2016,5,22,18,15,390.0,54.0,2.65,12.5,128.0,254.75,205.63
2016,5,22,18,30,308.0,43.0,2.3,12.0,84.0,185.13,143.67
2016,5,22,18,45,196.5,28.5,2.0,11.5,50.5,114.08,76.58
2016,5,22,19,0,85.0,14.0,1.7,11.0,17.0,35.21,0.0
2016,5,22,19,15,42.5,7.0,1.6,10.5,8.5,15.24,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,5,15,6.5,17.5,2.15,9.5,18.5,14.6,1.87
2016,5,23,5,30,13.0,35.0,2.3,10.0,37.0,28.14,18.58
2016,5,23,5,45,32.5,55.0,2.5,10.5,61.5,43.14,32.75
2016,5,23,6,0,52.0,75.0,2.7,11.0,86.0,57.91,46.42
2016,5,23,6,15,65.0,97.0,2.75,11.5,114.0,73.68,60.75
2016,5,23,6,30,78.0,119.0,2.8,12.0,142.0,89.19,74.56
2016,5,23,6,45,91.5,139.5,2.85,12.5,172.0,103.58,87.08
2016,5,23,7,0,105.0,160.0,2.9,13.0,202.0,113.82,95.69
2016,5,23,7,15,58.5,164.0,2.9,13.5,188.0,121.36,101.78
2016,5,23,7,30,12.0,168.0,2.9,14.0,174.0,130.34,109.01
2016,5,23,7,45,183.5,197.0,2.9,14.5,302.0,138.45,115.4
2016,5,23,8,0,355.0,226.0,2.9,15.0,430.0,148.31,123.21
2016,5,23,8,15,363.0,245.5,2.9,15.5,469.5,187.34,136.63
2016,5,23,8,30,371.0,265.0,2.9,16.0,509.0,228.96,165.16
2016,5,23,8,45,585.5,200.5,2.95,16.5,615.0,252.0,174.37
2016,5,23,9,0,800.0,136.0,3.0,17.0,721.0,307.81,214.22
2016,5,23,9,15,594.5,235.5,3.0,17.0,683.0,360.13,266.13
2016,5,23,9,30,389.0,335.0,3.0,17.0,645.0,396.49,301.6
2016,5,23,9,45,622.5,236.0,3.05,17.5,755.5,452.01,343.97
2016,5,23,10,0,856.0,137.0,3.1,18.0,866.0,532.98,407.28
2016,5,23,10,15,862.5,138.5,3.15,18.0,892.0,584.98,449.72
