Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,30,869.0,140.0,3.2,18.0,918.0,635.72,490.22
2016,5,23,10,45,873.0,141.0,3.25,18.5,937.0,683.01,526.18
2016,5,23,11,0,877.0,142.0,3.3,19.0,956.0,728.4,559.79
2016,5,23,11,15,879.5,142.5,3.3,19.0,968.0,770.23,590.92
2016,5,23,11,30,882.0,143.0,3.3,19.0,980.0,809.7,619.09
2016,5,23,11,45,884.5,142.0,3.35,19.0,985.0,845.46,643.88
2016,5,23,12,0,887.0,141.0,3.4,19.0,990.0,878.54,666.76
2016,5,23,12,15,886.5,141.0,3.45,19.0,987.0,907.02,686.45
2016,5,23,12,30,886.0,141.0,3.5,19.0,984.0,932.38,704.04
2016,5,23,12,45,855.5,159.5,3.55,19.0,967.0,956.92,721.12
2016,5,23,13,0,825.0,178.0,3.6,19.0,950.0,965.34,727.34
2016,5,23,13,15,820.5,177.0,3.55,18.5,932.5,975.74,735.87
2016,5,23,13,30,816.0,176.0,3.5,18.0,915.0,982.48,742.01
2016,5,23,13,45,808.5,174.5,3.5,18.0,890.0,982.15,742.47
2016,5,23,14,0,801.0,173.0,3.5,18.0,865.0,978.15,740.62
2016,5,23,14,15,791.5,170.5,3.45,18.0,834.0,967.61,734.11
2016,5,23,14,30,782.0,168.0,3.4,18.0,803.0,953.57,725.37
2016,5,23,14,45,773.5,163.0,3.35,18.0,767.0,934.61,713.36
2016,5,23,15,0,765.0,158.0,3.3,18.0,731.0,919.44,704.09
2016,5,23,15,15,749.5,154.0,3.2,17.5,689.5,888.53,684.86
2016,5,23,15,30,734.0,150.0,3.1,17.0,648.0,855.01,663.78
2016,5,23,15,45,719.0,143.5,3.05,17.0,603.0,816.77,638.28
2016,5,23,16,0,704.0,137.0,3.0,17.0,558.0,776.4,611.03
2016,5,23,16,15,679.0,131.5,2.95,16.5,509.5,727.11,578.04
2016,5,23,16,30,654.0,126.0,2.9,16.0,461.0,676.89,543.51
2016,5,23,16,45,629.5,117.0,2.9,16.0,412.0,622.69,503.77
2016,5,23,17,0,605.0,108.0,2.9,16.0,363.0,568.28,462.83
2016,5,23,17,15,562.5,100.5,2.8,15.5,312.5,503.86,413.16
2016,5,23,17,30,520.0,93.0,2.7,15.0,262.0,441.52,363.58
2016,5,23,17,45,471.0,82.0,2.6,15.0,215.0,369.85,304.34
2016,5,23,18,0,422.0,71.0,2.5,15.0,168.0,308.01,251.28
2016,5,23,18,15,341.5,58.5,2.35,14.5,124.5,234.83,188.15
2016,5,23,18,30,261.0,46.0,2.2,14.0,81.0,170.22,131.31
2016,5,23,18,45,130.5,31.5,2.1,13.5,49.0,87.87,58.63
2016,5,23,19,0,0.0,17.0,2.0,13.0,17.0,14.84,0.0
2016,5,23,19,15,0.0,8.5,2.0,12.5,8.5,7.26,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,19.5,2.35,10.5,32.0,15.12,2.68
2016,5,24,5,30,228.0,39.0,2.5,11.0,64.0,30.01,20.15
2016,5,24,5,45,324.0,50.5,2.7,11.5,106.5,38.65,28.66
2016,5,24,6,0,420.0,62.0,2.9,12.0,149.0,49.21,38.49
2016,5,24,6,15,210.0,56.0,2.9,12.0,99.5,41.02,31.39
2016,5,24,6,30,0.0,50.0,2.9,12.0,50.0,41.36,31.76
2016,5,24,6,45,0.0,60.5,2.95,12.5,60.5,50.11,39.5
2016,5,24,7,0,0.0,71.0,3.0,13.0,71.0,58.88,47.13
2016,5,24,7,15,0.0,92.5,3.0,13.5,92.5,75.96,61.99
2016,5,24,7,30,0.0,114.0,3.0,14.0,114.0,92.47,76.1
2016,5,24,7,45,0.0,136.0,3.05,14.5,136.0,109.06,90.08
2016,5,24,8,0,0.0,158.0,3.1,15.0,158.0,125.4,103.65
2016,5,24,8,15,0.0,148.5,3.1,15.5,148.5,119.74,93.93
2016,5,24,8,30,0.0,139.0,3.1,16.0,139.0,113.36,88.27
2016,5,24,8,45,4.5,177.5,3.15,16.5,181.0,144.16,112.67
2016,5,24,9,0,9.0,216.0,3.2,17.0,223.0,175.61,137.25
2016,5,24,9,15,16.5,257.5,3.2,17.0,271.0,211.08,164.96
2016,5,24,9,30,24.0,299.0,3.2,17.0,319.0,247.87,193.52
2016,5,24,9,45,16.5,254.5,3.25,17.5,268.5,213.81,166.36
2016,5,24,10,0,9.0,210.0,3.3,18.0,218.0,176.99,137.04
2016,5,24,10,15,17.5,277.5,3.35,18.0,293.5,236.86,184.03
2016,5,24,10,30,26.0,345.0,3.4,18.0,369.0,297.48,230.77
2016,5,24,10,45,27.0,351.5,3.45,18.5,377.0,308.14,238.28
2016,5,24,11,0,28.0,358.0,3.5,19.0,385.0,318.92,246.0
2016,5,24,11,15,28.0,362.5,3.5,19.0,390.0,327.42,252.38
2016,5,24,11,30,28.0,367.0,3.5,19.0,395.0,335.88,258.75
2016,5,24,11,45,234.0,376.5,3.55,19.0,601.5,529.77,409.13
2016,5,24,12,0,440.0,386.0,3.6,19.0,808.0,733.56,559.74
2016,5,24,12,15,426.5,398.0,3.6,19.0,805.5,753.13,572.24
2016,5,24,12,30,413.0,410.0,3.6,19.0,803.0,770.29,584.12
2016,5,24,12,45,644.5,280.5,3.65,19.0,887.0,882.68,669.72
2016,5,24,13,0,876.0,151.0,3.7,19.0,971.0,972.55,733.47
2016,5,24,13,15,872.0,150.0,3.7,19.0,953.0,983.54,740.68
2016,5,24,13,30,868.0,149.0,3.7,19.0,935.0,990.85,746.15
2016,5,24,13,45,861.5,147.5,3.7,19.0,910.5,991.57,747.32
2016,5,24,14,0,855.0,146.0,3.7,19.0,886.0,1002.31,755.46
2016,5,24,14,15,846.5,144.0,3.7,18.5,854.5,992.97,751.48
2016,5,24,14,30,838.0,142.0,3.7,18.0,823.0,979.97,745.26
2016,5,24,14,45,830.5,137.5,3.7,18.0,787.0,961.74,734.13
2016,5,24,15,0,823.0,133.0,3.7,18.0,751.0,940.05,720.7
2016,5,24,15,15,809.0,130.0,3.65,17.5,708.5,910.67,702.97
2016,5,24,15,30,795.0,127.0,3.6,17.0,666.0,878.42,683.14
2016,5,24,15,45,780.0,121.5,3.6,17.0,620.5,839.97,657.73
2016,5,24,16,0,765.0,116.0,3.6,17.0,575.0,799.18,630.41
2016,5,24,16,15,742.0,112.0,3.55,16.5,526.0,755.71,601.7
2016,5,24,16,30,719.0,108.0,3.5,16.0,477.0,706.76,568.39
2016,5,24,16,45,692.5,101.5,3.45,16.0,426.5,651.48,528.4
2016,5,24,17,0,666.0,95.0,3.4,16.0,376.0,596.01,486.33
2016,5,24,17,15,625.0,88.5,3.3,15.5,325.0,531.25,436.4
2016,5,24,17,30,584.0,82.0,3.2,15.0,274.0,468.36,386.32
2016,5,24,17,45,530.5,73.5,3.15,14.5,225.0,398.69,329.06
2016,5,24,18,0,477.0,65.0,3.1,14.0,176.0,333.1,273.16
2016,5,24,18,15,394.5,54.5,2.95,13.5,131.5,257.09,207.17
2016,5,24,18,30,312.0,44.0,2.8,13.0,87.0,187.41,145.5
2016,5,24,18,45,194.0,30.0,2.65,12.5,53.0,114.57,78.78
2016,5,24,19,0,76.0,16.0,2.5,12.0,19.0,45.67,0.0
2016,5,24,19,15,38.0,8.0,2.45,11.5,9.5,15.11,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,122.5,19.5,2.25,10.5,33.0,15.14,3.17
2016,5,25,5,30,245.0,39.0,2.4,11.0,66.0,30.06,20.25
2016,5,25,5,45,339.0,50.0,2.55,11.5,108.5,38.34,28.42
2016,5,25,6,0,433.0,61.0,2.7,12.0,151.0,48.38,37.77
2016,5,25,6,15,216.5,54.5,2.7,12.0,99.5,39.99,30.48
2016,5,25,6,30,0.0,48.0,2.7,12.0,48.0,39.69,30.26
2016,5,25,6,45,0.0,57.5,2.7,12.5,57.5,47.6,37.26
2016,5,25,7,0,0.0,67.0,2.7,13.0,67.0,55.53,44.16
2016,5,25,7,15,0.0,94.0,2.7,13.5,94.0,77.1,62.99
2016,5,25,7,30,0.0,121.0,2.7,14.0,121.0,97.59,80.56
2016,5,25,7,45,1.0,144.5,2.75,14.5,145.5,115.16,95.33
2016,5,25,8,0,2.0,168.0,2.8,15.0,170.0,132.43,109.64
2016,5,25,8,15,9.5,199.5,2.9,15.5,206.0,156.86,123.86
2016,5,25,8,30,17.0,231.0,3.0,16.0,242.0,182.63,143.6
2016,5,25,8,45,42.0,278.0,3.1,16.5,308.0,214.82,167.56
2016,5,25,9,0,67.0,325.0,3.2,17.0,374.0,259.07,201.1
2016,5,25,9,15,95.0,353.5,3.25,17.0,427.5,296.26,229.46
2016,5,25,9,30,123.0,382.0,3.3,17.0,481.0,332.15,257.07
2016,5,25,9,45,127.5,396.5,3.35,17.5,502.5,358.07,276.91
2016,5,25,10,0,132.0,411.0,3.4,18.0,524.0,384.53,296.96
2016,5,25,10,15,515.5,265.5,3.45,18.0,725.5,494.77,382.67
2016,5,25,10,30,899.0,120.0,3.5,18.0,927.0,636.53,492.47
2016,5,25,10,45,902.5,121.5,3.55,18.5,946.5,684.99,528.99
2016,5,25,11,0,906.0,123.0,3.6,19.0,966.0,731.45,563.55
2016,5,25,11,15,908.5,123.5,3.6,19.0,978.0,774.18,595.51
2016,5,25,11,30,911.0,124.0,3.6,19.0,990.0,814.47,623.86
2016,5,25,11,45,913.5,123.0,3.6,19.0,995.5,850.92,648.94
2016,5,25,12,0,916.0,122.0,3.6,19.0,1001.0,884.58,671.99
2016,5,25,12,15,915.5,122.0,3.6,19.0,998.0,913.58,691.75
2016,5,25,12,30,915.0,122.0,3.6,19.0,995.0,939.34,709.31
2016,5,25,12,45,906.5,126.0,3.65,19.0,983.0,958.04,722.42
2016,5,25,13,0,898.0,130.0,3.7,19.0,971.0,973.07,733.17
2016,5,25,13,15,894.0,129.0,3.75,19.0,953.5,984.0,741.28
2016,5,25,13,30,890.0,128.0,3.8,19.0,936.0,991.18,747.0
2016,5,25,13,45,887.0,125.0,3.85,19.5,912.5,993.62,748.23
2016,5,25,14,0,884.0,122.0,3.9,20.0,889.0,992.24,747.04
2016,5,25,14,15,877.0,120.5,3.95,19.5,858.0,984.71,744.68
2016,5,25,14,30,870.0,119.0,4.0,19.0,827.0,973.53,739.95
2016,5,25,14,45,863.0,115.0,4.05,19.0,791.0,956.18,729.66
2016,5,25,15,0,856.0,111.0,4.1,19.0,755.0,935.32,717.02
2016,5,25,15,15,843.5,108.5,4.1,18.5,713.0,907.66,700.7
2016,5,25,15,30,831.0,106.0,4.1,18.0,671.0,886.84,689.17
2016,5,25,15,45,817.0,102.0,4.1,18.0,626.0,849.99,664.79
2016,5,25,16,0,803.0,98.0,4.1,18.0,581.0,810.69,638.52
2016,5,25,16,15,782.5,94.0,4.05,17.5,532.0,763.9,607.4
2016,5,25,16,30,762.0,90.0,4.0,17.0,483.0,715.62,574.63
2016,5,25,16,45,735.5,85.5,3.95,17.0,432.5,661.17,535.47
2016,5,25,17,0,709.0,81.0,3.9,17.0,382.0,609.08,496.61
2016,5,25,17,15,671.0,76.0,3.8,16.5,331.0,546.35,448.27
2016,5,25,17,30,633.0,71.0,3.7,16.0,280.0,485.17,399.53
2016,5,25,17,45,577.0,65.0,3.6,15.5,230.5,414.8,341.61
2016,5,25,18,0,521.0,59.0,3.5,15.0,181.0,348.65,285.17
2016,5,25,18,15,440.0,50.0,3.35,14.0,136.0,272.76,219.64
2016,5,25,18,30,359.0,41.0,3.2,13.0,91.0,205.01,159.51
2016,5,25,18,45,227.0,29.0,3.05,12.5,56.0,126.28,87.97
2016,5,25,19,0,95.0,17.0,2.9,12.0,21.0,52.37,0.0
2016,5,25,19,15,47.5,8.5,2.9,11.5,10.5,17.61,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,9.5,4.0,2.7,10.5,4.5,0.0,0.0
2016,5,26,5,0,19.0,8.0,2.7,11.0,9.0,6.83,0.0
2016,5,26,5,15,122.5,24.0,2.75,11.0,37.5,18.57,5.64
2016,5,26,5,30,226.0,40.0,2.8,11.0,66.0,30.74,20.88
2016,5,26,5,45,318.0,52.0,2.9,11.5,108.0,39.71,29.63
2016,5,26,6,0,410.0,64.0,3.0,12.0,150.0,48.57,37.94
2016,5,26,6,15,472.5,73.5,3.0,12.5,198.0,57.1,45.74
2016,5,26,6,30,535.0,83.0,3.0,13.0,246.0,63.28,51.23
2016,5,26,6,45,582.5,89.0,3.0,13.5,296.5,66.42,53.86
2016,5,26,7,0,630.0,95.0,3.0,14.0,347.0,69.51,56.35
2016,5,26,7,15,663.0,101.0,2.95,14.5,398.0,72.33,58.53
2016,5,26,7,30,696.0,107.0,2.9,15.0,449.0,75.0,60.54
2016,5,26,7,45,722.5,110.5,2.9,16.0,499.0,75.79,60.77
2016,5,26,8,0,749.0,114.0,2.9,17.0,549.0,76.53,60.95
2016,5,26,8,15,768.5,118.0,2.85,17.5,595.5,134.8,80.02
2016,5,26,8,30,788.0,122.0,2.8,18.0,642.0,190.75,115.66
2016,5,26,8,45,804.0,124.5,2.8,18.5,685.5,246.99,160.08
2016,5,26,9,0,820.0,127.0,2.8,19.0,729.0,304.63,209.1
2016,5,26,9,15,831.5,129.5,2.75,19.5,767.5,361.95,258.78
2016,5,26,9,30,843.0,132.0,2.7,20.0,806.0,419.62,308.05
2016,5,26,9,45,843.5,139.5,2.7,20.5,837.0,476.45,355.55
2016,5,26,10,0,844.0,147.0,2.7,21.0,868.0,532.03,400.48
2016,5,26,10,15,851.0,148.5,2.7,21.0,894.5,584.95,442.81
2016,5,26,10,30,858.0,150.0,2.7,21.0,921.0,633.81,481.07
2016,5,26,10,45,863.0,151.5,2.7,21.5,941.0,681.57,516.48
2016,5,26,11,0,868.0,153.0,2.7,22.0,961.0,727.56,549.58
2016,5,26,11,15,871.0,153.5,2.7,22.5,973.5,769.41,578.92
2016,5,26,11,30,874.0,154.0,2.7,23.0,986.0,808.98,605.72
2016,5,26,11,45,875.5,154.0,2.75,23.5,991.0,844.55,628.56
2016,5,26,12,0,877.0,154.0,2.8,24.0,996.0,877.46,649.46
2016,5,26,12,15,877.0,153.5,2.85,24.0,993.5,905.87,668.54
2016,5,26,12,30,877.0,153.0,2.9,24.0,991.0,931.22,685.64
2016,5,26,12,45,885.5,145.5,2.95,24.0,984.0,955.07,701.8
2016,5,26,13,0,894.0,138.0,3.0,24.0,977.0,975.53,715.8
2016,5,26,13,15,890.5,137.0,3.05,24.0,959.5,987.05,724.05
2016,5,26,13,30,887.0,136.0,3.1,24.0,942.0,994.85,730.06
2016,5,26,13,45,882.5,134.0,3.15,24.5,918.0,996.98,731.08
2016,5,26,14,0,878.0,132.0,3.2,25.0,894.0,995.33,729.78
2016,5,26,14,15,870.5,130.0,3.25,24.5,863.0,987.03,727.12
2016,5,26,14,30,863.0,128.0,3.3,24.0,832.0,975.08,722.18
2016,5,26,14,45,851.5,126.5,3.4,24.0,795.0,968.12,719.6
2016,5,26,15,0,840.0,125.0,3.5,24.0,758.0,945.67,706.65
2016,5,26,15,15,827.0,122.0,3.5,23.5,716.0,917.0,690.25
2016,5,26,15,30,814.0,119.0,3.5,23.0,674.0,885.38,671.74
2016,5,26,15,45,795.0,116.0,3.55,23.0,627.5,845.79,646.48
2016,5,26,16,0,776.0,113.0,3.6,23.0,581.0,804.04,619.42
2016,5,26,16,15,753.5,109.0,3.55,22.0,532.0,756.49,589.65
2016,5,26,16,30,731.0,105.0,3.5,21.0,483.0,711.6,561.15
2016,5,26,16,45,700.5,100.0,3.5,20.5,432.0,654.79,522.07
2016,5,26,17,0,670.0,95.0,3.5,20.0,381.0,598.05,480.77
2016,5,26,17,15,629.5,89.0,3.4,19.0,330.0,534.14,433.07
2016,5,26,17,30,589.0,83.0,3.3,18.0,279.0,472.01,384.99
2016,5,26,17,45,530.0,75.5,3.25,17.5,229.0,400.21,326.7
2016,5,26,18,0,471.0,68.0,3.2,17.0,179.0,332.93,270.15
2016,5,26,18,15,389.0,57.5,3.05,16.0,134.5,257.45,205.8
2016,5,26,18,30,307.0,47.0,2.9,15.0,90.0,188.72,145.9
2016,5,26,18,45,190.5,32.5,2.75,14.5,55.5,116.11,80.91
2016,5,26,19,0,74.0,18.0,2.6,14.0,21.0,43.53,0.0
2016,5,26,19,15,37.0,9.0,2.6,13.5,10.5,15.75,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,10.5,4.5,2.15,9.5,4.5,0.0,0.0
2016,5,27,5,0,21.0,9.0,2.2,10.0,9.0,7.68,0.0
2016,5,27,5,15,126.5,25.0,2.2,10.5,38.0,19.34,6.58
2016,5,27,5,30,232.0,41.0,2.2,11.0,67.0,31.5,21.59
2016,5,27,5,45,327.0,52.5,2.25,11.5,110.0,40.11,30.02
2016,5,27,6,0,422.0,64.0,2.3,12.0,153.0,50.77,39.92
2016,5,27,6,15,484.5,73.0,2.25,12.5,201.5,56.74,45.42
2016,5,27,6,30,547.0,82.0,2.2,13.0,250.0,62.55,50.58
2016,5,27,6,45,596.0,88.0,2.15,14.0,301.5,65.76,53.16
2016,5,27,7,0,645.0,94.0,2.1,15.0,353.0,68.91,55.59
2016,5,27,7,15,678.0,99.5,2.0,15.5,404.0,71.42,57.49
2016,5,27,7,30,711.0,105.0,1.9,16.0,455.0,73.82,59.26
2016,5,27,7,45,737.5,108.5,1.8,17.0,505.5,74.69,59.55
2016,5,27,8,0,764.0,112.0,1.7,18.0,556.0,82.9,66.15
2016,5,27,8,15,782.5,116.0,1.6,18.5,603.0,134.0,78.57
2016,5,27,8,30,801.0,120.0,1.5,19.0,650.0,190.59,114.17
2016,5,27,8,45,817.0,122.0,1.4,20.0,693.5,247.19,157.9
2016,5,27,9,0,833.0,124.0,1.3,21.0,737.0,305.15,205.82
2016,5,27,9,15,844.0,126.0,1.25,21.5,775.0,362.63,254.47
2016,5,27,9,30,855.0,128.0,1.2,22.0,813.0,423.56,304.76
2016,5,27,9,45,868.5,127.0,1.2,23.0,846.5,479.06,349.12
2016,5,27,10,0,882.0,126.0,1.2,24.0,880.0,534.42,391.69
2016,5,27,10,15,888.0,127.5,1.2,24.5,906.5,587.17,431.57
2016,5,27,10,30,894.0,129.0,1.2,25.0,933.0,638.58,469.04
2016,5,27,10,45,899.5,129.0,1.3,25.5,953.0,686.95,504.04
2016,5,27,11,0,905.0,129.0,1.4,26.0,973.0,733.47,536.87
2016,5,27,11,15,907.5,129.5,1.55,26.5,985.0,776.18,566.82
2016,5,27,11,30,910.0,130.0,1.7,27.0,997.0,816.46,593.6
2016,5,27,11,45,913.0,129.0,1.85,27.5,1002.5,853.34,617.39
2016,5,27,12,0,916.0,128.0,2.0,28.0,1008.0,887.48,639.29
2016,5,27,12,15,915.5,128.0,2.15,28.0,1005.0,916.57,659.16
2016,5,27,12,30,915.0,128.0,2.3,28.0,1002.0,942.45,677.05
2016,5,27,12,45,912.0,128.0,2.45,28.0,991.5,962.69,691.41
2016,5,27,13,0,909.0,128.0,2.6,28.0,981.0,979.34,703.6
2016,5,27,13,15,905.5,127.0,2.7,28.0,963.5,990.91,712.21
2016,5,27,13,30,902.0,126.0,2.8,28.0,946.0,998.71,718.57
2016,5,27,13,45,896.0,125.0,2.95,28.5,921.5,1000.31,720.07
2016,5,27,14,0,890.0,124.0,3.1,29.0,897.0,998.1,719.26
2016,5,27,14,15,882.5,122.0,3.15,28.5,866.0,989.69,716.63
2016,5,27,14,30,875.0,120.0,3.2,28.0,835.0,977.59,711.73
2016,5,27,14,45,864.0,118.5,3.3,28.0,798.0,959.11,701.66
2016,5,27,15,0,853.0,117.0,3.4,28.0,761.0,937.29,689.41
2016,5,27,15,15,840.5,114.5,3.4,27.5,719.5,920.38,681.15
2016,5,27,15,30,828.0,112.0,3.4,27.0,678.0,889.53,663.44
2016,5,27,15,45,810.5,109.0,3.45,27.0,632.0,850.97,639.37
2016,5,27,16,0,793.0,106.0,3.5,27.0,586.0,810.15,613.48
2016,5,27,16,15,771.5,102.5,3.45,26.5,537.0,763.53,583.85
2016,5,27,16,30,750.0,99.0,3.4,26.0,488.0,715.47,552.66
2016,5,27,16,45,718.5,95.0,3.35,25.5,436.5,661.84,516.73
2016,5,27,17,0,687.0,91.0,3.3,25.0,385.0,604.95,476.27
2016,5,27,17,15,648.0,85.5,3.15,24.0,334.0,541.96,430.27
2016,5,27,17,30,609.0,80.0,3.0,23.0,283.0,480.57,383.78
2016,5,27,17,45,551.5,73.0,2.85,22.5,233.0,409.31,327.08
2016,5,27,18,0,494.0,66.0,2.7,22.0,183.0,342.38,271.96
2016,5,27,18,15,413.5,56.0,2.35,21.0,138.0,266.95,208.91
2016,5,27,18,30,333.0,46.0,2.0,20.0,93.0,199.54,151.17
2016,5,27,18,45,217.5,32.0,1.7,19.0,58.0,124.19,85.56
2016,5,27,19,0,102.0,18.0,1.4,18.0,23.0,55.96,0.0
2016,5,27,19,15,51.0,9.0,1.3,17.5,11.5,18.81,0.0
2016,5,27,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,0.75,12.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,0.7,13.0,10.0,8.54,0.0
2016,5,28,5,15,139.0,24.0,0.8,13.5,40.0,18.6,6.36
2016,5,28,5,30,278.0,38.0,0.9,14.0,70.0,29.4,19.58
2016,5,28,5,45,367.0,48.5,1.05,15.0,113.0,38.96,28.61
2016,5,28,6,0,456.0,59.0,1.2,16.0,156.0,46.71,35.73
2016,5,28,6,15,516.0,67.5,1.3,16.5,204.5,52.46,40.93
2016,5,28,6,30,576.0,76.0,1.4,17.0,253.0,58.05,45.82
2016,5,28,6,45,619.5,82.0,1.55,17.5,304.0,61.44,48.63
2016,5,28,7,0,663.0,88.0,1.7,18.0,355.0,64.73,51.27
2016,5,28,7,15,694.5,93.5,1.75,18.5,406.0,67.41,53.31
2016,5,28,7,30,726.0,99.0,1.8,19.0,457.0,69.96,55.21
2016,5,28,7,45,734.0,102.5,1.85,20.0,497.5,77.52,61.25
2016,5,28,8,0,742.0,106.0,1.9,21.0,538.0,78.29,61.44
2016,5,28,8,15,712.5,131.0,1.9,21.5,573.0,131.17,77.76
2016,5,28,8,30,683.0,156.0,1.9,22.0,608.0,191.82,118.93
2016,5,28,8,45,761.5,138.0,1.9,23.0,673.0,247.18,158.6
2016,5,28,9,0,840.0,120.0,1.9,24.0,738.0,303.37,202.53
2016,5,28,9,15,851.0,122.5,1.9,24.5,777.0,361.53,251.7
2016,5,28,9,30,862.0,125.0,1.9,25.0,816.0,423.33,302.82
2016,5,28,9,45,870.0,127.5,1.95,26.0,848.5,479.26,347.78
2016,5,28,10,0,878.0,130.0,2.0,27.0,881.0,534.53,390.64
2016,5,28,10,15,884.5,131.5,2.0,27.0,908.0,587.35,431.65
2016,5,28,10,30,891.0,133.0,2.0,27.0,935.0,638.88,470.51
2016,5,28,10,45,895.0,134.5,2.05,27.5,954.5,687.31,505.4
2016,5,28,11,0,899.0,136.0,2.1,28.0,974.0,733.8,537.97
2016,5,28,11,15,901.5,137.0,2.1,28.0,986.5,776.72,568.05
2016,5,28,11,30,904.0,138.0,2.1,28.0,999.0,817.24,595.2
2016,5,28,11,45,904.5,138.5,2.15,28.5,1004.0,853.23,617.51
2016,5,28,12,0,905.0,139.0,2.2,29.0,1009.0,886.41,637.85
2016,5,28,12,15,904.5,139.0,2.25,29.0,1006.5,915.36,656.68
2016,5,28,12,30,904.0,139.0,2.3,29.0,1004.0,941.16,673.52
2016,5,28,12,45,891.5,146.0,2.4,29.5,991.0,958.82,684.35
2016,5,28,13,0,879.0,153.0,2.5,30.0,978.0,972.78,692.93
2016,5,28,13,15,875.0,151.5,2.55,30.0,960.5,983.49,700.5
2016,5,28,13,30,871.0,150.0,2.6,30.0,943.0,990.51,705.88
2016,5,28,13,45,864.0,149.0,2.7,30.0,918.5,991.38,707.96
2016,5,28,14,0,857.0,148.0,2.8,30.0,894.0,1002.35,716.64
2016,5,28,14,15,717.0,211.5,2.85,29.5,820.5,941.22,680.01
2016,5,28,14,30,577.0,275.0,2.9,29.0,747.0,862.98,629.3
2016,5,28,14,45,446.5,305.5,3.0,29.0,660.5,766.19,563.64
2016,5,28,15,0,316.0,336.0,3.1,29.0,574.0,654.49,485.93
2016,5,28,15,15,441.0,272.0,3.15,28.5,585.0,716.64,535.47
2016,5,28,15,30,566.0,208.0,3.2,28.0,596.0,753.91,566.89
2016,5,28,15,45,660.0,166.5,3.25,28.0,588.5,786.8,592.58
2016,5,28,16,0,754.0,125.0,3.3,28.0,581.0,802.2,604.95
2016,5,28,16,15,670.5,129.5,3.3,27.5,510.0,715.4,546.88
2016,5,28,16,30,587.0,134.0,3.3,27.0,439.0,631.19,488.46
2016,5,28,16,45,543.5,129.0,3.3,26.5,389.0,570.02,445.34
2016,5,28,17,0,500.0,124.0,3.3,26.0,339.0,503.59,397.02
2016,5,28,17,15,449.0,119.0,3.05,25.0,293.5,442.35,351.21
2016,5,28,17,30,398.0,114.0,2.8,24.0,248.0,384.44,306.57
2016,5,28,17,45,427.5,93.0,2.6,23.0,215.0,357.25,285.31
2016,5,28,18,0,457.0,72.0,2.4,22.0,182.0,329.76,261.89
2016,5,28,18,15,377.0,60.5,2.1,21.0,137.0,252.13,197.3
2016,5,28,18,30,297.0,49.0,1.8,20.0,92.0,186.88,141.68
2016,5,28,18,45,191.0,34.0,1.55,19.0,57.5,117.7,81.66
2016,5,28,19,0,85.0,19.0,1.3,18.0,23.0,52.76,0.0
2016,5,28,19,15,42.5,9.5,1.3,17.5,11.5,17.39,0.0
2016,5,28,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,18.5,5.0,2.1,11.0,5.5,0.0,0.0
2016,5,29,5,0,37.0,10.0,2.2,11.0,11.0,8.54,0.0
2016,5,29,5,15,154.5,24.5,2.25,11.5,41.0,19.01,7.0
2016,5,29,5,30,272.0,39.0,2.3,12.0,71.0,30.13,20.38
2016,5,29,5,45,363.0,50.0,2.4,13.0,114.0,40.2,29.93
2016,5,29,6,0,454.0,61.0,2.5,14.0,157.0,48.34,37.45
2016,5,29,6,15,515.5,69.0,2.45,14.5,206.0,53.63,42.3
2016,5,29,6,30,577.0,77.0,2.4,15.0,255.0,58.81,46.86
2016,5,29,6,45,621.0,83.5,2.35,15.5,306.5,62.55,50.01
2016,5,29,7,0,665.0,90.0,2.3,16.0,358.0,66.17,52.95
2016,5,29,7,15,697.0,95.0,2.25,16.5,409.5,68.46,54.67
2016,5,29,7,30,729.0,100.0,2.2,17.0,461.0,70.65,56.26
2016,5,29,7,45,753.0,104.0,2.15,18.0,511.0,78.87,62.92
2016,5,29,8,0,777.0,108.0,2.1,19.0,561.0,80.25,63.62
2016,5,29,8,15,795.5,111.5,2.1,19.5,608.0,130.83,75.6
2016,5,29,8,30,814.0,115.0,2.1,20.0,655.0,187.71,111.12
2016,5,29,8,45,828.5,118.0,2.1,21.0,698.5,245.36,155.79
2016,5,29,9,0,843.0,121.0,2.1,22.0,742.0,304.19,204.76
2016,5,29,9,15,854.0,123.5,2.15,22.5,780.5,362.48,254.57
2016,5,29,9,30,865.0,126.0,2.2,23.0,819.0,424.39,306.43
2016,5,29,9,45,875.0,126.5,2.3,24.0,852.0,479.89,351.75
2016,5,29,10,0,885.0,127.0,2.4,25.0,885.0,534.88,395.18
2016,5,29,10,15,891.0,128.5,2.45,25.0,911.5,587.72,437.04
2016,5,29,10,30,897.0,130.0,2.5,25.0,938.0,639.21,476.75
2016,5,29,10,45,900.5,131.5,2.65,25.5,957.5,687.54,512.65
2016,5,29,11,0,904.0,133.0,2.8,26.0,977.0,733.88,546.24
2016,5,29,11,15,906.5,134.0,2.85,26.0,989.0,776.94,577.42
2016,5,29,11,30,909.0,135.0,2.9,26.0,1001.0,817.6,605.59
2016,5,29,11,45,908.0,136.5,2.95,26.5,1005.5,853.33,628.25
2016,5,29,12,0,907.0,138.0,3.0,27.0,1010.0,886.16,648.83
2016,5,29,12,15,906.5,138.0,3.0,27.0,1007.5,915.16,667.75
2016,5,29,12,30,906.0,138.0,3.0,27.0,1005.0,941.0,684.59
2016,5,29,12,45,894.5,143.5,3.05,27.5,992.5,958.32,694.91
2016,5,29,13,0,883.0,149.0,3.1,28.0,980.0,971.94,702.94
2016,5,29,13,15,879.5,148.0,3.15,28.0,963.0,983.59,711.2
2016,5,29,13,30,876.0,147.0,3.2,28.0,946.0,991.56,717.22
2016,5,29,13,45,870.5,145.5,3.25,28.0,921.5,993.44,719.44
2016,5,29,14,0,865.0,144.0,3.3,28.0,897.0,991.58,719.42
2016,5,29,14,15,857.0,142.0,3.3,27.5,866.5,996.36,724.94
2016,5,29,14,30,849.0,140.0,3.3,27.0,836.0,984.0,719.35
2016,5,29,14,45,840.0,137.0,3.3,27.0,799.5,966.06,708.89
2016,5,29,15,0,831.0,134.0,3.3,27.0,763.0,944.69,696.25
2016,5,29,15,15,817.5,131.0,3.25,26.5,721.0,915.92,679.72
2016,5,29,15,30,804.0,128.0,3.2,26.0,679.0,884.24,661.15
2016,5,29,15,45,788.5,123.5,3.15,26.0,633.5,846.52,637.04
2016,5,29,16,0,773.0,119.0,3.1,26.0,588.0,806.45,611.14
2016,5,29,16,15,750.5,114.5,3.05,25.5,539.0,762.96,583.72
2016,5,29,16,30,728.0,110.0,3.0,25.0,490.0,713.81,551.78
2016,5,29,16,45,700.5,104.0,2.95,24.5,439.5,658.34,514.29
2016,5,29,17,0,673.0,98.0,2.9,24.0,389.0,602.69,474.72
2016,5,29,17,15,632.5,92.0,2.75,23.0,337.5,538.78,428.05
2016,5,29,17,30,592.0,86.0,2.6,22.0,286.0,476.6,381.02
2016,5,29,17,45,539.0,77.5,2.5,21.5,236.5,407.01,325.84
2016,5,29,18,0,486.0,69.0,2.4,21.0,187.0,341.37,271.9
2016,5,29,18,15,405.0,58.5,2.25,20.0,141.5,265.62,208.8
2016,5,29,18,30,324.0,48.0,2.1,19.0,96.0,196.11,149.52
2016,5,29,18,45,210.5,34.0,2.0,18.0,60.5,124.0,87.01
2016,5,29,19,0,97.0,20.0,1.9,17.0,25.0,57.57,5.27
2016,5,29,19,15,48.5,10.0,2.0,16.0,12.5,19.14,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,25.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,5,30,5,0,50.0,11.0,1.5,11.0,12.0,9.39,0.0
2016,5,30,5,15,176.5,24.5,1.65,11.5,43.0,19.05,7.31
2016,5,30,5,30,303.0,38.0,1.8,12.0,74.0,31.05,21.22
2016,5,30,5,45,394.5,48.0,1.95,12.5,118.0,38.59,28.6
2016,5,30,6,0,486.0,58.0,2.1,13.0,162.0,46.0,35.54
2016,5,30,6,15,546.0,65.5,2.05,13.5,211.0,51.02,40.16
2016,5,30,6,30,606.0,73.0,2.0,14.0,260.0,55.94,44.51
2016,5,30,6,45,649.5,78.5,2.0,15.0,312.0,59.09,47.05
2016,5,30,7,0,693.0,84.0,2.0,16.0,364.0,62.16,49.43
2016,5,30,7,15,723.5,88.5,2.0,17.0,415.5,64.29,50.92
2016,5,30,7,30,754.0,93.0,2.0,18.0,467.0,72.52,57.65
2016,5,30,7,45,777.5,96.5,2.0,19.0,517.0,73.85,58.35
2016,5,30,8,0,801.0,100.0,2.0,20.0,567.0,75.11,58.98
2016,5,30,8,15,818.5,103.5,2.0,20.5,614.5,126.44,71.16
2016,5,30,8,30,836.0,107.0,2.0,21.0,662.0,184.46,107.19
2016,5,30,8,45,849.5,110.0,2.05,22.0,705.0,243.11,152.51
2016,5,30,9,0,863.0,113.0,2.1,23.0,748.0,308.65,206.59
2016,5,30,9,15,873.0,115.0,2.1,23.5,786.5,366.32,255.77
2016,5,30,9,30,883.0,117.0,2.1,24.0,825.0,423.98,304.33
2016,5,30,9,45,892.0,118.0,2.15,25.0,858.0,480.24,350.02
2016,5,30,10,0,901.0,119.0,2.2,26.0,891.0,535.88,393.6
2016,5,30,10,15,906.5,120.5,2.25,26.5,917.5,589.16,434.71
2016,5,30,10,30,912.0,122.0,2.3,27.0,944.0,641.0,473.44
2016,5,30,10,45,916.0,123.0,2.35,27.5,963.5,689.86,508.89
2016,5,30,11,0,920.0,124.0,2.4,28.0,983.0,736.73,541.94
2016,5,30,11,15,922.0,124.5,2.4,28.5,995.0,779.58,571.09
2016,5,30,11,30,924.0,125.0,2.4,29.0,1007.0,819.92,596.77
2016,5,30,11,45,924.5,125.5,2.45,29.5,1011.5,856.42,619.43
2016,5,30,12,0,925.0,126.0,2.5,30.0,1016.0,890.05,640.06
2016,5,30,12,15,924.5,126.0,2.5,30.0,1013.5,919.38,658.72
2016,5,30,12,30,924.0,126.0,2.5,30.0,1011.0,945.48,675.31
2016,5,30,12,45,918.5,127.5,2.55,30.5,1000.0,965.0,686.79
2016,5,30,13,0,913.0,129.0,2.6,31.0,989.0,980.88,696.06
2016,5,30,13,15,909.0,128.0,2.65,31.0,971.5,992.14,703.92
2016,5,30,13,30,905.0,127.0,2.7,31.0,954.0,999.61,709.55
2016,5,30,13,45,901.0,125.0,2.8,31.0,929.5,1002.31,712.76
2016,5,30,14,0,897.0,123.0,2.9,31.0,905.0,1001.18,713.69
2016,5,30,14,15,889.5,121.5,2.95,31.0,874.0,993.38,710.1
2016,5,30,14,30,882.0,120.0,3.0,31.0,843.0,981.88,704.29
2016,5,30,14,45,873.5,117.0,3.1,31.0,806.5,964.3,695.03
2016,5,30,15,0,865.0,114.0,3.2,31.0,770.0,943.25,683.55
2016,5,30,15,15,852.5,111.5,3.25,30.5,728.0,915.75,668.82
2016,5,30,15,30,840.0,109.0,3.3,30.0,686.0,895.1,658.55
2016,5,30,15,45,825.0,105.0,3.4,29.5,640.5,857.49,636.98
2016,5,30,16,0,810.0,101.0,3.5,29.0,595.0,817.43,613.42
2016,5,30,16,15,789.0,97.5,3.45,28.0,545.5,770.89,585.33
2016,5,30,16,30,768.0,94.0,3.4,27.0,496.0,722.86,555.54
2016,5,30,16,45,741.5,89.5,3.4,26.5,445.5,668.48,519.49
2016,5,30,17,0,715.0,85.0,3.4,26.0,395.0,616.59,483.47
2016,5,30,17,15,678.0,79.5,3.15,25.0,343.5,553.91,437.71
2016,5,30,17,30,641.0,74.0,2.9,24.0,292.0,492.63,391.41
2016,5,30,17,45,588.5,67.5,2.7,23.0,242.0,423.42,337.27
2016,5,30,18,0,536.0,61.0,2.5,22.0,192.0,358.04,284.09
2016,5,30,18,15,458.0,52.5,2.2,21.0,146.0,283.35,221.74
2016,5,30,18,30,380.0,44.0,1.9,20.0,100.0,216.28,164.21
2016,5,30,18,45,261.0,32.0,1.6,19.0,63.5,140.46,98.68
2016,5,30,19,0,142.0,20.0,1.3,18.0,27.0,70.25,12.64
2016,5,30,19,15,71.0,10.0,1.3,17.5,13.5,24.09,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,27.0,5.5,1.5,11.5,6.0,0.0,0.0
2016,5,31,5,0,54.0,11.0,1.6,12.0,12.0,9.39,0.0
2016,5,31,5,15,183.5,24.5,1.7,12.5,43.5,19.07,7.49
2016,5,31,5,30,313.0,38.0,1.8,13.0,75.0,31.06,21.15
2016,5,31,5,45,403.5,47.5,1.95,14.0,119.0,38.18,28.06
2016,5,31,6,0,494.0,57.0,2.1,15.0,163.0,45.19,34.54
2016,5,31,6,15,553.5,64.0,2.0,15.5,212.0,49.86,38.8
2016,5,31,6,30,613.0,71.0,1.9,16.0,261.0,54.45,42.82
2016,5,31,6,45,655.5,76.5,1.85,17.0,312.5,57.65,45.4
2016,5,31,7,0,698.0,82.0,1.8,18.0,364.0,60.78,47.82
2016,5,31,7,15,728.5,86.5,1.75,19.0,415.5,68.78,54.39
2016,5,31,7,30,759.0,91.0,1.7,20.0,467.0,71.1,55.95
2016,5,31,7,45,782.0,94.5,1.7,21.0,517.5,72.48,56.7
2016,5,31,8,0,805.0,98.0,1.7,22.0,568.0,73.79,57.37
2016,5,31,8,15,822.5,101.5,1.7,22.5,615.0,124.8,69.28
2016,5,31,8,30,840.0,105.0,1.7,23.0,662.0,182.98,104.95
2016,5,31,8,45,853.5,107.5,1.75,24.0,705.5,248.31,154.93
2016,5,31,9,0,867.0,110.0,1.8,25.0,749.0,306.92,203.11
2016,5,31,9,15,877.5,112.0,1.85,25.5,788.0,364.88,252.11
2016,5,31,9,30,888.0,114.0,1.9,26.0,827.0,422.9,300.55
2016,5,31,9,45,899.0,114.0,1.95,27.0,860.5,479.48,346.02
2016,5,31,10,0,910.0,114.0,2.0,28.0,894.0,535.63,389.54
2016,5,31,10,15,916.0,115.5,2.1,28.5,921.0,589.55,430.9
2016,5,31,10,30,922.0,117.0,2.2,29.0,948.0,642.08,469.97
2016,5,31,10,45,926.0,117.5,2.3,29.5,967.5,690.94,505.37
2016,5,31,11,0,930.0,118.0,2.4,30.0,987.0,737.77,538.42
2016,5,31,11,15,932.5,119.0,2.4,30.5,1000.0,781.71,568.06
2016,5,31,11,30,935.0,120.0,2.4,31.0,1013.0,823.18,594.1
2016,5,31,11,45,936.5,120.0,2.45,31.5,1018.0,860.38,616.99
2016,5,31,12,0,938.0,120.0,2.5,32.0,1023.0,894.73,637.87
2016,5,31,12,15,937.5,120.0,2.5,32.0,1020.5,924.35,656.53
2016,5,31,12,30,937.0,120.0,2.5,32.0,1018.0,950.69,673.1
2016,5,31,12,45,938.0,117.5,2.5,32.5,1009.0,972.71,685.58
2016,5,31,13,0,939.0,115.0,2.5,33.0,1000.0,991.13,695.83
2016,5,31,13,15,936.0,114.5,2.55,33.0,983.0,1003.94,704.56
2016,5,31,13,30,933.0,114.0,2.6,33.0,966.0,1012.92,711.07
2016,5,31,13,45,928.5,112.5,2.7,33.0,941.5,1015.6,714.27
2016,5,31,14,0,924.0,111.0,2.8,33.0,917.0,1014.37,715.19
2016,5,31,14,15,917.5,109.5,2.8,33.0,886.5,1007.34,711.74
2016,5,31,14,30,911.0,108.0,2.8,33.0,856.0,996.52,706.06
2016,5,31,14,45,902.0,106.5,2.85,33.0,819.5,979.63,697.08
2016,5,31,15,0,893.0,105.0,2.9,33.0,783.0,959.23,685.94
2016,5,31,15,15,881.5,102.5,2.9,32.5,741.0,932.1,671.47
2016,5,31,15,30,870.0,100.0,2.9,32.0,699.0,901.86,654.9
2016,5,31,15,45,855.0,97.5,2.95,31.5,653.0,865.69,634.57
2016,5,31,16,0,840.0,95.0,3.0,31.0,607.0,835.45,617.92
2016,5,31,16,15,820.5,91.5,2.9,30.5,558.0,789.25,589.22
2016,5,31,16,30,801.0,88.0,2.8,30.0,509.0,741.38,558.97
2016,5,31,16,45,774.5,84.0,2.75,29.5,457.5,686.4,523.33
2016,5,31,17,0,748.0,80.0,2.7,29.0,406.0,630.95,485.99
2016,5,31,17,15,712.5,75.5,2.45,27.5,354.0,568.96,442.56
2016,5,31,17,30,677.0,71.0,2.2,26.0,302.0,510.76,400.09
2016,5,31,17,45,626.0,65.0,1.95,25.0,251.0,441.28,346.53
2016,5,31,18,0,575.0,59.0,1.7,24.0,200.0,375.4,293.72
2016,5,31,18,15,497.5,51.0,1.5,23.0,153.0,299.47,231.45
2016,5,31,18,30,420.0,43.0,1.3,22.0,106.0,231.06,173.56
2016,5,31,18,45,298.0,31.5,1.15,21.0,68.0,152.43,106.54
2016,5,31,19,0,176.0,20.0,1.0,20.0,30.0,81.63,20.29
2016,5,31,19,15,88.0,10.0,1.05,19.5,15.0,27.84,0.0
2016,5,31,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,35.5,6.0,2.55,12.5,7.0,0.0,0.0
2016,6,1,5,0,71.0,12.0,2.8,13.0,14.0,10.24,0.0
2016,6,1,5,15,209.5,25.0,2.9,13.5,46.5,20.55,8.65
2016,6,1,5,30,348.0,38.0,3.0,14.0,79.0,31.15,21.14
2016,6,1,5,45,437.5,47.0,3.2,14.5,124.5,37.9,27.74
2016,6,1,6,0,527.0,56.0,3.4,15.0,170.0,44.56,33.96
2016,6,1,6,15,586.5,63.0,3.4,15.5,220.5,49.3,38.29
2016,6,1,6,30,646.0,70.0,3.4,16.0,271.0,53.96,42.38
2016,6,1,6,45,687.0,75.5,3.4,17.0,323.5,57.23,45.02
2016,6,1,7,0,728.0,81.0,3.4,18.0,376.0,60.41,47.49
2016,6,1,7,15,758.5,85.0,3.35,18.5,428.5,68.02,53.85
2016,6,1,7,30,789.0,89.0,3.3,19.0,481.0,70.05,55.29
2016,6,1,7,45,811.0,93.0,3.3,20.0,532.0,71.86,56.42
2016,6,1,8,0,833.0,97.0,3.3,21.0,583.0,73.57,57.44
2016,6,1,8,15,850.0,100.0,3.25,21.5,631.5,125.18,69.29
2016,6,1,8,30,867.0,103.0,3.2,22.0,680.0,184.56,105.83
2016,6,1,8,45,880.0,105.5,3.2,23.0,724.0,251.46,157.55
2016,6,1,9,0,893.0,108.0,3.2,24.0,768.0,311.45,207.53
2016,6,1,9,15,903.5,110.5,3.2,24.5,807.0,371.22,258.72
2016,6,1,9,30,914.0,113.0,3.2,25.0,846.0,431.04,309.36
2016,6,1,9,45,924.5,112.5,3.2,26.0,880.0,488.45,356.27
2016,6,1,10,0,935.0,112.0,3.2,27.0,914.0,545.31,401.09
2016,6,1,10,15,940.5,113.5,3.2,27.5,941.0,600.23,443.67
2016,6,1,10,30,946.0,115.0,3.2,28.0,968.0,653.65,483.71
2016,6,1,10,45,948.5,116.5,3.25,28.5,988.0,703.44,520.11
2016,6,1,11,0,951.0,118.0,3.3,29.0,1008.0,751.04,553.93
2016,6,1,11,15,953.5,119.0,3.35,29.0,1020.5,795.87,586.13
2016,6,1,11,30,956.0,120.0,3.4,29.0,1033.0,838.15,614.74
2016,6,1,11,45,955.5,121.0,3.5,29.5,1038.0,875.36,638.37
2016,6,1,12,0,955.0,122.0,3.6,30.0,1043.0,909.54,659.88
2016,6,1,12,15,954.5,122.0,3.65,30.0,1040.0,939.7,679.72
2016,6,1,12,30,954.0,122.0,3.7,30.0,1037.0,966.54,697.42
2016,6,1,12,45,940.0,129.5,3.75,30.0,1023.5,984.36,709.33
2016,6,1,13,0,926.0,137.0,3.8,30.0,1010.0,998.26,718.85
2016,6,1,13,15,922.5,136.0,3.8,30.0,992.5,1010.4,727.05
2016,6,1,13,30,919.0,135.0,3.8,30.0,975.0,1018.72,732.9
2016,6,1,13,45,911.0,135.0,3.8,30.0,949.5,1019.81,734.24
2016,6,1,14,0,903.0,135.0,3.8,30.0,924.0,1017.06,733.29
2016,6,1,14,15,895.5,133.0,3.75,30.0,892.5,1009.05,728.76
2016,6,1,14,30,888.0,131.0,3.7,30.0,861.0,997.3,721.96
2016,6,1,14,45,876.5,130.0,3.7,30.0,823.5,979.13,711.43
2016,6,1,15,0,865.0,129.0,3.7,30.0,786.0,969.17,706.4
2016,6,1,15,15,852.0,126.0,3.65,29.5,744.0,940.43,690.09
2016,6,1,15,30,839.0,123.0,3.6,29.0,702.0,908.66,671.78
2016,6,1,15,45,821.5,119.0,3.55,28.5,654.5,869.05,648.0
2016,6,1,16,0,804.0,115.0,3.5,28.0,607.0,827.1,622.34
2016,6,1,16,15,782.0,111.0,3.35,27.5,557.0,779.44,591.83
2016,6,1,16,30,760.0,107.0,3.2,27.0,507.0,734.27,562.61
2016,6,1,16,45,732.0,102.0,3.1,26.5,455.5,678.54,525.44
2016,6,1,17,0,704.0,97.0,3.0,26.0,404.0,622.57,485.9
2016,6,1,17,15,665.0,91.0,2.8,25.0,352.0,558.45,439.54
2016,6,1,17,30,626.0,85.0,2.6,24.0,300.0,495.85,392.68
2016,6,1,17,45,573.5,77.5,2.45,23.0,249.5,426.09,338.58
2016,6,1,18,0,521.0,70.0,2.3,22.0,199.0,360.07,285.32
2016,6,1,18,15,440.5,60.0,2.05,20.5,152.0,283.21,222.1
2016,6,1,18,30,360.0,50.0,1.8,19.0,105.0,214.19,163.63
2016,6,1,18,45,243.5,36.5,1.6,18.0,67.5,137.75,98.12
2016,6,1,19,0,127.0,23.0,1.4,17.0,30.0,70.39,21.16
2016,6,1,19,15,63.5,11.5,1.4,16.5,15.0,23.77,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,35.0,6.0,1.5,10.5,7.0,0.0,0.0
2016,6,2,5,0,70.0,12.0,1.6,11.0,14.0,10.24,0.0
2016,6,2,5,15,207.0,25.5,1.75,11.5,47.0,20.97,9.26
2016,6,2,5,30,344.0,39.0,1.9,12.0,80.0,32.0,22.11
2016,6,2,5,45,437.0,48.0,2.1,13.0,125.5,38.73,28.68
2016,6,2,6,0,530.0,57.0,2.3,14.0,171.0,45.38,34.85
2016,6,2,6,15,589.5,64.0,2.2,14.5,222.0,50.1,39.18
2016,6,2,6,30,649.0,71.0,2.1,15.0,273.0,54.74,43.26
