Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,45,691.5,76.0,2.05,16.0,326.0,57.63,45.57
2016,6,2,7,0,734.0,81.0,2.0,17.0,379.0,60.47,47.74
2016,6,2,7,15,764.0,85.0,1.95,17.5,431.5,68.08,54.11
2016,6,2,7,30,794.0,89.0,1.9,18.0,484.0,70.11,55.55
2016,6,2,7,45,816.5,92.5,1.9,19.0,535.0,71.59,56.39
2016,6,2,8,0,839.0,96.0,1.9,20.0,586.0,72.98,57.15
2016,6,2,8,15,855.5,99.0,1.85,20.5,634.0,124.28,68.76
2016,6,2,8,30,872.0,102.0,1.8,21.0,682.0,191.65,111.4
2016,6,2,8,45,885.0,104.5,1.8,22.0,726.0,251.06,156.89
2016,6,2,9,0,898.0,107.0,1.8,23.0,770.0,311.27,206.75
2016,6,2,9,15,907.5,109.5,1.8,24.0,809.0,370.97,257.0
2016,6,2,9,30,917.0,112.0,1.8,25.0,848.0,430.59,306.29
2016,6,2,9,45,919.5,116.5,1.8,26.0,880.0,488.34,352.71
2016,6,2,10,0,922.0,121.0,1.8,27.0,912.0,544.79,396.32
2016,6,2,10,15,927.5,122.0,1.85,27.5,938.5,598.73,437.48
2016,6,2,10,30,933.0,123.0,1.9,28.0,965.0,651.18,476.2
2016,6,2,10,45,936.0,124.5,1.95,28.5,984.5,700.74,511.69
2016,6,2,11,0,939.0,126.0,2.0,29.0,1004.0,748.18,544.68
2016,6,2,11,15,941.0,126.5,2.0,29.5,1016.0,791.82,573.89
2016,6,2,11,30,943.0,127.0,2.0,30.0,1028.0,832.91,599.68
2016,6,2,11,45,943.0,127.5,2.05,30.5,1032.5,869.72,622.16
2016,6,2,12,0,943.0,128.0,2.1,31.0,1037.0,903.59,642.6
2016,6,2,12,15,942.0,127.5,2.15,31.0,1034.0,932.65,661.21
2016,6,2,12,30,941.0,127.0,2.2,31.0,1031.0,958.4,677.79
2016,6,2,12,45,944.5,122.5,2.3,31.5,1022.5,981.19,691.67
2016,6,2,13,0,948.0,118.0,2.4,32.0,1014.0,1000.36,703.34
2016,6,2,13,15,944.5,117.5,2.4,32.0,996.0,1012.97,711.44
2016,6,2,13,30,941.0,117.0,2.4,32.0,978.0,1021.69,717.3
2016,6,2,13,45,935.0,116.0,2.45,32.5,953.0,1023.62,718.16
2016,6,2,14,0,929.0,115.0,2.5,33.0,928.0,1021.62,716.75
2016,6,2,14,15,922.0,113.5,2.5,33.0,896.5,1014.27,713.14
2016,6,2,14,30,915.0,112.0,2.5,33.0,865.0,1003.11,707.31
2016,6,2,14,45,905.0,110.0,2.55,33.0,827.5,984.88,697.64
2016,6,2,15,0,895.0,108.0,2.6,33.0,790.0,963.14,685.81
2016,6,2,15,15,883.0,106.0,2.6,32.5,747.5,936.21,671.62
2016,6,2,15,30,871.0,104.0,2.6,32.0,705.0,906.2,655.35
2016,6,2,15,45,854.5,101.0,2.65,32.0,658.5,877.33,638.77
2016,6,2,16,0,838.0,98.0,2.7,32.0,612.0,836.5,614.04
2016,6,2,16,15,817.5,94.5,2.7,31.5,562.0,789.68,585.86
2016,6,2,16,30,797.0,91.0,2.7,31.0,512.0,741.24,555.99
2016,6,2,16,45,769.5,87.5,2.7,30.5,460.5,686.35,520.86
2016,6,2,17,0,742.0,84.0,2.7,30.0,409.0,631.03,483.84
2016,6,2,17,15,705.5,79.0,2.55,28.5,356.5,570.92,442.32
2016,6,2,17,30,669.0,74.0,2.4,27.0,304.0,509.39,397.99
2016,6,2,17,45,617.0,67.5,2.3,26.0,253.0,439.21,344.49
2016,6,2,18,0,565.0,61.0,2.2,25.0,202.0,372.73,291.66
2016,6,2,18,15,488.5,53.0,1.9,23.5,155.0,297.76,230.52
2016,6,2,18,30,412.0,45.0,1.6,22.0,108.0,230.15,173.56
2016,6,2,18,45,294.0,33.0,1.35,21.0,70.0,152.7,107.72
2016,6,2,19,0,176.0,21.0,1.1,20.0,32.0,83.48,29.0
2016,6,2,19,15,88.0,10.5,1.05,19.5,16.0,28.34,0.0
2016,6,2,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,43.0,6.0,0.85,13.5,7.0,0.0,0.0
2016,6,3,5,0,86.0,12.0,0.8,14.0,14.0,10.24,0.0
2016,6,3,5,15,220.5,24.0,0.9,15.0,47.0,19.64,8.29
2016,6,3,5,30,355.0,36.0,1.0,16.0,80.0,29.37,19.51
2016,6,3,5,45,442.0,45.0,1.1,17.0,124.5,36.19,26.0
2016,6,3,6,0,529.0,54.0,1.2,18.0,169.0,42.9,32.12
2016,6,3,6,15,586.5,60.5,1.15,18.5,218.5,47.3,36.09
2016,6,3,6,30,644.0,67.0,1.1,19.0,268.0,51.64,39.85
2016,6,3,6,45,682.5,72.5,1.1,19.5,319.5,54.96,42.6
2016,6,3,7,0,721.0,78.0,1.1,20.0,371.0,63.46,49.74
2016,6,3,7,15,750.0,82.0,1.05,21.0,422.5,65.61,51.2
2016,6,3,7,30,779.0,86.0,1.0,22.0,474.0,67.69,52.57
2016,6,3,7,45,799.5,89.5,0.95,23.0,523.5,69.2,53.43
2016,6,3,8,0,820.0,93.0,0.9,24.0,573.0,70.61,54.2
2016,6,3,8,15,836.5,96.0,0.85,25.0,620.0,120.24,64.95
2016,6,3,8,30,853.0,99.0,0.8,26.0,667.0,186.48,105.57
2016,6,3,8,45,865.0,102.0,0.8,27.0,710.0,244.77,148.89
2016,6,3,9,0,877.0,105.0,0.8,28.0,753.0,303.79,196.23
2016,6,3,9,15,886.5,106.5,0.85,29.0,790.5,361.46,243.36
2016,6,3,9,30,896.0,108.0,0.9,30.0,828.0,419.06,289.62
2016,6,3,9,45,660.0,228.5,0.95,31.0,770.5,454.38,320.88
2016,6,3,10,0,424.0,349.0,1.0,32.0,713.0,471.21,335.17
2016,6,3,10,15,680.0,227.0,0.95,32.5,831.0,545.65,387.6
2016,6,3,10,30,936.0,105.0,0.9,33.0,949.0,638.04,451.69
2016,6,3,10,45,938.5,106.0,0.9,34.0,968.5,686.8,483.41
2016,6,3,11,0,941.0,107.0,0.9,35.0,988.0,733.39,512.85
2016,6,3,11,15,943.0,108.0,1.0,35.0,1000.0,777.27,542.96
2016,6,3,11,30,945.0,109.0,1.1,35.0,1012.0,818.6,569.6
2016,6,3,11,45,944.0,110.0,1.2,35.5,1016.5,854.86,591.53
2016,6,3,12,0,943.0,111.0,1.3,36.0,1021.0,888.09,611.51
2016,6,3,12,15,693.0,261.0,1.4,36.0,928.5,854.18,589.7
2016,6,3,12,30,443.0,411.0,1.5,36.0,836.0,789.7,545.08
2016,6,3,12,45,676.5,270.0,1.6,36.0,912.0,892.91,617.48
2016,6,3,13,0,910.0,129.0,1.7,36.0,988.0,974.31,669.23
2016,6,3,13,15,906.5,128.0,1.8,36.0,970.5,986.14,677.17
2016,6,3,13,30,903.0,127.0,1.9,36.0,953.0,994.21,683.67
2016,6,3,13,45,896.0,126.5,2.0,36.0,928.5,995.63,686.27
2016,6,3,14,0,889.0,126.0,2.1,36.0,904.0,993.28,686.71
2016,6,3,14,15,881.5,124.0,2.15,35.5,873.5,985.24,684.66
2016,6,3,14,30,874.0,122.0,2.2,35.0,843.0,973.52,680.45
2016,6,3,14,45,863.5,120.5,2.3,35.0,806.0,955.92,671.73
2016,6,3,15,0,853.0,119.0,2.4,35.0,769.0,934.98,660.9
2016,6,3,15,15,840.0,116.0,2.4,34.5,727.5,917.47,652.72
2016,6,3,15,30,827.0,113.0,2.4,34.0,686.0,886.04,635.54
2016,6,3,15,45,810.5,110.0,2.4,34.0,640.5,848.82,613.22
2016,6,3,16,0,794.0,107.0,2.4,34.0,595.0,809.28,589.18
2016,6,3,16,15,773.0,103.0,2.35,33.5,546.0,762.93,561.1
2016,6,3,16,30,752.0,99.0,2.3,33.0,497.0,715.11,531.51
2016,6,3,16,45,723.5,94.5,2.3,32.5,446.5,663.21,498.69
2016,6,3,17,0,695.0,90.0,2.3,32.0,396.0,608.04,461.53
2016,6,3,17,15,657.5,84.5,2.05,31.0,345.0,546.07,417.81
2016,6,3,17,30,620.0,79.0,1.8,30.0,294.0,485.56,373.63
2016,6,3,17,45,568.0,72.0,1.6,29.0,244.5,417.16,322.07
2016,6,3,18,0,516.0,65.0,1.4,28.0,195.0,352.54,271.45
2016,6,3,18,15,441.0,56.0,1.3,26.5,149.5,279.7,213.5
2016,6,3,18,30,366.0,47.0,1.2,25.0,104.0,214.13,159.53
2016,6,3,18,45,257.0,34.5,1.1,24.0,67.5,139.53,97.39
2016,6,3,19,0,148.0,22.0,1.0,23.0,31.0,75.47,28.3
2016,6,3,19,15,74.0,11.0,0.95,22.5,15.5,25.72,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.9,17.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.9,18.0,9.0,7.68,0.0
2016,6,4,5,15,39.5,25.5,0.85,18.5,30.5,20.44,8.79
2016,6,4,5,30,79.0,42.0,0.8,19.0,52.0,33.03,22.34
2016,6,4,5,45,107.0,61.5,0.75,19.5,81.5,47.38,35.37
2016,6,4,6,0,135.0,81.0,0.7,20.0,111.0,61.48,47.93
2016,6,4,6,15,154.5,102.0,0.95,20.5,144.5,76.16,60.75
2016,6,4,6,30,174.0,123.0,1.2,21.0,178.0,90.52,73.01
2016,6,4,6,45,192.5,142.0,1.45,21.5,212.5,103.37,83.72
2016,6,4,7,0,211.0,161.0,1.7,22.0,247.0,111.44,90.19
2016,6,4,7,15,147.0,184.5,1.7,22.5,248.0,129.53,104.91
2016,6,4,7,30,83.0,208.0,1.7,23.0,249.0,148.83,120.37
2016,6,4,7,45,68.5,224.5,1.7,23.5,261.0,159.43,128.41
2016,6,4,8,0,54.0,241.0,1.7,24.0,273.0,169.71,136.12
2016,6,4,8,15,51.0,258.5,1.7,24.0,290.5,187.39,141.92
2016,6,4,8,30,48.0,276.0,1.7,24.0,308.0,205.93,155.33
2016,6,4,8,45,92.0,312.0,1.7,24.5,378.0,244.7,182.38
2016,6,4,9,0,136.0,348.0,1.7,25.0,448.0,282.26,208.76
2016,6,4,9,15,228.0,355.0,1.75,25.5,533.5,330.51,242.42
2016,6,4,9,30,320.0,362.0,1.8,26.0,619.0,383.05,280.16
2016,6,4,9,45,251.5,392.0,1.9,26.5,599.5,399.83,294.34
2016,6,4,10,0,183.0,422.0,2.0,27.0,580.0,413.48,305.09
2016,6,4,10,15,184.5,436.0,2.05,27.0,599.5,441.19,325.65
2016,6,4,10,30,186.0,450.0,2.1,27.0,619.0,468.98,345.92
2016,6,4,10,45,143.5,455.0,2.15,27.0,587.5,462.14,340.98
2016,6,4,11,0,101.0,460.0,2.2,27.0,556.0,449.26,331.52
2016,6,4,11,15,95.0,463.5,2.25,27.0,554.5,457.54,337.57
2016,6,4,11,30,89.0,467.0,2.3,27.0,553.0,465.0,342.88
2016,6,4,11,45,54.5,401.5,2.4,27.5,454.0,389.34,287.94
2016,6,4,12,0,20.0,336.0,2.5,28.0,355.0,301.06,223.02
2016,6,4,12,15,237.5,374.0,2.5,28.5,602.5,552.24,408.4
2016,6,4,12,30,455.0,412.0,2.5,29.0,850.0,800.45,578.35
2016,6,4,12,45,479.0,386.5,2.5,29.5,843.5,817.51,587.74
2016,6,4,13,0,503.0,361.0,2.5,30.0,837.0,832.15,597.38
2016,6,4,13,15,316.5,408.5,2.45,30.0,706.5,701.35,506.68
2016,6,4,13,30,130.0,456.0,2.4,30.0,576.0,562.83,408.41
2016,6,4,13,45,98.5,429.5,2.4,30.5,519.0,494.71,361.03
2016,6,4,14,0,67.0,403.0,2.4,31.0,462.0,441.5,322.9
2016,6,4,14,15,319.0,341.5,2.35,31.0,607.0,660.07,482.55
2016,6,4,14,30,571.0,280.0,2.3,31.0,752.0,857.91,618.58
2016,6,4,14,45,421.5,315.0,2.3,31.5,655.0,748.17,541.13
2016,6,4,15,0,272.0,350.0,2.3,32.0,558.0,624.91,455.23
2016,6,4,15,15,535.0,235.5,2.3,32.0,616.5,762.13,556.81
2016,6,4,15,30,798.0,121.0,2.3,32.0,675.0,868.52,629.83
2016,6,4,15,45,784.5,116.5,2.3,32.0,630.5,833.05,607.16
2016,6,4,16,0,771.0,112.0,2.3,32.0,586.0,795.17,583.93
2016,6,4,16,15,749.5,108.0,2.3,31.5,538.0,749.17,556.05
2016,6,4,16,30,728.0,104.0,2.3,31.0,490.0,705.37,529.14
2016,6,4,16,45,702.0,98.5,2.3,30.5,440.5,651.96,494.75
2016,6,4,17,0,676.0,93.0,2.3,30.0,391.0,598.26,458.07
2016,6,4,17,15,639.0,87.5,2.25,29.0,341.0,537.47,415.5
2016,6,4,17,30,602.0,82.0,2.2,28.0,291.0,478.09,372.3
2016,6,4,17,45,553.0,74.0,2.15,27.0,242.5,411.13,321.52
2016,6,4,18,0,504.0,66.0,2.1,26.0,194.0,347.68,271.39
2016,6,4,18,15,431.0,56.5,2.0,24.5,149.0,275.85,213.32
2016,6,4,18,30,358.0,47.0,1.9,23.0,104.0,211.13,159.26
2016,6,4,18,45,254.5,34.5,1.85,22.0,67.5,138.62,98.06
2016,6,4,19,0,151.0,22.0,1.8,21.0,31.0,76.57,31.58
2016,6,4,19,15,75.5,11.0,1.95,20.0,15.5,26.09,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,39.0,6.0,1.45,12.5,7.0,0.0,0.0
2016,6,5,5,0,78.0,12.0,1.6,13.0,14.0,10.24,0.0
2016,6,5,5,15,199.0,25.0,1.7,13.5,45.5,19.47,8.45
2016,6,5,5,30,320.0,38.0,1.8,14.0,77.0,30.97,21.07
2016,6,5,5,45,405.5,48.0,1.95,14.5,121.0,38.52,28.33
2016,6,5,6,0,491.0,58.0,2.1,15.0,165.0,45.91,35.19
2016,6,5,6,15,548.5,65.0,2.1,15.5,213.5,50.53,39.4
2016,6,5,6,30,606.0,72.0,2.1,16.0,262.0,55.07,43.37
2016,6,5,6,45,647.5,78.0,2.1,17.0,313.0,58.61,46.23
2016,6,5,7,0,689.0,84.0,2.1,18.0,364.0,62.03,48.9
2016,6,5,7,15,719.0,88.5,2.05,18.5,415.0,64.15,50.47
2016,6,5,7,30,749.0,93.0,2.0,19.0,466.0,72.36,57.27
2016,6,5,7,45,771.5,97.0,2.0,20.0,516.0,74.02,58.24
2016,6,5,8,0,794.0,101.0,2.0,21.0,566.0,75.58,59.13
2016,6,5,8,15,811.0,104.5,2.0,21.5,612.5,122.97,69.41
2016,6,5,8,30,828.0,108.0,2.0,22.0,659.0,180.13,103.89
2016,6,5,8,45,841.5,110.5,2.05,23.0,702.0,237.63,147.71
2016,6,5,9,0,855.0,113.0,2.1,24.0,745.0,302.18,200.62
2016,6,5,9,15,865.0,115.0,2.2,24.5,783.0,359.11,249.12
2016,6,5,9,30,875.0,117.0,2.3,25.0,821.0,416.06,297.21
2016,6,5,9,45,891.5,114.0,2.45,26.0,856.0,471.92,342.8
2016,6,5,10,0,908.0,111.0,2.6,27.0,891.0,527.89,387.04
2016,6,5,10,15,913.5,112.0,2.7,27.5,917.5,580.89,428.37
2016,6,5,10,30,919.0,113.0,2.8,28.0,944.0,632.45,467.37
2016,6,5,10,45,921.5,115.0,2.9,28.5,963.0,681.25,503.26
2016,6,5,11,0,924.0,117.0,3.0,29.0,982.0,727.95,536.69
2016,6,5,11,15,926.5,117.5,3.05,29.0,994.5,771.17,567.84
2016,6,5,11,30,929.0,118.0,3.1,29.0,1007.0,811.94,595.7
2016,6,5,11,45,929.5,118.5,3.15,29.0,1012.0,848.52,619.97
2016,6,5,12,0,930.0,119.0,3.2,29.0,1017.0,882.24,642.28
2016,6,5,12,15,929.5,119.0,3.25,29.0,1015.0,911.67,661.73
2016,6,5,12,30,929.0,119.0,3.3,29.0,1013.0,937.89,679.1
2016,6,5,12,45,919.5,123.5,3.35,29.5,1001.0,956.64,690.29
2016,6,5,13,0,910.0,128.0,3.4,30.0,989.0,971.69,699.16
2016,6,5,13,15,907.0,127.5,3.4,30.0,972.5,984.51,707.76
2016,6,5,13,30,904.0,127.0,3.4,30.0,956.0,993.62,714.08
2016,6,5,13,45,900.5,125.0,3.4,30.0,932.5,997.05,716.89
2016,6,5,14,0,897.0,123.0,3.4,30.0,909.0,996.67,717.42
2016,6,5,14,15,890.0,121.5,3.4,29.5,879.0,989.65,715.26
2016,6,5,14,30,883.0,120.0,3.4,29.0,849.0,978.94,710.85
2016,6,5,14,45,875.5,117.0,3.4,29.0,813.5,962.63,701.46
2016,6,5,15,0,868.0,114.0,3.4,29.0,778.0,942.82,689.88
2016,6,5,15,15,856.0,111.5,3.35,28.5,736.5,916.08,674.77
2016,6,5,15,30,844.0,109.0,3.3,28.0,695.0,896.07,664.17
2016,6,5,15,45,830.0,105.5,3.3,28.0,650.0,860.17,641.72
2016,6,5,16,0,816.0,102.0,3.3,28.0,605.0,821.75,617.46
2016,6,5,16,15,796.0,98.5,3.25,27.5,556.5,776.21,588.89
2016,6,5,16,30,776.0,95.0,3.2,27.0,508.0,729.07,558.72
2016,6,5,16,45,751.0,90.5,3.15,26.5,457.5,675.84,523.52
2016,6,5,17,0,726.0,86.0,3.1,26.0,407.0,624.83,488.24
2016,6,5,17,15,690.5,81.0,2.95,25.0,355.5,563.52,444.08
2016,6,5,17,30,655.0,76.0,2.8,24.0,304.0,503.4,399.19
2016,6,5,17,45,606.5,69.0,2.7,23.0,254.0,435.35,346.5
2016,6,5,18,0,558.0,62.0,2.6,22.0,204.0,370.68,294.32
2016,6,5,18,15,484.5,54.0,2.5,21.0,157.5,297.45,233.53
2016,6,5,18,30,411.0,46.0,2.4,20.0,111.0,231.23,176.8
2016,6,5,18,45,300.0,34.5,2.3,19.0,73.0,156.54,112.7
2016,6,5,19,0,189.0,23.0,2.2,18.0,35.0,90.37,41.09
2016,6,5,19,15,94.5,11.5,2.3,17.5,17.5,30.77,0.0
2016,6,5,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,41.5,6.0,2.7,12.5,7.0,0.0,0.0
2016,6,6,5,0,83.0,12.0,2.9,13.0,14.0,10.24,0.0
2016,6,6,5,15,203.5,24.5,2.95,13.5,45.5,20.0,8.89
2016,6,6,5,30,324.0,37.0,3.0,14.0,77.0,30.09,20.3
2016,6,6,5,45,405.5,46.0,3.05,14.5,119.5,36.81,26.81
2016,6,6,6,0,487.0,55.0,3.1,15.0,162.0,43.41,32.96
2016,6,6,6,15,542.5,62.0,3.05,15.5,209.5,48.11,37.24
2016,6,6,6,30,598.0,69.0,3.0,16.0,257.0,52.7,41.27
2016,6,6,6,45,634.0,75.5,3.0,17.0,306.0,56.62,44.48
2016,6,6,7,0,670.0,82.0,3.0,18.0,355.0,60.38,47.46
2016,6,6,7,15,699.0,86.5,2.95,18.5,404.5,62.51,49.05
2016,6,6,7,30,728.0,91.0,2.9,19.0,454.0,70.57,55.74
2016,6,6,7,45,749.5,95.0,2.9,19.5,502.0,72.25,56.86
2016,6,6,8,0,771.0,99.0,2.9,20.0,550.0,73.82,57.88
2016,6,6,8,15,788.0,102.0,2.95,20.5,595.5,119.0,67.47
2016,6,6,8,30,805.0,105.0,3.0,21.0,641.0,174.32,100.92
2016,6,6,8,45,818.5,107.5,3.05,22.0,683.0,230.35,143.95
2016,6,6,9,0,832.0,110.0,3.1,23.0,725.0,293.59,196.32
2016,6,6,9,15,842.5,112.0,3.1,23.5,762.5,349.23,244.2
2016,6,6,9,30,853.0,114.0,3.1,24.0,800.0,404.99,291.77
2016,6,6,9,45,861.0,115.5,3.15,24.5,832.0,459.2,337.18
2016,6,6,10,0,869.0,117.0,3.2,25.0,864.0,512.77,380.77
2016,6,6,10,15,875.0,118.5,3.25,25.5,890.0,564.42,421.57
2016,6,6,10,30,881.0,120.0,3.3,26.0,916.0,614.77,460.14
2016,6,6,10,45,885.5,121.0,3.35,26.5,936.0,662.3,495.54
2016,6,6,11,0,890.0,122.0,3.4,27.0,956.0,707.98,528.65
2016,6,6,11,15,893.0,122.5,3.4,27.0,968.5,750.18,559.39
2016,6,6,11,30,896.0,123.0,3.4,27.0,981.0,790.06,587.19
2016,6,6,11,45,897.5,123.0,3.45,27.5,986.0,825.9,610.19
2016,6,6,12,0,899.0,123.0,3.5,28.0,991.0,859.04,631.22
2016,6,6,12,15,898.5,123.0,3.5,28.0,989.0,887.64,650.1
2016,6,6,12,30,898.0,123.0,3.5,28.0,987.0,913.14,666.93
2016,6,6,12,45,892.0,125.5,3.55,28.0,976.5,932.66,680.15
2016,6,6,13,0,886.0,128.0,3.6,28.0,966.0,948.69,691.18
2016,6,6,13,15,882.5,127.0,3.6,28.0,949.5,960.26,699.09
2016,6,6,13,30,879.0,126.0,3.6,28.0,933.0,968.18,704.75
2016,6,6,13,45,873.5,125.0,3.65,28.0,909.5,970.51,707.2
2016,6,6,14,0,868.0,124.0,3.7,28.0,886.0,969.17,707.41
2016,6,6,14,15,861.0,122.5,3.7,27.5,856.5,962.25,705.17
2016,6,6,14,30,854.0,121.0,3.7,27.0,827.0,951.76,700.71
2016,6,6,14,45,844.0,119.0,3.75,27.0,791.5,934.45,690.71
2016,6,6,15,0,834.0,117.0,3.8,27.0,756.0,913.86,678.58
2016,6,6,15,15,822.0,114.5,3.8,26.5,716.0,898.14,670.84
2016,6,6,15,30,810.0,112.0,3.8,26.0,676.0,868.72,653.68
2016,6,6,15,45,794.0,109.0,3.8,26.0,631.5,832.53,630.51
2016,6,6,16,0,778.0,106.0,3.8,26.0,587.0,794.06,605.57
2016,6,6,16,15,757.5,102.5,3.75,25.0,539.5,749.35,577.98
2016,6,6,16,30,737.0,99.0,3.7,24.0,492.0,703.2,548.74
2016,6,6,16,45,710.0,95.0,3.65,23.5,443.0,653.65,515.26
2016,6,6,17,0,683.0,91.0,3.6,23.0,394.0,600.81,477.28
2016,6,6,17,15,647.0,85.5,3.55,22.0,344.0,540.48,433.11
2016,6,6,17,30,611.0,80.0,3.5,21.0,294.0,481.46,388.29
2016,6,6,17,45,562.5,73.0,3.45,20.5,245.5,415.54,335.57
2016,6,6,18,0,514.0,66.0,3.4,20.0,197.0,353.02,283.75
2016,6,6,18,15,442.0,57.0,3.3,19.0,152.0,281.64,223.71
2016,6,6,18,30,370.0,48.0,3.2,18.0,107.0,217.19,167.95
2016,6,6,18,45,267.5,35.5,3.1,17.5,70.5,144.23,104.73
2016,6,6,19,0,165.0,23.0,3.0,17.0,34.0,82.34,39.29
2016,6,6,19,15,82.5,11.5,3.0,16.5,17.0,28.16,0.0
2016,6,6,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,45,35.5,6.0,2.15,12.5,7.0,5.12,0.0
2016,6,7,5,0,71.0,12.0,2.3,13.0,14.0,10.24,0.0
2016,6,7,5,15,186.5,25.5,2.35,13.0,45.0,19.82,8.86
2016,6,7,5,30,302.0,39.0,2.4,13.0,76.0,31.76,21.86
2016,6,7,5,45,389.0,48.5,2.45,13.5,119.0,38.84,28.73
2016,6,7,6,0,476.0,58.0,2.5,14.0,162.0,45.79,35.23
2016,6,7,6,15,238.0,80.5,2.45,14.5,133.0,60.74,48.63
2016,6,7,6,30,0.0,103.0,2.4,15.0,104.0,81.14,66.6
2016,6,7,6,45,5.5,121.5,2.4,16.0,124.0,95.17,78.5
2016,6,7,7,0,11.0,140.0,2.4,17.0,144.0,109.11,90.06
2016,6,7,7,15,34.0,170.5,2.4,17.5,187.0,125.2,103.4
2016,6,7,7,30,57.0,201.0,2.4,18.0,230.0,144.61,119.34
2016,6,7,7,45,136.0,228.0,2.4,18.5,306.0,154.75,127.22
2016,6,7,8,0,215.0,255.0,2.4,19.0,382.0,170.76,139.93
2016,6,7,8,15,516.5,180.5,2.4,19.5,516.5,145.85,97.61
2016,6,7,8,30,818.0,106.0,2.4,20.0,651.0,176.0,102.0
2016,6,7,8,45,830.5,109.5,2.4,21.0,693.5,233.31,146.04
2016,6,7,9,0,843.0,113.0,2.4,22.0,736.0,297.62,199.21
2016,6,7,9,15,853.5,115.0,2.45,22.5,774.0,353.93,247.6
2016,6,7,9,30,864.0,117.0,2.5,23.0,812.0,410.34,295.66
2016,6,7,9,45,877.5,115.5,2.6,24.0,846.0,465.34,340.99
2016,6,7,10,0,891.0,114.0,2.7,25.0,880.0,520.2,384.74
2016,6,7,10,15,896.5,115.5,2.8,25.0,906.0,572.69,426.94
2016,6,7,10,30,902.0,117.0,2.9,25.0,932.0,623.79,467.0
2016,6,7,10,45,903.5,119.5,3.0,25.5,951.0,671.56,502.68
2016,6,7,11,0,905.0,122.0,3.1,26.0,970.0,717.2,535.88
2016,6,7,11,15,907.5,122.5,3.2,26.0,982.5,759.67,567.22
2016,6,7,11,30,910.0,123.0,3.3,26.0,995.0,799.76,595.61
2016,6,7,11,45,910.5,124.0,3.4,26.5,1000.0,836.15,619.24
2016,6,7,12,0,911.0,125.0,3.5,27.0,1005.0,869.77,640.86
2016,6,7,12,15,911.0,124.5,3.55,27.0,1003.0,898.78,660.32
2016,6,7,12,30,911.0,124.0,3.6,27.0,1001.0,924.67,677.74
2016,6,7,12,45,914.0,120.5,3.65,27.0,993.0,947.31,693.05
2016,6,7,13,0,917.0,117.0,3.7,27.0,985.0,966.5,706.17
2016,6,7,13,15,914.0,116.5,3.75,27.0,969.0,979.3,715.2
2016,6,7,13,30,911.0,116.0,3.8,27.0,953.0,988.36,721.93
2016,6,7,13,45,907.0,114.5,3.85,27.0,929.5,991.73,725.08
2016,6,7,14,0,903.0,113.0,3.9,27.0,906.0,991.29,725.88
2016,6,7,14,15,896.5,111.5,3.9,26.5,876.5,984.68,723.89
2016,6,7,14,30,890.0,110.0,3.9,26.0,847.0,974.37,719.58
2016,6,7,14,45,879.5,109.5,3.95,26.0,811.0,957.73,710.03
2016,6,7,15,0,869.0,109.0,4.0,26.0,775.0,937.72,698.3
2016,6,7,15,15,857.5,106.5,3.95,25.5,734.5,911.46,683.16
2016,6,7,15,30,846.0,104.0,3.9,25.0,694.0,882.2,665.91
2016,6,7,15,45,828.5,102.5,3.9,24.5,648.0,855.03,650.26
2016,6,7,16,0,811.0,101.0,3.9,24.0,602.0,816.09,626.15
2016,6,7,16,15,791.0,97.5,3.8,23.0,554.0,770.83,597.95
2016,6,7,16,30,771.0,94.0,3.7,22.0,506.0,723.99,568.03
2016,6,7,16,45,741.5,90.5,3.65,21.5,455.5,668.86,530.39
2016,6,7,17,0,712.0,87.0,3.6,21.0,405.0,616.35,492.87
2016,6,7,17,15,676.5,82.0,3.5,20.5,354.0,555.73,447.33
2016,6,7,17,30,641.0,77.0,3.4,20.0,303.0,496.33,401.25
2016,6,7,17,45,586.5,71.5,3.3,19.5,253.0,427.37,345.98
2016,6,7,18,0,532.0,66.0,3.2,19.0,203.0,362.29,291.98
2016,6,7,18,15,459.0,57.5,3.05,18.0,157.0,290.02,231.07
2016,6,7,18,30,386.0,49.0,2.9,17.0,111.0,224.68,174.41
2016,6,7,18,45,272.5,37.0,2.75,16.5,73.5,147.83,108.05
2016,6,7,19,0,159.0,25.0,2.6,16.0,36.0,83.52,42.0
2016,6,7,19,15,79.5,12.5,2.55,15.5,18.0,28.39,0.0
2016,6,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.5,11.5,4.0,3.41,0.0
2016,6,8,5,0,0.0,8.0,2.6,12.0,8.0,6.83,0.0
2016,6,8,5,15,0.5,23.5,2.65,12.5,23.5,19.22,8.49
2016,6,8,5,30,1.0,39.0,2.7,13.0,39.0,31.42,21.56
2016,6,8,5,45,13.0,58.0,2.75,13.5,61.0,46.05,35.09
2016,6,8,6,0,25.0,77.0,2.8,14.0,83.0,59.51,47.39
2016,6,8,6,15,32.5,97.0,2.8,14.5,106.5,73.95,60.32
2016,6,8,6,30,40.0,117.0,2.8,15.0,130.0,88.15,72.77
2016,6,8,6,45,46.0,137.5,2.85,15.5,154.5,102.41,85.01
2016,6,8,7,0,52.0,158.0,2.9,16.0,179.0,116.41,96.78
2016,6,8,7,15,141.5,182.0,2.95,16.0,250.5,128.08,106.53
2016,6,8,7,30,231.0,206.0,3.0,16.0,322.0,136.88,113.72
2016,6,8,7,45,415.5,179.5,3.05,16.5,413.0,115.66,94.95
2016,6,8,8,0,600.0,153.0,3.1,17.0,504.0,98.94,80.16
2016,6,8,8,15,669.0,143.5,3.15,17.5,565.0,130.11,81.35
2016,6,8,8,30,738.0,134.0,3.2,18.0,626.0,177.69,107.77
2016,6,8,8,45,809.0,117.5,3.3,18.5,689.0,234.15,149.3
2016,6,8,9,0,880.0,101.0,3.4,19.0,752.0,297.83,200.94
2016,6,8,9,15,889.5,103.0,3.45,19.5,790.0,355.8,251.82
2016,6,8,9,30,899.0,105.0,3.5,20.0,828.0,413.72,302.27
2016,6,8,9,45,897.0,112.0,3.55,20.5,858.5,470.18,350.56
2016,6,8,10,0,895.0,119.0,3.6,21.0,889.0,524.93,395.99
2016,6,8,10,15,901.0,120.0,3.65,21.0,915.0,577.56,439.19
2016,6,8,10,30,907.0,121.0,3.7,21.0,941.0,628.84,480.21
2016,6,8,10,45,908.5,124.0,3.8,21.5,960.0,677.28,517.21
2016,6,8,11,0,910.0,127.0,3.9,22.0,979.0,723.58,551.67
2016,6,8,11,15,912.5,127.5,3.95,22.0,992.0,766.33,583.75
2016,6,8,11,30,915.0,128.0,4.0,22.0,1005.0,806.7,612.91
2016,6,8,11,45,913.5,129.5,4.1,22.0,1009.0,842.17,637.66
2016,6,8,12,0,912.0,131.0,4.2,22.0,1013.0,874.75,660.38
2016,6,8,12,15,752.5,240.5,4.25,22.0,967.5,882.9,665.05
2016,6,8,12,30,593.0,350.0,4.3,22.0,922.0,865.45,649.17
2016,6,8,12,45,589.0,347.5,4.35,22.5,911.0,879.55,658.47
2016,6,8,13,0,585.0,345.0,4.4,23.0,900.0,890.71,665.5
2016,6,8,13,15,523.5,361.0,4.4,22.5,851.0,862.06,646.22
2016,6,8,13,30,462.0,377.0,4.4,22.0,802.0,829.37,624.1
2016,6,8,13,45,455.0,364.5,4.4,22.0,774.0,818.95,617.83
2016,6,8,14,0,448.0,352.0,4.4,22.0,746.0,805.81,609.55
2016,6,8,14,15,501.5,320.0,4.35,21.5,747.5,829.22,629.53
2016,6,8,14,30,555.0,288.0,4.3,21.0,749.0,848.88,646.75
2016,6,8,14,45,553.5,271.0,4.25,21.0,713.5,827.58,632.83
2016,6,8,15,0,552.0,254.0,4.2,21.0,678.0,803.46,617.17
2016,6,8,15,15,665.0,196.5,4.1,20.5,680.0,847.08,653.02
2016,6,8,15,30,778.0,139.0,4.0,20.0,682.0,868.66,670.31
2016,6,8,15,45,696.5,150.5,3.95,19.5,612.5,797.71,622.2
2016,6,8,16,0,615.0,162.0,3.9,19.0,543.0,722.02,569.69
2016,6,8,16,15,627.5,142.0,3.85,18.5,504.0,691.5,550.3
2016,6,8,16,30,640.0,122.0,3.8,18.0,465.0,657.33,527.44
2016,6,8,16,45,479.5,144.0,3.75,18.0,386.5,529.96,428.92
2016,6,8,17,0,319.0,166.0,3.7,18.0,308.0,407.51,331.78
2016,6,8,17,15,289.5,152.0,3.6,17.5,269.0,359.88,294.7
2016,6,8,17,30,260.0,138.0,3.5,17.0,230.0,314.17,257.96
2016,6,8,17,45,243.5,117.5,3.45,16.5,193.0,270.37,222.08
2016,6,8,18,0,227.0,97.0,3.4,16.0,156.0,227.53,185.92
2016,6,8,18,15,191.5,78.5,3.3,15.5,120.5,179.64,144.57
2016,6,8,18,30,156.0,60.0,3.2,15.0,85.0,135.14,105.5
2016,6,8,18,45,106.0,42.0,3.1,14.5,56.5,89.87,65.71
2016,6,8,19,0,56.0,24.0,3.0,14.0,28.0,47.31,23.25
2016,6,8,19,15,28.0,12.0,2.95,14.0,14.0,16.5,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,35.5,6.5,2.95,11.5,8.0,5.55,0.0
2016,6,9,5,0,71.0,13.0,3.1,12.0,16.0,11.1,0.0
2016,6,9,5,15,190.0,26.5,3.2,12.5,47.5,20.59,9.53
2016,6,9,5,30,309.0,40.0,3.3,13.0,79.0,32.66,22.63
2016,6,9,5,45,396.5,49.5,3.45,13.5,122.0,39.72,29.5
2016,6,9,6,0,484.0,59.0,3.6,14.0,165.0,46.66,35.99
2016,6,9,6,15,254.0,86.5,3.6,14.0,143.0,64.88,52.4
2016,6,9,6,30,24.0,114.0,3.6,14.0,121.0,86.18,71.34
2016,6,9,6,45,29.5,133.5,3.6,14.5,144.5,99.85,83.12
2016,6,9,7,0,35.0,153.0,3.6,15.0,168.0,113.27,94.46
2016,6,9,7,15,34.5,171.5,3.55,15.5,187.5,125.79,104.81
2016,6,9,7,30,34.0,190.0,3.5,16.0,207.0,138.04,114.77
2016,6,9,7,45,47.5,217.0,3.5,16.5,244.0,155.0,128.61
2016,6,9,8,0,61.0,244.0,3.5,17.0,281.0,171.46,141.84
2016,6,9,8,15,124.0,274.0,3.45,17.5,355.0,191.29,147.11
2016,6,9,8,30,187.0,304.0,3.4,18.0,429.0,230.68,173.37
2016,6,9,8,45,272.5,308.5,3.4,18.5,503.0,259.52,191.56
2016,6,9,9,0,358.0,313.0,3.4,19.0,577.0,306.85,226.06
2016,6,9,9,15,614.5,216.5,3.4,19.5,699.0,341.62,248.0
2016,6,9,9,30,871.0,120.0,3.4,20.0,821.0,413.34,302.26
2016,6,9,9,45,883.5,119.0,3.4,20.5,854.5,468.69,349.22
2016,6,9,10,0,896.0,118.0,3.4,21.0,888.0,523.79,394.67
2016,6,9,10,15,902.0,119.5,3.4,21.0,914.5,576.83,437.98
2016,6,9,10,30,908.0,121.0,3.4,21.0,941.0,628.53,479.06
2016,6,9,10,45,914.5,120.0,3.45,21.5,961.5,677.06,515.95
2016,6,9,11,0,921.0,119.0,3.5,22.0,982.0,723.83,550.55
2016,6,9,11,15,923.0,119.5,3.5,22.0,994.5,766.6,582.31
2016,6,9,11,30,925.0,120.0,3.5,22.0,1007.0,806.91,610.83
2016,6,9,11,45,928.5,118.5,3.55,22.5,1013.0,844.13,635.19
2016,6,9,12,0,932.0,117.0,3.6,23.0,1019.0,878.66,657.51
2016,6,9,12,15,931.5,117.0,3.65,23.0,1016.5,908.21,677.62
2016,6,9,12,30,931.0,117.0,3.7,23.0,1014.0,934.57,695.61
2016,6,9,12,45,932.5,114.0,3.8,23.5,1005.5,956.65,709.71
2016,6,9,13,0,934.0,111.0,3.9,24.0,997.0,975.19,721.48
2016,6,9,13,15,930.5,110.5,3.95,23.5,980.0,987.75,731.88
2016,6,9,13,30,927.0,110.0,4.0,23.0,963.0,996.5,739.94
2016,6,9,13,45,923.5,108.0,4.1,23.0,939.5,999.95,743.49
2016,6,9,14,0,920.0,106.0,4.2,23.0,916.0,999.52,744.6
2016,6,9,14,15,913.5,104.5,4.2,23.0,885.5,992.88,741.09
2016,6,9,14,30,907.0,103.0,4.2,23.0,855.0,982.48,735.21
2016,6,9,14,45,898.0,101.5,4.25,23.0,819.0,966.06,725.65
2016,6,9,15,0,889.0,100.0,4.3,23.0,783.0,946.15,713.8
2016,6,9,15,15,877.5,98.0,4.3,22.5,742.0,920.09,698.84
2016,6,9,15,30,866.0,96.0,4.3,22.0,701.0,890.97,681.68
2016,6,9,15,45,850.0,94.0,4.3,21.5,655.5,855.07,659.6
2016,6,9,16,0,834.0,92.0,4.3,21.0,610.0,824.97,641.43
2016,6,9,16,15,815.0,89.0,4.2,20.5,561.5,780.49,612.19
2016,6,9,16,30,796.0,86.0,4.1,20.0,513.0,734.32,581.32
2016,6,9,16,45,770.0,82.5,4.1,19.5,462.5,681.01,544.85
2016,6,9,17,0,744.0,79.0,4.1,19.0,412.0,627.17,506.66
2016,6,9,17,15,710.5,74.5,4.0,18.0,361.5,567.14,461.97
2016,6,9,17,30,677.0,70.0,3.9,17.0,311.0,510.26,418.01
2016,6,9,17,45,627.5,65.0,3.85,16.5,260.5,443.12,363.48
2016,6,9,18,0,578.0,60.0,3.8,16.0,210.0,379.33,309.76
2016,6,9,18,15,508.5,52.5,3.65,15.5,163.5,307.49,247.75
2016,6,9,18,30,439.0,45.0,3.5,15.0,117.0,242.17,189.78
2016,6,9,18,45,329.5,34.5,3.4,14.5,78.5,167.23,123.85
2016,6,9,19,0,220.0,24.0,3.3,14.0,40.0,101.94,55.74
2016,6,9,19,15,110.0,12.0,3.25,13.5,20.0,34.91,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,66.5,6.5,2.6,11.5,8.5,5.55,0.0
2016,6,10,5,0,133.0,13.0,2.8,12.0,17.0,11.1,0.0
2016,6,10,5,15,262.5,23.5,3.05,12.5,50.0,19.23,8.54
2016,6,10,5,30,392.0,34.0,3.3,13.0,83.0,27.71,18.36
2016,6,10,5,45,474.0,42.0,3.55,13.5,127.0,33.79,24.27
2016,6,10,6,0,556.0,50.0,3.8,14.0,171.0,39.79,29.88
2016,6,10,6,15,608.5,55.5,3.85,14.5,220.0,43.55,33.34
2016,6,10,6,30,661.0,61.0,3.9,15.0,269.0,51.45,40.33
2016,6,10,6,45,697.0,65.5,4.0,16.0,319.5,54.45,42.75
2016,6,10,7,0,733.0,70.0,4.1,17.0,370.0,57.39,45.03
2016,6,10,7,15,759.5,74.0,4.1,17.5,420.0,59.75,46.84
2016,6,10,7,30,786.0,78.0,4.1,18.0,470.0,62.02,48.55
2016,6,10,7,45,804.0,82.0,4.15,18.5,518.5,64.05,50.02
2016,6,10,8,0,822.0,86.0,4.2,19.0,567.0,65.94,51.38
2016,6,10,8,15,837.5,88.5,4.2,19.5,613.0,119.35,67.59
2016,6,10,8,30,853.0,91.0,4.2,20.0,659.0,176.15,101.13
2016,6,10,8,45,863.0,94.0,4.2,20.5,701.0,233.65,145.67
2016,6,10,9,0,873.0,97.0,4.2,21.0,743.0,291.68,195.06
2016,6,10,9,15,882.5,99.0,4.2,21.0,781.0,349.13,245.8
2016,6,10,9,30,892.0,101.0,4.2,21.0,819.0,406.55,296.36
2016,6,10,9,45,900.0,102.0,4.2,21.5,851.5,462.34,344.1
2016,6,10,10,0,908.0,103.0,4.2,22.0,884.0,517.43,389.89
2016,6,10,10,15,914.0,104.0,4.2,22.0,910.5,570.53,433.58
2016,6,10,10,30,920.0,105.0,4.2,22.0,937.0,622.27,475.02
2016,6,10,10,45,923.5,106.0,4.25,22.5,957.0,670.86,512.2
2016,6,10,11,0,927.0,107.0,4.3,23.0,977.0,717.42,546.87
2016,6,10,11,15,930.0,107.5,4.3,23.0,990.0,761.03,579.51
2016,6,10,11,30,933.0,108.0,4.3,23.0,1003.0,802.22,608.62
2016,6,10,11,45,934.5,108.5,4.35,23.5,1009.0,839.67,633.3
2016,6,10,12,0,936.0,109.0,4.4,24.0,1015.0,874.31,655.86
2016,6,10,12,15,936.5,109.0,4.4,24.0,1013.5,904.73,676.48
2016,6,10,12,30,937.0,109.0,4.4,24.0,1012.0,931.98,694.93
2016,6,10,12,45,917.5,121.0,4.45,24.0,998.0,948.72,706.55
2016,6,10,13,0,898.0,133.0,4.5,24.0,984.0,961.46,715.61
2016,6,10,13,15,895.0,132.0,4.5,23.5,968.5,973.96,725.83
2016,6,10,13,30,892.0,131.0,4.5,23.0,953.0,982.77,733.71
2016,6,10,13,45,889.5,129.0,4.55,23.0,930.5,987.4,737.88
2016,6,10,14,0,887.0,127.0,4.6,23.0,908.0,988.27,739.69
2016,6,10,14,15,880.5,125.0,4.6,23.0,878.5,981.58,736.09
2016,6,10,14,30,874.0,123.0,4.6,23.0,849.0,971.22,730.17
2016,6,10,14,45,866.0,120.5,4.6,23.0,813.5,955.36,720.61
2016,6,10,15,0,858.0,118.0,4.6,23.0,778.0,936.07,708.8
2016,6,10,15,15,846.0,115.5,4.55,22.5,737.5,920.22,700.45
2016,6,10,15,30,834.0,113.0,4.5,22.0,697.0,890.53,682.45
2016,6,10,15,45,819.0,110.0,4.45,21.5,652.0,854.86,660.17
2016,6,10,16,0,804.0,107.0,4.4,21.0,607.0,816.75,635.93
2016,6,10,16,15,784.0,103.5,4.3,20.5,559.0,771.85,606.28
2016,6,10,16,30,764.0,100.0,4.2,20.0,511.0,725.36,575.05
2016,6,10,16,45,736.5,96.0,4.15,19.5,460.5,674.6,540.2
2016,6,10,17,0,709.0,92.0,4.1,19.0,410.0,620.48,500.84
2016,6,10,17,15,673.0,86.5,3.95,18.5,359.0,559.14,454.18
2016,6,10,17,30,637.0,81.0,3.8,18.0,308.0,499.03,407.04
2016,6,10,17,45,586.0,74.5,3.65,17.5,258.0,431.07,352.04
2016,6,10,18,0,535.0,68.0,3.5,17.0,208.0,366.64,298.12
2016,6,10,18,15,462.5,59.5,3.3,16.5,162.0,294.36,236.28
2016,6,10,18,30,390.0,51.0,3.1,16.0,116.0,228.89,178.85
2016,6,10,18,45,281.0,39.0,2.9,15.5,77.5,153.35,113.33
2016,6,10,19,0,172.0,27.0,2.7,15.0,39.0,90.63,50.49
2016,6,10,19,15,86.0,13.5,2.7,14.5,19.5,30.86,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,6.5,0.75,10.5,7.5,5.55,0.0
2016,6,11,5,0,58.0,13.0,0.7,11.0,15.0,11.1,0.0
2016,6,11,5,15,175.0,27.5,0.75,11.5,46.5,21.32,10.2
2016,6,11,5,30,292.0,42.0,0.8,12.0,78.0,32.41,22.58
2016,6,11,5,45,384.0,52.0,0.9,13.0,122.0,41.81,31.47
2016,6,11,6,0,476.0,62.0,1.0,14.0,166.0,49.11,38.21
2016,6,11,6,15,535.5,69.5,1.05,14.5,215.0,54.01,42.67
2016,6,11,6,30,595.0,77.0,1.1,15.0,264.0,58.81,46.88
2016,6,11,6,45,640.0,82.0,1.15,16.0,315.5,61.48,48.96
2016,6,11,7,0,685.0,87.0,1.2,17.0,367.0,64.11,50.92
2016,6,11,7,15,715.5,92.0,1.35,18.0,418.0,66.5,52.61
2016,6,11,7,30,746.0,97.0,1.5,19.0,469.0,68.77,54.17
2016,6,11,7,45,769.5,100.5,1.65,20.0,519.0,76.49,60.34
2016,6,11,8,0,793.0,104.0,1.8,21.0,569.0,77.63,60.85
2016,6,11,8,15,810.5,107.5,1.8,21.5,616.0,120.82,69.1
2016,6,11,8,30,828.0,111.0,1.8,22.0,663.0,177.79,102.31
2016,6,11,8,45,841.5,113.5,1.85,23.0,706.0,235.1,145.37
2016,6,11,9,0,855.0,116.0,1.9,24.0,749.0,293.48,193.27
2016,6,11,9,15,865.0,118.5,1.85,24.5,787.0,356.63,246.1
2016,6,11,9,30,875.0,121.0,1.8,25.0,825.0,413.83,293.86
2016,6,11,9,45,880.0,124.0,1.8,25.5,856.5,469.09,339.16
2016,6,11,10,0,885.0,127.0,1.8,26.0,888.0,523.4,382.23
2016,6,11,10,15,890.5,128.5,1.75,26.5,914.5,575.7,422.1
2016,6,11,10,30,896.0,130.0,1.7,27.0,941.0,626.63,459.5
2016,6,11,10,45,899.0,132.0,1.65,27.5,960.0,674.81,493.61
2016,6,11,11,0,902.0,134.0,1.6,28.0,979.0,721.01,525.17
2016,6,11,11,15,904.0,134.5,1.65,28.0,991.5,763.18,555.0
2016,6,11,11,30,906.0,135.0,1.7,28.0,1004.0,802.96,582.37
2016,6,11,11,45,905.5,136.0,1.8,28.5,1008.5,838.64,604.87
2016,6,11,12,0,905.0,137.0,1.9,29.0,1013.0,871.53,625.44
2016,6,11,12,15,904.5,137.0,2.05,29.0,1011.0,900.67,645.31
2016,6,11,12,30,904.0,137.0,2.2,29.0,1009.0,926.74,663.26
2016,6,11,12,45,910.0,131.0,2.35,29.5,1001.5,950.18,678.25
2016,6,11,13,0,916.0,125.0,2.5,30.0,994.0,970.21,691.08
2016,6,11,13,15,912.5,124.0,2.55,29.5,977.5,982.39,700.91
2016,6,11,13,30,909.0,123.0,2.6,29.0,961.0,990.82,708.57
2016,6,11,13,45,744.0,216.0,2.7,29.0,890.0,954.94,687.05
2016,6,11,14,0,579.0,309.0,2.8,29.0,819.0,888.87,642.53
2016,6,11,14,15,441.0,345.5,2.8,29.0,726.5,794.8,578.49
2016,6,11,14,30,303.0,382.0,2.8,29.0,634.0,685.38,502.67
2016,6,11,14,45,336.0,354.5,2.85,29.0,622.5,688.78,507.95
2016,6,11,15,0,369.0,327.0,2.9,29.0,611.0,689.36,510.61
2016,6,11,15,15,377.5,305.0,2.95,28.5,582.0,670.24,500.09
2016,6,11,15,30,386.0,283.0,3.0,28.0,553.0,648.85,487.97
2016,6,11,15,45,592.5,195.5,3.15,28.0,580.0,753.39,567.72
2016,6,11,16,0,799.0,108.0,3.3,28.0,607.0,813.67,612.39
2016,6,11,16,15,507.5,168.5,3.35,27.5,476.5,614.08,471.6
2016,6,11,16,30,216.0,229.0,3.4,27.0,346.0,404.29,313.75
2016,6,11,16,45,395.5,170.0,3.5,26.5,358.0,496.15,388.73
2016,6,11,17,0,575.0,111.0,3.6,26.0,370.0,548.49,432.06
2016,6,11,17,15,526.0,109.5,3.6,25.0,324.5,488.34,387.44
2016,6,11,17,30,477.0,108.0,3.6,24.0,279.0,425.3,339.72
2016,6,11,17,45,443.5,94.5,3.6,23.5,234.0,367.92,294.36
2016,6,11,18,0,410.0,81.0,3.6,23.0,189.0,312.83,249.25
2016,6,11,18,15,408.0,65.0,3.5,22.0,153.0,271.8,214.08
2016,6,11,18,30,406.0,49.0,3.4,21.0,117.0,233.61,179.33
2016,6,11,18,45,304.0,37.5,3.3,20.0,78.5,161.87,117.88
2016,6,11,19,0,202.0,26.0,3.2,19.0,40.0,98.16,55.01
2016,6,11,19,15,101.0,13.0,3.1,18.0,20.0,33.88,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,29.5,6.5,3.35,12.0,7.5,5.55,0.0
2016,6,12,5,0,59.0,13.0,3.5,12.0,15.0,11.1,0.0
2016,6,12,5,15,174.0,27.5,3.65,12.5,46.5,21.32,10.07
