Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,30,289.0,42.0,3.8,13.0,78.0,32.4,22.4
2016,6,12,5,45,382.0,51.5,3.95,14.0,121.5,41.38,30.89
2016,6,12,6,0,475.0,61.0,4.1,15.0,165.0,48.28,37.26
2016,6,12,6,15,533.5,68.5,4.05,15.5,213.5,53.19,41.74
2016,6,12,6,30,592.0,76.0,4.0,16.0,262.0,58.01,45.96
2016,6,12,6,45,640.0,80.5,4.0,16.5,313.5,60.37,47.87
2016,6,12,7,0,688.0,85.0,4.0,17.0,365.0,62.72,49.71
2016,6,12,7,15,718.0,89.5,3.9,17.5,416.0,64.82,51.27
2016,6,12,7,30,748.0,94.0,3.8,18.0,467.0,73.08,58.14
2016,6,12,7,45,773.5,96.5,3.7,18.5,517.0,73.71,58.35
2016,6,12,8,0,799.0,99.0,3.6,19.0,567.0,74.31,58.55
2016,6,12,8,15,816.0,102.0,3.5,19.5,613.5,116.68,66.52
2016,6,12,8,30,833.0,105.0,3.4,20.0,660.0,173.48,99.84
2016,6,12,8,45,847.5,107.0,3.3,21.0,703.5,237.99,149.1
2016,6,12,9,0,862.0,109.0,3.2,22.0,747.0,295.66,197.07
2016,6,12,9,15,872.0,111.0,3.2,22.5,785.0,352.76,246.41
2016,6,12,9,30,882.0,113.0,3.2,23.0,823.0,409.89,295.41
2016,6,12,9,45,896.0,111.0,3.2,23.5,857.0,465.6,342.2
2016,6,12,10,0,910.0,109.0,3.2,24.0,891.0,521.18,387.53
2016,6,12,10,15,915.5,110.0,3.25,24.5,917.5,574.19,429.68
2016,6,12,10,30,921.0,111.0,3.3,25.0,944.0,625.8,469.42
2016,6,12,10,45,925.5,111.5,3.35,25.5,964.0,674.75,506.06
2016,6,12,11,0,930.0,112.0,3.4,26.0,984.0,721.77,540.28
2016,6,12,11,15,932.0,112.5,3.5,26.0,996.5,764.88,572.21
2016,6,12,11,30,934.0,113.0,3.6,26.0,1009.0,805.5,600.89
2016,6,12,11,45,934.5,113.5,3.7,26.5,1014.0,842.31,624.84
2016,6,12,12,0,935.0,114.0,3.8,27.0,1019.0,876.26,646.7
2016,6,12,12,15,934.0,114.0,3.85,27.0,1016.5,905.51,666.36
2016,6,12,12,30,933.0,114.0,3.9,27.0,1014.0,931.54,683.9
2016,6,12,12,45,921.5,120.0,4.0,27.5,1002.0,950.14,695.46
2016,6,12,13,0,910.0,126.0,4.1,28.0,990.0,965.0,704.64
2016,6,12,13,15,906.5,125.0,4.1,28.0,973.0,977.16,712.98
2016,6,12,13,30,903.0,124.0,4.1,28.0,956.0,985.6,718.99
2016,6,12,13,45,897.5,122.5,4.15,28.0,932.0,987.89,721.39
2016,6,12,14,0,892.0,121.0,4.2,28.0,908.0,986.39,721.47
2016,6,12,14,15,885.0,119.5,4.2,27.5,878.0,979.72,719.41
2016,6,12,14,30,878.0,118.0,4.2,27.0,848.0,969.39,715.06
2016,6,12,14,45,868.5,116.0,4.2,27.0,812.5,952.63,705.09
2016,6,12,15,0,859.0,114.0,4.2,27.0,777.0,932.48,692.95
2016,6,12,15,15,847.0,111.5,4.15,26.5,736.0,906.28,677.84
2016,6,12,15,30,835.0,109.0,4.1,26.0,695.0,886.81,667.31
2016,6,12,15,45,820.0,106.0,4.05,26.0,650.0,851.22,644.27
2016,6,12,16,0,805.0,103.0,4.0,26.0,605.0,813.19,619.48
2016,6,12,16,15,784.5,99.5,3.95,25.5,557.0,767.97,590.52
2016,6,12,16,30,764.0,96.0,3.9,25.0,509.0,721.2,559.98
2016,6,12,16,45,738.0,92.0,3.85,24.5,459.0,668.58,524.52
2016,6,12,17,0,712.0,88.0,3.8,24.0,409.0,618.28,489.04
2016,6,12,17,15,677.0,82.5,3.65,23.0,358.5,557.57,444.7
2016,6,12,17,30,642.0,77.0,3.5,22.0,308.0,498.0,399.68
2016,6,12,17,45,591.0,71.0,3.4,21.5,258.0,430.48,346.05
2016,6,12,18,0,540.0,65.0,3.3,21.0,208.0,366.5,293.45
2016,6,12,18,15,470.5,57.0,3.1,20.0,162.0,295.95,234.43
2016,6,12,18,30,401.0,49.0,2.9,19.0,116.0,231.9,179.25
2016,6,12,18,45,296.0,37.5,2.7,18.5,78.0,159.36,116.8
2016,6,12,19,0,191.0,26.0,2.5,18.0,40.0,95.35,54.56
2016,6,12,19,15,95.5,13.0,2.55,17.5,20.0,32.7,0.0
2016,6,12,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,4,45,38.5,6.5,2.85,11.5,7.5,5.55,0.0
2016,6,13,5,0,77.0,13.0,3.0,12.0,15.0,11.1,0.0
2016,6,13,5,15,191.0,26.0,3.0,12.5,46.0,20.21,9.25
2016,6,13,5,30,305.0,39.0,3.0,13.0,77.0,31.77,21.85
2016,6,13,5,45,394.0,48.5,3.05,13.5,120.5,38.86,28.75
2016,6,13,6,0,483.0,58.0,3.1,14.0,164.0,45.84,35.26
2016,6,13,6,15,539.0,65.0,3.05,14.5,211.5,50.45,39.48
2016,6,13,6,30,595.0,72.0,3.0,15.0,259.0,54.97,43.45
2016,6,13,6,45,641.5,76.5,3.0,15.5,310.0,57.44,45.48
2016,6,13,7,0,688.0,81.0,3.0,16.0,361.0,59.89,47.43
2016,6,13,7,15,717.5,85.0,3.0,16.5,411.5,67.44,53.77
2016,6,13,7,30,747.0,89.0,3.0,17.0,462.0,69.4,55.17
2016,6,13,7,45,774.0,91.5,3.05,17.5,512.0,70.19,55.54
2016,6,13,8,0,801.0,94.0,3.1,18.0,562.0,70.96,55.9
2016,6,13,8,15,818.5,96.5,3.2,18.5,609.0,112.36,63.46
2016,6,13,8,30,836.0,99.0,3.3,19.0,656.0,177.05,103.06
2016,6,13,8,45,852.0,100.5,3.4,20.0,699.5,233.68,146.09
2016,6,13,9,0,868.0,102.0,3.5,21.0,743.0,291.52,194.51
2016,6,13,9,15,878.5,103.5,3.6,21.0,782.0,348.65,244.77
2016,6,13,9,30,889.0,105.0,3.7,21.0,821.0,405.86,295.04
2016,6,13,9,45,903.0,103.5,3.8,21.5,855.5,462.17,343.09
2016,6,13,10,0,917.0,102.0,3.9,22.0,890.0,518.38,389.76
2016,6,13,10,15,923.0,103.5,4.0,22.0,917.5,572.33,434.21
2016,6,13,10,30,929.0,105.0,4.1,22.0,945.0,624.91,476.47
2016,6,13,10,45,934.5,105.5,4.25,22.5,966.0,674.81,514.87
2016,6,13,11,0,940.0,106.0,4.4,23.0,987.0,722.85,550.92
2016,6,13,11,15,943.0,106.5,4.55,23.0,1001.0,767.05,584.77
2016,6,13,11,30,946.0,107.0,4.7,23.0,1015.0,808.8,615.22
2016,6,13,11,45,947.0,108.0,4.85,23.0,1021.0,846.81,642.33
2016,6,13,12,0,948.0,109.0,5.0,23.0,1027.0,881.97,667.44
2016,6,13,12,15,947.5,109.0,5.05,22.5,1025.0,911.98,689.75
2016,6,13,12,30,947.0,109.0,5.1,22.0,1023.0,938.75,709.93
2016,6,13,12,45,941.0,112.0,5.15,22.0,1012.5,959.9,724.92
2016,6,13,13,0,935.0,115.0,5.2,22.0,1002.0,977.4,737.52
2016,6,13,13,15,931.5,114.5,5.15,22.0,985.5,990.24,746.3
2016,6,13,13,30,928.0,114.0,5.1,22.0,969.0,999.29,752.6
2016,6,13,13,45,922.0,113.5,5.05,22.0,945.0,1002.12,754.79
2016,6,13,14,0,916.0,113.0,5.0,22.0,921.0,1001.11,754.51
2016,6,13,14,15,909.5,111.5,4.95,21.5,891.0,994.82,752.27
2016,6,13,14,30,903.0,110.0,4.9,21.0,861.0,984.78,747.59
2016,6,13,14,45,891.0,109.5,4.9,21.0,824.5,966.95,736.55
2016,6,13,15,0,879.0,109.0,4.9,21.0,788.0,945.74,723.27
2016,6,13,15,15,867.0,107.0,4.85,20.5,747.0,919.73,707.72
2016,6,13,15,30,855.0,105.0,4.8,20.0,706.0,890.7,689.98
2016,6,13,15,45,838.0,103.0,4.8,19.5,660.0,863.53,673.8
2016,6,13,16,0,821.0,101.0,4.8,19.0,614.0,824.51,648.85
2016,6,13,16,15,801.5,97.5,4.7,18.5,565.5,779.65,618.74
2016,6,13,16,30,782.0,94.0,4.6,18.0,517.0,733.13,586.98
2016,6,13,16,45,762.5,88.0,4.6,17.5,467.5,682.46,551.98
2016,6,13,17,0,743.0,82.0,4.6,17.0,418.0,630.77,514.84
2016,6,13,17,15,709.0,77.5,4.55,16.5,367.0,570.54,468.64
2016,6,13,17,30,675.0,73.0,4.5,16.0,316.0,513.69,423.57
2016,6,13,17,45,630.5,67.0,4.45,15.5,266.0,448.27,370.06
2016,6,13,18,0,586.0,61.0,4.4,15.0,216.0,385.71,317.0
2016,6,13,18,15,517.5,53.5,4.25,14.5,169.5,313.84,254.58
2016,6,13,18,30,449.0,46.0,4.1,14.0,123.0,248.33,196.11
2016,6,13,18,45,335.5,36.0,3.95,13.5,83.0,171.7,128.65
2016,6,13,19,0,222.0,26.0,3.8,13.0,43.0,106.23,63.44
2016,6,13,19,15,111.0,13.0,3.8,13.0,21.5,36.3,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,34.0,7.0,3.4,10.5,8.0,5.97,0.0
2016,6,14,5,0,68.0,14.0,3.5,11.0,16.0,11.95,0.0
2016,6,14,5,15,188.0,27.0,3.55,11.0,47.5,20.97,9.85
2016,6,14,5,30,308.0,40.0,3.6,11.0,79.0,32.67,22.83
2016,6,14,5,45,408.5,48.0,3.65,11.5,123.0,38.52,28.68
2016,6,14,6,0,509.0,56.0,3.7,12.0,167.0,44.37,34.24
2016,6,14,6,15,565.0,62.5,3.7,12.5,215.5,48.68,38.22
2016,6,14,6,30,621.0,69.0,3.7,13.0,264.0,52.93,41.98
2016,6,14,6,45,670.0,72.0,3.75,14.0,316.0,54.46,43.11
2016,6,14,7,0,719.0,75.0,3.8,15.0,368.0,61.09,48.68
2016,6,14,7,15,747.0,79.0,3.85,15.5,418.5,63.32,50.37
2016,6,14,7,30,775.0,83.0,3.9,16.0,469.0,65.46,51.96
2016,6,14,7,45,681.5,119.0,3.95,16.5,484.5,80.5,64.73
2016,6,14,8,0,588.0,155.0,4.0,17.0,500.0,100.16,81.28
2016,6,14,8,15,663.5,144.0,4.0,17.5,562.5,126.28,79.74
2016,6,14,8,30,739.0,133.0,4.0,18.0,625.0,172.92,104.33
2016,6,14,8,45,809.5,114.5,4.05,18.5,686.0,227.54,143.98
2016,6,14,9,0,880.0,96.0,4.1,19.0,747.0,289.47,194.17
2016,6,14,9,15,889.5,98.0,4.1,19.5,785.0,347.25,245.05
2016,6,14,9,30,899.0,100.0,4.1,20.0,823.0,405.02,295.64
2016,6,14,9,45,903.5,103.0,4.15,20.5,854.5,461.18,344.01
2016,6,14,10,0,908.0,106.0,4.2,21.0,886.0,516.32,390.15
2016,6,14,10,15,913.5,107.0,4.25,21.0,912.5,569.2,433.99
2016,6,14,10,30,919.0,108.0,4.3,21.0,939.0,620.68,475.56
2016,6,14,10,45,922.5,109.0,4.35,21.5,959.0,669.3,513.02
2016,6,14,11,0,926.0,110.0,4.4,22.0,979.0,715.91,547.99
2016,6,14,11,15,928.0,111.0,4.45,22.0,991.5,759.27,580.87
2016,6,14,11,30,930.0,112.0,4.5,22.0,1004.0,800.18,610.48
2016,6,14,11,45,931.0,112.0,4.6,22.5,1009.5,836.85,635.18
2016,6,14,12,0,932.0,112.0,4.7,23.0,1015.0,870.71,657.79
2016,6,14,12,15,931.5,112.0,4.75,22.5,1013.0,900.33,679.76
2016,6,14,12,30,931.0,112.0,4.8,22.0,1011.0,926.78,699.64
2016,6,14,12,45,929.0,112.0,4.85,22.0,1001.5,948.53,715.02
2016,6,14,13,0,927.0,112.0,4.9,22.0,992.0,966.76,728.07
2016,6,14,13,15,923.5,111.0,4.95,21.5,975.5,978.99,738.61
2016,6,14,13,30,920.0,110.0,5.0,21.0,959.0,987.45,746.75
2016,6,14,13,45,913.5,110.0,5.05,21.0,935.0,990.22,749.67
2016,6,14,14,0,907.0,110.0,5.1,21.0,911.0,989.2,750.15
2016,6,14,14,15,900.5,108.5,5.05,20.5,881.5,982.92,747.87
2016,6,14,14,30,894.0,107.0,5.0,20.0,852.0,972.93,743.15
2016,6,14,14,45,886.0,105.0,5.0,19.5,816.5,957.38,735.04
2016,6,14,15,0,878.0,103.0,5.0,19.0,781.0,938.36,724.55
2016,6,14,15,15,867.0,101.0,4.9,18.5,741.0,913.26,709.06
2016,6,14,15,30,856.0,99.0,4.8,18.0,701.0,885.11,691.38
2016,6,14,15,45,845.5,94.5,4.75,18.0,657.0,851.77,668.92
2016,6,14,16,0,835.0,90.0,4.7,18.0,613.0,815.7,644.37
2016,6,14,16,15,816.5,87.5,4.65,17.5,565.0,780.5,621.5
2016,6,14,16,30,798.0,85.0,4.6,17.0,517.0,735.49,590.97
2016,6,14,16,45,775.5,81.0,4.6,16.5,467.5,684.34,555.48
2016,6,14,17,0,753.0,77.0,4.6,16.0,418.0,632.37,518.26
2016,6,14,17,15,585.0,93.5,4.55,15.5,339.5,510.47,421.73
2016,6,14,17,30,417.0,110.0,4.5,15.0,261.0,391.6,325.16
2016,6,14,17,45,382.5,98.0,4.5,15.0,220.0,338.29,280.7
2016,6,14,18,0,348.0,86.0,4.5,15.0,179.0,287.52,236.97
2016,6,14,18,15,309.0,71.0,4.35,14.5,140.5,234.23,190.45
2016,6,14,18,30,270.0,56.0,4.2,14.0,102.0,184.62,146.1
2016,6,14,18,45,200.0,41.0,4.05,13.5,69.5,128.36,96.27
2016,6,14,19,0,130.0,26.0,3.9,13.0,37.0,78.48,46.95
2016,6,14,19,15,65.0,13.0,3.85,12.5,18.5,25.9,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,34.0,7.0,3.2,9.5,8.0,5.97,0.0
2016,6,15,5,0,68.0,14.0,3.4,10.0,16.0,11.95,0.0
2016,6,15,5,15,192.0,27.0,3.55,10.5,47.5,20.98,9.83
2016,6,15,5,30,316.0,40.0,3.7,11.0,79.0,32.71,22.86
2016,6,15,5,45,416.0,47.5,3.9,11.5,123.5,38.14,28.34
2016,6,15,6,0,516.0,55.0,4.1,12.0,168.0,43.61,33.55
2016,6,15,6,15,572.0,61.5,4.15,12.5,216.5,47.96,37.57
2016,6,15,6,30,628.0,68.0,4.2,13.0,265.0,52.24,41.36
2016,6,15,6,45,674.5,71.5,4.3,13.5,316.5,54.15,42.92
2016,6,15,7,0,721.0,75.0,4.4,14.0,368.0,61.13,48.91
2016,6,15,7,15,749.0,79.0,4.45,14.5,419.0,63.35,50.61
2016,6,15,7,30,777.0,83.0,4.5,15.0,470.0,65.5,52.21
2016,6,15,7,45,800.5,85.0,4.6,15.5,519.5,66.09,52.43
2016,6,15,8,0,824.0,87.0,4.7,16.0,569.0,66.68,52.65
2016,6,15,8,15,691.5,143.5,4.75,16.5,570.0,127.04,80.21
2016,6,15,8,30,559.0,200.0,4.8,17.0,571.0,195.61,130.87
2016,6,15,8,45,507.5,236.0,4.9,17.5,590.0,248.31,174.08
2016,6,15,9,0,456.0,272.0,5.0,18.0,609.0,295.48,215.28
2016,6,15,9,15,477.5,281.5,5.0,18.0,650.5,341.56,253.91
2016,6,15,9,30,499.0,291.0,5.0,18.0,692.0,389.83,294.43
2016,6,15,9,45,706.0,197.0,5.05,18.5,790.0,441.66,335.15
2016,6,15,10,0,913.0,103.0,5.1,19.0,888.0,515.6,394.52
2016,6,15,10,15,918.5,104.0,5.1,19.0,914.5,568.72,439.21
2016,6,15,10,30,924.0,105.0,5.1,19.0,941.0,620.43,481.67
2016,6,15,10,45,927.0,106.5,5.2,19.0,960.5,669.36,521.27
2016,6,15,11,0,930.0,108.0,5.3,19.0,980.0,716.23,558.5
2016,6,15,11,15,657.0,264.5,5.3,19.0,885.0,699.81,542.98
2016,6,15,11,30,384.0,421.0,5.3,19.0,790.0,653.86,504.4
2016,6,15,11,45,660.5,265.5,5.3,19.5,904.0,766.63,592.84
2016,6,15,12,0,937.0,110.0,5.3,20.0,1018.0,872.47,670.87
2016,6,15,12,15,937.0,110.0,5.3,20.0,1016.5,902.68,691.65
2016,6,15,12,30,937.0,110.0,5.3,20.0,1015.0,929.71,710.58
2016,6,15,12,45,925.5,116.5,5.3,20.0,1003.5,948.95,724.1
2016,6,15,13,0,914.0,123.0,5.3,20.0,992.0,964.45,735.12
2016,6,15,13,15,911.5,122.0,5.25,19.5,976.0,977.7,745.79
2016,6,15,13,30,909.0,121.0,5.2,19.0,960.0,987.23,754.01
2016,6,15,13,45,907.0,118.5,5.2,19.0,937.5,992.03,757.99
2016,6,15,14,0,905.0,116.0,5.2,19.0,915.0,993.02,759.46
2016,6,15,14,15,898.5,114.0,5.15,19.0,885.5,986.39,755.43
2016,6,15,14,30,892.0,112.0,5.1,19.0,856.0,976.04,748.96
2016,6,15,14,45,886.5,108.5,5.05,19.0,821.0,961.45,739.65
2016,6,15,15,0,881.0,105.0,5.0,19.0,786.0,943.26,727.95
2016,6,15,15,15,870.0,102.5,4.9,18.5,745.5,917.65,712.12
2016,6,15,15,30,859.0,100.0,4.8,18.0,705.0,888.96,694.09
2016,6,15,15,45,849.0,96.0,4.75,18.0,661.0,856.6,672.36
2016,6,15,16,0,839.0,92.0,4.7,18.0,617.0,821.49,648.54
2016,6,15,16,15,820.5,89.0,4.6,17.5,569.0,785.72,625.0
2016,6,15,16,30,802.0,86.0,4.5,17.0,521.0,740.03,593.79
2016,6,15,16,45,782.0,81.0,4.4,16.5,471.5,689.44,558.39
2016,6,15,17,0,762.0,76.0,4.3,16.0,422.0,637.84,521.33
2016,6,15,17,15,729.5,72.0,4.1,15.5,371.0,578.48,475.45
2016,6,15,17,30,697.0,68.0,3.9,15.0,320.0,519.84,428.89
2016,6,15,17,45,655.5,62.0,3.75,15.0,270.0,457.05,376.77
2016,6,15,18,0,614.0,56.0,3.6,15.0,220.0,394.86,323.53
2016,6,15,18,15,548.5,49.5,3.2,14.5,173.0,324.11,262.1
2016,6,15,18,30,483.0,43.0,2.8,14.0,126.0,259.36,204.27
2016,6,15,18,45,384.0,33.5,2.4,13.5,86.5,186.3,139.44
2016,6,15,19,0,285.0,24.0,2.0,13.0,47.0,123.26,75.4
2016,6,15,19,15,142.5,12.0,1.8,12.5,23.5,42.81,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.65,10.5,8.0,6.83,0.0
2016,6,16,5,0,0.0,16.0,0.6,11.0,16.0,13.66,0.0
2016,6,16,5,15,174.0,26.0,0.6,11.5,47.5,20.18,9.18
2016,6,16,5,30,348.0,36.0,0.6,12.0,79.0,29.31,19.88
2016,6,16,5,45,433.0,44.5,0.6,12.5,122.5,35.7,26.14
2016,6,16,6,0,518.0,53.0,0.6,13.0,166.0,42.0,32.05
2016,6,16,6,15,573.0,59.0,0.55,13.5,214.0,46.02,35.75
2016,6,16,6,30,628.0,65.0,0.5,14.0,262.0,49.99,39.25
2016,6,16,6,45,664.5,70.5,0.45,15.0,311.5,53.33,41.99
2016,6,16,7,0,701.0,76.0,0.4,16.0,361.0,61.68,49.03
2016,6,16,7,15,729.5,80.0,0.4,16.5,411.5,63.86,50.64
2016,6,16,7,30,758.0,84.0,0.4,17.0,462.0,65.96,52.17
2016,6,16,7,45,777.5,88.5,0.4,17.5,510.0,68.18,53.78
2016,6,16,8,0,797.0,93.0,0.4,18.0,558.0,70.25,55.25
2016,6,16,8,15,814.0,95.5,0.5,18.5,604.5,109.15,61.64
2016,6,16,8,30,831.0,98.0,0.6,19.0,651.0,173.49,99.9
2016,6,16,8,45,844.0,100.5,0.75,19.5,693.5,229.88,142.13
2016,6,16,9,0,857.0,103.0,0.9,20.0,736.0,287.15,189.66
2016,6,16,9,15,867.0,105.0,1.05,20.5,774.0,343.82,238.24
2016,6,16,9,30,877.0,107.0,1.2,21.0,812.0,400.56,286.62
2016,6,16,9,45,892.5,104.0,1.35,21.5,846.5,455.73,332.81
2016,6,16,10,0,908.0,101.0,1.5,22.0,881.0,510.94,377.82
2016,6,16,10,15,913.5,102.0,1.65,22.0,907.0,563.79,420.63
2016,6,16,10,30,919.0,103.0,1.8,22.0,933.0,615.24,461.32
2016,6,16,10,45,922.5,103.5,1.95,22.5,953.0,663.44,497.77
2016,6,16,11,0,926.0,104.0,2.1,23.0,973.0,709.62,531.85
2016,6,16,11,15,928.5,104.5,2.25,23.0,985.5,752.91,564.21
2016,6,16,11,30,931.0,105.0,2.4,23.0,998.0,793.77,593.31
2016,6,16,11,45,932.5,105.0,2.55,23.5,1004.0,830.84,617.82
2016,6,16,12,0,934.0,105.0,2.7,24.0,1010.0,865.11,640.32
2016,6,16,12,15,500.0,272.0,2.85,24.0,756.5,690.11,516.75
2016,6,16,12,30,66.0,439.0,3.0,24.0,503.0,447.63,334.72
2016,6,16,12,45,62.5,438.0,3.15,24.5,498.5,448.99,336.43
2016,6,16,13,0,59.0,437.0,3.3,25.0,494.0,449.75,336.65
2016,6,16,13,15,492.0,269.0,3.35,25.0,724.5,742.23,557.62
2016,6,16,13,30,925.0,101.0,3.4,25.0,955.0,982.73,723.05
2016,6,16,13,45,921.0,99.5,3.5,25.0,932.0,986.37,724.81
2016,6,16,14,0,917.0,98.0,3.6,25.0,909.0,986.18,726.13
2016,6,16,14,15,911.0,96.5,3.65,25.0,879.5,980.26,723.45
2016,6,16,14,30,905.0,95.0,3.7,25.0,850.0,970.61,718.44
2016,6,16,14,45,898.0,93.0,3.8,25.0,815.0,955.82,710.41
2016,6,16,15,0,891.0,91.0,3.9,25.0,780.0,937.5,700.06
2016,6,16,15,15,880.5,89.0,3.9,24.5,740.0,912.58,686.03
2016,6,16,15,30,870.0,87.0,3.9,24.0,700.0,884.55,669.81
2016,6,16,15,45,858.0,84.0,3.95,23.5,656.0,851.16,649.97
2016,6,16,16,0,846.0,81.0,4.0,23.0,612.0,815.13,628.0
2016,6,16,16,15,828.5,78.5,4.0,22.5,564.5,772.8,600.97
2016,6,16,16,30,811.0,76.0,4.0,22.0,517.0,728.7,572.19
2016,6,16,16,45,790.0,72.0,4.0,22.0,468.0,685.04,542.11
2016,6,16,17,0,769.0,68.0,4.0,22.0,419.0,633.64,505.68
2016,6,16,17,15,738.5,64.5,3.85,21.5,368.5,576.0,462.64
2016,6,16,17,30,708.0,61.0,3.7,21.0,318.0,518.92,418.47
2016,6,16,17,45,667.5,56.0,3.6,20.5,268.5,455.41,367.77
2016,6,16,18,0,627.0,51.0,3.5,20.0,219.0,394.24,317.06
2016,6,16,18,15,564.5,45.5,3.15,19.0,172.5,325.18,258.59
2016,6,16,18,30,502.0,40.0,2.8,18.0,126.0,263.9,204.76
2016,6,16,18,45,404.5,31.5,2.45,17.5,86.5,191.41,141.16
2016,6,16,19,0,307.0,23.0,2.1,17.0,47.0,128.95,78.39
2016,6,16,19,15,153.5,11.5,1.9,16.5,23.5,45.01,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,8.5,0.9,12.5,8.5,0.0,0.0
2016,6,17,5,0,0.0,17.0,0.9,13.0,17.0,14.51,0.0
2016,6,17,5,15,198.0,24.5,1.1,13.5,49.0,20.0,8.84
2016,6,17,5,30,396.0,32.0,1.3,14.0,81.0,26.05,16.84
2016,6,17,5,45,474.5,39.0,1.5,15.0,123.5,31.35,21.99
2016,6,17,6,0,553.0,46.0,1.7,16.0,166.0,36.62,26.85
2016,6,17,6,15,604.0,51.0,1.7,16.5,213.5,43.62,33.13
2016,6,17,6,30,655.0,56.0,1.7,17.0,261.0,47.35,36.39
2016,6,17,6,45,525.5,94.5,1.75,17.5,277.5,69.82,55.98
2016,6,17,7,0,396.0,133.0,1.8,18.0,294.0,91.93,74.88
2016,6,17,7,15,356.5,162.0,1.85,18.5,321.5,113.53,93.0
2016,6,17,7,30,317.0,191.0,1.9,19.0,349.0,129.57,106.09
2016,6,17,7,45,330.5,210.5,1.95,19.5,390.0,140.12,114.39
2016,6,17,8,0,344.0,230.0,2.0,20.0,431.0,150.16,122.17
2016,6,17,8,15,595.0,156.5,2.05,20.5,538.0,128.46,82.88
2016,6,17,8,30,846.0,83.0,2.1,21.0,645.0,164.52,91.96
2016,6,17,8,45,858.0,84.5,2.2,21.5,687.0,220.66,134.29
2016,6,17,9,0,870.0,86.0,2.3,22.0,729.0,277.56,181.95
2016,6,17,9,15,879.5,88.0,2.4,22.5,766.5,334.59,231.29
2016,6,17,9,30,889.0,90.0,2.5,23.0,804.0,391.64,280.39
2016,6,17,9,45,895.5,91.5,2.65,23.5,836.0,446.85,327.2
2016,6,17,10,0,902.0,93.0,2.8,24.0,868.0,501.24,372.07
2016,6,17,10,15,579.0,265.5,2.9,24.0,769.0,510.95,382.76
2016,6,17,10,30,256.0,438.0,3.0,24.0,670.0,493.5,369.78
2016,6,17,10,45,192.5,453.0,3.15,24.5,629.5,487.07,364.81
2016,6,17,11,0,129.0,468.0,3.3,25.0,589.0,472.32,353.14
2016,6,17,11,15,85.0,440.0,3.4,25.0,520.5,428.3,320.97
2016,6,17,11,30,41.0,412.0,3.5,25.0,452.0,380.03,285.11
2016,6,17,11,45,70.0,445.0,3.65,25.5,513.5,436.86,327.02
2016,6,17,12,0,99.0,478.0,3.8,26.0,575.0,496.53,370.09
2016,6,17,12,15,193.0,474.0,3.9,26.0,661.0,590.19,439.34
2016,6,17,12,30,287.0,470.0,4.0,26.0,747.0,690.19,511.71
2016,6,17,12,45,158.0,422.5,4.1,26.0,574.5,533.18,398.48
2016,6,17,13,0,29.0,375.0,4.2,26.0,402.0,364.12,272.88
2016,6,17,13,15,40.0,393.5,4.25,26.0,431.0,395.0,296.67
2016,6,17,13,30,51.0,412.0,4.3,26.0,460.0,426.51,320.27
2016,6,17,13,45,63.0,413.0,4.35,26.0,470.5,442.37,332.55
2016,6,17,14,0,75.0,414.0,4.4,26.0,481.0,458.15,344.88
2016,6,17,14,15,54.0,375.0,4.4,25.5,422.5,402.0,304.16
2016,6,17,14,30,33.0,336.0,4.4,25.0,364.0,345.18,262.41
2016,6,17,14,45,34.0,321.0,4.4,25.0,349.0,332.91,253.87
2016,6,17,15,0,35.0,306.0,4.4,25.0,334.0,320.31,244.95
2016,6,17,15,15,422.5,207.5,4.35,24.5,507.0,627.61,486.34
2016,6,17,15,30,810.0,109.0,4.3,24.0,680.0,864.78,659.87
2016,6,17,15,45,451.5,193.0,4.3,23.5,507.5,620.91,483.09
2016,6,17,16,0,93.0,277.0,4.3,23.0,335.0,345.69,269.82
2016,6,17,16,15,53.0,231.0,4.2,22.5,264.0,263.69,207.04
2016,6,17,16,30,13.0,185.0,4.1,22.0,193.0,172.71,134.92
2016,6,17,16,45,43.0,184.5,4.05,21.5,205.5,207.59,164.58
2016,6,17,17,0,73.0,184.0,4.0,21.0,218.0,229.12,183.27
2016,6,17,17,15,44.5,155.5,3.9,20.5,175.5,178.78,142.68
2016,6,17,17,30,16.0,127.0,3.8,20.0,133.0,122.44,96.57
2016,6,17,17,45,10.0,108.5,3.7,19.5,112.0,101.82,79.75
2016,6,17,18,0,4.0,90.0,3.6,19.0,91.0,81.72,63.04
2016,6,17,18,15,2.0,71.0,3.4,18.0,71.5,63.44,47.73
2016,6,17,18,30,0.0,52.0,3.2,17.0,52.0,45.2,32.21
2016,6,17,18,45,0.0,35.5,3.05,16.5,35.5,30.27,19.22
2016,6,17,19,0,0.0,19.0,2.9,16.0,19.0,15.68,5.67
2016,6,17,19,15,0.0,9.5,2.75,15.5,9.5,8.11,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,4,45,64.5,6.0,1.15,11.5,8.0,0.0,0.0
2016,6,18,5,0,129.0,12.0,1.3,12.0,16.0,10.24,0.0
2016,6,18,5,15,257.5,22.5,1.45,12.5,48.0,18.38,7.62
2016,6,18,5,30,386.0,33.0,1.6,13.0,80.0,26.88,17.62
2016,6,18,5,45,468.0,40.0,1.75,13.5,123.5,32.15,22.83
2016,6,18,6,0,550.0,47.0,1.9,14.0,167.0,37.41,27.78
2016,6,18,6,15,604.0,52.5,1.95,14.5,215.0,41.26,31.32
2016,6,18,6,30,658.0,58.0,2.0,15.0,263.0,49.02,38.18
2016,6,18,6,45,695.5,62.5,2.1,16.0,314.0,52.12,40.7
2016,6,18,7,0,733.0,67.0,2.2,17.0,365.0,55.15,43.09
2016,6,18,7,15,761.5,70.5,2.2,17.5,415.5,57.25,44.68
2016,6,18,7,30,790.0,74.0,2.2,18.0,466.0,59.29,46.2
2016,6,18,7,45,810.5,77.0,2.25,18.5,515.5,60.79,47.22
2016,6,18,8,0,831.0,80.0,2.3,19.0,565.0,71.47,56.13
2016,6,18,8,15,847.5,82.5,2.3,19.5,612.0,110.05,62.04
2016,6,18,8,30,864.0,85.0,2.3,20.0,659.0,167.28,93.92
2016,6,18,8,45,877.0,87.5,2.3,20.5,702.5,225.41,137.73
2016,6,18,9,0,890.0,90.0,2.3,21.0,746.0,284.44,187.12
2016,6,18,9,15,900.0,91.5,2.25,21.5,785.0,342.51,237.28
2016,6,18,9,30,910.0,93.0,2.2,22.0,824.0,400.6,287.08
2016,6,18,9,45,913.0,97.5,2.2,22.5,856.5,457.84,335.17
2016,6,18,10,0,916.0,102.0,2.2,23.0,889.0,513.92,380.78
2016,6,18,10,15,922.0,103.5,2.15,23.5,916.5,567.88,423.04
2016,6,18,10,30,928.0,105.0,2.1,24.0,944.0,620.49,462.76
2016,6,18,10,45,934.0,105.0,2.1,24.5,965.0,670.35,499.4
2016,6,18,11,0,940.0,105.0,2.1,25.0,986.0,718.4,533.63
2016,6,18,11,15,943.0,105.5,2.1,25.0,999.5,762.72,565.38
2016,6,18,11,30,946.0,106.0,2.1,25.0,1013.0,804.61,593.77
2016,6,18,11,45,948.5,105.5,2.15,25.5,1019.5,842.68,617.81
2016,6,18,12,0,951.0,105.0,2.2,26.0,1026.0,877.97,639.83
2016,6,18,12,15,951.0,105.0,2.25,26.0,1024.5,908.63,659.98
2016,6,18,12,30,951.0,105.0,2.3,26.0,1023.0,936.08,678.06
2016,6,18,12,45,953.0,102.0,2.4,26.5,1015.5,959.18,692.51
2016,6,18,13,0,955.0,99.0,2.5,27.0,1008.0,978.71,704.7
2016,6,18,13,15,952.5,98.5,2.55,27.0,992.0,992.74,714.39
2016,6,18,13,30,950.0,98.0,2.6,27.0,976.0,1002.93,721.78
2016,6,18,13,45,945.5,97.5,2.65,27.5,953.0,1007.34,724.2
2016,6,18,14,0,941.0,97.0,2.7,28.0,930.0,1007.85,724.3
2016,6,18,14,15,935.5,96.0,2.7,28.0,900.5,1003.01,722.11
2016,6,18,14,30,930.0,95.0,2.7,28.0,871.0,994.36,717.64
2016,6,18,14,45,922.0,94.0,2.7,28.0,836.0,979.6,709.38
2016,6,18,15,0,914.0,93.0,2.7,28.0,801.0,961.26,698.92
2016,6,18,15,15,904.0,91.0,2.7,27.5,760.5,936.56,685.73
2016,6,18,15,30,894.0,89.0,2.7,27.0,720.0,908.63,670.37
2016,6,18,15,45,879.0,87.5,2.7,27.0,674.5,873.87,649.03
2016,6,18,16,0,864.0,86.0,2.7,27.0,629.0,836.58,625.83
2016,6,18,16,15,846.5,83.0,2.7,26.5,581.0,793.25,599.41
2016,6,18,16,30,829.0,80.0,2.7,26.0,533.0,755.0,576.08
2016,6,18,16,45,804.0,77.5,2.7,26.0,482.0,702.74,541.19
2016,6,18,17,0,779.0,75.0,2.7,26.0,431.0,649.77,505.13
2016,6,18,17,15,747.5,71.0,2.55,25.0,379.5,590.4,462.99
2016,6,18,17,30,716.0,67.0,2.4,24.0,328.0,531.62,419.71
2016,6,18,17,45,672.0,62.0,2.3,23.5,277.0,465.63,368.56
2016,6,18,18,0,628.0,57.0,2.2,23.0,226.0,404.47,319.19
2016,6,18,18,15,563.0,50.5,1.95,22.0,178.5,333.11,260.4
2016,6,18,18,30,498.0,44.0,1.7,21.0,131.0,267.63,204.57
2016,6,18,18,45,398.5,34.5,1.5,20.0,90.0,193.33,141.2
2016,6,18,19,0,299.0,25.0,1.3,19.0,49.0,129.67,79.52
2016,6,18,19,15,149.5,12.5,1.25,18.5,24.5,45.18,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,73.0,6.0,0.85,13.5,8.5,0.0,0.0
2016,6,19,5,0,146.0,12.0,0.8,14.0,17.0,10.24,0.0
2016,6,19,5,15,279.5,22.5,0.9,14.5,50.0,18.44,7.47
2016,6,19,5,30,413.0,33.0,1.0,15.0,83.0,26.99,17.55
2016,6,19,5,45,494.0,40.5,1.1,16.0,127.5,32.71,23.07
2016,6,19,6,0,575.0,48.0,1.2,17.0,172.0,38.37,28.28
2016,6,19,6,15,627.5,53.5,1.3,18.0,221.0,45.94,34.97
2016,6,19,6,30,680.0,59.0,1.4,19.0,270.0,50.05,38.45
2016,6,19,6,45,716.0,63.0,1.5,20.0,321.0,52.74,40.57
2016,6,19,7,0,752.0,67.0,1.6,21.0,372.0,55.39,42.57
2016,6,19,7,15,778.0,71.0,1.7,21.5,423.0,57.85,44.45
2016,6,19,7,30,804.0,75.0,1.8,22.0,474.0,60.22,46.22
2016,6,19,7,45,823.0,78.0,1.9,23.0,523.0,61.68,47.1
2016,6,19,8,0,842.0,81.0,2.0,24.0,572.0,72.31,55.67
2016,6,19,8,15,657.5,155.0,1.95,24.5,558.0,129.94,81.67
2016,6,19,8,30,473.0,229.0,1.9,25.0,544.0,201.04,134.05
2016,6,19,8,45,683.5,160.0,1.9,25.5,647.5,226.21,143.29
2016,6,19,9,0,894.0,91.0,1.9,26.0,751.0,285.32,183.58
2016,6,19,9,15,903.5,93.0,1.8,26.0,789.5,343.85,233.33
2016,6,19,9,30,913.0,95.0,1.7,26.0,828.0,402.37,282.75
2016,6,19,9,45,927.0,92.0,1.6,26.5,862.5,458.73,328.72
2016,6,19,10,0,941.0,89.0,1.5,27.0,897.0,514.92,372.91
2016,6,19,10,15,946.0,90.0,1.4,27.5,924.0,569.15,413.93
2016,6,19,10,30,951.0,91.0,1.3,28.0,951.0,621.88,452.1
2016,6,19,10,45,954.0,92.5,1.25,28.5,971.0,672.06,487.28
2016,6,19,11,0,957.0,94.0,1.2,29.0,991.0,720.13,519.7
2016,6,19,11,15,959.5,94.5,1.2,29.5,1004.0,764.72,549.25
2016,6,19,11,30,962.0,95.0,1.2,30.0,1017.0,806.79,575.03
2016,6,19,11,45,960.5,97.0,1.3,30.5,1022.5,844.33,598.33
2016,6,19,12,0,959.0,99.0,1.4,31.0,1028.0,878.83,619.59
2016,6,19,12,15,958.5,99.0,1.55,31.0,1026.5,909.25,640.11
2016,6,19,12,30,958.0,99.0,1.7,31.0,1025.0,936.39,658.63
2016,6,19,12,45,941.5,109.0,1.9,31.0,1012.0,954.92,672.4
2016,6,19,13,0,925.0,119.0,2.1,31.0,999.0,969.48,683.8
2016,6,19,13,15,922.0,118.0,2.2,31.0,982.5,982.56,693.3
2016,6,19,13,30,919.0,117.0,2.3,31.0,966.0,991.88,700.55
2016,6,19,13,45,919.0,113.0,2.45,31.0,944.5,997.33,706.02
2016,6,19,14,0,919.0,109.0,2.6,31.0,923.0,998.88,709.14
2016,6,19,14,15,913.0,107.5,2.7,31.0,893.5,993.32,707.41
2016,6,19,14,30,907.0,106.0,2.8,31.0,864.0,984.01,703.42
2016,6,19,14,45,902.0,102.5,2.9,31.0,829.0,969.86,696.41
2016,6,19,15,0,897.0,99.0,3.0,31.0,794.0,952.05,687.09
2016,6,19,15,15,886.5,97.0,3.05,30.5,754.0,927.3,674.24
2016,6,19,15,30,876.0,95.0,3.1,30.0,714.0,899.4,659.24
2016,6,19,15,45,771.0,122.0,3.2,30.0,641.0,827.21,613.24
2016,6,19,16,0,666.0,149.0,3.3,30.0,568.0,752.26,564.45
2016,6,19,16,15,666.5,133.0,3.3,29.5,524.5,714.84,541.53
2016,6,19,16,30,667.0,117.0,3.3,29.0,481.0,674.63,515.96
2016,6,19,16,45,717.0,97.0,3.3,28.5,454.5,663.77,511.1
2016,6,19,17,0,767.0,77.0,3.3,28.0,428.0,644.13,499.49
2016,6,19,17,15,735.5,73.0,3.15,27.0,377.0,585.27,457.56
2016,6,19,17,30,704.0,69.0,3.0,26.0,326.0,527.01,414.72
2016,6,19,17,45,658.5,64.0,2.95,25.5,275.5,462.87,365.09
2016,6,19,18,0,613.0,59.0,2.9,25.0,225.0,399.61,314.3
2016,6,19,18,15,548.0,52.0,2.6,24.0,177.5,328.39,255.77
2016,6,19,18,30,483.0,45.0,2.3,23.0,130.0,263.08,200.29
2016,6,19,18,45,384.5,35.5,2.0,22.0,90.0,189.87,138.07
2016,6,19,19,0,286.0,26.0,1.7,21.0,50.0,127.34,78.12
2016,6,19,19,15,143.0,13.0,1.6,20.5,25.0,44.22,0.0
2016,6,19,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,4,45,78.5,6.5,1.4,11.5,8.5,0.0,0.0
2016,6,20,5,0,157.0,13.0,1.5,12.0,17.0,11.1,0.0
2016,6,20,5,15,296.5,23.0,1.65,12.5,51.5,18.94,7.78
2016,6,20,5,30,436.0,33.0,1.8,13.0,86.0,27.09,17.76
2016,6,20,5,45,521.5,39.5,2.0,14.0,132.0,32.03,22.66
2016,6,20,6,0,607.0,46.0,2.2,15.0,178.0,40.24,30.15
2016,6,20,6,15,659.5,51.5,2.2,15.5,228.0,44.5,34.05
2016,6,20,6,30,712.0,57.0,2.2,16.0,278.0,48.72,37.75
2016,6,20,6,45,750.5,60.5,2.2,17.0,330.5,51.14,39.68
2016,6,20,7,0,789.0,64.0,2.2,18.0,383.0,53.56,41.52
2016,6,20,7,15,815.0,67.0,2.25,19.0,435.0,55.42,42.82
2016,6,20,7,30,841.0,70.0,2.3,20.0,487.0,65.04,50.77
2016,6,20,7,45,861.0,72.5,2.4,21.0,537.5,67.12,52.14
2016,6,20,8,0,881.0,75.0,2.5,22.0,588.0,69.08,53.41
2016,6,20,8,15,895.5,77.5,2.5,22.5,635.5,107.95,59.03
2016,6,20,8,30,910.0,80.0,2.5,23.0,683.0,167.75,91.51
2016,6,20,8,45,922.5,81.0,2.55,24.0,727.0,227.44,135.54
2016,6,20,9,0,935.0,82.0,2.6,25.0,771.0,287.9,185.24
2016,6,20,9,15,943.0,83.5,2.6,25.5,809.5,347.91,236.6
2016,6,20,9,30,951.0,85.0,2.6,26.0,848.0,407.69,287.44
2016,6,20,9,45,945.0,94.0,2.65,27.0,878.0,466.9,336.19
2016,6,20,10,0,939.0,103.0,2.7,28.0,908.0,523.95,381.46
2016,6,20,10,15,943.5,104.0,2.7,28.5,935.0,578.01,423.49
2016,6,20,10,30,948.0,105.0,2.7,29.0,962.0,630.53,462.95
2016,6,20,10,45,951.0,106.0,2.75,29.5,981.5,680.35,499.41
2016,6,20,11,0,954.0,107.0,2.8,30.0,1001.0,728.06,533.31
2016,6,20,11,15,956.0,107.5,2.8,30.5,1014.0,772.37,563.73
2016,6,20,11,30,958.0,108.0,2.8,31.0,1027.0,814.14,590.67
2016,6,20,11,45,958.5,108.0,2.85,31.5,1032.5,851.62,613.95
2016,6,20,12,0,959.0,108.0,2.9,32.0,1038.0,886.16,635.13
2016,6,20,12,15,958.5,108.0,2.95,32.0,1036.0,916.79,654.98
2016,6,20,12,30,958.0,108.0,3.0,32.0,1034.0,944.14,672.75
2016,6,20,12,45,961.5,104.0,3.15,32.0,1026.5,968.02,689.06
2016,6,20,13,0,965.0,100.0,3.3,32.0,1019.0,988.3,703.18
2016,6,20,13,15,962.5,99.5,3.4,32.0,1002.5,1002.61,713.26
2016,6,20,13,30,960.0,99.0,3.5,32.0,986.0,1013.04,721.04
2016,6,20,13,45,956.0,98.0,3.6,32.0,963.0,1017.64,725.23
2016,6,20,14,0,952.0,97.0,3.7,32.0,940.0,1018.27,727.07
2016,6,20,14,15,946.5,96.0,3.75,31.5,910.5,1013.55,726.76
2016,6,20,14,30,941.0,95.0,3.8,31.0,881.0,1004.95,724.09
2016,6,20,14,45,932.5,94.0,3.85,31.0,845.5,989.74,715.78
2016,6,20,15,0,924.0,93.0,3.9,31.0,810.0,970.92,705.21
2016,6,20,15,15,914.0,91.0,3.9,30.5,769.5,946.15,691.87
2016,6,20,15,30,904.0,89.0,3.9,30.0,729.0,918.12,676.32
2016,6,20,15,45,890.0,87.5,3.9,29.5,683.5,884.08,656.6
2016,6,20,16,0,876.0,86.0,3.9,29.0,638.0,847.41,634.86
2016,6,20,16,15,859.0,83.0,3.8,28.0,589.5,804.2,609.04
2016,6,20,16,30,842.0,80.0,3.7,27.0,541.0,759.04,581.34
2016,6,20,16,45,431.0,122.0,3.6,26.5,357.0,471.04,370.07
2016,6,20,17,0,20.0,164.0,3.5,26.0,173.0,159.44,122.9
2016,6,20,17,15,15.0,144.5,3.35,25.0,150.5,137.87,106.81
2016,6,20,17,30,10.0,125.0,3.2,24.0,128.0,116.66,90.24
2016,6,20,17,45,5.0,107.0,3.05,23.0,108.5,97.38,74.9
2016,6,20,18,0,0.0,89.0,2.9,22.0,89.0,78.52,59.61
2016,6,20,18,15,0.0,70.5,2.6,21.0,70.5,61.88,45.87
2016,6,20,18,30,0.0,52.0,2.3,20.0,52.0,45.09,31.73
2016,6,20,18,45,0.0,36.0,2.0,19.5,36.0,30.69,19.34
2016,6,20,19,0,0.0,20.0,1.7,19.0,20.0,16.51,6.35
2016,6,20,19,15,0.0,10.0,1.7,18.5,10.0,8.54,0.0
2016,6,20,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,65.5,6.0,1.45,13.5,8.0,0.0,0.0
2016,6,21,5,0,131.0,12.0,1.6,14.0,16.0,10.24,0.0
2016,6,21,5,15,264.5,22.5,1.75,14.5,49.0,18.44,7.18
2016,6,21,5,30,398.0,33.0,1.9,15.0,82.0,26.97,17.47
2016,6,21,5,45,487.5,40.0,2.05,15.5,126.5,32.29,22.72
2016,6,21,6,0,577.0,47.0,2.2,16.0,171.0,37.61,27.7
2016,6,21,6,15,631.0,52.5,2.2,17.0,220.5,45.14,34.39
2016,6,21,6,30,685.0,58.0,2.2,18.0,270.0,49.3,37.95
2016,6,21,6,45,726.5,61.0,2.2,19.0,322.0,51.3,39.48
2016,6,21,7,0,768.0,64.0,2.2,20.0,374.0,53.32,40.97
2016,6,21,7,15,795.0,67.0,2.2,20.5,425.5,55.17,42.33
2016,6,21,7,30,822.0,70.0,2.2,21.0,477.0,64.76,50.32
2016,6,21,7,45,844.0,72.0,2.25,22.0,527.5,66.51,51.41
2016,6,21,8,0,866.0,74.0,2.3,23.0,578.0,68.16,52.41
2016,6,21,8,15,881.0,76.5,2.3,24.0,625.5,105.65,57.53
2016,6,21,8,30,896.0,79.0,2.3,25.0,673.0,164.6,88.94
2016,6,21,8,45,908.5,80.5,2.35,26.0,716.5,223.78,132.13
2016,6,21,9,0,921.0,82.0,2.4,27.0,760.0,283.75,180.95
2016,6,21,9,15,929.5,83.5,2.4,27.5,798.5,343.1,231.25
2016,6,21,9,30,938.0,85.0,2.4,28.0,837.0,402.29,281.12
2016,6,21,9,45,941.0,88.5,2.45,29.0,869.0,460.34,328.46
2016,6,21,10,0,944.0,92.0,2.5,30.0,901.0,517.18,373.18
2016,6,21,10,15,949.0,93.0,2.5,30.5,928.0,571.66,415.18
2016,6,21,10,30,954.0,94.0,2.5,31.0,955.0,624.64,454.62
2016,6,21,10,45,956.0,95.0,2.5,31.5,974.5,674.04,490.25
2016,6,21,11,0,958.0,96.0,2.5,32.0,994.0,721.23,523.22
2016,6,21,11,15,960.5,96.5,2.5,32.5,1007.5,765.97,553.58
2016,6,21,11,30,963.0,97.0,2.5,33.0,1021.0,808.18,580.22
2016,6,21,11,45,962.5,98.0,2.55,33.5,1026.5,845.81,603.3
2016,6,21,12,0,962.0,99.0,2.6,34.0,1032.0,880.42,624.27
2016,6,21,12,15,961.5,99.0,2.65,34.0,1030.0,911.03,643.87
2016,6,21,12,30,961.0,99.0,2.7,34.0,1028.0,938.35,661.41
2016,6,21,12,45,954.0,102.5,2.8,34.5,1017.5,959.63,674.19
2016,6,21,13,0,947.0,106.0,2.9,35.0,1007.0,977.2,684.71
2016,6,21,13,15,943.5,105.5,2.95,35.0,990.5,990.47,693.66
2016,6,21,13,30,940.0,105.0,3.0,35.0,974.0,999.91,700.37
2016,6,21,13,45,935.0,104.0,3.15,35.0,950.5,1003.57,704.38
2016,6,21,14,0,930.0,103.0,3.3,35.0,927.0,1003.34,706.09
2016,6,21,14,15,923.5,101.5,3.4,34.5,897.0,997.31,705.34
2016,6,21,14,30,917.0,100.0,3.5,34.0,867.0,987.48,702.28
2016,6,21,14,45,909.0,98.5,3.6,34.0,831.5,972.54,694.58
2016,6,21,15,0,901.0,97.0,3.7,34.0,796.0,954.04,684.64
2016,6,21,15,15,890.0,95.0,3.75,33.5,755.5,928.83,671.43
2016,6,21,15,30,879.0,93.0,3.8,33.0,715.0,900.48,656.06
2016,6,21,15,45,866.0,90.5,3.9,32.5,670.5,866.87,637.27
2016,6,21,16,0,853.0,88.0,4.0,32.0,626.0,830.64,616.39
2016,6,21,16,15,835.5,85.0,3.95,31.0,578.0,787.78,591.15
2016,6,21,16,30,818.0,82.0,3.9,30.0,530.0,750.1,569.03
2016,6,21,16,45,796.0,78.5,3.9,29.5,480.0,699.37,536.14
2016,6,21,17,0,774.0,75.0,3.9,29.0,430.0,647.71,501.84
2016,6,21,17,15,743.0,71.0,3.8,27.5,379.0,588.94,461.24
2016,6,21,17,30,712.0,67.0,3.7,26.0,328.0,530.7,419.23
2016,6,21,17,45,670.5,62.0,3.6,25.0,278.0,466.3,369.79
2016,6,21,18,0,629.0,57.0,3.5,24.0,228.0,406.45,321.79
2016,6,21,18,15,565.5,50.5,3.35,22.5,180.5,335.63,263.77
2016,6,21,18,30,502.0,44.0,3.2,21.0,133.0,270.53,208.32
2016,6,21,18,45,403.5,35.0,3.05,20.0,92.0,196.68,144.76
2016,6,21,19,0,305.0,26.0,2.9,19.0,51.0,133.74,83.84
2016,6,21,19,15,152.5,13.0,2.9,18.5,25.5,46.67,0.0
2016,6,21,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
