Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,45,79.0,6.0,3.35,11.5,8.5,0.0,0.0
2016,6,22,5,0,158.0,12.0,3.5,12.0,17.0,10.24,0.0
2016,6,22,5,15,299.5,22.0,3.6,12.5,51.0,18.09,6.85
2016,6,22,5,30,441.0,32.0,3.7,13.0,85.0,26.28,17.0
2016,6,22,5,45,522.5,39.0,3.85,13.5,130.5,31.65,22.33
2016,6,22,6,0,604.0,46.0,4.0,14.0,176.0,40.25,30.26
2016,6,22,6,15,657.0,51.0,4.0,14.5,226.0,44.09,33.8
2016,6,22,6,30,710.0,56.0,4.0,15.0,276.0,47.91,37.17
2016,6,22,6,45,745.5,60.5,4.0,16.0,328.0,51.11,39.81
2016,6,22,7,0,781.0,65.0,4.0,17.0,380.0,54.25,42.29
2016,6,22,7,15,807.5,68.0,4.0,17.5,431.5,56.08,43.66
2016,6,22,7,30,834.0,71.0,4.0,18.0,483.0,65.61,51.7
2016,6,22,7,45,853.5,73.5,4.0,19.0,533.5,67.67,53.06
2016,6,22,8,0,873.0,76.0,4.0,20.0,584.0,69.6,54.31
2016,6,22,8,15,888.0,78.5,4.0,20.5,631.5,106.57,59.36
2016,6,22,8,30,903.0,81.0,4.0,21.0,679.0,165.99,91.5
2016,6,22,8,45,914.5,82.5,4.05,21.5,722.5,225.46,136.01
2016,6,22,9,0,926.0,84.0,4.1,22.0,766.0,285.6,186.56
2016,6,22,9,15,934.5,85.5,4.1,22.5,804.5,345.29,238.63
2016,6,22,9,30,943.0,87.0,4.1,23.0,843.0,404.81,290.39
2016,6,22,9,45,950.0,88.0,4.1,23.5,876.5,462.93,340.0
2016,6,22,10,0,957.0,89.0,4.1,24.0,910.0,520.21,387.48
2016,6,22,10,15,962.0,90.0,4.05,24.5,937.0,575.38,431.73
2016,6,22,10,30,967.0,91.0,4.0,25.0,964.0,629.02,473.33
2016,6,22,10,45,970.5,91.5,4.0,25.5,984.0,679.57,511.46
2016,6,22,11,0,974.0,92.0,4.0,26.0,1004.0,728.01,546.93
2016,6,22,11,15,976.0,92.5,4.0,26.0,1017.5,773.08,580.17
2016,6,22,11,30,978.0,93.0,4.0,26.0,1031.0,815.54,609.49
2016,6,22,11,45,978.5,93.5,4.0,26.5,1036.5,854.06,634.16
2016,6,22,12,0,979.0,94.0,4.0,27.0,1042.0,889.58,656.57
2016,6,22,12,15,979.0,93.5,4.0,27.0,1040.5,920.65,677.16
2016,6,22,12,30,979.0,93.0,4.0,27.0,1039.0,948.37,695.49
2016,6,22,12,45,971.0,97.5,4.0,27.0,1028.5,970.07,709.86
2016,6,22,13,0,963.0,102.0,4.0,27.0,1018.0,987.98,721.82
2016,6,22,13,15,960.5,101.0,4.0,26.5,1002.0,1001.92,732.73
2016,6,22,13,30,958.0,100.0,4.0,26.0,986.0,1011.99,741.24
2016,6,22,13,45,952.5,100.0,4.0,26.0,962.5,1016.27,744.65
2016,6,22,14,0,947.0,100.0,4.0,26.0,939.0,1016.63,745.65
2016,6,22,14,15,941.5,98.5,4.0,25.5,909.5,1011.55,744.69
2016,6,22,14,30,936.0,97.0,4.0,25.0,880.0,1002.6,741.31
2016,6,22,14,45,927.0,96.0,4.0,25.0,844.5,987.09,732.23
2016,6,22,15,0,918.0,95.0,4.0,25.0,809.0,967.99,720.87
2016,6,22,15,15,908.0,93.0,4.0,24.5,768.0,943.45,707.26
2016,6,22,15,30,898.0,91.0,4.0,24.0,727.0,915.65,691.4
2016,6,22,15,45,885.0,89.0,4.0,23.5,682.0,882.18,671.48
2016,6,22,16,0,872.0,87.0,4.0,23.0,637.0,846.01,649.47
2016,6,22,16,15,854.5,84.0,4.0,22.5,588.5,802.59,621.98
2016,6,22,16,30,837.0,81.0,4.0,22.0,540.0,764.26,597.73
2016,6,22,16,45,815.0,77.5,4.0,21.5,489.0,712.85,563.37
2016,6,22,17,0,793.0,74.0,4.0,21.0,438.0,660.45,527.51
2016,6,22,17,15,762.0,70.0,3.95,20.0,386.5,600.87,484.39
2016,6,22,17,30,731.0,66.0,3.9,19.0,335.0,541.78,439.76
2016,6,22,17,45,687.0,61.5,3.85,18.5,283.5,475.63,386.91
2016,6,22,18,0,643.0,57.0,3.8,18.0,232.0,414.18,335.79
2016,6,22,18,15,579.0,50.5,3.7,17.0,184.0,342.36,275.05
2016,6,22,18,30,515.0,44.0,3.6,16.0,136.0,276.27,217.11
2016,6,22,18,45,409.5,35.5,3.5,15.5,94.0,199.7,149.81
2016,6,22,19,0,304.0,27.0,3.4,15.0,52.0,134.86,86.4
2016,6,22,19,15,152.0,13.5,3.35,14.5,26.0,47.12,0.0
2016,6,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,73.5,6.0,2.9,10.5,8.0,0.0,0.0
2016,6,23,5,0,147.0,12.0,3.1,11.0,16.0,10.24,0.0
2016,6,23,5,15,288.0,22.0,3.2,11.5,49.5,18.08,6.71
2016,6,23,5,30,429.0,32.0,3.3,12.0,83.0,26.25,17.05
2016,6,23,5,45,516.5,39.0,3.45,13.0,129.0,31.64,22.36
2016,6,23,6,0,604.0,46.0,3.6,14.0,175.0,40.27,30.27
2016,6,23,6,15,657.0,51.0,3.65,14.5,225.0,44.1,33.81
2016,6,23,6,30,710.0,56.0,3.7,15.0,275.0,47.92,37.19
2016,6,23,6,45,749.0,59.5,3.75,16.0,327.5,50.38,39.16
2016,6,23,7,0,788.0,63.0,3.8,17.0,380.0,52.83,41.05
2016,6,23,7,15,814.0,66.0,3.75,17.5,432.0,54.72,42.47
2016,6,23,7,30,840.0,69.0,3.7,18.0,484.0,64.33,50.59
2016,6,23,7,45,861.0,71.0,3.7,19.0,534.5,66.11,51.72
2016,6,23,8,0,882.0,73.0,3.7,20.0,585.0,67.78,52.76
2016,6,23,8,15,897.0,75.5,3.65,20.5,633.0,104.27,57.62
2016,6,23,8,30,912.0,78.0,3.6,21.0,681.0,164.18,89.75
2016,6,23,8,45,924.0,79.5,3.6,22.0,725.0,224.23,134.26
2016,6,23,9,0,936.0,81.0,3.6,23.0,769.0,285.02,184.74
2016,6,23,9,15,944.5,82.5,3.6,23.5,808.0,345.27,236.99
2016,6,23,9,30,953.0,84.0,3.6,24.0,847.0,405.36,288.9
2016,6,23,9,45,956.0,87.5,3.6,25.0,879.5,464.3,338.2
2016,6,23,10,0,959.0,91.0,3.6,26.0,912.0,522.01,384.79
2016,6,23,10,15,963.5,92.0,3.6,26.5,939.0,577.08,428.52
2016,6,23,10,30,968.0,93.0,3.6,27.0,966.0,630.57,469.6
2016,6,23,10,45,969.0,94.5,3.65,27.5,985.5,680.5,506.95
2016,6,23,11,0,970.0,96.0,3.7,28.0,1005.0,728.11,541.54
2016,6,23,11,15,971.0,96.5,3.75,28.0,1017.0,772.4,574.04
2016,6,23,11,30,972.0,97.0,3.8,28.0,1029.0,814.01,602.81
2016,6,23,11,45,971.0,97.5,3.9,28.5,1033.5,851.24,626.81
2016,6,23,12,0,970.0,98.0,4.0,29.0,1038.0,885.39,648.59
2016,6,23,12,15,968.5,98.0,4.05,29.0,1035.0,915.48,668.65
2016,6,23,12,30,967.0,98.0,4.1,29.0,1032.0,942.2,686.49
2016,6,23,12,45,964.0,97.5,4.2,29.0,1022.0,963.61,701.14
2016,6,23,13,0,961.0,97.0,4.3,29.0,1012.0,981.3,713.47
2016,6,23,13,15,957.5,96.5,4.35,29.0,995.5,994.72,722.84
2016,6,23,13,30,954.0,96.0,4.4,29.0,979.0,1004.26,729.81
2016,6,23,13,45,949.0,95.0,4.45,29.0,955.0,1007.96,733.11
2016,6,23,14,0,944.0,94.0,4.5,29.0,931.0,1007.73,733.98
2016,6,23,14,15,938.5,93.0,4.5,28.5,902.0,1003.11,733.33
2016,6,23,14,30,933.0,92.0,4.5,28.0,873.0,994.67,730.27
2016,6,23,14,45,927.0,89.5,4.55,27.5,838.0,980.37,723.7
2016,6,23,15,0,921.0,87.0,4.6,27.0,803.0,962.38,714.77
2016,6,23,15,15,911.0,85.5,4.6,26.5,763.0,938.27,701.46
2016,6,23,15,30,901.0,84.0,4.6,26.0,723.0,910.91,685.9
2016,6,23,15,45,892.0,80.5,4.65,26.0,678.5,879.1,666.13
2016,6,23,16,0,883.0,77.0,4.7,26.0,634.0,844.34,644.14
2016,6,23,16,15,866.0,74.5,4.65,25.0,586.0,801.48,618.07
2016,6,23,16,30,849.0,72.0,4.6,24.0,538.0,756.67,590.07
2016,6,23,16,45,829.0,68.5,4.55,23.5,487.5,706.77,556.58
2016,6,23,17,0,809.0,65.0,4.5,23.0,437.0,655.76,521.53
2016,6,23,17,15,779.5,61.5,4.35,22.0,385.5,602.89,483.61
2016,6,23,17,30,750.0,58.0,4.2,21.0,334.0,544.64,439.56
2016,6,23,17,45,707.5,54.0,4.1,20.5,283.0,479.17,387.4
2016,6,23,18,0,665.0,50.0,4.0,20.0,232.0,416.1,335.22
2016,6,23,18,15,603.5,44.5,3.8,19.0,184.0,345.35,275.52
2016,6,23,18,30,542.0,39.0,3.6,18.0,136.0,279.91,218.25
2016,6,23,18,45,438.0,32.0,3.45,17.5,94.5,206.18,153.41
2016,6,23,19,0,334.0,25.0,3.3,17.0,53.0,142.02,90.45
2016,6,23,19,15,167.0,12.5,3.25,16.5,26.5,49.91,0.0
2016,6,23,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,70.0,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,24,5,0,140.0,12.0,2.7,12.0,15.0,10.24,0.0
2016,6,24,5,15,283.0,22.0,2.8,12.5,48.5,18.09,6.45
2016,6,24,5,30,426.0,32.0,2.9,13.0,82.0,26.26,16.95
2016,6,24,5,45,508.5,39.0,3.05,13.5,127.0,31.62,22.29
2016,6,24,6,0,591.0,46.0,3.2,14.0,172.0,40.2,30.22
2016,6,24,6,15,645.5,51.5,3.15,14.5,222.5,44.45,34.13
2016,6,24,6,30,700.0,57.0,3.1,15.0,273.0,48.66,37.85
2016,6,24,6,45,736.0,61.5,3.1,16.0,324.5,51.83,40.45
2016,6,24,7,0,772.0,66.0,3.1,17.0,376.0,54.93,42.9
2016,6,24,7,15,799.5,69.5,3.05,17.5,428.0,57.1,44.56
2016,6,24,7,30,827.0,73.0,3.0,18.0,480.0,59.2,46.13
2016,6,24,7,45,846.0,76.5,2.95,18.5,530.5,69.55,54.8
2016,6,24,8,0,865.0,80.0,2.9,19.0,581.0,72.07,56.65
2016,6,24,8,15,880.5,82.5,2.85,19.5,629.0,107.2,60.98
2016,6,24,8,30,896.0,85.0,2.8,20.0,677.0,166.31,92.48
2016,6,24,8,45,907.5,87.0,2.8,21.0,720.5,225.79,136.47
2016,6,24,9,0,919.0,89.0,2.8,22.0,764.0,285.97,186.32
2016,6,24,9,15,928.0,91.0,2.8,22.5,803.5,345.88,238.07
2016,6,24,9,30,937.0,93.0,2.8,23.0,843.0,405.7,289.51
2016,6,24,9,45,945.0,93.5,2.85,24.0,876.5,463.65,337.85
2016,6,24,10,0,953.0,94.0,2.9,25.0,910.0,520.87,383.98
2016,6,24,10,15,958.0,95.0,2.9,25.5,937.5,575.96,427.53
2016,6,24,10,30,963.0,96.0,2.9,26.0,965.0,629.53,468.47
2016,6,24,10,45,966.0,97.0,2.95,27.0,985.0,680.13,505.12
2016,6,24,11,0,969.0,98.0,3.0,28.0,1005.0,728.59,539.0
2016,6,24,11,15,971.0,98.5,3.05,28.5,1018.5,773.61,570.57
2016,6,24,11,30,973.0,99.0,3.1,29.0,1032.0,816.05,598.42
2016,6,24,11,45,974.0,99.0,3.15,29.5,1037.5,854.53,622.66
2016,6,24,12,0,975.0,99.0,3.2,30.0,1043.0,890.06,644.75
2016,6,24,12,15,974.5,99.0,3.3,30.0,1041.5,921.22,665.49
2016,6,24,12,30,974.0,99.0,3.4,30.0,1040.0,949.05,684.1
2016,6,24,12,45,964.0,104.5,3.5,30.5,1029.0,969.94,696.87
2016,6,24,13,0,954.0,110.0,3.6,31.0,1018.0,987.01,707.25
2016,6,24,13,15,951.0,109.0,3.7,31.0,1001.5,1000.62,716.94
2016,6,24,13,30,948.0,108.0,3.8,31.0,985.0,1010.38,724.29
2016,6,24,13,45,943.5,107.0,3.9,31.0,962.0,1014.8,728.36
2016,6,24,14,0,939.0,106.0,4.0,31.0,939.0,1015.3,730.05
2016,6,24,14,15,933.0,104.5,4.0,31.0,909.0,1009.96,727.5
2016,6,24,14,30,927.0,103.0,4.0,31.0,879.0,1000.78,722.62
2016,6,24,14,45,918.5,101.5,4.05,31.0,843.5,985.47,714.19
2016,6,24,15,0,910.0,100.0,4.1,31.0,808.0,966.58,703.49
2016,6,24,15,15,900.0,98.0,4.1,30.5,767.5,942.32,690.41
2016,6,24,15,30,890.0,96.0,4.1,30.0,727.0,914.83,675.13
2016,6,24,15,45,876.0,93.5,4.1,29.5,681.5,880.25,654.93
2016,6,24,16,0,862.0,91.0,4.1,29.0,636.0,843.03,632.72
2016,6,24,16,15,844.5,88.5,4.05,28.5,588.0,808.27,611.69
2016,6,24,16,30,827.0,86.0,4.0,28.0,540.0,763.41,583.22
2016,6,24,16,45,803.5,82.5,3.95,27.5,489.0,711.27,549.03
2016,6,24,17,0,780.0,79.0,3.9,27.0,438.0,658.26,513.45
2016,6,24,17,15,748.5,75.0,3.75,26.0,386.0,598.85,471.12
2016,6,24,17,30,717.0,71.0,3.6,25.0,334.0,539.95,427.6
2016,6,24,17,45,672.5,65.5,3.45,24.5,283.0,475.24,377.06
2016,6,24,18,0,628.0,60.0,3.3,24.0,232.0,411.08,325.18
2016,6,24,18,15,562.0,53.5,3.0,22.5,183.5,338.96,266.21
2016,6,24,18,30,496.0,47.0,2.7,21.0,135.0,272.74,210.01
2016,6,24,18,45,393.0,37.5,2.45,20.0,93.5,196.76,145.06
2016,6,24,19,0,290.0,28.0,2.2,19.0,52.0,132.32,83.87
2016,6,24,19,15,145.0,14.0,2.1,18.0,26.0,46.14,0.0
2016,6,24,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,57.5,5.5,1.25,12.5,7.0,0.0,0.0
2016,6,25,5,0,115.0,11.0,1.3,13.0,14.0,9.39,0.0
2016,6,25,5,15,256.5,22.0,1.5,13.5,47.0,18.06,6.15
2016,6,25,5,30,398.0,33.0,1.7,14.0,80.0,27.05,17.54
2016,6,25,5,45,486.5,40.5,1.9,15.0,125.0,32.77,23.16
2016,6,25,6,0,575.0,48.0,2.1,16.0,170.0,38.47,28.44
2016,6,25,6,15,630.5,54.0,2.05,17.0,220.0,46.49,35.58
2016,6,25,6,30,686.0,60.0,2.0,18.0,270.0,51.03,39.47
2016,6,25,6,45,725.5,64.0,2.0,19.0,322.5,53.73,41.61
2016,6,25,7,0,765.0,68.0,2.0,20.0,375.0,56.4,43.64
2016,6,25,7,15,792.5,71.5,2.05,21.0,427.0,58.5,45.12
2016,6,25,7,30,820.0,75.0,2.1,22.0,479.0,60.54,46.51
2016,6,25,7,45,842.0,78.0,2.15,23.0,530.0,70.48,54.57
2016,6,25,8,0,864.0,81.0,2.2,24.0,581.0,72.7,56.02
2016,6,25,8,15,879.5,83.5,2.3,24.5,629.0,107.01,59.94
2016,6,25,8,30,895.0,86.0,2.4,25.0,677.0,166.08,90.55
2016,6,25,8,45,908.0,87.5,2.5,26.0,721.5,225.46,133.38
2016,6,25,9,0,921.0,89.0,2.6,27.0,766.0,285.69,182.2
2016,6,25,9,15,930.5,91.0,2.65,28.0,805.5,345.89,232.66
2016,6,25,9,30,940.0,93.0,2.7,29.0,845.0,406.05,282.71
2016,6,25,9,45,943.5,96.5,2.75,30.0,877.5,464.62,330.35
2016,6,25,10,0,947.0,100.0,2.8,31.0,910.0,522.04,375.44
2016,6,25,10,15,952.5,101.0,2.85,31.5,938.0,577.17,418.04
2016,6,25,10,30,958.0,102.0,2.9,32.0,966.0,630.86,458.17
2016,6,25,10,45,962.0,103.0,2.95,32.5,987.0,681.95,495.21
2016,6,25,11,0,966.0,104.0,3.0,33.0,1008.0,731.01,529.74
2016,6,25,11,15,968.5,104.5,3.05,33.0,1021.5,776.38,561.99
2016,6,25,11,30,971.0,105.0,3.1,33.0,1035.0,819.22,590.93
2016,6,25,11,45,971.5,105.5,3.15,33.5,1041.5,857.8,614.78
2016,6,25,12,0,972.0,106.0,3.2,34.0,1048.0,893.42,636.52
2016,6,25,12,15,972.0,106.0,3.25,34.0,1046.5,925.09,656.92
2016,6,25,12,30,972.0,106.0,3.3,34.0,1045.0,953.48,675.22
2016,6,25,12,45,971.5,104.5,3.4,34.5,1036.5,976.6,689.14
2016,6,25,13,0,971.0,103.0,3.5,35.0,1028.0,996.04,700.79
2016,6,25,13,15,968.5,102.5,3.55,34.5,1011.5,1010.79,712.13
2016,6,25,13,30,966.0,102.0,3.6,34.0,995.0,1021.64,721.2
2016,6,25,13,45,961.0,101.5,3.7,34.0,971.5,1026.16,725.31
2016,6,25,14,0,956.0,101.0,3.8,34.0,948.0,1026.72,727.07
2016,6,25,14,15,950.0,99.5,3.85,33.5,918.5,1021.34,726.37
2016,6,25,14,30,944.0,98.0,3.9,33.0,889.0,1012.05,723.31
2016,6,25,14,45,936.0,96.5,3.95,33.0,853.0,997.05,715.21
2016,6,25,15,0,928.0,95.0,4.0,33.0,817.0,978.39,704.83
2016,6,25,15,15,917.5,93.0,3.95,32.5,776.0,953.36,691.18
2016,6,25,15,30,907.0,91.0,3.9,32.0,735.0,925.05,675.35
2016,6,25,15,45,893.5,89.0,3.9,31.5,689.5,891.03,655.88
2016,6,25,16,0,880.0,87.0,3.9,31.0,644.0,854.32,634.36
2016,6,25,16,15,863.0,84.5,3.85,30.5,595.0,811.71,608.26
2016,6,25,16,30,846.0,82.0,3.8,30.0,546.0,774.19,585.33
2016,6,25,16,45,823.0,78.5,3.75,29.5,495.0,721.75,551.37
2016,6,25,17,0,800.0,75.0,3.7,29.0,444.0,668.35,516.03
2016,6,25,17,15,769.5,71.0,3.5,28.0,391.5,608.8,474.26
2016,6,25,17,30,739.0,67.0,3.3,27.0,339.0,549.65,430.97
2016,6,25,17,45,696.5,62.0,3.15,26.0,287.5,483.33,380.59
2016,6,25,18,0,654.0,57.0,3.0,25.0,236.0,419.36,329.93
2016,6,25,18,15,589.5,50.5,2.7,23.5,187.0,348.79,272.44
2016,6,25,18,30,525.0,44.0,2.4,22.0,138.0,281.8,215.82
2016,6,25,18,45,424.0,35.5,2.15,21.0,96.0,206.0,151.11
2016,6,25,19,0,323.0,27.0,1.9,20.0,54.0,141.46,89.39
2016,6,25,19,15,161.5,13.5,1.95,19.5,27.0,49.74,0.0
2016,6,25,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,59.5,5.5,1.8,12.5,7.0,0.0,0.0
2016,6,26,5,0,119.0,11.0,2.0,13.0,14.0,9.39,0.0
2016,6,26,5,15,256.5,22.0,2.1,13.5,46.5,18.08,5.87
2016,6,26,5,30,394.0,33.0,2.2,14.0,79.0,27.07,17.51
2016,6,26,5,45,480.0,40.5,2.3,15.0,123.0,32.76,23.13
2016,6,26,6,0,566.0,48.0,2.4,16.0,167.0,38.43,28.39
2016,6,26,6,15,620.5,53.5,2.3,16.5,216.5,42.27,31.92
2016,6,26,6,30,675.0,59.0,2.2,17.0,266.0,50.12,38.84
2016,6,26,6,45,713.5,63.5,2.15,18.0,317.5,53.22,41.34
2016,6,26,7,0,752.0,68.0,2.1,19.0,369.0,56.27,43.71
2016,6,26,7,15,779.5,71.5,2.1,20.0,420.0,58.35,45.19
2016,6,26,7,30,807.0,75.0,2.1,21.0,471.0,60.37,46.57
2016,6,26,7,45,828.0,78.0,2.1,22.0,521.0,61.88,47.48
2016,6,26,8,0,849.0,81.0,2.1,23.0,571.0,72.45,56.05
2016,6,26,8,15,864.0,83.5,2.1,24.0,618.5,105.41,59.51
2016,6,26,8,30,879.0,86.0,2.1,25.0,666.0,163.5,89.22
2016,6,26,8,45,891.5,88.0,2.15,26.0,709.5,222.18,131.4
2016,6,26,9,0,904.0,90.0,2.2,27.0,753.0,281.69,179.47
2016,6,26,9,15,913.0,91.5,2.2,27.5,791.5,340.41,229.02
2016,6,26,9,30,922.0,93.0,2.2,28.0,830.0,399.06,278.28
2016,6,26,9,45,931.5,93.0,2.25,29.0,864.0,456.46,324.97
2016,6,26,10,0,941.0,93.0,2.3,30.0,898.0,513.32,369.63
2016,6,26,10,15,946.0,94.0,2.35,30.5,925.0,567.83,411.78
2016,6,26,10,30,951.0,95.0,2.4,31.0,952.0,620.87,451.45
2016,6,26,10,45,954.0,96.0,2.45,32.0,972.0,670.97,486.81
2016,6,26,11,0,957.0,97.0,2.5,33.0,992.0,718.96,519.49
2016,6,26,11,15,959.0,97.5,2.55,33.0,1005.0,763.56,551.06
2016,6,26,11,30,961.0,98.0,2.6,33.0,1018.0,805.6,579.2
2016,6,26,11,45,960.5,98.5,2.65,33.5,1023.5,842.98,602.19
2016,6,26,12,0,960.0,99.0,2.7,34.0,1029.0,877.36,623.06
2016,6,26,12,15,959.5,99.0,2.75,34.5,1027.5,908.17,641.52
2016,6,26,12,30,959.0,99.0,2.8,35.0,1026.0,935.7,657.82
2016,6,26,12,45,944.0,107.5,2.9,35.5,1013.0,954.61,669.06
2016,6,26,13,0,929.0,116.0,3.0,36.0,1000.0,969.6,677.95
2016,6,26,13,15,925.5,115.5,3.1,36.0,984.0,983.06,687.38
2016,6,26,13,30,922.0,115.0,3.2,36.0,968.0,992.75,694.58
2016,6,26,13,45,917.0,113.5,3.3,36.0,944.5,996.24,698.04
2016,6,26,14,0,912.0,112.0,3.4,36.0,921.0,995.88,699.23
2016,6,26,14,15,905.0,110.5,3.5,35.5,891.5,989.8,698.4
2016,6,26,14,30,898.0,109.0,3.6,35.0,862.0,979.97,695.29
2016,6,26,14,45,889.0,107.5,3.7,35.0,826.0,964.61,687.28
2016,6,26,15,0,880.0,106.0,3.8,35.0,790.0,945.78,677.09
2016,6,26,15,15,868.5,104.0,3.85,34.5,750.0,920.78,663.98
2016,6,26,15,30,857.0,102.0,3.9,34.0,710.0,892.71,648.76
2016,6,26,15,45,842.0,99.5,3.95,33.5,665.0,858.16,629.06
2016,6,26,16,0,827.0,97.0,4.0,33.0,620.0,829.59,613.17
2016,6,26,16,15,808.0,94.0,3.95,32.0,572.0,785.97,587.45
2016,6,26,16,30,789.0,91.0,3.9,31.0,524.0,740.61,560.03
2016,6,26,16,45,764.5,87.0,3.9,30.5,474.0,688.56,526.26
2016,6,26,17,0,740.0,83.0,3.9,30.0,424.0,635.81,490.93
2016,6,26,17,15,707.5,78.5,3.75,29.0,373.5,576.83,449.23
2016,6,26,17,30,675.0,74.0,3.6,28.0,323.0,521.04,408.34
2016,6,26,17,45,630.0,68.5,3.45,27.0,273.0,455.82,358.67
2016,6,26,18,0,585.0,63.0,3.3,26.0,223.0,393.42,309.25
2016,6,26,18,15,520.0,55.5,3.1,25.0,176.5,322.73,251.49
2016,6,26,18,30,455.0,48.0,2.9,24.0,130.0,257.94,196.76
2016,6,26,18,45,358.0,38.0,2.7,23.0,90.0,185.66,135.59
2016,6,26,19,0,261.0,28.0,2.5,22.0,50.0,124.33,78.14
2016,6,26,19,15,130.5,14.0,2.5,21.0,25.0,42.94,0.0
2016,6,26,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,54.5,5.0,1.5,13.5,6.5,0.0,0.0
2016,6,27,5,0,109.0,10.0,1.7,14.0,13.0,8.54,0.0
2016,6,27,5,15,243.5,21.5,1.7,14.5,44.5,17.64,5.22
2016,6,27,5,30,378.0,33.0,1.7,15.0,76.0,27.04,17.38
2016,6,27,5,45,463.0,40.5,1.75,15.5,119.5,32.71,23.03
2016,6,27,6,0,548.0,48.0,1.8,16.0,163.0,38.35,28.32
2016,6,27,6,15,603.0,54.0,1.75,17.0,212.0,42.55,32.1
2016,6,27,6,30,658.0,60.0,1.7,18.0,261.0,50.82,39.29
2016,6,27,6,45,696.5,64.5,1.7,19.0,311.5,53.87,41.74
2016,6,27,7,0,735.0,69.0,1.7,20.0,362.0,56.86,44.05
2016,6,27,7,15,762.5,73.0,1.7,21.0,413.0,59.26,45.79
2016,6,27,7,30,790.0,77.0,1.7,22.0,464.0,61.58,47.41
2016,6,27,7,45,811.0,80.0,1.7,23.0,513.5,63.01,48.25
2016,6,27,8,0,832.0,83.0,1.7,24.0,563.0,73.46,56.66
2016,6,27,8,15,848.0,86.0,1.8,25.0,610.0,105.46,59.99
2016,6,27,8,30,864.0,89.0,1.9,26.0,657.0,163.07,89.18
2016,6,27,8,45,876.0,91.0,2.05,27.5,700.5,220.83,130.16
2016,6,27,9,0,888.0,93.0,2.2,29.0,744.0,279.37,176.81
2016,6,27,9,15,897.5,95.0,2.3,29.5,782.5,337.73,225.69
2016,6,27,9,30,907.0,97.0,2.4,30.0,821.0,396.1,274.47
2016,6,27,9,45,905.0,104.0,2.5,31.0,852.0,453.27,320.85
2016,6,27,10,0,903.0,111.0,2.6,32.0,883.0,508.78,364.36
2016,6,27,10,15,908.5,112.5,2.65,33.0,910.0,562.19,404.59
2016,6,27,10,30,914.0,114.0,2.7,34.0,937.0,614.24,442.34
2016,6,27,10,45,918.5,115.0,2.8,35.0,957.5,663.73,477.15
2016,6,27,11,0,923.0,116.0,2.9,36.0,978.0,711.36,509.52
2016,6,27,11,15,925.5,116.5,2.9,36.0,992.0,755.12,540.1
2016,6,27,11,30,928.0,117.0,2.9,36.0,1006.0,796.48,567.96
2016,6,27,11,45,929.5,117.0,2.95,36.5,1012.0,834.11,590.99
2016,6,27,12,0,931.0,117.0,3.0,37.0,1018.0,868.97,612.05
2016,6,27,12,15,931.0,117.0,3.05,37.0,1017.0,899.68,631.64
2016,6,27,12,30,931.0,117.0,3.1,37.0,1016.0,927.26,649.26
2016,6,27,12,45,932.5,114.5,3.2,37.5,1008.5,950.65,663.24
2016,6,27,13,0,934.0,112.0,3.3,38.0,1001.0,970.57,675.07
2016,6,27,13,15,931.5,111.5,3.4,37.5,985.5,985.01,686.43
2016,6,27,13,30,929.0,111.0,3.5,37.0,970.0,995.7,695.63
2016,6,27,13,45,925.0,110.0,3.6,37.0,948.0,1000.67,699.94
2016,6,27,14,0,921.0,109.0,3.7,37.0,926.0,1001.78,702.0
2016,6,27,14,15,915.0,107.5,3.75,36.5,896.5,996.65,701.41
2016,6,27,14,30,909.0,106.0,3.8,36.0,867.0,987.74,698.56
2016,6,27,14,45,901.5,104.0,3.85,36.0,832.5,973.18,690.77
2016,6,27,15,0,894.0,102.0,3.9,36.0,798.0,955.06,680.77
2016,6,27,15,15,883.5,100.0,3.9,35.5,757.5,930.74,667.93
2016,6,27,15,30,873.0,98.0,3.9,35.0,717.0,903.26,652.98
2016,6,27,15,45,860.0,95.0,3.95,35.0,672.5,869.52,632.69
2016,6,27,16,0,847.0,92.0,4.0,35.0,628.0,833.12,610.47
2016,6,27,16,15,829.5,89.0,3.95,34.0,580.0,798.39,591.15
2016,6,27,16,30,812.0,86.0,3.9,33.0,532.0,753.51,564.41
2016,6,27,16,45,790.0,82.0,3.85,32.5,482.0,702.5,531.66
2016,6,27,17,0,768.0,78.0,3.8,32.0,432.0,650.54,497.49
2016,6,27,17,15,736.5,74.0,3.65,31.0,381.0,591.65,456.47
2016,6,27,17,30,705.0,70.0,3.5,30.0,330.0,533.31,414.24
2016,6,27,17,45,663.5,64.5,3.35,29.0,279.5,470.75,367.07
2016,6,27,18,0,622.0,59.0,3.2,28.0,229.0,408.55,318.27
2016,6,27,18,15,558.0,52.0,2.9,26.5,181.5,336.98,260.71
2016,6,27,18,30,494.0,45.0,2.6,25.0,134.0,271.19,205.74
2016,6,27,18,45,397.0,36.0,2.3,24.0,93.0,197.8,143.69
2016,6,27,19,0,300.0,27.0,2.0,23.0,52.0,135.29,84.68
2016,6,27,19,15,150.0,13.5,2.0,22.5,26.0,47.26,0.0
2016,6,27,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,36.0,5.0,1.95,14.5,6.0,0.0,0.0
2016,6,28,5,0,72.0,10.0,2.2,15.0,12.0,8.54,0.0
2016,6,28,5,15,194.5,22.5,2.2,15.5,41.5,18.46,5.29
2016,6,28,5,30,317.0,35.0,2.2,16.0,71.0,28.62,18.59
2016,6,28,5,45,405.0,44.5,2.25,16.5,114.0,35.84,25.63
2016,6,28,6,0,493.0,54.0,2.3,17.0,157.0,42.94,32.21
2016,6,28,6,15,550.5,61.0,2.25,17.5,204.5,47.68,36.53
2016,6,28,6,30,608.0,68.0,2.2,18.0,252.0,52.34,40.61
2016,6,28,6,45,651.5,72.5,2.15,19.0,303.0,54.9,42.64
2016,6,28,7,0,695.0,77.0,2.1,20.0,354.0,57.44,44.55
2016,6,28,7,15,725.0,81.5,2.05,21.0,404.5,65.2,50.9
2016,6,28,7,30,755.0,86.0,2.0,22.0,455.0,67.64,52.59
2016,6,28,7,45,779.0,89.0,2.0,23.0,505.0,68.83,53.18
2016,6,28,8,0,803.0,92.0,2.0,24.0,555.0,69.96,53.72
2016,6,28,8,15,820.0,95.0,2.0,25.0,601.5,100.2,56.76
2016,6,28,8,30,837.0,98.0,2.0,26.0,648.0,157.02,85.63
2016,6,28,8,45,851.5,100.0,2.05,27.0,691.5,222.02,132.35
2016,6,28,9,0,866.0,102.0,2.1,28.0,735.0,279.85,178.52
2016,6,28,9,15,876.0,104.0,2.1,28.5,774.0,337.22,226.5
2016,6,28,9,30,886.0,106.0,2.1,29.0,813.0,394.67,274.38
2016,6,28,9,45,898.0,105.5,2.15,30.0,847.5,450.96,319.79
2016,6,28,10,0,910.0,105.0,2.2,31.0,882.0,507.02,363.51
2016,6,28,10,15,915.5,106.0,2.3,31.5,909.0,560.39,404.73
2016,6,28,10,30,921.0,107.0,2.4,32.0,936.0,612.39,443.67
2016,6,28,10,45,925.0,108.0,2.5,32.5,956.5,661.88,479.68
2016,6,28,11,0,929.0,109.0,2.6,33.0,977.0,709.44,513.34
2016,6,28,11,15,931.5,109.5,2.7,33.0,991.0,753.43,544.85
2016,6,28,11,30,934.0,110.0,2.8,33.0,1005.0,795.0,573.49
2016,6,28,11,45,935.0,110.5,2.9,33.5,1011.0,832.83,597.23
2016,6,28,12,0,936.0,111.0,3.0,34.0,1017.0,867.85,618.98
2016,6,28,12,15,936.0,111.0,3.1,34.0,1016.0,898.66,639.21
2016,6,28,12,30,936.0,111.0,3.2,34.0,1015.0,926.33,657.44
2016,6,28,12,45,925.0,117.0,3.3,34.0,1004.0,946.23,670.78
2016,6,28,13,0,914.0,123.0,3.4,34.0,993.0,962.41,681.89
2016,6,28,13,15,911.0,122.5,3.45,34.0,977.5,976.34,691.36
2016,6,28,13,30,908.0,122.0,3.5,34.0,962.0,986.57,698.59
2016,6,28,13,45,903.5,121.0,3.55,34.0,939.5,991.15,702.38
2016,6,28,14,0,899.0,120.0,3.6,34.0,917.0,991.94,703.92
2016,6,28,14,15,892.5,118.5,3.55,33.5,888.0,986.57,702.47
2016,6,28,14,30,886.0,117.0,3.5,33.0,859.0,977.49,698.79
2016,6,28,14,45,878.0,114.5,3.5,33.0,824.0,962.35,690.23
2016,6,28,15,0,870.0,112.0,3.5,33.0,789.0,943.7,679.51
2016,6,28,15,15,859.0,109.5,3.45,32.5,749.0,918.95,665.92
2016,6,28,15,30,848.0,107.0,3.4,32.0,709.0,891.1,650.27
2016,6,28,15,45,835.0,103.5,3.35,31.5,665.0,866.7,636.83
2016,6,28,16,0,822.0,100.0,3.3,31.0,621.0,829.99,614.97
2016,6,28,16,15,803.5,97.0,3.25,30.0,573.5,786.96,589.74
2016,6,28,16,30,785.0,94.0,3.2,29.0,526.0,742.15,562.74
2016,6,28,16,45,763.5,89.0,3.15,28.5,476.5,691.36,529.75
2016,6,28,17,0,742.0,84.0,3.1,28.0,427.0,639.63,495.12
2016,6,28,17,15,709.5,79.5,3.0,27.0,376.0,580.53,453.51
2016,6,28,17,30,677.0,75.0,2.9,26.0,325.0,524.71,412.73
2016,6,28,17,45,635.5,69.0,2.85,25.0,275.5,460.74,364.21
2016,6,28,18,0,594.0,63.0,2.8,24.0,226.0,399.23,315.54
2016,6,28,18,15,529.0,55.5,2.75,23.0,178.5,327.96,257.27
2016,6,28,18,30,464.0,48.0,2.7,22.0,131.0,262.57,201.83
2016,6,28,18,45,367.5,38.0,2.65,21.0,91.0,189.8,139.82
2016,6,28,19,0,271.0,28.0,2.6,20.0,51.0,127.91,81.2
2016,6,28,19,15,135.5,14.0,2.6,19.0,25.5,44.35,0.0
2016,6,28,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,50.0,5.5,3.15,12.5,6.5,0.0,0.0
2016,6,29,5,0,100.0,11.0,3.3,13.0,13.0,9.39,0.0
2016,6,29,5,15,243.0,22.0,3.35,13.5,44.5,18.14,4.74
2016,6,29,5,30,386.0,33.0,3.4,14.0,76.0,27.13,17.43
2016,6,29,5,45,475.5,40.5,3.45,14.5,120.5,32.82,23.18
2016,6,29,6,0,565.0,48.0,3.5,15.0,165.0,38.5,28.54
2016,6,29,6,15,621.5,53.5,3.5,15.5,214.5,42.34,32.09
2016,6,29,6,30,678.0,59.0,3.5,16.0,264.0,50.22,39.07
2016,6,29,6,45,718.5,63.0,3.55,17.0,316.0,52.94,41.27
2016,6,29,7,0,759.0,67.0,3.6,18.0,368.0,55.64,43.35
2016,6,29,7,15,787.0,71.0,3.6,18.5,420.0,58.14,45.3
2016,6,29,7,30,815.0,75.0,3.6,19.0,472.0,60.55,47.13
2016,6,29,7,45,837.0,77.5,3.6,19.5,523.0,70.07,55.05
2016,6,29,8,0,859.0,80.0,3.6,20.0,574.0,71.98,56.38
2016,6,29,8,15,875.0,82.5,3.6,20.5,622.0,103.05,59.36
2016,6,29,8,30,891.0,85.0,3.6,21.0,670.0,161.95,89.47
2016,6,29,8,45,904.0,86.5,3.65,22.0,714.0,221.15,132.58
2016,6,29,9,0,917.0,88.0,3.7,23.0,758.0,281.23,182.12
2016,6,29,9,15,926.5,90.0,3.7,23.5,797.5,341.3,234.02
2016,6,29,9,30,936.0,92.0,3.7,24.0,837.0,401.36,285.83
2016,6,29,9,45,939.5,95.5,3.75,24.5,870.5,459.85,335.54
2016,6,29,10,0,943.0,99.0,3.8,25.0,904.0,517.21,382.89
2016,6,29,10,15,948.5,100.0,3.8,25.5,931.5,572.31,426.93
2016,6,29,10,30,954.0,101.0,3.8,26.0,959.0,625.97,468.43
2016,6,29,10,45,958.0,102.0,3.85,26.5,980.0,677.05,506.88
2016,6,29,11,0,962.0,103.0,3.9,27.0,1001.0,726.13,542.76
2016,6,29,11,15,964.5,103.5,3.9,27.0,1015.0,771.53,576.08
2016,6,29,11,30,967.0,104.0,3.9,27.0,1029.0,814.41,605.97
2016,6,29,11,45,967.5,104.5,3.95,27.0,1035.5,853.06,632.07
2016,6,29,12,0,968.0,105.0,4.0,27.0,1042.0,888.76,656.07
2016,6,29,12,15,968.5,105.0,4.05,27.0,1041.0,920.93,677.65
2016,6,29,12,30,969.0,105.0,4.1,27.0,1040.0,949.86,697.06
2016,6,29,12,45,964.0,107.0,4.15,27.0,1031.0,972.29,712.19
2016,6,29,13,0,959.0,109.0,4.2,27.0,1022.0,991.0,724.98
2016,6,29,13,15,956.0,108.5,4.2,26.5,1006.0,1005.43,736.22
2016,6,29,13,30,953.0,108.0,4.2,26.0,990.0,1015.99,745.08
2016,6,29,13,45,948.5,107.5,4.25,26.0,967.0,1021.22,749.42
2016,6,29,14,0,944.0,107.0,4.3,26.0,944.0,1022.51,751.32
2016,6,29,14,15,938.5,105.5,4.25,25.5,914.5,1017.92,750.38
2016,6,29,14,30,933.0,104.0,4.2,25.0,885.0,1009.46,747.02
2016,6,29,14,45,924.5,102.5,4.2,25.0,849.5,994.35,738.19
2016,6,29,15,0,916.0,101.0,4.2,25.0,814.0,975.61,727.04
2016,6,29,15,15,906.0,99.0,4.15,24.5,773.5,951.47,713.43
2016,6,29,15,30,896.0,97.0,4.1,24.0,733.0,924.05,697.57
2016,6,29,15,45,882.5,94.5,4.05,23.5,687.5,889.93,676.99
2016,6,29,16,0,869.0,92.0,4.0,23.0,642.0,853.1,654.33
2016,6,29,16,15,851.5,89.0,3.95,22.0,593.5,817.76,633.68
2016,6,29,16,30,834.0,86.0,3.9,21.0,545.0,772.16,605.2
2016,6,29,16,45,811.0,82.5,3.85,20.5,494.0,720.18,570.29
2016,6,29,17,0,788.0,79.0,3.8,20.0,443.0,667.24,533.9
2016,6,29,17,15,756.5,75.0,3.75,19.5,390.5,607.45,489.79
2016,6,29,17,30,725.0,71.0,3.7,19.0,338.0,548.14,444.32
2016,6,29,17,45,680.0,66.0,3.65,18.5,286.5,483.25,392.69
2016,6,29,18,0,635.0,61.0,3.6,18.0,235.0,418.87,339.57
2016,6,29,18,15,569.5,54.0,3.5,17.0,186.0,345.76,278.07
2016,6,29,18,30,504.0,47.0,3.4,16.0,137.0,278.51,219.39
2016,6,29,18,45,399.5,37.5,3.35,15.5,95.0,201.1,151.55
2016,6,29,19,0,295.0,28.0,3.3,15.0,53.0,135.4,87.8
2016,6,29,19,15,147.5,14.0,3.25,14.5,26.5,47.35,0.0
2016,6,29,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,31.0,5.0,2.75,11.5,5.5,0.0,0.0
2016,6,30,5,0,62.0,10.0,2.9,12.0,11.0,8.54,0.0
2016,6,30,5,15,198.5,22.5,2.9,12.5,42.0,18.54,4.49
2016,6,30,5,30,335.0,35.0,2.9,13.0,73.0,28.76,18.87
2016,6,30,5,45,426.5,44.0,2.95,13.5,116.5,35.59,25.71
2016,6,30,6,0,518.0,53.0,3.0,14.0,160.0,42.33,32.06
2016,6,30,6,15,577.5,60.0,2.9,14.5,209.5,47.15,36.51
2016,6,30,6,30,637.0,67.0,2.8,15.0,259.0,51.89,40.72
2016,6,30,6,45,678.5,72.0,2.75,16.0,310.5,54.87,43.15
2016,6,30,7,0,720.0,77.0,2.7,17.0,362.0,63.02,50.02
2016,6,30,7,15,750.0,81.5,2.6,17.5,414.0,65.59,51.99
2016,6,30,7,30,780.0,86.0,2.5,18.0,466.0,68.07,53.84
2016,6,30,7,45,801.0,90.0,2.45,19.0,516.5,69.94,55.05
2016,6,30,8,0,822.0,94.0,2.4,20.0,567.0,71.71,56.13
2016,6,30,8,15,839.5,97.5,2.3,21.0,615.0,101.44,59.0
2016,6,30,8,30,857.0,101.0,2.2,22.0,663.0,159.92,88.77
2016,6,30,8,45,867.5,104.5,2.1,23.0,706.5,226.45,137.23
2016,6,30,9,0,878.0,108.0,2.0,24.0,750.0,285.47,184.99
2016,6,30,9,15,888.5,110.5,1.95,24.5,789.5,344.2,234.59
2016,6,30,9,30,899.0,113.0,1.9,25.0,829.0,403.09,284.07
2016,6,30,9,45,914.0,110.5,1.9,26.0,865.0,460.08,330.43
2016,6,30,10,0,929.0,108.0,1.9,27.0,901.0,517.07,375.18
2016,6,30,10,15,934.5,109.5,1.95,27.5,928.5,571.96,417.77
2016,6,30,10,30,940.0,111.0,2.0,28.0,956.0,625.46,457.91
2016,6,30,10,45,943.5,112.5,2.1,28.5,977.0,676.12,495.03
2016,6,30,11,0,947.0,114.0,2.2,29.0,998.0,724.77,529.71
2016,6,30,11,15,949.5,114.5,2.3,29.5,1011.5,769.72,561.01
2016,6,30,11,30,952.0,115.0,2.4,30.0,1025.0,812.2,589.33
2016,6,30,11,45,953.0,115.5,2.5,30.5,1031.5,850.89,613.69
2016,6,30,12,0,954.0,116.0,2.6,31.0,1038.0,886.72,636.03
2016,6,30,12,15,953.5,116.0,2.65,31.0,1037.0,917.86,656.17
2016,6,30,12,30,953.0,116.0,2.7,31.0,1036.0,945.76,674.25
2016,6,30,12,45,943.0,121.0,2.8,31.5,1025.0,966.23,686.66
2016,6,30,13,0,933.0,126.0,2.9,32.0,1014.0,982.94,696.77
2016,6,30,13,15,930.0,125.0,2.95,32.0,997.5,996.87,706.24
2016,6,30,13,30,927.0,124.0,3.0,32.0,981.0,1007.01,713.45
2016,6,30,13,45,921.5,123.0,3.15,32.0,958.0,1010.93,717.67
2016,6,30,14,0,916.0,122.0,3.3,32.0,935.0,1010.97,719.58
2016,6,30,14,15,909.5,120.5,3.35,31.5,905.0,1005.73,718.96
2016,6,30,14,30,903.0,119.0,3.4,31.0,875.0,996.71,716.05
2016,6,30,14,45,893.5,117.0,3.45,31.0,839.0,980.64,707.24
2016,6,30,15,0,884.0,115.0,3.5,31.0,803.0,961.04,696.24
2016,6,30,15,15,872.0,112.5,3.45,30.5,762.0,935.25,681.95
2016,6,30,15,30,860.0,110.0,3.4,30.0,721.0,906.35,665.57
2016,6,30,15,45,844.5,107.5,3.4,29.5,675.5,880.85,651.68
2016,6,30,16,0,829.0,105.0,3.4,29.0,630.0,842.93,629.19
2016,6,30,16,15,809.5,101.5,3.35,28.5,581.5,798.32,601.56
2016,6,30,16,30,790.0,98.0,3.3,28.0,533.0,751.94,572.24
2016,6,30,16,45,764.5,94.0,3.3,27.5,482.0,699.05,537.9
2016,6,30,17,0,739.0,90.0,3.3,27.0,431.0,648.41,503.89
2016,6,30,17,15,705.0,85.0,3.2,26.0,379.0,587.83,461.06
2016,6,30,17,30,671.0,80.0,3.1,25.0,327.0,528.14,417.32
2016,6,30,17,45,624.5,73.5,3.05,24.5,276.5,460.87,365.37
2016,6,30,18,0,578.0,67.0,3.0,24.0,226.0,396.56,313.82
2016,6,30,18,15,510.5,59.0,2.95,23.0,178.0,324.18,254.66
2016,6,30,18,30,443.0,51.0,2.9,22.0,130.0,257.92,198.58
2016,6,30,18,45,340.0,40.0,2.85,21.0,90.0,182.71,134.84
2016,6,30,19,0,237.0,29.0,2.8,20.0,50.0,119.19,75.61
2016,6,30,19,15,118.5,14.5,2.85,19.0,25.0,40.91,0.0
2016,6,30,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,22.0,4.5,3.15,12.0,5.0,0.0,0.0
2016,7,1,5,0,44.0,9.0,3.3,12.0,10.0,7.68,0.0
2016,7,1,5,15,171.0,22.5,3.35,12.5,39.5,17.53,3.37
2016,7,1,5,30,298.0,36.0,3.4,13.0,69.0,29.58,19.5
2016,7,1,5,45,390.5,45.5,3.5,14.0,111.5,36.76,26.65
2016,7,1,6,0,483.0,55.0,3.6,15.0,154.0,43.82,33.22
2016,7,1,6,15,543.5,62.5,3.6,15.5,202.5,48.94,37.93
2016,7,1,6,30,604.0,70.0,3.6,16.0,251.0,53.95,42.37
2016,7,1,6,45,648.0,75.5,3.65,17.0,302.5,57.18,45.01
2016,7,1,7,0,692.0,81.0,3.7,18.0,354.0,60.35,47.48
2016,7,1,7,15,723.0,85.5,3.65,18.5,405.0,62.57,49.16
2016,7,1,7,30,754.0,90.0,3.6,19.0,456.0,70.69,55.91
2016,7,1,7,45,778.5,93.5,3.55,20.0,506.5,72.13,56.7
2016,7,1,8,0,803.0,97.0,3.5,21.0,557.0,73.49,57.43
2016,7,1,8,15,820.5,100.0,3.5,21.5,604.5,101.53,59.75
2016,7,1,8,30,838.0,103.0,3.5,22.0,652.0,158.55,88.71
2016,7,1,8,45,852.5,105.5,3.5,23.0,696.0,223.92,136.34
2016,7,1,9,0,867.0,108.0,3.5,24.0,740.0,282.33,183.87
2016,7,1,9,15,878.0,110.0,3.45,24.5,779.5,340.25,233.37
2016,7,1,9,30,889.0,112.0,3.4,25.0,819.0,398.37,282.97
2016,7,1,9,45,897.5,113.5,3.4,25.5,853.0,455.09,330.62
2016,7,1,10,0,906.0,115.0,3.4,26.0,887.0,511.24,376.44
2016,7,1,10,15,912.5,116.5,3.4,26.5,915.0,565.56,419.44
2016,7,1,10,30,919.0,118.0,3.4,27.0,943.0,618.64,460.09
2016,7,1,10,45,923.5,118.5,3.45,28.0,964.5,668.25,496.17
2016,7,1,11,0,928.0,119.0,3.5,29.0,986.0,715.97,529.69
2016,7,1,11,15,931.0,120.0,3.55,29.0,1000.0,760.96,562.49
2016,7,1,11,30,934.0,121.0,3.6,29.0,1014.0,803.6,592.63
2016,7,1,11,45,935.5,121.0,3.7,29.5,1020.5,841.73,617.14
2016,7,1,12,0,937.0,121.0,3.8,30.0,1027.0,877.09,639.63
2016,7,1,12,15,937.0,121.0,3.85,30.0,1026.5,908.27,660.29
2016,7,1,12,30,937.0,121.0,3.9,30.0,1026.0,936.31,678.89
2016,7,1,12,45,931.5,123.5,4.0,30.0,1016.0,958.33,693.87
2016,7,1,13,0,926.0,126.0,4.1,30.0,1006.0,976.76,706.61
2016,7,1,13,15,923.0,125.0,4.1,30.0,990.5,990.63,715.93
2016,7,1,13,30,920.0,124.0,4.1,30.0,975.0,1000.74,722.93
2016,7,1,13,45,915.5,122.5,4.15,30.0,952.0,1005.12,726.64
2016,7,1,14,0,911.0,121.0,4.2,30.0,929.0,1005.65,728.01
2016,7,1,14,15,904.0,119.5,4.2,29.5,899.5,999.95,726.64
2016,7,1,14,30,897.0,118.0,4.2,29.0,870.0,990.49,722.95
2016,7,1,14,45,888.5,116.0,4.25,29.0,834.5,975.44,714.52
2016,7,1,15,0,880.0,114.0,4.3,29.0,799.0,956.85,703.83
2016,7,1,15,15,868.5,111.5,4.25,28.5,758.5,931.6,689.59
2016,7,1,15,30,857.0,109.0,4.2,28.0,718.0,903.23,673.22
2016,7,1,15,45,842.0,106.0,4.2,27.5,673.0,877.66,658.91
2016,7,1,16,0,827.0,103.0,4.2,27.0,628.0,839.69,635.85
2016,7,1,16,15,808.0,100.0,4.15,26.0,579.5,796.12,609.58
2016,7,1,16,30,789.0,97.0,4.1,25.0,531.0,750.76,581.47
2016,7,1,16,45,763.0,93.0,4.05,24.5,480.0,697.54,545.87
2016,7,1,17,0,737.0,89.0,4.0,24.0,429.0,643.68,508.68
2016,7,1,17,15,703.0,84.0,3.9,23.0,377.5,586.03,467.09
2016,7,1,17,30,669.0,79.0,3.8,22.0,326.0,526.43,422.54
2016,7,1,17,45,621.5,73.0,3.7,21.0,275.0,459.23,370.28
2016,7,1,18,0,574.0,67.0,3.6,20.0,224.0,395.08,318.37
2016,7,1,18,15,506.0,59.0,3.5,19.0,176.5,322.6,257.92
2016,7,1,18,30,438.0,51.0,3.4,18.0,129.0,256.32,200.75
2016,7,1,18,45,335.0,40.0,3.3,17.5,89.0,181.29,135.77
2016,7,1,19,0,232.0,29.0,3.2,17.0,49.0,117.97,75.66
2016,7,1,19,15,116.0,14.5,3.1,16.5,24.5,40.41,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
