Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,143.5,17.5,3.15,13.5,33.0,13.65,0.83
2016,7,2,5,30,287.0,35.0,3.3,14.0,66.0,28.7,18.61
2016,7,2,5,45,376.0,45.5,3.45,14.5,108.0,36.74,26.55
2016,7,2,6,0,465.0,56.0,3.6,15.0,150.0,44.6,33.9
2016,7,2,6,15,525.0,63.5,3.6,15.5,198.0,49.65,38.55
2016,7,2,6,30,585.0,71.0,3.6,16.0,246.0,54.6,42.94
2016,7,2,6,45,626.0,77.5,3.65,17.0,296.0,58.49,46.16
2016,7,2,7,0,667.0,84.0,3.7,18.0,346.0,62.26,49.16
2016,7,2,7,15,698.5,89.0,3.7,18.5,397.0,64.72,51.03
2016,7,2,7,30,730.0,94.0,3.7,19.0,448.0,67.07,52.78
2016,7,2,7,45,751.5,99.0,3.7,20.0,497.0,75.71,59.79
2016,7,2,8,0,773.0,104.0,3.7,21.0,546.0,77.89,61.19
2016,7,2,8,15,791.5,107.0,3.65,21.5,593.0,104.29,62.93
2016,7,2,8,30,810.0,110.0,3.6,22.0,640.0,159.73,90.87
2016,7,2,8,45,822.0,114.0,3.55,23.0,683.0,216.78,132.04
2016,7,2,9,0,834.0,118.0,3.5,24.0,726.0,274.82,179.3
2016,7,2,9,15,845.5,120.5,3.5,24.5,765.0,332.39,228.37
2016,7,2,9,30,857.0,123.0,3.5,25.0,804.0,394.48,280.79
2016,7,2,9,45,866.5,124.0,3.55,25.5,837.5,449.63,327.17
2016,7,2,10,0,876.0,125.0,3.6,26.0,871.0,504.36,371.97
2016,7,2,10,15,882.5,126.5,3.6,26.5,899.0,557.25,413.95
2016,7,2,10,30,889.0,128.0,3.6,27.0,927.0,608.96,453.69
2016,7,2,10,45,893.0,130.0,3.65,27.5,947.5,658.12,490.49
2016,7,2,11,0,897.0,132.0,3.7,28.0,968.0,705.45,524.93
2016,7,2,11,15,900.0,132.5,3.75,28.5,982.0,748.92,555.8
2016,7,2,11,30,903.0,133.0,3.8,29.0,996.0,790.11,584.36
2016,7,2,11,45,903.5,134.0,3.9,29.5,1002.5,827.34,608.45
2016,7,2,12,0,904.0,135.0,4.0,30.0,1009.0,861.86,630.52
2016,7,2,12,15,904.0,135.0,4.05,30.0,1008.0,892.31,650.83
2016,7,2,12,30,904.0,135.0,4.1,30.0,1007.0,919.74,669.14
2016,7,2,12,45,906.0,132.0,4.2,30.0,1000.0,943.18,685.11
2016,7,2,13,0,908.0,129.0,4.3,30.0,993.0,963.23,698.95
2016,7,2,13,15,904.5,128.5,4.35,30.0,977.5,976.92,708.45
2016,7,2,13,30,901.0,128.0,4.4,30.0,962.0,986.9,715.69
2016,7,2,13,45,896.0,127.0,4.45,30.0,939.0,991.25,719.37
2016,7,2,14,0,891.0,126.0,4.5,30.0,916.0,991.83,720.74
2016,7,2,14,15,884.5,124.5,4.5,29.5,887.0,986.73,719.71
2016,7,2,14,30,878.0,123.0,4.5,29.0,858.0,977.94,716.39
2016,7,2,14,45,868.5,121.0,4.55,28.5,823.0,962.2,708.79
2016,7,2,15,0,859.0,119.0,4.6,28.0,788.0,943.01,698.95
2016,7,2,15,15,847.5,116.5,4.55,27.5,748.0,928.76,691.98
2016,7,2,15,30,836.0,114.0,4.5,27.0,708.0,900.41,675.4
2016,7,2,15,45,821.0,111.0,4.5,27.0,663.5,865.53,653.18
2016,7,2,16,0,806.0,108.0,4.5,27.0,619.0,828.13,629.08
2016,7,2,16,15,787.0,104.5,4.4,26.0,571.0,784.63,602.44
2016,7,2,16,30,768.0,101.0,4.3,25.0,523.0,739.39,574.03
2016,7,2,16,45,742.5,97.0,4.25,24.5,473.0,687.26,539.02
2016,7,2,17,0,717.0,93.0,4.2,24.0,423.0,637.75,504.55
2016,7,2,17,15,683.0,87.5,4.1,23.0,372.5,577.47,460.93
2016,7,2,17,30,649.0,82.0,4.0,22.0,322.0,518.12,416.46
2016,7,2,17,45,602.5,75.5,3.9,21.0,271.5,451.79,364.75
2016,7,2,18,0,556.0,69.0,3.8,20.0,221.0,388.44,313.4
2016,7,2,18,15,490.0,60.5,3.65,19.0,174.0,317.2,253.82
2016,7,2,18,30,424.0,52.0,3.5,18.0,127.0,251.95,197.47
2016,7,2,18,45,326.5,40.0,3.4,17.5,87.5,178.6,133.81
2016,7,2,19,0,229.0,28.0,3.3,17.0,48.0,116.41,74.43
2016,7,2,19,15,114.5,14.0,3.15,16.5,24.0,39.71,0.0
2016,7,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,149.0,17.0,2.65,12.5,33.0,13.67,0.28
2016,7,3,5,30,298.0,34.0,2.8,13.0,66.0,27.89,17.95
2016,7,3,5,45,388.5,44.0,2.95,14.0,108.5,35.54,25.55
2016,7,3,6,0,479.0,54.0,3.1,15.0,151.0,43.05,32.53
2016,7,3,6,15,539.0,61.5,3.1,15.5,199.0,48.18,37.26
2016,7,3,6,30,599.0,69.0,3.1,16.0,247.0,53.21,41.72
2016,7,3,6,45,642.0,74.5,3.1,16.5,298.0,56.45,44.46
2016,7,3,7,0,685.0,80.0,3.1,17.0,349.0,59.63,47.05
2016,7,3,7,15,715.5,85.0,3.1,18.0,400.0,62.2,48.95
2016,7,3,7,30,746.0,90.0,3.1,19.0,451.0,70.66,55.89
2016,7,3,7,45,769.0,94.0,3.15,20.0,500.5,72.42,56.96
2016,7,3,8,0,792.0,98.0,3.2,21.0,550.0,74.08,57.94
2016,7,3,8,15,810.0,101.0,3.2,21.5,597.5,100.41,59.73
2016,7,3,8,30,828.0,104.0,3.2,22.0,645.0,156.91,87.97
2016,7,3,8,45,841.0,107.5,3.2,23.0,688.5,214.83,129.63
2016,7,3,9,0,854.0,111.0,3.2,24.0,732.0,280.25,182.54
2016,7,3,9,15,865.0,113.0,3.2,24.5,771.0,337.53,231.4
2016,7,3,9,30,876.0,115.0,3.2,25.0,810.0,395.03,280.44
2016,7,3,9,45,899.0,108.0,3.25,25.5,847.5,450.84,327.23
2016,7,3,10,0,922.0,101.0,3.3,26.0,885.0,507.37,373.42
2016,7,3,10,15,927.5,102.5,3.3,26.5,913.0,561.98,416.75
2016,7,3,10,30,933.0,104.0,3.3,27.0,941.0,615.21,457.6
2016,7,3,10,45,937.0,104.5,3.35,28.0,961.5,665.14,493.97
2016,7,3,11,0,941.0,105.0,3.4,29.0,982.0,713.1,527.7
2016,7,3,11,15,943.5,106.0,3.45,29.0,996.0,758.27,560.64
2016,7,3,11,30,946.0,107.0,3.5,29.0,1010.0,800.99,590.46
2016,7,3,11,45,947.0,107.0,3.55,29.5,1016.5,839.1,614.69
2016,7,3,12,0,948.0,107.0,3.6,30.0,1023.0,874.35,636.83
2016,7,3,12,15,948.0,107.0,3.65,30.0,1022.0,905.75,657.6
2016,7,3,12,30,948.0,107.0,3.7,30.0,1021.0,933.94,676.26
2016,7,3,12,45,933.0,115.5,3.75,30.0,1009.0,953.03,689.01
2016,7,3,13,0,918.0,124.0,3.8,30.0,997.0,968.23,699.36
2016,7,3,13,15,915.0,123.5,3.85,30.0,981.5,982.5,709.23
2016,7,3,13,30,912.0,123.0,3.9,30.0,966.0,993.05,716.8
2016,7,3,13,45,906.5,122.0,3.95,30.0,943.0,996.96,720.21
2016,7,3,14,0,901.0,121.0,4.0,30.0,920.0,997.06,721.3
2016,7,3,14,15,894.5,119.5,4.0,29.5,891.0,991.92,720.28
2016,7,3,14,30,888.0,118.0,4.0,29.0,862.0,983.06,716.97
2016,7,3,14,45,879.0,116.0,4.0,29.0,826.5,967.66,708.03
2016,7,3,15,0,870.0,114.0,4.0,29.0,791.0,948.79,696.9
2016,7,3,15,15,858.5,111.5,3.95,28.5,751.0,923.74,682.8
2016,7,3,15,30,847.0,109.0,3.9,28.0,711.0,905.47,673.28
2016,7,3,15,45,832.5,106.0,3.9,28.0,666.0,870.77,651.45
2016,7,3,16,0,818.0,103.0,3.9,28.0,621.0,833.51,627.79
2016,7,3,16,15,799.0,99.5,3.85,27.0,573.0,789.66,601.46
2016,7,3,16,30,780.0,96.0,3.8,26.0,525.0,744.05,573.33
2016,7,3,16,45,755.5,92.0,3.75,25.5,475.0,692.27,538.97
2016,7,3,17,0,731.0,88.0,3.7,25.0,425.0,639.77,503.05
2016,7,3,17,15,697.5,83.0,3.6,24.0,374.0,582.61,462.09
2016,7,3,17,30,664.0,78.0,3.5,23.0,323.0,523.53,418.21
2016,7,3,17,45,619.0,71.5,3.4,22.5,273.0,457.37,366.37
2016,7,3,18,0,574.0,65.0,3.3,22.0,223.0,394.06,314.92
2016,7,3,18,15,508.0,57.0,3.15,21.0,175.5,322.46,255.65
2016,7,3,18,30,442.0,49.0,3.0,20.0,128.0,256.88,199.5
2016,7,3,18,45,344.5,38.5,2.9,19.0,88.5,183.99,136.89
2016,7,3,19,0,247.0,28.0,2.8,18.0,49.0,121.99,77.46
2016,7,3,19,15,123.5,14.0,2.8,17.5,24.5,41.99,0.0
2016,7,3,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,158.5,16.0,2.8,12.5,33.0,12.85,0.0
2016,7,4,5,30,317.0,32.0,2.9,13.0,66.0,26.22,16.47
2016,7,4,5,45,409.0,41.0,3.05,14.0,108.5,33.11,23.4
2016,7,4,6,0,501.0,50.0,3.2,15.0,151.0,39.91,29.74
2016,7,4,6,15,560.0,57.0,3.2,15.5,199.0,44.78,34.24
2016,7,4,6,30,619.0,64.0,3.2,16.0,247.0,49.57,38.5
2016,7,4,6,45,663.0,68.5,3.2,16.5,298.0,52.26,40.76
2016,7,4,7,0,707.0,73.0,3.2,17.0,349.0,59.85,47.25
2016,7,4,7,15,737.0,77.0,3.15,17.5,400.0,62.14,49.0
2016,7,4,7,30,767.0,81.0,3.1,18.0,451.0,64.35,50.65
2016,7,4,7,45,791.5,84.0,3.1,19.0,501.5,65.7,51.41
2016,7,4,8,0,816.0,87.0,3.1,20.0,552.0,66.98,52.12
2016,7,4,8,15,833.5,89.5,3.1,20.5,599.5,93.09,53.89
2016,7,4,8,30,851.0,92.0,3.1,21.0,647.0,158.92,89.15
2016,7,4,8,45,866.0,94.0,3.15,22.0,691.5,216.68,130.53
2016,7,4,9,0,881.0,96.0,3.2,23.0,736.0,275.6,178.64
2016,7,4,9,15,891.0,98.0,3.25,23.5,775.0,334.0,228.9
2016,7,4,9,30,901.0,100.0,3.3,24.0,814.0,392.51,279.26
2016,7,4,9,45,903.0,105.0,3.35,25.0,846.5,449.87,327.24
2016,7,4,10,0,905.0,110.0,3.4,26.0,879.0,506.0,372.65
2016,7,4,10,15,911.0,111.5,3.5,26.5,907.0,560.12,415.83
2016,7,4,10,30,917.0,113.0,3.6,27.0,935.0,612.95,456.7
2016,7,4,10,45,921.5,114.0,3.7,27.5,956.5,662.97,494.35
2016,7,4,11,0,926.0,115.0,3.8,28.0,978.0,711.12,529.62
2016,7,4,11,15,928.5,116.0,3.9,28.0,992.0,755.81,562.68
2016,7,4,11,30,931.0,117.0,4.0,28.0,1006.0,798.11,593.01
2016,7,4,11,45,932.0,117.5,4.1,28.5,1012.5,836.28,617.79
2016,7,4,12,0,933.0,118.0,4.2,29.0,1019.0,871.66,640.51
2016,7,4,12,15,933.0,118.0,4.25,29.0,1018.5,902.84,661.38
2016,7,4,12,30,933.0,118.0,4.3,29.0,1018.0,930.88,680.17
2016,7,4,12,45,935.0,115.5,4.35,29.0,1010.5,955.17,696.51
2016,7,4,13,0,937.0,113.0,4.4,29.0,1003.0,975.98,710.63
2016,7,4,13,15,934.0,112.0,4.4,28.5,987.5,989.93,721.5
2016,7,4,13,30,931.0,111.0,4.4,28.0,972.0,1000.06,730.04
2016,7,4,13,45,927.0,110.0,4.45,28.0,949.5,1005.39,734.4
2016,7,4,14,0,923.0,109.0,4.5,28.0,927.0,1006.84,736.37
2016,7,4,14,15,917.0,107.5,4.45,27.5,898.0,1002.02,735.27
2016,7,4,14,30,911.0,106.0,4.4,27.0,869.0,993.39,731.79
2016,7,4,14,45,903.0,104.0,4.4,27.0,833.5,978.62,723.17
2016,7,4,15,0,895.0,102.0,4.4,27.0,798.0,960.25,712.26
2016,7,4,15,15,884.0,100.0,4.35,26.5,758.0,935.67,698.35
2016,7,4,15,30,873.0,98.0,4.3,26.0,718.0,907.91,682.25
2016,7,4,15,45,859.0,95.5,4.25,26.0,673.0,873.99,660.5
2016,7,4,16,0,845.0,93.0,4.2,26.0,628.0,837.45,636.84
2016,7,4,16,15,826.5,90.0,4.15,25.5,579.5,802.19,615.11
2016,7,4,16,30,808.0,87.0,4.1,25.0,531.0,756.66,585.7
2016,7,4,16,45,784.0,83.5,4.05,24.5,480.5,704.85,551.21
2016,7,4,17,0,760.0,80.0,4.0,24.0,430.0,652.22,515.35
2016,7,4,17,15,728.0,75.5,3.85,23.0,378.5,592.62,472.52
2016,7,4,17,30,696.0,71.0,3.7,22.0,327.0,533.61,428.38
2016,7,4,17,45,649.5,65.5,3.6,21.5,276.5,468.55,377.04
2016,7,4,18,0,603.0,60.0,3.5,21.0,226.0,404.16,324.44
2016,7,4,18,15,538.0,53.0,3.4,20.0,178.5,332.7,264.94
2016,7,4,18,30,473.0,46.0,3.3,19.0,131.0,267.1,208.33
2016,7,4,18,45,370.0,36.5,3.2,18.0,90.0,191.54,143.07
2016,7,4,19,0,267.0,27.0,3.1,17.0,49.0,127.29,80.85
2016,7,4,19,15,133.5,13.5,3.0,16.5,24.5,44.11,0.0
2016,7,4,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,5,15,160.5,16.0,2.95,12.5,32.5,12.88,0.0
2016,7,5,5,30,321.0,32.0,3.0,13.0,65.0,26.28,16.44
2016,7,5,5,45,414.0,40.5,3.1,13.5,107.5,32.75,23.11
2016,7,5,6,0,507.0,49.0,3.2,14.0,150.0,39.16,29.19
2016,7,5,6,15,267.5,78.0,3.2,14.5,132.5,57.17,45.38
2016,7,5,6,30,28.0,107.0,3.2,15.0,115.0,81.11,66.59
2016,7,5,6,45,34.0,126.5,3.2,16.0,138.5,94.88,78.34
2016,7,5,7,0,40.0,146.0,3.2,17.0,162.0,108.42,89.62
2016,7,5,7,15,70.0,173.0,3.15,17.5,205.5,126.34,104.6
2016,7,5,7,30,100.0,200.0,3.1,18.0,249.0,143.84,118.97
2016,7,5,7,45,243.0,206.0,3.1,18.5,340.5,136.57,112.13
2016,7,5,8,0,386.0,212.0,3.1,19.0,432.0,141.27,115.52
2016,7,5,8,15,619.0,151.0,3.1,19.5,538.5,116.36,77.5
2016,7,5,8,30,852.0,90.0,3.1,20.0,645.0,157.11,88.09
2016,7,5,8,45,867.0,91.5,3.1,21.0,689.0,214.58,129.34
2016,7,5,9,0,882.0,93.0,3.1,22.0,733.0,273.21,177.37
2016,7,5,9,15,892.0,95.0,3.15,22.5,772.5,331.68,227.88
2016,7,5,9,30,902.0,97.0,3.2,23.0,812.0,390.26,278.51
2016,7,5,9,45,913.5,96.5,3.3,23.5,846.5,447.43,327.17
2016,7,5,10,0,925.0,96.0,3.4,24.0,881.0,504.31,374.3
2016,7,5,10,15,931.0,97.0,3.5,24.0,909.0,559.0,419.21
2016,7,5,10,30,937.0,98.0,3.6,24.0,937.0,612.36,461.9
2016,7,5,10,45,941.0,99.0,3.7,24.5,958.5,662.93,500.5
2016,7,5,11,0,945.0,100.0,3.8,25.0,980.0,711.55,536.6
2016,7,5,11,15,948.0,100.5,3.9,25.0,994.5,756.9,570.58
2016,7,5,11,30,951.0,101.0,4.0,25.0,1009.0,799.81,601.25
2016,7,5,11,45,951.5,102.0,4.15,25.5,1015.5,838.62,626.97
2016,7,5,12,0,952.0,103.0,4.3,26.0,1022.0,874.52,650.56
2016,7,5,12,15,952.0,103.0,4.35,26.0,1021.5,906.1,671.97
2016,7,5,12,30,952.0,103.0,4.4,26.0,1021.0,934.44,691.2
2016,7,5,12,45,944.5,107.0,4.5,26.0,1011.0,956.35,706.39
2016,7,5,13,0,937.0,111.0,4.6,26.0,1001.0,974.56,719.36
2016,7,5,13,15,934.0,110.5,4.6,25.5,986.0,988.98,730.74
2016,7,5,13,30,931.0,110.0,4.6,25.0,971.0,999.62,739.75
2016,7,5,13,45,927.0,109.0,4.65,25.0,948.5,1004.97,744.34
2016,7,5,14,0,923.0,108.0,4.7,25.0,926.0,1006.45,746.51
2016,7,5,14,15,917.5,106.5,4.7,24.5,897.0,1002.13,746.02
2016,7,5,14,30,912.0,105.0,4.7,24.0,868.0,994.0,743.12
2016,7,5,14,45,904.0,103.5,4.7,24.0,833.5,979.76,734.71
2016,7,5,15,0,896.0,102.0,4.7,24.0,799.0,961.93,723.98
2016,7,5,15,15,885.5,99.5,4.65,23.5,758.5,937.27,709.67
2016,7,5,15,30,875.0,97.0,4.6,23.0,718.0,909.4,693.13
2016,7,5,15,45,862.0,94.5,4.6,22.5,673.5,876.31,673.19
2016,7,5,16,0,849.0,92.0,4.6,22.0,629.0,840.55,651.15
2016,7,5,16,15,831.5,89.0,4.55,21.5,581.0,805.96,629.36
2016,7,5,16,30,814.0,86.0,4.5,21.0,533.0,761.05,599.73
2016,7,5,16,45,791.5,82.5,4.45,20.5,483.0,710.14,565.17
2016,7,5,17,0,769.0,79.0,4.4,20.0,433.0,658.28,529.15
2016,7,5,17,15,737.5,74.5,4.3,19.0,381.5,598.61,485.63
2016,7,5,17,30,706.0,70.0,4.2,18.0,330.0,539.47,440.62
2016,7,5,17,45,662.5,64.5,4.15,17.5,279.5,475.54,389.3
2016,7,5,18,0,619.0,59.0,4.1,17.0,229.0,412.04,336.45
2016,7,5,18,15,554.0,52.5,4.0,16.5,181.0,340.26,275.01
2016,7,5,18,30,489.0,46.0,3.9,16.0,133.0,274.29,216.68
2016,7,5,18,45,383.0,36.5,3.8,15.5,91.5,196.65,148.44
2016,7,5,19,0,277.0,27.0,3.7,15.0,50.0,130.46,83.21
2016,7,5,19,15,138.5,13.5,3.6,14.5,25.0,45.44,0.0
2016,7,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,143.0,16.5,3.65,12.5,31.5,13.31,0.0
2016,7,6,5,30,286.0,33.0,3.7,13.0,63.0,27.11,17.05
2016,7,6,5,45,380.0,42.5,3.75,13.5,104.5,34.36,24.49
2016,7,6,6,0,474.0,52.0,3.8,14.0,146.0,41.5,31.24
2016,7,6,6,15,535.0,59.0,3.8,14.5,193.5,46.28,35.69
2016,7,6,6,30,596.0,66.0,3.8,15.0,241.0,50.99,39.91
2016,7,6,6,45,640.0,71.5,3.8,15.5,291.5,54.32,42.76
2016,7,6,7,0,684.0,77.0,3.8,16.0,342.0,57.58,45.45
2016,7,6,7,15,714.5,81.5,3.75,16.5,392.5,65.36,52.04
2016,7,6,7,30,745.0,86.0,3.7,17.0,443.0,67.8,53.87
2016,7,6,7,45,770.0,88.5,3.65,17.5,493.0,68.63,54.28
2016,7,6,8,0,795.0,91.0,3.6,18.0,543.0,69.43,54.68
2016,7,6,8,15,812.5,94.0,3.55,18.5,590.0,93.96,56.14
2016,7,6,8,30,830.0,97.0,3.5,19.0,637.0,150.57,84.18
2016,7,6,8,45,846.5,98.5,3.5,20.0,681.0,215.39,131.47
2016,7,6,9,0,863.0,100.0,3.5,21.0,725.0,273.29,178.98
2016,7,6,9,15,873.5,102.0,3.55,21.5,764.0,330.94,228.98
2016,7,6,9,30,884.0,104.0,3.6,22.0,803.0,388.76,279.2
2016,7,6,9,45,893.0,105.0,3.65,22.5,837.0,445.18,327.47
2016,7,6,10,0,902.0,106.0,3.7,23.0,871.0,501.1,374.02
2016,7,6,10,15,908.0,107.5,3.75,23.0,899.0,555.13,418.53
2016,7,6,10,30,914.0,109.0,3.8,23.0,927.0,607.88,460.84
2016,7,6,10,45,920.5,108.5,3.85,23.5,948.5,657.87,499.1
2016,7,6,11,0,927.0,108.0,3.9,24.0,970.0,706.16,535.03
2016,7,6,11,15,929.5,109.0,3.95,24.0,984.5,750.94,568.59
2016,7,6,11,30,932.0,110.0,4.0,24.0,999.0,793.32,599.12
2016,7,6,11,45,934.5,109.5,4.05,24.5,1006.0,831.88,624.42
2016,7,6,12,0,937.0,109.0,4.1,25.0,1013.0,867.72,647.63
2016,7,6,12,15,937.0,108.5,4.15,25.0,1012.0,898.54,668.59
2016,7,6,12,30,937.0,108.0,4.2,25.0,1011.0,926.18,687.41
2016,7,6,12,45,933.5,109.0,4.3,25.0,1002.5,948.7,703.08
2016,7,6,13,0,930.0,110.0,4.4,25.0,994.0,967.66,716.47
2016,7,6,13,15,926.5,109.5,4.45,25.0,978.0,981.53,726.3
2016,7,6,13,30,923.0,109.0,4.5,25.0,962.0,991.62,733.74
2016,7,6,13,45,917.5,108.0,4.55,25.0,939.0,995.49,737.21
2016,7,6,14,0,912.0,107.0,4.6,25.0,916.0,995.51,738.41
2016,7,6,14,15,905.5,106.0,4.6,24.5,886.5,990.75,737.6
2016,7,6,14,30,899.0,105.0,4.6,24.0,857.0,982.25,734.42
2016,7,6,14,45,889.5,103.5,4.6,24.0,821.5,966.7,725.11
2016,7,6,15,0,880.0,102.0,4.6,24.0,786.0,947.66,713.53
2016,7,6,15,15,868.5,99.5,4.5,23.5,745.5,922.34,698.34
2016,7,6,15,30,857.0,97.0,4.4,23.0,705.0,893.91,681.15
2016,7,6,15,45,842.5,95.0,4.35,22.5,660.5,860.47,660.64
2016,7,6,16,0,828.0,93.0,4.3,22.0,616.0,832.97,644.19
2016,7,6,16,15,809.5,90.0,4.2,21.0,568.5,789.81,617.25
2016,7,6,16,30,791.0,87.0,4.1,20.0,521.0,744.84,588.54
2016,7,6,16,45,767.5,83.0,4.05,19.5,471.5,693.42,553.49
2016,7,6,17,0,744.0,79.0,4.0,19.0,422.0,641.21,517.07
2016,7,6,17,15,712.5,74.5,3.9,18.5,371.5,582.58,473.25
2016,7,6,17,30,681.0,70.0,3.8,18.0,321.0,524.55,428.24
2016,7,6,17,45,637.0,64.5,3.7,17.5,271.0,461.52,377.58
2016,7,6,18,0,593.0,59.0,3.6,17.0,221.0,399.0,325.57
2016,7,6,18,15,528.5,52.0,3.5,16.0,174.5,328.2,265.59
2016,7,6,18,30,464.0,45.0,3.4,15.0,128.0,263.25,208.59
2016,7,6,18,45,364.0,35.5,3.35,14.5,88.0,189.13,143.15
2016,7,6,19,0,264.0,26.0,3.3,14.0,48.0,125.67,79.86
2016,7,6,19,15,132.0,13.0,3.25,13.5,24.0,43.52,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,15.0,3.3,12.5,31.5,12.07,0.0
2016,7,7,5,30,326.0,30.0,3.3,13.0,63.0,24.62,14.87
2016,7,7,5,45,418.5,38.0,3.35,13.5,104.5,30.73,21.3
2016,7,7,6,0,511.0,46.0,3.4,14.0,146.0,36.8,27.07
2016,7,7,6,15,569.5,52.5,3.35,14.5,194.0,41.4,31.36
2016,7,7,6,30,628.0,59.0,3.3,15.0,242.0,45.94,35.43
2016,7,7,6,45,324.0,98.0,3.3,15.5,193.5,69.68,56.36
2016,7,7,7,0,20.0,137.0,3.3,16.0,145.0,106.43,88.29
2016,7,7,7,15,56.5,167.5,3.35,16.5,194.0,122.89,102.07
2016,7,7,7,30,93.0,198.0,3.4,17.0,243.0,142.52,118.36
2016,7,7,7,45,223.0,208.0,3.45,17.5,330.5,137.45,113.39
2016,7,7,8,0,353.0,218.0,3.5,18.0,418.0,144.15,118.48
2016,7,7,8,15,597.5,153.5,3.55,18.5,526.5,116.25,78.65
2016,7,7,8,30,842.0,89.0,3.6,19.0,635.0,154.27,86.8
2016,7,7,8,45,858.0,90.0,3.65,20.0,679.0,211.02,127.54
2016,7,7,9,0,874.0,91.0,3.7,21.0,723.0,269.04,175.32
2016,7,7,9,15,884.0,93.0,3.75,21.0,762.0,327.11,226.29
2016,7,7,9,30,894.0,95.0,3.8,21.0,801.0,385.31,277.64
2016,7,7,9,45,904.5,94.5,3.9,21.5,835.0,441.7,326.34
2016,7,7,10,0,915.0,94.0,4.0,22.0,869.0,497.71,373.44
2016,7,7,10,15,920.5,95.5,4.05,22.0,897.0,552.09,418.63
2016,7,7,10,30,926.0,97.0,4.1,22.0,925.0,605.14,461.55
2016,7,7,10,45,930.5,97.5,4.2,22.5,946.0,655.2,500.31
2016,7,7,11,0,935.0,98.0,4.3,23.0,967.0,703.36,536.61
2016,7,7,11,15,937.5,98.5,4.3,23.0,981.0,748.02,570.26
2016,7,7,11,30,940.0,99.0,4.3,23.0,995.0,790.24,600.47
2016,7,7,11,45,940.5,99.5,4.35,23.5,1001.5,828.3,625.63
2016,7,7,12,0,941.0,100.0,4.4,24.0,1008.0,863.47,648.6
2016,7,7,12,15,941.0,100.0,4.35,24.0,1007.5,894.77,669.62
2016,7,7,12,30,941.0,100.0,4.3,24.0,1007.0,922.87,688.4
2016,7,7,12,45,929.0,107.0,4.3,24.0,996.0,943.28,702.22
2016,7,7,13,0,917.0,114.0,4.3,24.0,985.0,959.92,713.59
2016,7,7,13,15,914.5,113.5,4.2,23.5,969.5,974.64,724.63
2016,7,7,13,30,912.0,113.0,4.1,23.0,954.0,985.65,733.29
2016,7,7,13,45,907.5,111.5,4.1,23.0,932.0,990.01,736.78
2016,7,7,14,0,903.0,110.0,4.1,23.0,910.0,990.55,737.88
2016,7,7,14,15,897.0,108.5,4.05,23.0,881.0,985.84,735.32
2016,7,7,14,30,891.0,107.0,4.0,23.0,852.0,977.4,730.4
2016,7,7,14,45,883.0,105.0,4.0,23.0,817.5,962.87,721.81
2016,7,7,15,0,875.0,103.0,4.0,23.0,783.0,944.82,710.95
2016,7,7,15,15,864.0,101.0,4.0,22.5,743.5,920.61,697.28
2016,7,7,15,30,853.0,99.0,4.0,22.0,704.0,893.3,681.43
2016,7,7,15,45,840.5,96.0,4.0,22.0,660.0,860.64,660.45
2016,7,7,16,0,828.0,93.0,4.0,22.0,616.0,833.82,643.5
2016,7,7,16,15,809.5,90.0,4.0,21.5,568.5,790.64,615.88
2016,7,7,16,30,791.0,87.0,4.0,21.0,521.0,745.66,586.55
2016,7,7,16,45,768.5,83.0,4.05,20.5,471.5,694.99,552.56
2016,7,7,17,0,746.0,79.0,4.1,20.0,422.0,643.42,517.07
2016,7,7,17,15,714.0,74.5,4.05,19.0,371.5,584.34,474.11
2016,7,7,17,30,682.0,70.0,4.0,18.0,321.0,525.89,429.73
2016,7,7,17,45,638.5,64.5,3.95,17.5,271.0,463.07,379.25
2016,7,7,18,0,595.0,59.0,3.9,17.0,221.0,400.69,327.31
2016,7,7,18,15,530.0,52.0,3.75,16.0,174.0,329.47,266.84
2016,7,7,18,30,465.0,45.0,3.6,15.0,127.0,264.16,209.43
2016,7,7,18,45,364.0,35.5,3.5,14.5,87.5,189.52,143.46
2016,7,7,19,0,263.0,26.0,3.4,14.0,48.0,125.44,79.16
2016,7,7,19,15,131.5,13.0,3.35,13.5,24.0,43.5,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.0,14.5,3.2,12.5,30.5,11.67,0.0
2016,7,8,5,30,326.0,29.0,3.3,13.0,61.0,23.78,14.08
2016,7,8,5,45,420.5,36.5,3.45,13.5,102.5,29.51,20.21
2016,7,8,6,0,515.0,44.0,3.6,14.0,144.0,35.23,25.67
2016,7,8,6,15,334.5,77.0,3.55,14.5,149.0,57.01,45.22
2016,7,8,6,30,154.0,110.0,3.5,15.0,154.0,81.76,67.15
2016,7,8,6,45,161.0,131.5,3.5,15.5,185.5,96.14,79.63
2016,7,8,7,0,168.0,153.0,3.5,16.0,217.0,110.13,91.5
2016,7,8,7,15,101.0,166.5,3.45,16.5,206.5,118.25,98.06
2016,7,8,7,30,34.0,180.0,3.4,17.0,196.0,131.46,108.9
2016,7,8,7,45,69.5,212.0,3.35,17.5,250.0,151.71,125.55
2016,7,8,8,0,105.0,244.0,3.3,18.0,304.0,171.31,141.38
2016,7,8,8,15,215.0,256.0,3.25,18.5,391.5,179.81,137.25
2016,7,8,8,30,325.0,268.0,3.2,19.0,479.0,208.84,150.75
2016,7,8,8,45,594.0,178.0,3.2,20.0,595.0,213.74,140.78
2016,7,8,9,0,863.0,88.0,3.2,21.0,711.0,264.01,171.59
2016,7,8,9,15,873.0,89.5,3.2,21.5,749.5,321.06,221.18
2016,7,8,9,30,883.0,91.0,3.2,22.0,788.0,378.25,270.93
2016,7,8,9,45,892.0,91.5,3.25,23.0,821.0,434.16,318.24
2016,7,8,10,0,901.0,92.0,3.3,24.0,854.0,489.57,363.63
2016,7,8,10,15,906.5,93.0,3.35,24.0,881.5,542.86,407.43
2016,7,8,10,30,912.0,94.0,3.4,24.0,909.0,594.82,448.99
2016,7,8,10,45,916.5,94.5,3.45,24.5,929.5,644.21,486.64
2016,7,8,11,0,921.0,95.0,3.5,25.0,950.0,691.75,521.85
2016,7,8,11,15,923.5,95.5,3.55,25.5,964.0,735.82,553.67
2016,7,8,11,30,926.0,96.0,3.6,26.0,978.0,777.49,582.01
2016,7,8,11,45,927.0,96.5,3.65,26.5,984.5,815.43,606.66
2016,7,8,12,0,928.0,97.0,3.7,27.0,991.0,850.56,629.19
2016,7,8,12,15,928.0,96.5,3.75,27.0,990.5,881.0,649.71
2016,7,8,12,30,928.0,96.0,3.8,27.0,990.0,908.27,668.11
2016,7,8,12,45,923.5,98.5,3.9,27.5,981.5,930.97,682.43
2016,7,8,13,0,919.0,101.0,4.0,28.0,973.0,950.13,694.44
2016,7,8,13,15,916.5,100.0,4.05,27.5,958.0,964.19,705.66
2016,7,8,13,30,914.0,99.0,4.1,27.0,943.0,974.51,714.59
2016,7,8,13,45,910.0,98.0,4.15,27.0,921.5,979.63,718.83
2016,7,8,14,0,906.0,97.0,4.2,27.0,900.0,980.94,720.7
2016,7,8,14,15,900.5,96.0,4.2,27.0,871.5,977.03,718.98
2016,7,8,14,30,895.0,95.0,4.2,27.0,843.0,969.4,714.94
2016,7,8,14,45,887.5,93.0,4.25,27.0,809.0,955.14,706.87
2016,7,8,15,0,880.0,91.0,4.3,27.0,775.0,937.34,696.53
2016,7,8,15,15,869.5,89.5,4.3,26.5,735.5,913.91,683.52
2016,7,8,15,30,859.0,88.0,4.3,26.0,696.0,887.36,668.34
2016,7,8,15,45,847.0,85.0,4.3,25.5,653.0,854.85,648.92
2016,7,8,16,0,835.0,82.0,4.3,25.0,610.0,819.66,627.43
2016,7,8,16,15,818.0,79.5,4.2,24.5,563.0,778.48,600.99
2016,7,8,16,30,801.0,77.0,4.1,24.0,516.0,742.56,578.01
2016,7,8,16,45,780.0,73.5,4.1,24.0,467.0,693.24,544.08
2016,7,8,17,0,759.0,70.0,4.1,24.0,418.0,642.92,508.84
2016,7,8,17,15,729.0,66.0,3.9,23.0,368.5,585.27,467.7
2016,7,8,17,30,699.0,62.0,3.7,22.0,319.0,528.08,424.7
2016,7,8,17,45,658.5,57.5,3.55,21.5,269.5,465.06,374.78
2016,7,8,18,0,618.0,53.0,3.4,21.0,220.0,404.28,324.8
2016,7,8,18,15,555.5,46.5,3.2,20.0,173.5,335.61,267.24
2016,7,8,18,30,493.0,40.0,3.0,19.0,127.0,270.68,210.92
2016,7,8,18,45,395.5,32.0,2.9,18.5,87.5,197.49,146.87
2016,7,8,19,0,298.0,24.0,2.8,18.0,48.0,134.18,82.52
2016,7,8,19,15,149.0,12.0,2.75,17.5,24.0,47.06,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,187.0,12.5,1.9,14.5,30.5,10.02,0.0
2016,7,9,5,30,374.0,25.0,2.0,15.0,61.0,20.48,11.14
2016,7,9,5,45,462.0,32.0,2.15,15.5,102.5,28.25,18.92
2016,7,9,6,0,550.0,39.0,2.3,16.0,144.0,34.17,24.51
2016,7,9,6,15,604.5,43.5,2.4,16.5,191.5,37.7,27.82
2016,7,9,6,30,659.0,48.0,2.5,17.0,239.0,41.25,30.99
2016,7,9,6,45,696.5,52.0,2.6,18.0,288.0,44.24,33.47
2016,7,9,7,0,734.0,56.0,2.7,19.0,337.0,47.17,35.82
2016,7,9,7,15,761.0,59.0,2.8,19.5,387.0,49.19,37.38
2016,7,9,7,30,788.0,62.0,2.9,20.0,437.0,58.66,45.36
2016,7,9,7,45,807.5,65.0,3.0,21.0,485.5,61.17,47.14
2016,7,9,8,0,827.0,68.0,3.1,22.0,534.0,63.55,48.8
2016,7,9,8,15,842.5,70.0,3.2,22.5,580.0,86.71,49.78
2016,7,9,8,30,858.0,72.0,3.3,23.0,626.0,143.32,76.29
2016,7,9,8,45,869.0,74.5,3.4,23.5,669.0,201.05,117.5
2016,7,9,9,0,880.0,77.0,3.5,24.0,712.0,259.52,165.62
2016,7,9,9,15,890.0,78.5,3.6,24.5,750.5,317.47,215.64
2016,7,9,9,30,900.0,80.0,3.7,25.0,789.0,375.55,265.91
2016,7,9,9,45,902.0,84.5,3.8,25.5,821.5,432.61,314.61
2016,7,9,10,0,904.0,89.0,3.9,26.0,854.0,488.47,360.98
2016,7,9,10,15,910.0,90.0,4.0,26.0,881.5,542.2,405.11
2016,7,9,10,30,916.0,91.0,4.1,26.0,909.0,594.65,447.1
2016,7,9,10,45,920.0,92.5,4.2,26.5,930.0,644.78,485.36
2016,7,9,11,0,924.0,94.0,4.3,27.0,951.0,693.02,521.18
2016,7,9,11,15,927.0,94.5,4.35,27.0,965.0,737.63,554.49
2016,7,9,11,30,930.0,95.0,4.4,27.0,979.0,779.87,584.41
2016,7,9,11,45,932.0,94.5,4.5,27.0,986.5,817.93,610.65
2016,7,9,12,0,934.0,94.0,4.6,27.0,994.0,853.2,635.03
2016,7,9,12,15,934.0,94.0,4.7,27.0,993.5,884.28,656.64
2016,7,9,12,30,934.0,94.0,4.8,27.0,993.0,912.18,676.12
2016,7,9,12,45,932.0,94.5,4.9,27.0,985.0,935.43,692.53
2016,7,9,13,0,930.0,95.0,5.0,27.0,977.0,955.14,706.67
2016,7,9,13,15,927.5,94.5,5.05,26.5,962.0,969.78,718.62
2016,7,9,13,30,925.0,94.0,5.1,26.0,947.0,980.68,728.23
2016,7,9,13,45,922.0,92.5,5.15,26.0,925.5,986.28,732.95
2016,7,9,14,0,919.0,91.0,5.2,26.0,904.0,988.03,735.23
2016,7,9,14,15,913.0,89.5,5.2,25.5,875.5,983.04,734.23
2016,7,9,14,30,907.0,88.0,5.2,25.0,847.0,974.26,730.79
2016,7,9,14,45,901.0,86.0,5.2,25.0,813.0,961.23,723.1
2016,7,9,15,0,895.0,84.0,5.2,25.0,779.0,944.59,713.03
2016,7,9,15,15,885.5,82.0,5.15,24.5,740.0,921.2,699.45
2016,7,9,15,30,876.0,80.0,5.1,24.0,701.0,894.59,683.61
2016,7,9,15,45,865.0,77.5,5.1,23.5,657.5,863.03,664.5
2016,7,9,16,0,854.0,75.0,5.1,23.0,614.0,828.69,643.21
2016,7,9,16,15,838.5,72.5,5.0,22.5,567.5,788.08,616.59
2016,7,9,16,30,823.0,70.0,4.9,22.0,521.0,745.45,588.16
2016,7,9,16,45,803.5,67.0,4.85,21.5,472.5,697.46,555.5
2016,7,9,17,0,784.0,64.0,4.8,21.0,424.0,654.32,525.86
2016,7,9,17,15,757.0,61.0,4.7,20.0,374.5,598.84,486.16
2016,7,9,17,30,730.0,58.0,4.6,19.0,325.0,543.5,443.93
2016,7,9,17,45,691.0,54.0,4.5,18.5,275.5,480.47,393.09
2016,7,9,18,0,652.0,50.0,4.4,18.0,226.0,419.48,342.0
2016,7,9,18,15,593.5,44.5,4.2,17.0,179.0,349.91,282.56
2016,7,9,18,30,535.0,39.0,4.0,16.0,132.0,285.29,225.27
2016,7,9,18,45,433.5,31.0,3.8,15.5,91.0,210.61,158.59
2016,7,9,19,0,332.0,23.0,3.6,15.0,50.0,143.61,88.61
2016,7,9,19,15,166.0,11.5,3.5,14.5,25.0,50.96,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,15,183.0,13.5,3.05,12.5,31.0,10.89,0.0
2016,7,10,5,30,366.0,27.0,3.2,13.0,62.0,22.22,12.56
2016,7,10,5,45,460.5,34.5,3.4,13.5,105.0,28.07,18.9
2016,7,10,6,0,555.0,42.0,3.6,14.0,148.0,36.88,27.1
2016,7,10,6,15,613.5,47.5,3.55,14.5,197.0,41.2,31.15
2016,7,10,6,30,672.0,53.0,3.5,15.0,246.0,45.49,35.02
2016,7,10,6,45,710.0,57.5,3.5,15.5,297.0,48.74,37.82
2016,7,10,7,0,748.0,62.0,3.5,16.0,348.0,51.93,40.48
2016,7,10,7,15,777.0,66.0,3.5,16.5,399.5,54.57,42.59
2016,7,10,7,30,806.0,70.0,3.5,17.0,451.0,57.11,44.57
2016,7,10,7,45,827.0,72.5,3.5,18.0,501.5,66.57,52.43
2016,7,10,8,0,848.0,75.0,3.5,19.0,552.0,68.56,53.73
2016,7,10,8,15,864.5,77.5,3.5,19.5,600.0,92.1,54.71
2016,7,10,8,30,881.0,80.0,3.5,20.0,648.0,150.73,82.37
2016,7,10,8,45,895.0,81.5,3.55,21.0,693.0,209.86,124.53
2016,7,10,9,0,909.0,83.0,3.6,22.0,738.0,270.04,173.95
2016,7,10,9,15,919.0,85.0,3.65,22.5,778.0,330.26,226.16
2016,7,10,9,30,929.0,87.0,3.7,23.0,818.0,390.57,278.55
2016,7,10,9,45,937.5,87.5,3.75,23.5,852.5,448.99,328.55
2016,7,10,10,0,946.0,88.0,3.8,24.0,887.0,506.78,376.66
2016,7,10,10,15,952.0,89.0,3.85,24.5,915.5,562.83,421.93
2016,7,10,10,30,958.0,90.0,3.9,25.0,944.0,617.51,464.7
2016,7,10,10,45,962.0,91.0,3.95,25.5,966.0,669.37,504.07
2016,7,10,11,0,966.0,92.0,4.0,26.0,988.0,719.22,540.83
2016,7,10,11,15,969.0,92.5,4.05,26.5,1002.5,765.73,574.25
2016,7,10,11,30,972.0,93.0,4.1,27.0,1017.0,809.74,603.81
2016,7,10,11,45,973.0,93.5,4.2,27.5,1024.5,849.52,629.72
2016,7,10,12,0,974.0,94.0,4.3,28.0,1032.0,886.33,653.44
2016,7,10,12,15,974.5,94.0,4.35,28.0,1031.5,919.16,675.45
2016,7,10,12,30,975.0,94.0,4.4,28.0,1031.0,948.69,695.25
2016,7,10,12,45,966.5,99.0,4.5,28.0,1021.5,971.34,710.76
2016,7,10,13,0,958.0,104.0,4.6,28.0,1012.0,990.16,723.83
2016,7,10,13,15,955.5,103.0,4.6,28.0,996.5,1005.01,733.9
2016,7,10,13,30,953.0,102.0,4.6,28.0,981.0,1015.98,741.53
2016,7,10,13,45,950.5,100.5,4.6,28.0,959.0,1022.51,746.48
2016,7,10,14,0,948.0,99.0,4.6,28.0,937.0,1025.06,748.9
2016,7,10,14,15,942.5,98.0,4.55,28.0,908.0,1021.28,747.04
2016,7,10,14,30,937.0,97.0,4.5,28.0,879.0,1013.59,742.77
2016,7,10,14,45,930.0,95.0,4.5,28.0,844.0,999.57,734.73
2016,7,10,15,0,923.0,93.0,4.5,28.0,809.0,981.82,724.35
2016,7,10,15,15,913.5,91.0,4.4,27.5,768.5,958.16,710.97
2016,7,10,15,30,904.0,89.0,4.3,27.0,728.0,931.15,695.34
2016,7,10,15,45,891.5,86.5,4.25,27.0,683.0,897.74,674.19
2016,7,10,16,0,879.0,84.0,4.2,27.0,638.0,861.52,651.02
2016,7,10,16,15,862.0,81.5,4.1,26.5,589.5,819.0,624.3
2016,7,10,16,30,845.0,79.0,4.0,26.0,541.0,774.47,595.77
2016,7,10,16,45,823.0,75.5,3.95,26.0,490.0,729.95,565.83
2016,7,10,17,0,801.0,72.0,3.9,26.0,439.0,677.12,529.32
2016,7,10,17,15,770.0,68.0,3.75,25.0,386.5,616.88,487.39
2016,7,10,17,30,739.0,64.0,3.6,24.0,334.0,557.06,443.25
2016,7,10,17,45,696.0,59.5,3.5,23.5,282.5,490.48,391.36
2016,7,10,18,0,653.0,55.0,3.4,23.0,231.0,426.26,339.32
2016,7,10,18,15,588.0,48.5,3.05,22.0,182.0,354.69,279.79
2016,7,10,18,30,523.0,42.0,2.7,21.0,133.0,286.71,221.32
2016,7,10,18,45,417.5,33.5,2.35,20.0,91.0,208.09,153.52
2016,7,10,19,0,312.0,25.0,2.0,19.0,49.0,139.58,83.59
2016,7,10,19,15,156.0,12.5,2.0,18.0,24.5,49.44,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,176.5,13.5,1.2,13.5,30.0,10.9,0.0
2016,7,11,5,30,353.0,27.0,1.3,14.0,60.0,22.23,12.4
2016,7,11,5,45,446.5,35.0,1.45,15.0,102.5,28.46,19.12
2016,7,11,6,0,540.0,43.0,1.6,16.0,145.0,34.66,24.93
2016,7,11,6,15,599.5,49.0,1.55,16.5,194.0,42.43,32.0
2016,7,11,6,30,659.0,55.0,1.5,17.0,243.0,47.08,36.15
2016,7,11,6,45,699.5,59.5,1.5,18.0,294.0,50.27,38.79
2016,7,11,7,0,740.0,64.0,1.5,19.0,345.0,53.42,41.29
2016,7,11,7,15,769.0,67.5,1.6,20.0,396.5,55.61,42.89
2016,7,11,7,30,798.0,71.0,1.7,21.0,448.0,57.75,44.39
2016,7,11,7,45,819.5,74.0,1.8,22.0,498.0,59.36,45.41
2016,7,11,8,0,841.0,77.0,1.9,23.0,548.0,69.77,53.86
2016,7,11,8,15,857.0,79.5,1.95,23.5,595.5,92.59,54.59
2016,7,11,8,30,873.0,82.0,2.0,24.0,643.0,150.8,81.35
2016,7,11,8,45,886.0,83.5,2.15,25.0,687.5,209.37,122.21
2016,7,11,9,0,899.0,85.0,2.3,26.0,732.0,268.88,170.07
2016,7,11,9,15,908.5,87.0,2.35,26.5,771.5,328.45,220.55
2016,7,11,9,30,918.0,89.0,2.4,27.0,811.0,388.07,271.09
2016,7,11,9,45,920.0,94.0,2.5,28.0,843.5,446.77,319.47
2016,7,11,10,0,922.0,99.0,2.6,29.0,876.0,504.23,365.25
2016,7,11,10,15,927.5,100.0,2.65,29.0,904.0,558.94,408.85
2016,7,11,10,30,933.0,101.0,2.7,29.0,932.0,612.28,450.19
2016,7,11,10,45,937.0,102.0,2.75,29.5,953.0,663.11,487.63
2016,7,11,11,0,941.0,103.0,2.8,30.0,974.0,711.99,522.58
2016,7,11,11,15,943.5,103.5,2.85,30.0,988.5,757.25,555.21
2016,7,11,11,30,946.0,104.0,2.9,30.0,1003.0,800.06,584.62
2016,7,11,11,45,946.5,104.5,2.95,30.5,1009.5,838.68,608.87
2016,7,11,12,0,947.0,105.0,3.0,31.0,1016.0,874.39,631.01
2016,7,11,12,15,947.5,105.0,3.05,31.0,1015.5,906.62,652.04
2016,7,11,12,30,948.0,105.0,3.1,31.0,1015.0,935.64,671.0
2016,7,11,12,45,949.5,102.5,3.2,31.5,1008.0,959.91,685.88
2016,7,11,13,0,951.0,100.0,3.3,32.0,1001.0,980.61,698.51
2016,7,11,13,15,948.5,99.5,3.4,31.5,986.0,995.79,710.57
2016,7,11,13,30,946.0,99.0,3.5,31.0,971.0,1007.12,720.37
2016,7,11,13,45,942.0,98.0,3.6,31.0,948.5,1012.63,725.14
2016,7,11,14,0,938.0,97.0,3.7,31.0,926.0,1014.2,727.56
2016,7,11,14,15,933.0,96.0,3.75,30.5,897.5,1010.88,728.11
2016,7,11,14,30,928.0,95.0,3.8,30.0,869.0,1003.7,726.31
2016,7,11,14,45,920.5,93.5,3.85,30.0,834.5,989.79,718.79
2016,7,11,15,0,913.0,92.0,3.9,30.0,800.0,972.21,708.98
2016,7,11,15,15,903.5,90.0,3.9,29.5,760.5,948.69,696.4
2016,7,11,15,30,894.0,88.0,3.9,29.0,721.0,921.86,681.59
2016,7,11,15,45,882.0,86.0,3.95,29.0,676.5,889.68,662.0
2016,7,11,16,0,870.0,84.0,4.0,29.0,632.0,854.71,640.37
2016,7,11,16,15,854.0,81.0,3.95,28.0,584.0,812.69,615.64
2016,7,11,16,30,838.0,78.0,3.9,27.0,536.0,768.62,588.96
2016,7,11,16,45,817.5,74.5,3.85,26.5,486.0,725.46,561.2
2016,7,11,17,0,797.0,71.0,3.8,26.0,436.0,673.9,526.7
2016,7,11,17,15,767.5,67.5,3.65,25.0,384.5,615.41,486.11
2016,7,11,17,30,738.0,64.0,3.5,24.0,333.0,557.19,443.18
2016,7,11,17,45,697.5,59.0,3.4,23.5,281.5,491.49,392.02
2016,7,11,18,0,657.0,54.0,3.3,23.0,230.0,427.92,340.51
2016,7,11,18,15,592.5,47.5,3.15,22.0,181.5,353.81,279.26
2016,7,11,18,30,528.0,41.0,3.0,21.0,133.0,288.19,222.66
2016,7,11,18,45,425.0,32.5,2.85,20.0,91.0,210.15,155.11
2016,7,11,19,0,322.0,24.0,2.7,19.0,49.0,141.68,83.7
