Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,15,161.0,12.0,2.75,18.0,24.5,50.36,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,185.0,12.5,3.3,12.5,29.5,10.08,0.0
2016,7,12,5,30,370.0,25.0,3.4,13.0,59.0,20.57,10.94
2016,7,12,5,45,463.5,32.5,3.55,13.5,102.0,28.81,19.5
2016,7,12,6,0,557.0,40.0,3.7,14.0,145.0,35.18,25.57
2016,7,12,6,15,615.0,45.5,3.7,14.5,193.5,39.55,29.68
2016,7,12,6,30,673.0,51.0,3.7,15.0,242.0,43.9,33.6
2016,7,12,6,45,711.5,55.0,3.7,16.0,292.5,46.81,36.04
2016,7,12,7,0,750.0,59.0,3.7,17.0,343.0,49.7,38.35
2016,7,12,7,15,778.0,62.5,3.7,17.5,394.5,52.03,40.2
2016,7,12,7,30,806.0,66.0,3.7,18.0,446.0,61.69,48.38
2016,7,12,7,45,826.5,69.0,3.75,18.5,496.0,64.19,50.26
2016,7,12,8,0,847.0,72.0,3.8,19.0,546.0,66.56,52.02
2016,7,12,8,15,863.5,74.5,3.8,19.5,594.0,89.06,52.83
2016,7,12,8,30,880.0,77.0,3.8,20.0,642.0,147.67,80.16
2016,7,12,8,45,892.0,79.5,3.8,21.0,686.5,207.18,122.6
2016,7,12,9,0,904.0,82.0,3.8,22.0,731.0,267.54,172.24
2016,7,12,9,15,914.5,84.0,3.8,22.5,771.0,327.71,224.42
2016,7,12,9,30,925.0,86.0,3.8,23.0,811.0,388.06,276.83
2016,7,12,9,45,933.5,87.0,3.8,23.5,846.0,446.75,327.03
2016,7,12,10,0,942.0,88.0,3.8,24.0,881.0,504.84,375.31
2016,7,12,10,15,948.0,89.0,3.8,24.5,910.0,560.82,420.44
2016,7,12,10,30,954.0,90.0,3.8,25.0,939.0,615.44,463.04
2016,7,12,10,45,957.5,91.5,3.85,25.5,960.5,667.35,502.42
2016,7,12,11,0,961.0,93.0,3.9,26.0,982.0,717.22,539.15
2016,7,12,11,15,964.0,93.5,3.9,26.0,997.0,763.66,573.44
2016,7,12,11,30,967.0,94.0,3.9,26.0,1012.0,807.62,603.97
2016,7,12,11,45,968.0,95.0,3.95,26.0,1019.5,847.79,631.24
2016,7,12,12,0,969.0,96.0,4.0,26.0,1027.0,885.03,656.39
2016,7,12,12,15,970.0,96.0,4.0,26.0,1027.5,918.28,678.52
2016,7,12,12,30,971.0,96.0,4.0,26.0,1028.0,948.27,698.43
2016,7,12,12,45,962.0,101.5,4.0,26.5,1018.5,970.95,712.08
2016,7,12,13,0,953.0,107.0,4.0,27.0,1009.0,989.82,723.23
2016,7,12,13,15,951.0,106.0,4.05,26.5,994.0,1005.2,735.37
2016,7,12,13,30,949.0,105.0,4.1,26.0,979.0,1016.72,745.14
2016,7,12,13,45,945.5,104.0,4.15,26.0,957.0,1022.88,750.08
2016,7,12,14,0,942.0,103.0,4.2,26.0,935.0,1025.09,752.59
2016,7,12,14,15,936.5,101.5,4.2,26.0,906.0,1020.91,750.74
2016,7,12,14,30,931.0,100.0,4.2,26.0,877.0,1012.82,746.47
2016,7,12,14,45,923.5,98.5,4.25,26.0,841.5,998.98,738.83
2016,7,12,15,0,916.0,97.0,4.3,26.0,806.0,981.46,728.83
2016,7,12,15,15,905.5,95.0,4.2,25.5,765.5,957.05,714.85
2016,7,12,15,30,895.0,93.0,4.1,25.0,725.0,929.33,698.62
2016,7,12,15,45,882.5,90.5,4.1,24.5,680.0,896.18,679.1
2016,7,12,16,0,870.0,88.0,4.1,24.0,635.0,860.23,657.44
2016,7,12,16,15,852.0,85.0,4.0,23.5,586.0,816.59,629.59
2016,7,12,16,30,834.0,82.0,3.9,23.0,537.0,778.38,605.27
2016,7,12,16,45,811.5,78.5,3.8,23.0,486.0,726.58,569.52
2016,7,12,17,0,789.0,75.0,3.7,23.0,435.0,673.76,532.47
2016,7,12,17,15,757.5,71.0,3.55,22.0,382.5,613.57,490.01
2016,7,12,17,30,726.0,67.0,3.4,21.0,330.0,553.84,445.45
2016,7,12,17,45,682.0,61.5,3.25,20.5,278.5,485.98,391.96
2016,7,12,18,0,638.0,56.0,3.1,20.0,227.0,423.13,340.36
2016,7,12,18,15,571.0,49.5,2.85,19.0,178.5,348.96,278.34
2016,7,12,18,30,504.0,43.0,2.6,18.0,130.0,280.86,219.27
2016,7,12,18,45,396.5,33.5,2.35,17.5,88.5,201.25,149.73
2016,7,12,19,0,289.0,24.0,2.1,17.0,47.0,131.48,76.77
2016,7,12,19,15,144.5,12.0,2.1,16.5,23.5,46.35,0.0
2016,7,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,173.0,13.0,2.3,12.5,29.0,10.52,0.0
2016,7,13,5,30,346.0,26.0,2.4,13.0,58.0,21.42,11.46
2016,7,13,5,45,444.0,34.5,2.5,14.0,100.5,28.11,18.82
2016,7,13,6,0,542.0,43.0,2.6,15.0,143.0,34.73,25.06
2016,7,13,6,15,603.0,49.0,2.55,15.5,192.5,42.52,32.18
2016,7,13,6,30,664.0,55.0,2.5,16.0,242.0,47.18,36.38
2016,7,13,6,45,706.0,59.5,2.45,17.0,294.0,50.39,39.06
2016,7,13,7,0,748.0,64.0,2.4,18.0,346.0,53.56,41.6
2016,7,13,7,15,777.5,67.5,2.35,19.0,398.0,55.77,43.21
2016,7,13,7,30,807.0,71.0,2.3,20.0,450.0,57.93,44.74
2016,7,13,7,45,829.0,74.0,2.25,21.0,501.0,67.61,52.68
2016,7,13,8,0,851.0,77.0,2.2,22.0,552.0,69.94,54.24
2016,7,13,8,15,867.5,79.5,2.15,23.0,600.5,92.05,54.65
2016,7,13,8,30,884.0,82.0,2.1,24.0,649.0,151.08,81.34
2016,7,13,8,45,897.0,84.0,2.05,25.0,693.5,210.81,122.84
2016,7,13,9,0,910.0,86.0,2.0,26.0,738.0,271.48,171.39
2016,7,13,9,15,920.0,88.0,2.0,26.5,778.5,332.01,222.42
2016,7,13,9,30,930.0,90.0,2.0,27.0,819.0,392.63,273.48
2016,7,13,9,45,927.5,97.5,2.0,28.0,851.5,452.25,322.16
2016,7,13,10,0,925.0,105.0,2.0,29.0,884.0,510.16,367.68
2016,7,13,10,15,931.5,106.5,1.95,30.0,912.5,566.15,409.72
2016,7,13,10,30,938.0,108.0,1.9,31.0,941.0,620.88,449.04
2016,7,13,10,45,942.5,108.5,1.85,32.0,963.0,672.1,484.31
2016,7,13,11,0,947.0,109.0,1.8,33.0,985.0,721.38,516.82
2016,7,13,11,15,950.0,109.5,1.85,33.5,999.5,767.49,547.85
2016,7,13,11,30,953.0,110.0,1.9,34.0,1014.0,811.16,575.71
2016,7,13,11,45,955.0,110.0,2.0,34.5,1021.5,851.01,600.22
2016,7,13,12,0,957.0,110.0,2.1,35.0,1029.0,888.03,622.76
2016,7,13,12,15,957.0,110.0,2.2,35.0,1028.5,920.35,643.57
2016,7,13,12,30,957.0,110.0,2.3,35.0,1028.0,949.4,662.37
2016,7,13,12,45,956.5,109.0,2.45,35.0,1020.5,973.67,678.72
2016,7,13,13,0,956.0,108.0,2.6,35.0,1013.0,994.31,692.94
2016,7,13,13,15,953.0,107.5,2.7,35.0,997.0,1009.35,703.35
2016,7,13,13,30,950.0,107.0,2.8,35.0,981.0,1020.5,711.51
2016,7,13,13,45,945.5,106.0,2.9,35.0,958.0,1025.78,716.18
2016,7,13,14,0,941.0,105.0,3.0,35.0,935.0,1027.08,718.56
2016,7,13,14,15,935.0,103.5,3.05,35.0,905.5,1022.47,716.98
2016,7,13,14,30,929.0,102.0,3.1,35.0,876.0,1013.96,713.12
2016,7,13,14,45,920.0,100.5,3.2,35.0,840.5,998.74,705.55
2016,7,13,15,0,911.0,99.0,3.3,35.0,805.0,979.88,695.73
2016,7,13,15,15,900.5,97.0,3.3,34.5,764.0,955.57,683.15
2016,7,13,15,30,890.0,95.0,3.3,34.0,723.0,927.98,668.42
2016,7,13,15,45,875.5,93.0,3.35,33.5,677.5,893.74,649.52
2016,7,13,16,0,861.0,91.0,3.4,33.0,632.0,856.84,628.6
2016,7,13,16,15,843.0,88.0,3.35,32.5,583.0,821.51,607.88
2016,7,13,16,30,825.0,85.0,3.3,32.0,534.0,775.68,579.63
2016,7,13,16,45,801.0,81.5,3.3,31.5,482.5,723.01,546.33
2016,7,13,17,0,777.0,78.0,3.3,31.0,431.0,669.46,511.56
2016,7,13,17,15,744.5,73.5,3.15,30.0,379.0,608.44,469.89
2016,7,13,17,30,712.0,69.0,3.0,29.0,327.0,548.0,426.38
2016,7,13,17,45,667.0,63.5,2.95,28.0,275.5,482.61,377.48
2016,7,13,18,0,622.0,58.0,2.9,27.0,224.0,417.66,326.76
2016,7,13,18,15,554.0,51.0,2.55,26.0,175.5,343.14,266.11
2016,7,13,18,30,486.0,44.0,2.2,25.0,127.0,274.83,208.53
2016,7,13,18,45,379.0,34.5,1.9,24.0,86.0,196.28,142.08
2016,7,13,19,0,272.0,25.0,1.6,23.0,45.0,127.06,70.74
2016,7,13,19,15,136.0,12.5,1.7,22.0,22.5,44.73,0.0
2016,7,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,164.5,13.5,1.95,14.5,28.0,11.52,0.0
2016,7,14,5,30,329.0,27.0,2.1,15.0,56.0,22.3,11.83
2016,7,14,5,45,432.5,35.0,2.3,16.0,99.0,28.52,18.97
2016,7,14,6,0,536.0,43.0,2.5,17.0,142.0,34.74,24.82
2016,7,14,6,15,598.0,49.0,2.45,18.0,191.0,39.08,28.81
2016,7,14,6,30,660.0,55.0,2.4,19.0,240.0,47.19,35.92
2016,7,14,6,45,703.0,59.5,2.35,20.0,292.0,50.4,38.57
2016,7,14,7,0,746.0,64.0,2.3,21.0,344.0,53.57,41.08
2016,7,14,7,15,775.5,68.0,2.3,22.0,396.0,56.15,43.0
2016,7,14,7,30,805.0,72.0,2.3,23.0,448.0,58.65,44.8
2016,7,14,7,45,827.5,74.5,2.35,24.0,499.5,59.91,45.51
2016,7,14,8,0,850.0,77.0,2.4,25.0,551.0,69.92,53.57
2016,7,14,8,15,867.0,80.0,2.35,26.0,599.0,91.92,54.13
2016,7,14,8,30,884.0,83.0,2.3,27.0,647.0,151.38,80.68
2016,7,14,8,45,897.0,85.0,2.3,28.0,692.0,211.19,121.74
2016,7,14,9,0,910.0,87.0,2.3,29.0,737.0,271.95,169.88
2016,7,14,9,15,920.0,88.5,2.3,29.5,777.5,332.2,220.23
2016,7,14,9,30,930.0,90.0,2.3,30.0,818.0,392.53,270.65
2016,7,14,9,45,938.0,91.5,2.35,31.0,853.0,451.9,318.76
2016,7,14,10,0,946.0,93.0,2.4,32.0,888.0,510.62,364.72
2016,7,14,10,15,951.5,94.0,2.4,32.5,916.5,566.77,407.78
2016,7,14,10,30,957.0,95.0,2.4,33.0,945.0,621.5,448.28
2016,7,14,10,45,961.5,96.0,2.4,34.0,967.0,673.97,484.82
2016,7,14,11,0,966.0,97.0,2.4,35.0,989.0,724.48,518.62
2016,7,14,11,15,968.5,97.5,2.45,35.5,1004.0,770.99,550.02
2016,7,14,11,30,971.0,98.0,2.5,36.0,1019.0,814.96,577.78
2016,7,14,11,45,972.5,98.5,2.6,36.5,1026.0,855.44,602.64
2016,7,14,12,0,974.0,99.0,2.7,37.0,1033.0,892.97,625.45
2016,7,14,12,15,974.0,99.0,2.8,37.0,1033.0,925.7,646.44
2016,7,14,12,30,974.0,99.0,2.9,37.0,1033.0,955.09,665.37
2016,7,14,12,45,966.0,103.5,3.0,37.0,1023.0,977.95,680.29
2016,7,14,13,0,958.0,108.0,3.1,37.0,1013.0,996.99,692.97
2016,7,14,13,15,955.0,107.5,3.2,37.0,997.5,1012.09,703.32
2016,7,14,13,30,952.0,107.0,3.3,37.0,982.0,1023.3,711.41
2016,7,14,13,45,947.5,106.0,3.4,37.0,959.0,1028.63,715.99
2016,7,14,14,0,943.0,105.0,3.5,37.0,936.0,1029.97,718.27
2016,7,14,14,15,936.5,103.5,3.55,36.5,906.5,1024.9,717.84
2016,7,14,14,30,930.0,102.0,3.6,36.0,877.0,1015.91,715.09
2016,7,14,14,45,922.0,100.5,3.65,35.5,841.5,1001.66,709.12
2016,7,14,15,0,914.0,99.0,3.7,35.0,806.0,983.72,700.87
2016,7,14,15,15,903.0,97.0,3.7,34.5,765.0,958.9,687.88
2016,7,14,15,30,892.0,95.0,3.7,34.0,724.0,930.8,672.72
2016,7,14,15,45,878.0,92.5,3.7,33.5,678.5,896.38,653.28
2016,7,14,16,0,864.0,90.0,3.7,33.0,633.0,859.25,631.81
2016,7,14,16,15,846.0,87.0,3.65,32.0,584.0,823.79,612.18
2016,7,14,16,30,828.0,84.0,3.6,31.0,535.0,777.82,584.86
2016,7,14,16,45,804.5,80.5,3.6,30.5,483.5,725.4,551.44
2016,7,14,17,0,781.0,77.0,3.6,30.0,432.0,672.03,516.53
2016,7,14,17,15,748.5,73.0,3.5,29.0,379.5,611.37,475.08
2016,7,14,17,30,716.0,69.0,3.4,28.0,327.0,551.26,431.61
2016,7,14,17,45,670.0,63.5,3.35,27.0,275.5,485.07,381.7
2016,7,14,18,0,624.0,58.0,3.3,26.0,224.0,419.37,330.0
2016,7,14,18,15,555.5,51.0,3.2,24.5,175.5,344.42,269.41
2016,7,14,18,30,487.0,44.0,3.1,23.0,127.0,275.73,211.51
2016,7,14,18,45,376.5,34.5,3.05,22.0,85.5,195.74,143.11
2016,7,14,19,0,266.0,25.0,3.0,21.0,44.0,125.06,68.58
2016,7,14,19,15,133.0,12.5,3.0,20.0,22.0,44.06,0.0
2016,7,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,98.0,14.0,3.0,13.5,22.5,11.95,0.0
2016,7,15,5,30,196.0,28.0,3.1,14.0,45.0,21.73,11.2
2016,7,15,5,45,260.5,42.5,3.25,14.5,80.5,32.63,22.6
2016,7,15,6,0,325.0,57.0,3.4,15.0,116.0,43.27,32.51
2016,7,15,6,15,368.0,70.5,3.35,15.5,157.0,52.78,41.22
2016,7,15,6,30,411.0,84.0,3.3,16.0,198.0,61.99,49.45
2016,7,15,6,45,448.5,93.5,3.3,17.0,241.5,68.1,54.63
2016,7,15,7,0,486.0,103.0,3.3,18.0,285.0,74.0,59.46
2016,7,15,7,15,640.5,88.5,3.2,18.5,365.0,64.3,50.73
2016,7,15,7,30,795.0,74.0,3.1,19.0,445.0,60.01,46.74
2016,7,15,7,45,819.0,76.5,3.05,20.0,496.0,61.22,47.42
2016,7,15,8,0,843.0,79.0,3.0,21.0,547.0,71.12,55.51
2016,7,15,8,15,860.0,82.0,2.95,22.0,595.5,92.55,55.93
2016,7,15,8,30,877.0,85.0,2.9,23.0,644.0,151.69,82.67
2016,7,15,8,45,891.0,86.5,2.9,24.0,689.0,210.99,124.0
2016,7,15,9,0,905.0,88.0,2.9,25.0,734.0,271.35,172.68
2016,7,15,9,15,915.0,90.0,2.9,25.5,774.5,331.75,224.15
2016,7,15,9,30,925.0,92.0,2.9,26.0,815.0,392.26,275.74
2016,7,15,9,45,931.5,94.5,2.95,27.0,849.5,451.59,324.9
2016,7,15,10,0,938.0,97.0,3.0,28.0,884.0,510.15,371.79
2016,7,15,10,15,944.0,98.0,3.05,28.5,913.0,566.25,415.98
2016,7,15,10,30,950.0,99.0,3.1,29.0,942.0,621.0,457.7
2016,7,15,10,45,955.0,99.5,3.2,29.5,964.0,673.15,496.42
2016,7,15,11,0,960.0,100.0,3.3,30.0,986.0,723.39,532.69
2016,7,15,11,15,963.0,100.5,3.4,30.5,1001.0,770.1,565.57
2016,7,15,11,30,966.0,101.0,3.5,31.0,1016.0,814.32,594.86
2016,7,15,11,45,968.0,101.0,3.6,31.5,1023.5,854.68,620.51
2016,7,15,12,0,970.0,101.0,3.7,32.0,1031.0,892.13,644.06
2016,7,15,12,15,970.0,101.0,3.75,32.0,1031.0,924.82,665.42
2016,7,15,12,30,970.0,101.0,3.8,32.0,1031.0,954.18,684.62
2016,7,15,12,45,965.5,103.5,3.85,32.0,1022.0,978.32,700.48
2016,7,15,13,0,961.0,106.0,3.9,32.0,1013.0,998.74,714.04
2016,7,15,13,15,958.0,105.0,3.9,32.0,997.5,1013.41,723.7
2016,7,15,13,30,955.0,104.0,3.9,32.0,982.0,1024.15,730.99
2016,7,15,13,45,952.0,102.0,3.9,32.0,959.5,1029.91,735.24
2016,7,15,14,0,949.0,100.0,3.9,32.0,937.0,1031.65,737.08
2016,7,15,14,15,943.0,99.0,3.9,32.0,907.5,1027.52,735.33
2016,7,15,14,30,937.0,98.0,3.9,32.0,878.0,1019.45,731.24
2016,7,15,14,45,930.0,96.0,3.95,32.0,842.5,1005.51,723.81
2016,7,15,15,0,923.0,94.0,4.0,32.0,807.0,987.82,714.05
2016,7,15,15,15,912.5,92.0,4.0,31.5,766.0,963.25,700.99
2016,7,15,15,30,902.0,90.0,4.0,31.0,725.0,935.34,685.7
2016,7,15,15,45,887.0,88.0,4.0,30.5,679.0,900.29,665.5
2016,7,15,16,0,872.0,86.0,4.0,30.0,633.0,862.56,643.26
2016,7,15,16,15,854.0,83.5,3.95,29.5,584.0,819.33,616.69
2016,7,15,16,30,836.0,81.0,3.9,29.0,535.0,781.59,593.55
2016,7,15,16,45,810.0,78.0,3.85,28.5,483.0,727.53,558.34
2016,7,15,17,0,784.0,75.0,3.8,28.0,431.0,672.7,521.83
2016,7,15,17,15,751.5,71.0,3.7,27.0,378.5,611.89,479.96
2016,7,15,17,30,719.0,67.0,3.6,26.0,326.0,551.63,435.92
2016,7,15,17,45,669.5,62.5,3.55,25.0,274.0,481.8,382.71
2016,7,15,18,0,620.0,58.0,3.5,24.0,222.0,417.88,331.75
2016,7,15,18,15,550.5,51.0,3.4,23.0,173.5,342.58,269.74
2016,7,15,18,30,481.0,44.0,3.3,22.0,125.0,273.64,210.81
2016,7,15,18,45,366.0,34.5,3.25,21.0,84.0,192.24,140.96
2016,7,15,19,0,251.0,25.0,3.2,20.0,43.0,120.22,64.09
2016,7,15,19,15,125.5,12.5,3.2,19.0,21.5,42.25,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,135.0,14.0,3.6,13.5,25.5,11.95,0.0
2016,7,16,5,30,270.0,28.0,3.7,14.0,51.0,23.17,12.02
2016,7,16,5,45,379.5,37.0,3.85,15.0,92.5,30.13,20.36
2016,7,16,6,0,489.0,46.0,4.0,16.0,134.0,37.06,26.92
2016,7,16,6,15,554.5,53.0,3.9,16.5,182.5,42.05,31.58
2016,7,16,6,30,620.0,60.0,3.8,17.0,231.0,46.97,36.01
2016,7,16,6,45,665.0,65.0,3.75,17.5,282.0,50.13,38.74
2016,7,16,7,0,710.0,70.0,3.7,18.0,333.0,57.98,45.48
2016,7,16,7,15,741.5,74.0,3.65,18.5,385.0,60.36,47.32
2016,7,16,7,30,773.0,78.0,3.6,19.0,437.0,62.68,49.07
2016,7,16,7,45,799.0,80.0,3.55,20.0,488.0,63.43,49.32
2016,7,16,8,0,825.0,82.0,3.5,21.0,539.0,64.17,49.58
2016,7,16,8,15,842.5,85.0,3.5,21.5,587.0,93.46,57.31
2016,7,16,8,30,860.0,88.0,3.5,22.0,635.0,151.69,83.79
2016,7,16,8,45,876.0,89.0,3.5,23.0,680.5,210.06,124.55
2016,7,16,9,0,892.0,90.0,3.5,24.0,726.0,269.71,172.86
2016,7,16,9,15,902.5,92.0,3.5,24.5,766.0,329.57,224.21
2016,7,16,9,30,913.0,94.0,3.5,25.0,806.0,389.62,275.81
2016,7,16,9,45,922.0,94.5,3.55,25.5,841.0,447.85,325.16
2016,7,16,10,0,931.0,95.0,3.6,26.0,876.0,505.55,372.7
2016,7,16,10,15,937.0,96.5,3.65,26.5,904.5,561.71,417.58
2016,7,16,10,30,943.0,98.0,3.7,27.0,933.0,616.55,460.0
2016,7,16,10,45,948.0,98.5,3.75,27.5,955.0,668.42,498.96
2016,7,16,11,0,953.0,99.0,3.8,28.0,977.0,718.39,535.42
2016,7,16,11,15,956.0,99.5,3.85,28.5,992.0,764.84,568.43
2016,7,16,11,30,959.0,100.0,3.9,29.0,1007.0,808.83,597.76
2016,7,16,11,45,960.5,100.0,4.0,29.5,1014.5,848.57,623.38
2016,7,16,12,0,962.0,100.0,4.1,30.0,1022.0,885.39,646.85
2016,7,16,12,15,962.5,100.0,4.15,30.0,1022.0,918.29,668.68
2016,7,16,12,30,963.0,100.0,4.2,30.0,1022.0,947.91,688.34
2016,7,16,12,45,958.0,102.5,4.3,30.0,1013.5,971.46,704.3
2016,7,16,13,0,953.0,105.0,4.4,30.0,1005.0,991.29,717.95
2016,7,16,13,15,951.0,104.5,4.4,30.0,990.0,1007.26,728.64
2016,7,16,13,30,949.0,104.0,4.4,30.0,975.0,1019.38,736.95
2016,7,16,13,45,945.5,103.0,4.45,30.0,953.0,1025.64,741.87
2016,7,16,14,0,942.0,102.0,4.5,30.0,931.0,1027.93,744.39
2016,7,16,14,15,936.5,100.5,4.45,29.5,902.0,1023.8,743.81
2016,7,16,14,30,931.0,99.0,4.4,29.0,873.0,1015.75,740.83
2016,7,16,14,45,924.0,97.5,4.4,29.0,838.0,1002.41,733.31
2016,7,16,15,0,917.0,96.0,4.4,29.0,803.0,985.36,723.46
2016,7,16,15,15,907.0,94.0,4.35,28.5,763.0,961.37,710.23
2016,7,16,15,30,897.0,92.0,4.3,28.0,723.0,934.05,694.75
2016,7,16,15,45,884.0,89.5,4.25,27.5,677.5,900.33,674.84
2016,7,16,16,0,871.0,87.0,4.2,27.0,632.0,863.83,652.84
2016,7,16,16,15,854.0,84.0,4.1,26.5,583.5,820.87,625.84
2016,7,16,16,30,837.0,81.0,4.0,26.0,535.0,783.34,602.32
2016,7,16,16,45,814.0,77.5,3.95,25.5,484.0,730.89,567.82
2016,7,16,17,0,791.0,74.0,3.9,25.0,433.0,677.44,531.85
2016,7,16,17,15,759.5,70.0,3.8,24.0,380.5,616.96,489.81
2016,7,16,17,30,728.0,66.0,3.7,23.0,328.0,556.93,445.41
2016,7,16,17,45,683.5,61.0,3.6,22.5,276.0,488.98,392.17
2016,7,16,18,0,639.0,56.0,3.5,22.0,224.0,426.27,340.91
2016,7,16,18,15,570.0,49.5,3.4,21.0,175.0,350.76,278.19
2016,7,16,18,30,501.0,43.0,3.3,20.0,126.0,281.53,218.41
2016,7,16,18,45,389.0,33.5,3.2,19.0,84.5,200.06,147.57
2016,7,16,19,0,277.0,24.0,3.1,18.0,43.0,127.22,65.91
2016,7,16,19,15,138.5,12.0,3.05,17.5,21.5,45.18,0.0
2016,7,16,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,161.0,12.5,3.55,13.5,25.5,10.67,0.0
2016,7,17,5,30,322.0,25.0,3.6,14.0,51.0,20.66,9.8
2016,7,17,5,45,429.5,33.0,3.7,14.5,94.0,26.94,17.61
2016,7,17,6,0,537.0,41.0,3.8,15.0,137.0,33.21,23.64
2016,7,17,6,15,599.5,47.0,3.8,15.5,186.0,40.91,30.7
2016,7,17,6,30,662.0,53.0,3.8,16.0,235.0,45.62,34.97
2016,7,17,6,45,701.0,58.5,3.8,16.5,286.0,49.67,38.49
2016,7,17,7,0,740.0,64.0,3.8,17.0,337.0,53.6,41.81
2016,7,17,7,15,770.0,67.5,3.8,17.5,389.0,55.8,43.53
2016,7,17,7,30,800.0,71.0,3.8,18.0,441.0,57.95,45.16
2016,7,17,7,45,825.0,73.0,3.8,18.5,492.5,66.87,52.62
2016,7,17,8,0,850.0,75.0,3.8,19.0,544.0,68.61,53.82
2016,7,17,8,15,866.5,77.5,3.85,19.5,592.5,89.12,54.06
2016,7,17,8,30,883.0,80.0,3.9,20.0,641.0,148.31,80.94
2016,7,17,8,45,898.5,81.0,3.95,21.0,686.5,207.91,122.97
2016,7,17,9,0,914.0,82.0,4.0,22.0,732.0,268.74,172.83
2016,7,17,9,15,923.5,83.5,4.0,22.5,772.0,329.23,225.4
2016,7,17,9,30,933.0,85.0,4.0,23.0,812.0,389.74,278.14
2016,7,17,9,45,936.0,89.0,4.05,23.5,845.5,449.36,329.32
2016,7,17,10,0,939.0,93.0,4.1,24.0,879.0,507.83,378.09
2016,7,17,10,15,944.5,94.0,4.1,24.0,907.5,563.83,424.17
2016,7,17,10,30,950.0,95.0,4.1,24.0,936.0,618.43,467.85
2016,7,17,10,45,953.0,97.0,4.2,24.5,957.5,670.68,507.83
2016,7,17,11,0,956.0,99.0,4.3,25.0,979.0,720.85,545.17
2016,7,17,11,15,958.5,99.5,4.35,25.0,993.5,767.16,579.79
2016,7,17,11,30,961.0,100.0,4.4,25.0,1008.0,810.95,610.74
2016,7,17,11,45,961.0,101.0,4.5,25.5,1014.5,850.52,636.78
2016,7,17,12,0,961.0,102.0,4.6,26.0,1021.0,887.09,660.79
2016,7,17,12,15,960.5,102.0,4.6,25.5,1020.5,919.19,683.71
2016,7,17,12,30,960.0,102.0,4.6,25.0,1020.0,947.96,704.42
2016,7,17,12,45,953.5,105.0,4.7,25.0,1010.5,970.61,720.46
2016,7,17,13,0,947.0,108.0,4.8,25.0,1001.0,989.5,734.1
2016,7,17,13,15,944.0,107.5,4.8,25.0,985.0,1004.52,744.46
2016,7,17,13,30,941.0,107.0,4.8,25.0,969.0,1015.68,752.37
2016,7,17,13,45,936.5,105.5,4.85,25.0,946.5,1020.48,756.59
2016,7,17,14,0,932.0,104.0,4.9,25.0,924.0,1021.3,758.34
2016,7,17,14,15,925.5,102.5,4.9,24.5,894.5,1016.25,757.4
2016,7,17,14,30,919.0,101.0,4.9,24.0,865.0,1007.3,753.99
2016,7,17,14,45,911.5,99.0,4.95,24.0,829.5,993.07,746.01
2016,7,17,15,0,904.0,97.0,5.0,24.0,794.0,975.16,735.61
2016,7,17,15,15,893.0,95.0,4.95,23.5,753.0,950.44,721.28
2016,7,17,15,30,882.0,93.0,4.9,23.0,712.0,922.46,704.68
2016,7,17,15,45,868.5,90.0,4.85,22.5,667.0,888.07,683.49
2016,7,17,16,0,855.0,87.0,4.8,22.0,622.0,850.96,660.18
2016,7,17,16,15,837.0,84.5,4.7,21.0,573.0,808.2,633.46
2016,7,17,16,30,819.0,82.0,4.6,20.0,524.0,771.05,610.4
2016,7,17,16,45,796.5,78.0,4.6,19.5,473.5,719.0,575.09
2016,7,17,17,0,774.0,74.0,4.6,19.0,423.0,665.98,538.25
2016,7,17,17,15,741.5,70.0,4.5,18.5,371.0,605.49,493.57
2016,7,17,17,30,709.0,66.0,4.4,18.0,319.0,545.6,446.88
2016,7,17,17,45,665.0,60.5,4.35,17.5,268.0,478.24,392.68
2016,7,17,18,0,621.0,55.0,4.3,17.0,217.0,416.07,340.51
2016,7,17,18,15,552.0,48.5,4.15,16.0,169.0,341.47,276.8
2016,7,17,18,30,483.0,42.0,4.0,15.0,121.0,273.21,216.39
2016,7,17,18,45,371.0,32.5,3.9,14.5,81.0,192.73,144.51
2016,7,17,19,0,259.0,23.0,3.8,14.0,41.0,120.5,60.42
2016,7,17,19,15,129.5,11.5,3.7,13.5,20.5,42.56,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,145.5,12.5,3.35,12.5,24.0,10.67,0.0
2016,7,18,5,30,291.0,25.0,3.4,13.0,48.0,20.64,9.49
2016,7,18,5,45,402.0,33.5,3.5,13.5,90.0,27.3,17.97
2016,7,18,6,0,513.0,42.0,3.6,14.0,132.0,33.95,24.38
2016,7,18,6,15,322.5,72.5,3.55,14.5,135.5,53.99,42.43
2016,7,18,6,30,132.0,103.0,3.5,15.0,139.0,76.74,62.69
2016,7,18,6,45,143.0,124.0,3.5,15.5,170.5,90.99,75.13
2016,7,18,7,0,154.0,145.0,3.5,16.0,202.0,104.86,86.99
2016,7,18,7,15,469.0,107.5,3.45,16.5,317.0,75.87,61.28
2016,7,18,7,30,784.0,70.0,3.4,17.0,432.0,57.04,44.54
2016,7,18,7,45,806.0,73.0,3.35,17.5,482.0,58.67,45.71
2016,7,18,8,0,828.0,76.0,3.3,18.0,532.0,68.92,54.31
2016,7,18,8,15,844.5,78.5,3.25,18.5,579.0,88.64,54.43
2016,7,18,8,30,861.0,81.0,3.2,19.0,626.0,146.55,80.71
2016,7,18,8,45,875.0,82.5,3.2,19.5,670.5,205.0,122.27
2016,7,18,9,0,889.0,84.0,3.2,20.0,715.0,264.52,171.55
2016,7,18,9,15,898.5,85.5,3.2,20.5,754.0,323.6,223.12
2016,7,18,9,30,908.0,87.0,3.2,21.0,793.0,382.75,274.84
2016,7,18,9,45,913.5,89.5,3.25,22.0,827.0,440.87,324.27
2016,7,18,10,0,919.0,92.0,3.3,23.0,861.0,498.13,371.37
2016,7,18,10,15,925.0,93.0,3.35,23.0,889.0,553.37,416.83
2016,7,18,10,30,931.0,94.0,3.4,23.0,917.0,607.29,460.01
2016,7,18,10,45,935.0,95.0,3.45,23.5,938.0,658.45,499.02
2016,7,18,11,0,939.0,96.0,3.5,24.0,959.0,707.65,535.47
2016,7,18,11,15,941.5,96.5,3.6,24.0,973.5,753.23,569.67
2016,7,18,11,30,944.0,97.0,3.7,24.0,988.0,796.34,600.25
2016,7,18,11,45,945.0,97.5,3.8,24.5,995.0,835.62,626.14
2016,7,18,12,0,946.0,98.0,3.9,25.0,1002.0,872.01,649.87
2016,7,18,12,15,946.0,98.0,3.95,25.0,1001.5,904.04,671.57
2016,7,18,12,30,946.0,98.0,4.0,25.0,1001.0,932.81,691.08
2016,7,18,12,45,946.5,96.5,4.1,25.5,993.5,957.21,706.58
2016,7,18,13,0,947.0,95.0,4.2,26.0,986.0,978.03,719.72
2016,7,18,13,15,944.5,94.0,4.25,25.5,971.0,992.8,731.5
2016,7,18,13,30,942.0,93.0,4.3,25.0,956.0,1003.7,740.91
2016,7,18,13,45,939.5,91.5,4.4,25.0,934.5,1010.18,746.38
2016,7,18,14,0,937.0,90.0,4.5,25.0,913.0,1012.7,749.37
2016,7,18,14,15,931.5,88.5,4.45,25.0,884.0,1008.37,747.11
2016,7,18,14,30,926.0,87.0,4.4,25.0,855.0,1000.13,742.42
2016,7,18,14,45,920.0,85.0,4.4,25.0,821.0,987.04,734.89
2016,7,18,15,0,914.0,83.0,4.4,25.0,787.0,970.22,724.98
2016,7,18,15,15,904.5,81.0,4.35,24.5,747.0,946.52,711.61
2016,7,18,15,30,895.0,79.0,4.3,24.0,707.0,919.47,695.95
2016,7,18,15,45,884.5,76.0,4.25,24.0,663.0,887.22,675.28
2016,7,18,16,0,874.0,73.0,4.2,24.0,619.0,852.05,652.49
2016,7,18,16,15,858.0,71.0,4.1,23.5,571.0,810.78,626.23
2016,7,18,16,30,842.0,69.0,4.0,23.0,523.0,767.45,598.12
2016,7,18,16,45,822.0,65.5,3.95,22.5,473.0,717.45,564.83
2016,7,18,17,0,802.0,62.0,3.9,22.0,423.0,666.28,529.93
2016,7,18,17,15,773.0,58.5,3.75,21.0,371.5,613.79,493.68
2016,7,18,17,30,744.0,55.0,3.6,20.0,320.0,555.42,449.75
2016,7,18,17,45,703.0,50.5,3.5,19.5,269.5,489.44,397.32
2016,7,18,18,0,662.0,46.0,3.4,19.0,219.0,425.72,344.58
2016,7,18,18,15,598.5,41.0,3.2,18.0,171.0,353.24,283.18
2016,7,18,18,30,535.0,36.0,3.0,17.0,123.0,286.25,224.12
2016,7,18,18,45,427.5,28.0,2.9,16.5,82.0,205.92,152.37
2016,7,18,19,0,320.0,20.0,2.8,16.0,41.0,133.56,62.46
2016,7,18,19,15,160.0,10.0,2.75,15.5,20.5,49.07,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,183.0,11.0,2.2,11.5,25.0,9.39,0.0
2016,7,19,5,30,366.0,22.0,2.4,12.0,50.0,19.84,8.57
2016,7,19,5,45,468.5,29.0,2.6,13.0,92.5,25.86,16.74
2016,7,19,6,0,571.0,36.0,2.8,14.0,135.0,31.92,22.57
2016,7,19,6,15,631.0,41.0,2.75,14.5,184.0,36.0,26.46
2016,7,19,6,30,691.0,46.0,2.7,15.0,233.0,40.09,30.2
2016,7,19,6,45,731.0,50.0,2.7,15.5,284.5,43.18,32.91
2016,7,19,7,0,771.0,54.0,2.7,16.0,336.0,46.24,35.49
2016,7,19,7,15,798.5,57.0,2.7,16.5,387.5,54.83,42.88
2016,7,19,7,30,826.0,60.0,2.7,17.0,439.0,57.68,45.12
2016,7,19,7,45,846.5,62.5,2.7,18.0,489.5,59.97,46.76
2016,7,19,8,0,867.0,65.0,2.7,19.0,540.0,62.15,48.27
2016,7,19,8,15,882.0,67.0,2.7,19.5,588.0,82.04,48.39
2016,7,19,8,30,897.0,69.0,2.7,20.0,636.0,141.6,75.02
2016,7,19,8,45,908.0,71.0,2.75,20.5,680.5,201.98,117.91
2016,7,19,9,0,919.0,73.0,2.8,21.0,725.0,263.09,168.47
2016,7,19,9,15,928.0,74.5,2.85,21.5,764.5,323.75,221.25
2016,7,19,9,30,937.0,76.0,2.9,22.0,804.0,384.38,274.11
2016,7,19,9,45,938.5,81.0,2.95,23.0,837.5,444.48,324.96
2016,7,19,10,0,940.0,86.0,3.0,24.0,871.0,503.28,373.0
2016,7,19,10,15,945.0,87.0,3.05,24.0,899.0,559.15,418.69
2016,7,19,10,30,950.0,88.0,3.1,24.0,927.0,613.55,461.94
2016,7,19,10,45,952.0,90.0,3.15,24.5,948.0,665.26,501.03
2016,7,19,11,0,954.0,92.0,3.2,25.0,969.0,714.8,537.38
2016,7,19,11,15,956.5,92.5,3.25,25.0,983.5,761.07,571.57
2016,7,19,11,30,959.0,93.0,3.3,25.0,998.0,804.81,601.87
2016,7,19,11,45,960.5,93.0,3.4,25.5,1005.0,844.64,627.85
2016,7,19,12,0,962.0,93.0,3.5,26.0,1012.0,881.52,651.64
2016,7,19,12,15,962.0,93.0,3.55,26.0,1011.5,914.04,673.42
2016,7,19,12,30,962.0,93.0,3.6,26.0,1011.0,943.21,692.97
2016,7,19,12,45,952.5,98.5,3.7,26.5,1001.0,965.51,706.91
2016,7,19,13,0,943.0,104.0,3.8,27.0,991.0,983.96,718.4
2016,7,19,13,15,940.0,103.5,3.85,27.0,975.5,998.89,728.78
2016,7,19,13,30,937.0,103.0,3.9,27.0,960.0,1009.96,736.78
2016,7,19,13,45,934.5,100.5,3.95,27.0,938.0,1015.6,741.37
2016,7,19,14,0,932.0,98.0,4.0,27.0,916.0,1017.26,743.52
2016,7,19,14,15,926.0,97.0,4.0,27.0,887.0,1013.12,741.71
2016,7,19,14,30,920.0,96.0,4.0,27.0,858.0,1005.11,737.53
2016,7,19,14,45,913.0,93.5,4.05,27.0,823.0,990.71,729.57
2016,7,19,15,0,906.0,91.0,4.1,27.0,788.0,972.6,719.25
2016,7,19,15,15,896.0,89.0,4.1,26.5,747.5,948.67,706.2
2016,7,19,15,30,886.0,87.0,4.1,26.0,707.0,921.43,690.88
2016,7,19,15,45,874.5,84.0,4.1,25.5,662.5,888.6,671.6
2016,7,19,16,0,863.0,81.0,4.1,25.0,618.0,852.92,650.16
2016,7,19,16,15,846.0,78.5,4.05,24.5,570.0,810.61,623.52
2016,7,19,16,30,829.0,76.0,4.0,24.0,522.0,766.32,595.06
2016,7,19,16,45,809.5,71.5,4.0,23.5,471.5,722.87,566.85
2016,7,19,17,0,790.0,67.0,4.0,23.0,421.0,670.81,531.58
2016,7,19,17,15,759.5,63.5,3.9,22.0,369.5,611.55,490.31
2016,7,19,17,30,729.0,60.0,3.8,21.0,318.0,552.71,446.27
2016,7,19,17,45,689.0,54.5,3.7,20.5,267.5,486.69,393.96
2016,7,19,18,0,649.0,49.0,3.6,20.0,217.0,422.86,341.26
2016,7,19,18,15,583.0,43.0,3.35,19.0,169.0,348.51,278.5
2016,7,19,18,30,517.0,37.0,3.1,18.0,121.0,279.97,218.4
2016,7,19,18,45,411.5,28.5,2.9,17.5,80.5,203.96,150.11
2016,7,19,19,0,306.0,20.0,2.7,17.0,40.0,131.72,56.83
2016,7,19,19,15,153.0,10.0,2.6,16.5,20.0,47.38,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,183.0,10.5,2.1,12.5,24.0,8.96,0.0
2016,7,20,5,30,366.0,21.0,2.3,13.0,48.0,18.92,7.41
2016,7,20,5,45,466.5,28.0,2.55,13.5,90.0,24.97,15.88
2016,7,20,6,0,567.0,35.0,2.8,14.0,132.0,31.04,21.78
2016,7,20,6,15,627.5,40.0,2.8,14.5,181.0,35.15,25.7
2016,7,20,6,30,688.0,45.0,2.8,15.0,230.0,39.26,29.46
2016,7,20,6,45,728.5,49.0,2.8,16.0,281.5,42.38,32.13
2016,7,20,7,0,769.0,53.0,2.8,17.0,333.0,45.47,34.67
2016,7,20,7,15,797.5,56.0,2.75,17.5,385.0,54.08,42.05
2016,7,20,7,30,826.0,59.0,2.7,18.0,437.0,56.96,44.31
2016,7,20,7,45,846.5,61.5,2.65,19.0,487.5,59.26,45.96
2016,7,20,8,0,867.0,64.0,2.6,20.0,538.0,61.46,47.49
2016,7,20,8,15,883.0,66.0,2.55,20.5,586.0,81.12,47.6
2016,7,20,8,30,899.0,68.0,2.5,21.0,634.0,140.91,74.12
2016,7,20,8,45,911.0,69.5,2.5,22.0,679.0,201.27,116.48
2016,7,20,9,0,923.0,71.0,2.5,23.0,724.0,262.47,166.39
2016,7,20,9,15,932.0,72.5,2.5,23.5,764.0,323.41,218.9
2016,7,20,9,30,941.0,74.0,2.5,24.0,804.0,384.33,271.41
2016,7,20,9,45,938.0,82.5,2.5,25.0,837.0,445.67,322.56
2016,7,20,10,0,935.0,91.0,2.5,26.0,870.0,505.22,370.39
2016,7,20,10,15,941.0,92.0,2.55,26.5,898.5,561.47,414.85
2016,7,20,10,30,947.0,93.0,2.6,27.0,927.0,616.38,456.81
2016,7,20,10,45,952.0,93.5,2.65,27.5,949.5,668.68,495.56
2016,7,20,11,0,957.0,94.0,2.7,28.0,972.0,719.07,531.79
2016,7,20,11,15,959.5,94.5,2.75,28.5,986.5,765.57,564.33
2016,7,20,11,30,962.0,95.0,2.8,29.0,1001.0,809.54,592.93
2016,7,20,11,45,964.5,94.5,2.85,29.5,1008.5,849.92,618.33
2016,7,20,12,0,967.0,94.0,2.9,30.0,1016.0,887.41,641.6
2016,7,20,12,15,967.0,94.0,2.95,30.0,1016.0,920.15,662.94
2016,7,20,12,30,967.0,94.0,3.0,30.0,1016.0,949.53,682.11
2016,7,20,12,45,967.0,93.0,3.15,30.5,1008.5,974.47,697.8
2016,7,20,13,0,967.0,92.0,3.3,31.0,1001.0,995.73,711.17
2016,7,20,13,15,964.5,91.5,3.4,31.0,985.5,1011.33,722.09
2016,7,20,13,30,962.0,91.0,3.5,31.0,970.0,1022.99,730.66
2016,7,20,13,45,958.5,89.5,3.6,31.0,948.0,1028.67,735.57
2016,7,20,14,0,955.0,88.0,3.7,31.0,926.0,1030.31,738.06
2016,7,20,14,15,949.5,87.0,3.75,30.5,897.0,1026.5,738.36
2016,7,20,14,30,944.0,86.0,3.8,30.0,868.0,1018.73,736.26
2016,7,20,14,45,937.0,84.5,3.9,30.0,832.5,1005.07,729.3
2016,7,20,15,0,930.0,83.0,4.0,30.0,797.0,987.64,719.96
2016,7,20,15,15,920.5,81.5,4.05,29.5,756.5,964.23,707.84
2016,7,20,15,30,911.0,80.0,4.1,29.0,716.0,937.43,693.41
2016,7,20,15,45,898.5,77.5,4.15,28.5,671.0,903.57,674.08
2016,7,20,16,0,886.0,75.0,4.2,28.0,626.0,866.84,652.54
2016,7,20,16,15,869.5,73.0,4.15,27.5,577.0,824.73,626.5
2016,7,20,16,30,853.0,71.0,4.1,27.0,528.0,780.55,598.58
2016,7,20,16,45,831.0,67.5,4.1,26.5,477.0,728.54,564.67
2016,7,20,17,0,809.0,64.0,4.1,26.0,426.0,675.48,529.17
2016,7,20,17,15,779.0,60.5,4.0,25.0,374.0,621.96,492.96
2016,7,20,17,30,749.0,57.0,3.9,24.0,322.0,562.52,449.01
2016,7,20,17,45,706.0,52.5,3.85,23.0,270.5,494.94,396.91
2016,7,20,18,0,663.0,48.0,3.8,22.0,219.0,429.78,344.32
2016,7,20,18,15,597.0,42.5,3.65,21.0,170.0,355.18,281.81
2016,7,20,18,30,531.0,37.0,3.5,20.0,121.0,286.32,221.72
2016,7,20,18,45,421.0,28.5,3.35,19.0,80.0,207.89,151.84
2016,7,20,19,0,311.0,20.0,3.2,18.0,39.0,133.05,51.61
2016,7,20,19,15,155.5,10.0,3.1,17.5,19.5,48.08,0.0
2016,7,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,174.0,10.5,2.5,12.5,23.5,8.96,0.0
2016,7,21,5,30,348.0,21.0,2.7,13.0,47.0,18.92,6.87
2016,7,21,5,45,453.5,29.0,2.95,13.5,89.5,25.89,16.61
2016,7,21,6,0,559.0,37.0,3.2,14.0,132.0,32.82,23.32
2016,7,21,6,15,621.0,42.5,3.2,14.5,181.0,37.28,27.57
2016,7,21,6,30,683.0,48.0,3.2,15.0,230.0,41.73,31.64
2016,7,21,6,45,725.0,52.0,3.25,16.0,281.5,44.76,34.23
2016,7,21,7,0,767.0,56.0,3.3,17.0,333.0,47.77,36.7
2016,7,21,7,15,795.0,59.0,3.3,17.5,385.0,56.2,43.91
2016,7,21,7,30,823.0,62.0,3.3,18.0,437.0,59.03,46.13
2016,7,21,7,45,844.0,64.5,3.3,19.0,488.0,61.31,47.73
2016,7,21,8,0,865.0,67.0,3.3,20.0,539.0,63.47,49.22
2016,7,21,8,15,880.5,69.0,3.3,20.5,587.0,82.84,49.19
2016,7,21,8,30,896.0,71.0,3.3,21.0,635.0,142.56,75.67
2016,7,21,8,45,908.0,73.0,3.3,21.5,679.5,203.24,118.59
2016,7,21,9,0,920.0,75.0,3.3,22.0,724.0,264.77,169.33
2016,7,21,9,15,928.5,76.5,3.3,22.5,763.5,325.54,222.13
2016,7,21,9,30,937.0,78.0,3.3,23.0,803.0,386.23,274.95
2016,7,21,9,45,942.5,80.0,3.35,24.0,837.0,445.77,325.31
2016,7,21,10,0,948.0,82.0,3.4,25.0,871.0,504.4,373.24
2016,7,21,10,15,953.5,83.0,3.4,25.5,899.5,561.07,418.62
2016,7,21,10,30,959.0,84.0,3.4,26.0,928.0,616.31,461.37
2016,7,21,10,45,962.5,84.5,3.45,26.5,949.5,668.24,500.48
2016,7,21,11,0,966.0,85.0,3.5,27.0,971.0,718.09,536.93
2016,7,21,11,15,969.0,85.5,3.6,27.0,985.5,765.3,571.84
2016,7,21,11,30,972.0,86.0,3.7,27.0,1000.0,809.98,602.6
2016,7,21,11,45,973.5,86.0,3.8,27.5,1007.5,850.32,628.78
2016,7,21,12,0,975.0,86.0,3.9,28.0,1015.0,887.67,652.75
2016,7,21,12,15,975.5,86.0,4.0,28.0,1015.0,921.01,675.24
2016,7,21,12,30,976.0,86.0,4.1,28.0,1015.0,950.97,695.51
2016,7,21,12,45,965.5,92.5,4.25,28.0,1005.0,973.66,711.29
2016,7,21,13,0,955.0,99.0,4.4,28.0,995.0,992.42,724.62
2016,7,21,13,15,952.5,98.5,4.45,27.5,980.5,1007.98,736.88
2016,7,21,13,30,950.0,98.0,4.5,27.0,966.0,1019.65,746.75
2016,7,21,13,45,947.5,96.0,4.6,27.0,944.0,1025.83,751.98
2016,7,21,14,0,945.0,94.0,4.7,27.0,922.0,1028.0,755.07
2016,7,21,14,15,940.0,93.0,4.65,26.5,893.0,1024.79,754.96
2016,7,21,14,30,935.0,92.0,4.6,26.0,864.0,1017.63,752.41
2016,7,21,14,45,930.5,89.0,4.6,26.0,830.0,1004.9,745.19
2016,7,21,15,0,926.0,86.0,4.6,26.0,796.0,988.32,735.54
2016,7,21,15,15,916.0,84.0,4.5,25.5,755.5,963.96,721.49
2016,7,21,15,30,906.0,82.0,4.4,25.0,715.0,936.22,705.27
