Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,45,897.5,78.5,4.35,25.0,670.5,904.89,685.42
2016,7,21,16,0,889.0,75.0,4.3,25.0,626.0,870.46,663.34
2016,7,21,16,15,872.5,72.5,4.15,24.5,577.5,827.62,636.01
2016,7,21,16,30,856.0,70.0,4.0,24.0,529.0,782.68,606.83
2016,7,21,16,45,838.0,66.0,3.9,23.5,478.0,732.95,573.88
2016,7,21,17,0,820.0,62.0,3.8,23.0,427.0,681.83,539.18
2016,7,21,17,15,790.5,58.5,3.65,22.0,374.5,628.11,502.46
2016,7,21,17,30,761.0,55.0,3.5,21.0,322.0,568.43,457.94
2016,7,21,17,45,721.0,50.5,3.4,20.5,270.5,501.98,405.45
2016,7,21,18,0,681.0,46.0,3.3,20.0,219.0,437.65,352.42
2016,7,21,18,15,615.5,40.5,3.05,19.0,170.5,362.34,288.87
2016,7,21,18,30,550.0,35.0,2.8,18.0,122.0,292.78,227.73
2016,7,21,18,45,439.5,27.0,2.6,17.5,80.5,210.26,153.51
2016,7,21,19,0,329.0,19.0,2.4,17.0,39.0,134.74,45.46
2016,7,21,19,15,164.5,9.5,2.35,16.5,19.5,50.03,0.0
2016,7,21,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,176.5,10.5,2.0,12.5,22.5,8.96,0.0
2016,7,22,5,30,353.0,21.0,2.3,13.0,45.0,18.98,6.27
2016,7,22,5,45,458.5,28.5,2.6,14.0,87.5,25.48,16.17
2016,7,22,6,0,564.0,36.0,2.9,15.0,130.0,31.98,22.46
2016,7,22,6,15,627.0,41.5,2.9,15.5,179.5,36.48,26.74
2016,7,22,6,30,690.0,47.0,2.9,16.0,229.0,40.97,30.84
2016,7,22,6,45,731.5,51.0,2.9,17.0,281.0,44.04,33.46
2016,7,22,7,0,773.0,55.0,2.9,18.0,333.0,47.09,35.94
2016,7,22,7,15,802.5,58.0,2.85,18.5,386.0,55.56,43.17
2016,7,22,7,30,832.0,61.0,2.8,19.0,439.0,58.43,45.42
2016,7,22,7,45,853.5,63.5,2.8,20.0,490.5,60.74,47.06
2016,7,22,8,0,875.0,66.0,2.8,21.0,542.0,62.95,48.57
2016,7,22,8,15,891.5,68.5,2.8,21.5,591.0,82.7,48.83
2016,7,22,8,30,908.0,71.0,2.8,22.0,640.0,143.63,75.75
2016,7,22,8,45,920.5,72.5,2.85,23.0,685.5,204.85,118.53
2016,7,22,9,0,933.0,74.0,2.9,24.0,731.0,266.97,169.04
2016,7,22,9,15,942.5,76.0,2.9,24.5,772.0,329.26,222.52
2016,7,22,9,30,952.0,78.0,2.9,25.0,813.0,391.59,276.05
2016,7,22,9,45,950.0,85.0,2.95,26.0,846.5,452.99,327.32
2016,7,22,10,0,948.0,92.0,3.0,27.0,880.0,512.69,375.42
2016,7,22,10,15,954.0,93.0,3.0,27.5,909.0,569.82,420.45
2016,7,22,10,30,960.0,94.0,3.0,28.0,938.0,625.58,462.89
2016,7,22,10,45,964.5,95.0,3.05,29.0,960.5,678.81,501.28
2016,7,22,11,0,969.0,96.0,3.1,30.0,983.0,730.06,536.91
2016,7,22,11,15,971.5,96.5,3.1,30.5,998.0,777.26,569.52
2016,7,22,11,30,974.0,97.0,3.1,31.0,1013.0,821.9,598.07
2016,7,22,11,45,976.0,97.0,3.15,31.5,1020.5,862.95,623.71
2016,7,22,12,0,978.0,97.0,3.2,32.0,1028.0,901.04,647.19
2016,7,22,12,15,978.0,97.0,3.25,32.0,1027.5,934.28,668.71
2016,7,22,12,30,978.0,97.0,3.3,32.0,1027.0,964.12,688.04
2016,7,22,12,45,975.5,97.0,3.35,32.5,1018.5,988.14,702.26
2016,7,22,13,0,973.0,97.0,3.4,33.0,1010.0,1008.36,714.11
2016,7,22,13,15,970.0,96.5,3.45,33.0,994.0,1023.74,724.44
2016,7,22,13,30,967.0,96.0,3.5,33.0,978.0,1035.13,732.4
2016,7,22,13,45,962.5,95.0,3.55,33.0,955.0,1040.53,736.74
2016,7,22,14,0,958.0,94.0,3.6,33.0,932.0,1041.86,738.69
2016,7,22,14,15,952.0,93.0,3.6,32.5,902.0,1037.68,738.47
2016,7,22,14,30,946.0,92.0,3.6,32.0,872.0,1029.51,735.87
2016,7,22,14,45,937.5,90.5,3.65,32.0,836.0,1014.47,727.86
2016,7,22,15,0,929.0,89.0,3.7,32.0,800.0,995.67,717.54
2016,7,22,15,15,918.5,87.0,3.7,31.5,759.0,970.82,704.45
2016,7,22,15,30,908.0,85.0,3.7,31.0,718.0,942.59,689.11
2016,7,22,15,45,894.5,83.0,3.7,30.5,672.0,908.49,669.73
2016,7,22,16,0,881.0,81.0,3.7,30.0,626.0,871.58,648.26
2016,7,22,16,15,863.5,78.5,3.65,29.5,577.0,828.18,621.77
2016,7,22,16,30,846.0,76.0,3.6,29.0,528.0,782.76,593.45
2016,7,22,16,45,823.0,72.5,3.6,28.5,476.0,737.14,564.64
2016,7,22,17,0,800.0,69.0,3.6,28.0,424.0,683.03,528.98
2016,7,22,17,15,768.0,65.0,3.45,27.0,371.5,621.49,487.12
2016,7,22,17,30,736.0,61.0,3.3,26.0,319.0,560.45,442.48
2016,7,22,17,45,689.5,56.5,3.2,25.0,267.0,491.18,389.66
2016,7,22,18,0,643.0,52.0,3.1,24.0,215.0,424.61,336.56
2016,7,22,18,15,572.5,45.5,2.9,23.0,166.0,350.38,274.98
2016,7,22,18,30,502.0,39.0,2.7,22.0,117.0,280.11,214.52
2016,7,22,18,45,382.0,29.5,2.5,21.0,76.0,195.33,140.28
2016,7,22,19,0,262.0,20.0,2.3,20.0,35.0,117.09,31.17
2016,7,22,19,15,131.0,10.0,2.3,19.0,17.5,41.97,0.0
2016,7,22,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,153.0,10.5,1.45,13.5,21.0,8.96,0.0
2016,7,23,5,30,306.0,21.0,1.6,14.0,42.0,17.36,4.52
2016,7,23,5,45,419.5,29.5,1.75,15.0,84.0,24.17,14.93
2016,7,23,6,0,533.0,38.0,1.9,16.0,126.0,33.68,23.84
2016,7,23,6,15,599.0,44.0,1.75,16.5,175.5,38.51,28.42
2016,7,23,6,30,665.0,50.0,1.6,17.0,225.0,43.33,32.8
2016,7,23,6,45,710.0,54.5,1.5,18.0,277.0,46.69,35.67
2016,7,23,7,0,755.0,59.0,1.4,19.0,329.0,50.03,38.38
2016,7,23,7,15,785.5,62.5,1.35,20.0,382.0,52.39,40.16
2016,7,23,7,30,816.0,66.0,1.3,21.0,435.0,54.71,41.85
2016,7,23,7,45,839.0,68.5,1.3,22.5,486.5,63.98,49.33
2016,7,23,8,0,862.0,71.0,1.3,24.0,538.0,66.13,50.64
2016,7,23,8,15,878.5,73.5,1.45,25.0,587.0,85.43,50.56
2016,7,23,8,30,895.0,76.0,1.6,26.0,636.0,145.74,76.56
2016,7,23,8,45,907.5,78.0,1.75,27.5,681.5,206.71,118.04
2016,7,23,9,0,920.0,80.0,1.9,29.0,727.0,268.58,166.81
2016,7,23,9,15,930.0,81.5,2.05,30.0,767.5,330.03,217.83
2016,7,23,9,30,940.0,83.0,2.2,31.0,808.0,391.56,268.83
2016,7,23,9,45,948.0,84.0,2.35,32.0,843.0,451.74,317.68
2016,7,23,10,0,956.0,85.0,2.5,33.0,878.0,511.26,364.41
2016,7,23,10,15,961.5,86.0,2.6,33.5,907.0,568.56,408.57
2016,7,23,10,30,967.0,87.0,2.7,34.0,936.0,624.42,450.22
2016,7,23,10,45,970.5,88.0,2.85,35.0,958.0,677.37,487.73
2016,7,23,11,0,974.0,89.0,3.0,36.0,980.0,728.22,522.55
2016,7,23,11,15,976.5,89.5,3.05,36.0,994.5,775.63,555.84
2016,7,23,11,30,979.0,90.0,3.1,36.0,1009.0,820.44,585.07
2016,7,23,11,45,980.0,90.5,3.2,36.5,1016.5,861.3,610.32
2016,7,23,12,0,981.0,91.0,3.3,37.0,1024.0,899.1,633.43
2016,7,23,12,15,981.0,91.0,3.4,37.0,1023.5,932.39,654.89
2016,7,23,12,30,981.0,91.0,3.5,37.0,1023.0,962.24,674.2
2016,7,23,12,45,972.0,96.0,3.6,37.0,1013.0,985.11,689.17
2016,7,23,13,0,963.0,101.0,3.7,37.0,1003.0,1004.06,701.81
2016,7,23,13,15,960.0,100.5,3.75,37.0,987.5,1019.36,711.97
2016,7,23,13,30,957.0,100.0,3.8,37.0,972.0,1030.71,719.79
2016,7,23,13,45,955.0,98.0,3.85,37.0,950.0,1037.51,724.93
2016,7,23,14,0,953.0,96.0,3.9,37.0,928.0,1040.26,727.71
2016,7,23,14,15,947.0,95.0,3.9,36.5,898.5,1036.11,727.52
2016,7,23,14,30,941.0,94.0,3.9,36.0,869.0,1027.98,725.0
2016,7,23,14,45,934.5,91.5,3.95,36.0,834.0,1013.84,717.62
2016,7,23,15,0,928.0,89.0,4.0,36.0,799.0,995.87,707.91
2016,7,23,15,15,918.0,87.5,3.95,35.5,757.5,972.04,695.36
2016,7,23,15,30,908.0,86.0,3.9,35.0,716.0,944.83,680.62
2016,7,23,15,45,895.0,83.5,3.9,34.5,670.5,910.57,661.43
2016,7,23,16,0,882.0,81.0,3.9,34.0,625.0,873.47,640.16
2016,7,23,16,15,864.5,78.5,3.8,33.0,576.0,829.99,615.04
2016,7,23,16,30,847.0,76.0,3.7,32.0,527.0,784.48,588.03
2016,7,23,16,45,824.0,72.5,3.65,31.5,475.0,738.79,559.31
2016,7,23,17,0,801.0,69.0,3.6,31.0,423.0,684.58,523.84
2016,7,23,17,15,768.5,65.0,3.45,29.5,370.0,622.58,483.19
2016,7,23,17,30,736.0,61.0,3.3,28.0,317.0,561.13,439.57
2016,7,23,17,45,689.5,56.5,3.15,27.0,265.0,491.76,386.99
2016,7,23,18,0,643.0,52.0,3.0,26.0,213.0,425.11,334.13
2016,7,23,18,15,571.0,45.0,2.85,25.0,164.0,349.54,272.07
2016,7,23,18,30,499.0,38.0,2.7,24.0,115.0,278.09,211.15
2016,7,23,18,45,377.0,29.0,2.55,23.0,74.5,193.26,137.07
2016,7,23,19,0,255.0,20.0,2.4,22.0,34.0,114.5,21.2
2016,7,23,19,15,127.5,10.0,2.45,21.0,17.0,41.13,0.0
2016,7,23,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,135.5,10.5,2.4,13.5,19.5,8.96,0.0
2016,7,24,5,30,271.0,21.0,2.5,14.0,39.0,17.34,3.65
2016,7,24,5,45,385.5,30.5,2.6,15.0,80.5,24.95,15.52
2016,7,24,6,0,500.0,40.0,2.7,16.0,122.0,32.49,22.76
2016,7,24,6,15,569.5,46.5,2.65,17.0,170.5,37.27,27.23
2016,7,24,6,30,639.0,53.0,2.6,18.0,219.0,45.71,34.73
2016,7,24,6,45,685.0,58.0,2.6,19.0,271.5,49.36,37.83
2016,7,24,7,0,731.0,63.0,2.6,20.0,324.0,52.96,40.76
2016,7,24,7,15,763.0,67.0,2.6,21.0,376.5,55.57,42.74
2016,7,24,7,30,795.0,71.0,2.6,22.0,429.0,58.12,44.6
2016,7,24,7,45,819.0,74.0,2.65,23.0,480.5,59.76,45.64
2016,7,24,8,0,843.0,77.0,2.7,24.0,532.0,69.83,53.79
2016,7,24,8,15,860.5,80.0,2.7,25.0,581.5,88.98,53.79
2016,7,24,8,30,878.0,83.0,2.7,26.0,631.0,148.83,79.79
2016,7,24,8,45,891.0,85.0,2.7,27.0,676.5,209.05,121.1
2016,7,24,9,0,904.0,87.0,2.7,28.0,722.0,270.23,169.85
2016,7,24,9,15,914.5,89.0,2.65,28.5,762.5,331.42,221.29
2016,7,24,9,30,925.0,91.0,2.6,29.0,803.0,392.79,272.83
2016,7,24,9,45,931.0,94.0,2.6,30.0,838.0,453.03,321.91
2016,7,24,10,0,937.0,97.0,2.6,31.0,873.0,512.45,368.58
2016,7,24,10,15,943.5,98.0,2.6,31.5,902.0,569.47,412.52
2016,7,24,10,30,950.0,99.0,2.6,32.0,931.0,625.19,453.95
2016,7,24,10,45,953.0,100.5,2.65,33.0,953.5,677.61,490.88
2016,7,24,11,0,956.0,102.0,2.7,34.0,976.0,727.95,525.05
2016,7,24,11,15,959.0,102.5,2.75,34.5,991.0,775.15,557.13
2016,7,24,11,30,962.0,103.0,2.8,35.0,1006.0,819.85,585.47
2016,7,24,11,45,961.5,105.0,2.85,35.5,1013.0,860.41,610.25
2016,7,24,12,0,961.0,107.0,2.9,36.0,1020.0,897.93,632.85
2016,7,24,12,15,961.0,107.0,2.9,36.0,1019.5,930.89,653.41
2016,7,24,12,30,961.0,107.0,2.9,36.0,1019.0,960.51,671.82
2016,7,24,12,45,955.0,109.5,2.9,36.5,1009.5,983.5,684.68
2016,7,24,13,0,949.0,112.0,2.9,37.0,1000.0,1002.69,695.21
2016,7,24,13,15,946.0,111.5,2.95,37.0,984.5,1017.98,705.29
2016,7,24,13,30,943.0,111.0,3.0,37.0,969.0,1029.38,713.1
2016,7,24,13,45,937.5,110.0,3.1,37.0,945.5,1033.89,717.25
2016,7,24,14,0,932.0,109.0,3.2,37.0,922.0,1034.39,719.1
2016,7,24,14,15,925.5,107.5,3.25,36.5,892.0,1029.43,718.82
2016,7,24,14,30,919.0,106.0,3.3,36.0,862.0,1020.55,716.25
2016,7,24,14,45,910.0,104.5,3.35,36.0,826.0,1005.42,708.38
2016,7,24,15,0,901.0,103.0,3.4,36.0,790.0,986.62,698.29
2016,7,24,15,15,889.0,100.5,3.45,35.5,748.5,960.39,684.92
2016,7,24,15,30,877.0,98.0,3.5,35.0,707.0,930.9,669.37
2016,7,24,15,45,862.5,95.5,3.55,34.5,661.0,896.14,650.18
2016,7,24,16,0,848.0,93.0,3.6,34.0,615.0,867.65,634.92
2016,7,24,16,15,828.5,89.5,3.6,33.0,565.5,821.88,608.71
2016,7,24,16,30,809.0,86.0,3.6,32.0,516.0,774.24,580.65
2016,7,24,16,45,783.5,82.0,3.6,31.5,464.0,719.84,545.92
2016,7,24,17,0,758.0,78.0,3.6,31.0,412.0,664.69,509.77
2016,7,24,17,15,723.0,73.5,3.55,29.5,359.5,602.05,468.14
2016,7,24,17,30,688.0,69.0,3.5,28.0,307.0,543.14,426.32
2016,7,24,17,45,637.5,63.0,3.45,27.0,255.5,471.97,372.32
2016,7,24,18,0,587.0,57.0,3.4,26.0,204.0,404.2,318.57
2016,7,24,18,15,512.0,49.0,3.35,24.5,156.0,326.11,255.03
2016,7,24,18,30,437.0,41.0,3.3,23.0,108.0,255.19,194.89
2016,7,24,18,45,316.0,30.0,3.25,22.0,69.0,171.94,121.88
2016,7,24,19,0,195.0,19.0,3.2,21.0,30.0,94.32,7.63
2016,7,24,19,15,97.5,9.5,3.2,20.0,15.0,33.07,0.0
2016,7,24,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.5,2.6,13.5,16.5,8.96,0.0
2016,7,25,5,30,177.0,21.0,2.7,14.0,33.0,17.22,2.58
2016,7,25,5,45,282.0,34.5,2.85,14.5,71.5,28.18,18.2
2016,7,25,6,0,387.0,48.0,3.0,15.0,110.0,38.85,28.39
2016,7,25,6,15,458.5,58.0,3.0,15.5,157.5,46.09,35.18
2016,7,25,6,30,530.0,68.0,3.0,16.0,205.0,53.14,41.59
2016,7,25,6,45,580.0,75.5,3.0,17.0,256.0,57.85,45.63
2016,7,25,7,0,630.0,83.0,3.0,18.0,307.0,62.43,49.4
2016,7,25,7,15,666.5,89.5,2.95,19.0,359.0,65.97,52.15
2016,7,25,7,30,703.0,96.0,2.9,20.0,411.0,69.37,54.7
2016,7,25,7,45,727.0,102.0,2.9,21.0,461.5,72.1,56.61
2016,7,25,8,0,751.0,108.0,2.9,22.0,512.0,74.64,58.34
2016,7,25,8,15,772.0,112.0,2.9,22.5,561.0,99.1,63.86
2016,7,25,8,30,793.0,116.0,2.9,23.0,610.0,155.51,89.33
2016,7,25,8,45,804.0,122.0,2.95,24.0,654.0,214.21,130.33
2016,7,25,9,0,815.0,128.0,3.0,25.0,698.0,273.91,178.2
2016,7,25,9,15,828.0,131.0,3.0,26.0,739.0,332.7,227.29
2016,7,25,9,30,841.0,134.0,3.0,27.0,780.0,392.19,276.79
2016,7,25,9,45,864.5,129.0,3.0,28.0,819.5,452.6,325.67
2016,7,25,10,0,888.0,124.0,3.0,29.0,859.0,510.92,371.61
2016,7,25,10,15,895.0,125.5,3.0,29.5,888.0,566.35,414.74
2016,7,25,10,30,902.0,127.0,3.0,30.0,917.0,620.63,455.55
2016,7,25,10,45,906.5,128.5,3.05,31.0,939.0,671.99,492.15
2016,7,25,11,0,911.0,130.0,3.1,32.0,961.0,721.51,526.2
2016,7,25,11,15,914.0,131.0,3.15,32.5,976.0,767.54,557.92
2016,7,25,11,30,917.0,132.0,3.2,33.0,991.0,811.23,586.88
2016,7,25,11,45,919.5,132.0,3.25,33.5,999.0,851.17,611.71
2016,7,25,12,0,922.0,132.0,3.3,34.0,1007.0,888.39,634.55
2016,7,25,12,15,922.0,132.0,3.35,34.0,1006.5,920.57,655.32
2016,7,25,12,30,922.0,132.0,3.4,34.0,1006.0,949.55,674.04
2016,7,25,12,45,922.0,130.5,3.45,34.5,998.5,973.84,688.39
2016,7,25,13,0,922.0,129.0,3.5,35.0,991.0,994.58,700.52
2016,7,25,13,15,919.0,128.5,3.55,35.0,975.5,1009.75,710.67
2016,7,25,13,30,916.0,128.0,3.6,35.0,960.0,1021.11,718.56
2016,7,25,13,45,911.0,126.5,3.65,35.5,937.0,1025.68,720.86
2016,7,25,14,0,906.0,125.0,3.7,36.0,914.0,1026.33,720.86
2016,7,25,14,15,899.0,123.5,3.75,35.5,884.0,1021.12,720.32
2016,7,25,14,30,892.0,122.0,3.8,35.0,854.0,1012.09,717.5
2016,7,25,14,45,884.5,119.0,3.85,35.0,818.5,997.26,709.63
2016,7,25,15,0,877.0,116.0,3.9,35.0,783.0,978.77,699.51
2016,7,25,15,15,864.5,113.5,3.9,34.5,741.5,952.59,685.58
2016,7,25,15,30,852.0,111.0,3.9,34.0,700.0,933.8,676.47
2016,7,25,15,45,839.5,106.5,3.9,33.5,655.0,898.7,656.49
2016,7,25,16,0,827.0,102.0,3.9,33.0,610.0,860.81,634.49
2016,7,25,16,15,807.0,98.5,3.85,32.0,560.5,815.19,607.88
2016,7,25,16,30,787.0,95.0,3.8,31.0,511.0,767.76,579.43
2016,7,25,16,45,764.5,89.5,3.75,30.5,460.0,714.65,545.11
2016,7,25,17,0,742.0,84.0,3.7,30.0,409.0,660.59,509.27
2016,7,25,17,15,706.0,78.5,3.6,29.0,356.5,599.93,467.41
2016,7,25,17,30,670.0,73.0,3.5,28.0,304.0,537.14,421.69
2016,7,25,17,45,623.5,66.0,3.4,27.0,253.0,467.87,369.04
2016,7,25,18,0,577.0,59.0,3.3,26.0,202.0,401.64,316.39
2016,7,25,18,15,501.5,50.5,3.15,24.5,154.0,323.12,252.43
2016,7,25,18,30,426.0,42.0,3.0,23.0,106.0,251.83,191.99
2016,7,25,18,45,309.0,30.5,2.85,22.0,67.5,170.1,119.69
2016,7,25,19,0,192.0,19.0,2.7,21.0,29.0,92.92,0.0
2016,7,25,19,15,96.0,9.5,2.65,20.5,14.5,32.73,0.0
2016,7,25,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,102.0,10.5,1.2,15.0,16.5,8.96,0.0
2016,7,26,5,30,204.0,21.0,1.4,16.0,33.0,17.33,1.36
2016,7,26,5,45,316.0,33.0,1.65,17.0,72.5,27.03,16.95
2016,7,26,6,0,428.0,45.0,1.9,18.0,112.0,36.51,25.98
2016,7,26,6,15,500.0,53.5,1.8,18.5,160.0,42.65,31.73
2016,7,26,6,30,572.0,62.0,1.7,19.0,208.0,48.68,37.18
2016,7,26,6,45,621.5,68.5,1.6,20.0,260.0,52.85,40.73
2016,7,26,7,0,671.0,75.0,1.5,21.0,312.0,56.93,44.04
2016,7,26,7,15,706.0,80.0,1.4,22.0,364.0,59.66,46.09
2016,7,26,7,30,741.0,85.0,1.3,23.0,416.0,68.03,52.87
2016,7,26,7,45,767.0,89.5,1.25,24.5,467.5,70.32,54.27
2016,7,26,8,0,793.0,94.0,1.2,26.0,519.0,72.51,55.56
2016,7,26,8,15,812.0,97.5,1.15,27.0,568.0,90.3,55.09
2016,7,26,8,30,831.0,101.0,1.1,28.0,617.0,148.64,80.47
2016,7,26,8,45,846.0,104.0,1.1,29.0,662.0,208.12,120.62
2016,7,26,9,0,861.0,107.0,1.1,30.0,707.0,275.13,172.44
2016,7,26,9,15,872.5,109.0,1.1,31.0,748.0,334.51,220.45
2016,7,26,9,30,884.0,111.0,1.1,32.0,789.0,394.19,268.39
2016,7,26,9,45,894.5,112.0,1.1,33.0,824.5,452.8,314.24
2016,7,26,10,0,905.0,113.0,1.1,34.0,860.0,511.08,358.09
2016,7,26,10,15,911.5,114.5,1.1,35.0,889.0,567.12,398.56
2016,7,26,10,30,918.0,116.0,1.1,36.0,918.0,621.92,436.43
2016,7,26,10,45,923.5,116.5,1.1,37.0,940.5,673.84,470.83
2016,7,26,11,0,929.0,117.0,1.1,38.0,963.0,723.96,502.68
2016,7,26,11,15,932.0,117.5,1.2,38.5,977.5,770.29,533.12
2016,7,26,11,30,935.0,118.0,1.3,39.0,992.0,814.2,560.51
2016,7,26,11,45,937.5,117.5,1.45,39.5,1000.0,854.26,584.94
2016,7,26,12,0,940.0,117.0,1.6,40.0,1008.0,891.5,607.51
2016,7,26,12,15,940.0,117.0,1.75,40.0,1007.5,924.05,628.46
2016,7,26,12,30,940.0,117.0,1.9,40.0,1007.0,953.31,647.48
2016,7,26,12,45,933.0,120.0,2.05,40.0,997.5,975.52,662.31
2016,7,26,13,0,926.0,123.0,2.2,40.0,988.0,993.98,675.02
2016,7,26,13,15,923.0,122.5,2.3,40.0,972.0,1009.11,685.34
2016,7,26,13,30,920.0,122.0,2.4,40.0,956.0,1020.42,693.49
2016,7,26,13,45,917.0,119.5,2.5,40.0,934.0,1025.87,698.28
2016,7,26,14,0,914.0,117.0,2.6,40.0,912.0,1027.37,700.85
2016,7,26,14,15,907.0,115.5,2.65,39.5,882.0,1022.02,700.44
2016,7,26,14,30,900.0,114.0,2.7,39.0,852.0,1012.81,697.84
2016,7,26,14,45,892.5,111.5,2.75,39.0,816.5,998.29,690.62
2016,7,26,15,0,885.0,109.0,2.8,39.0,781.0,980.1,681.23
2016,7,26,15,15,873.0,106.5,2.8,38.5,739.5,954.14,668.04
2016,7,26,15,30,861.0,104.0,2.8,38.0,698.0,924.96,652.79
2016,7,26,15,45,847.5,100.5,2.85,38.0,652.5,900.05,639.17
2016,7,26,16,0,834.0,97.0,2.9,38.0,607.0,862.15,617.02
2016,7,26,16,15,814.0,93.5,2.9,37.5,557.5,816.27,590.34
2016,7,26,16,30,794.0,90.0,2.9,37.0,508.0,768.58,561.94
2016,7,26,16,45,769.0,85.5,2.9,36.5,457.0,714.38,528.42
2016,7,26,17,0,744.0,81.0,2.9,36.0,406.0,659.41,493.46
2016,7,26,17,15,708.0,76.0,2.75,34.5,353.5,598.96,454.04
2016,7,26,17,30,672.0,71.0,2.6,33.0,301.0,536.66,410.77
2016,7,26,17,45,623.0,64.5,2.5,32.0,249.5,466.36,358.83
2016,7,26,18,0,574.0,58.0,2.4,31.0,198.0,399.34,307.02
2016,7,26,18,15,498.0,49.5,2.05,29.5,150.5,320.69,244.33
2016,7,26,18,30,422.0,41.0,1.7,28.0,103.0,249.36,185.24
2016,7,26,18,45,303.0,29.5,1.4,27.0,65.0,167.12,113.81
2016,7,26,19,0,184.0,18.0,1.1,26.0,27.0,88.99,0.0
2016,7,26,19,15,92.0,9.0,1.1,25.0,13.5,31.3,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,57.5,9.5,2.0,17.5,12.5,8.11,0.0
2016,7,27,5,30,115.0,19.0,2.1,18.0,25.0,14.76,0.0
2016,7,27,5,45,208.0,34.5,2.25,19.0,61.0,26.59,16.31
2016,7,27,6,0,301.0,50.0,2.4,20.0,97.0,38.22,27.17
2016,7,27,6,15,370.0,62.0,2.3,20.5,141.5,46.95,35.15
2016,7,27,6,30,439.0,74.0,2.2,21.0,186.0,55.5,42.75
2016,7,27,6,45,492.5,83.0,2.15,22.0,234.5,63.19,49.3
2016,7,27,7,0,546.0,92.0,2.1,23.0,283.0,68.62,53.7
2016,7,27,7,15,583.0,99.5,2.05,24.0,333.0,72.54,56.67
2016,7,27,7,30,620.0,107.0,2.0,25.0,383.0,76.28,59.41
2016,7,27,7,45,467.5,159.0,2.0,26.0,381.5,106.42,84.12
2016,7,27,8,0,315.0,211.0,2.0,27.0,380.0,140.33,111.31
2016,7,27,8,15,520.5,169.0,2.0,28.0,478.0,121.27,83.29
2016,7,27,8,30,726.0,127.0,2.0,29.0,576.0,149.97,85.19
2016,7,27,8,45,744.5,130.0,2.0,30.0,620.5,204.56,122.07
2016,7,27,9,0,763.0,133.0,2.0,31.0,665.0,266.56,169.91
2016,7,27,9,15,776.0,136.5,2.0,32.0,704.0,322.75,215.3
2016,7,27,9,30,789.0,140.0,2.0,33.0,743.0,379.73,261.11
2016,7,27,9,45,782.0,151.5,2.05,34.0,773.0,435.31,305.12
2016,7,27,10,0,775.0,163.0,2.1,35.0,803.0,489.04,346.13
2016,7,27,10,15,783.5,165.5,2.15,35.5,831.0,541.73,385.57
2016,7,27,10,30,792.0,168.0,2.2,36.0,859.0,593.78,423.28
2016,7,27,10,45,799.5,168.5,2.25,36.5,881.0,642.72,457.77
2016,7,27,11,0,807.0,169.0,2.3,37.0,903.0,690.4,490.42
2016,7,27,11,15,810.5,170.0,2.4,37.5,917.5,734.19,519.9
2016,7,27,11,30,814.0,171.0,2.5,38.0,932.0,775.97,547.41
2016,7,27,11,45,818.5,170.0,2.65,38.5,940.0,814.6,572.65
2016,7,27,12,0,823.0,169.0,2.8,39.0,948.0,850.87,595.06
2016,7,27,12,15,823.0,169.0,2.9,39.0,947.5,881.6,614.83
2016,7,27,12,30,823.0,169.0,3.0,39.0,947.0,909.34,632.77
2016,7,27,12,45,835.0,159.5,3.1,39.5,943.0,935.92,648.66
2016,7,27,13,0,847.0,150.0,3.2,40.0,939.0,945.89,654.23
2016,7,27,13,15,843.5,149.0,3.3,40.0,924.0,959.23,663.48
2016,7,27,13,30,840.0,148.0,3.4,40.0,909.0,969.01,670.61
2016,7,27,13,45,837.0,145.0,3.55,40.0,887.5,987.68,683.73
2016,7,27,14,0,834.0,142.0,3.7,40.0,866.0,988.61,685.87
2016,7,27,14,15,826.5,140.0,3.75,39.5,837.0,982.43,684.63
2016,7,27,14,30,819.0,138.0,3.8,39.0,808.0,972.58,681.23
2016,7,27,14,45,812.5,133.5,3.9,38.5,774.0,957.44,674.85
2016,7,27,15,0,806.0,129.0,4.0,38.0,740.0,938.78,666.25
2016,7,27,15,15,792.5,126.0,4.0,37.5,700.0,911.78,651.7
2016,7,27,15,30,779.0,123.0,4.0,37.0,660.0,881.82,635.15
2016,7,27,15,45,767.0,117.5,4.0,36.5,616.5,847.72,615.71
2016,7,27,16,0,755.0,112.0,4.0,36.0,573.0,811.03,594.29
2016,7,27,16,15,733.0,108.0,3.95,35.0,525.0,769.37,570.14
2016,7,27,16,30,711.0,104.0,3.9,34.0,477.0,722.13,541.57
2016,7,27,16,45,688.5,97.0,3.85,33.5,428.5,669.87,507.67
2016,7,27,17,0,666.0,90.0,3.8,33.0,380.0,616.95,472.4
2016,7,27,17,15,628.5,84.0,3.65,32.0,329.5,554.58,428.57
2016,7,27,17,30,591.0,78.0,3.5,31.0,279.0,493.6,384.14
2016,7,27,17,45,545.5,69.5,3.4,30.0,231.0,426.84,333.58
2016,7,27,18,0,500.0,61.0,3.3,29.0,183.0,363.21,283.29
2016,7,27,18,15,425.5,51.5,3.15,27.5,138.0,287.98,222.44
2016,7,27,18,30,351.0,42.0,3.0,26.0,93.0,220.07,165.47
2016,7,27,18,45,245.5,29.0,2.9,25.0,58.0,145.42,99.06
2016,7,27,19,0,140.0,16.0,2.8,24.0,23.0,72.73,0.0
2016,7,27,19,15,70.0,8.0,2.75,23.5,11.5,24.83,0.0
2016,7,27,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,94.0,9.5,2.3,15.5,14.5,8.11,0.0
2016,7,28,5,30,188.0,19.0,2.3,16.0,29.0,15.62,0.0
2016,7,28,5,45,297.5,30.0,2.3,16.5,66.5,24.46,14.63
2016,7,28,6,0,407.0,41.0,2.3,17.0,104.0,33.12,23.09
2016,7,28,6,15,478.0,49.5,2.25,17.5,150.0,39.34,28.94
2016,7,28,6,30,549.0,58.0,2.2,18.0,196.0,45.45,34.48
2016,7,28,6,45,597.5,64.0,2.2,19.0,245.5,49.31,37.79
2016,7,28,7,0,646.0,70.0,2.2,20.0,295.0,53.1,40.9
2016,7,28,7,15,680.5,74.5,2.15,21.0,345.5,55.57,42.76
2016,7,28,7,30,715.0,79.0,2.1,22.0,396.0,63.23,49.01
2016,7,28,7,45,740.5,83.0,2.1,23.0,445.5,65.29,50.37
2016,7,28,8,0,766.0,87.0,2.1,24.0,495.0,67.25,51.63
2016,7,28,8,15,785.0,90.5,2.1,25.0,542.5,84.59,51.47
2016,7,28,8,30,804.0,94.0,2.1,26.0,590.0,141.31,76.61
2016,7,28,8,45,818.5,96.5,2.1,27.0,634.0,198.74,116.09
2016,7,28,9,0,833.0,99.0,2.1,28.0,678.0,263.84,167.51
2016,7,28,9,15,844.5,101.5,2.15,29.0,717.5,321.89,215.61
2016,7,28,9,30,856.0,104.0,2.2,30.0,757.0,380.31,263.87
2016,7,28,9,45,868.0,103.5,2.25,31.0,792.0,436.8,309.58
2016,7,28,10,0,880.0,103.0,2.3,32.0,827.0,493.14,353.65
2016,7,28,10,15,886.5,104.5,2.4,32.5,855.5,547.82,395.86
2016,7,28,10,30,893.0,106.0,2.5,33.0,884.0,601.32,435.85
2016,7,28,10,45,896.0,108.0,2.6,34.0,905.0,651.66,471.44
2016,7,28,11,0,899.0,110.0,2.7,35.0,926.0,700.04,504.49
2016,7,28,11,15,901.5,110.5,2.8,35.0,940.0,744.69,536.24
2016,7,28,11,30,904.0,111.0,2.9,35.0,954.0,786.94,564.84
2016,7,28,11,45,903.5,112.5,3.05,35.5,960.5,825.13,588.96
2016,7,28,12,0,903.0,114.0,3.2,36.0,967.0,860.43,611.06
2016,7,28,12,15,903.0,114.0,3.3,36.0,966.5,891.81,631.55
2016,7,28,12,30,903.0,114.0,3.4,36.0,966.0,920.01,650.04
2016,7,28,12,45,894.0,118.5,3.5,36.5,956.0,940.86,662.52
2016,7,28,13,0,885.0,123.0,3.6,37.0,946.0,958.03,672.75
2016,7,28,13,15,881.5,122.0,3.65,37.0,930.5,971.51,681.85
2016,7,28,13,30,878.0,121.0,3.7,37.0,915.0,981.29,688.74
2016,7,28,13,45,873.0,120.0,3.75,37.0,892.5,985.87,692.5
2016,7,28,14,0,868.0,119.0,3.8,37.0,870.0,986.69,694.05
2016,7,28,14,15,860.5,117.0,3.85,36.5,841.0,980.29,692.62
2016,7,28,14,30,853.0,115.0,3.9,36.0,812.0,970.2,688.97
2016,7,28,14,45,844.5,112.5,3.95,36.0,777.5,955.01,680.73
2016,7,28,15,0,836.0,110.0,4.0,36.0,743.0,936.36,670.34
2016,7,28,15,15,824.0,107.5,3.95,35.5,703.0,911.08,656.51
2016,7,28,15,30,812.0,105.0,3.9,35.0,663.0,893.14,647.51
2016,7,28,15,45,798.0,101.5,3.9,35.0,619.0,858.58,626.35
2016,7,28,16,0,784.0,98.0,3.9,35.0,575.0,821.49,603.41
2016,7,28,16,15,763.5,94.5,3.8,34.0,527.0,776.59,576.88
2016,7,28,16,30,743.0,91.0,3.7,33.0,479.0,730.08,548.67
2016,7,28,16,45,718.5,86.0,3.65,32.5,430.0,677.46,514.54
2016,7,28,17,0,694.0,81.0,3.6,32.0,381.0,627.25,481.32
2016,7,28,17,15,657.5,75.5,3.5,30.5,330.5,564.96,438.95
2016,7,28,17,30,621.0,70.0,3.4,29.0,280.0,503.95,395.2
2016,7,28,17,45,572.5,63.0,3.3,28.0,231.0,435.72,343.11
2016,7,28,18,0,524.0,56.0,3.2,27.0,182.0,370.91,291.43
2016,7,28,18,15,449.5,47.5,3.1,26.0,137.0,295.58,229.5
2016,7,28,18,30,375.0,39.0,3.0,25.0,92.0,227.59,171.54
2016,7,28,18,45,263.5,27.0,2.9,24.0,57.0,150.36,101.63
2016,7,28,19,0,152.0,15.0,2.8,23.0,22.0,75.02,0.0
2016,7,28,19,15,76.0,7.5,2.8,22.5,11.0,25.97,0.0
2016,7,28,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,53.0,8.5,2.3,16.5,11.5,7.26,0.0
2016,7,29,5,30,106.0,17.0,2.3,17.0,23.0,13.22,0.0
2016,7,29,5,45,190.0,33.0,2.3,17.5,56.5,25.43,15.23
2016,7,29,6,0,274.0,49.0,2.3,18.0,90.0,37.39,26.63
2016,7,29,6,15,342.0,62.0,2.3,18.5,133.5,46.83,35.31
2016,7,29,6,30,410.0,75.0,2.3,19.0,177.0,56.05,43.58
2016,7,29,6,45,456.0,86.0,2.3,20.0,224.0,63.46,49.95
2016,7,29,7,0,502.0,97.0,2.3,21.0,271.0,70.65,55.91
2016,7,29,7,15,540.5,105.5,2.3,22.0,320.0,76.78,60.8
2016,7,29,7,30,579.0,114.0,2.3,23.0,369.0,81.05,63.99
2016,7,29,7,45,606.0,121.5,2.3,24.0,417.5,84.23,66.18
2016,7,29,8,0,633.0,129.0,2.3,25.0,466.0,87.2,68.16
2016,7,29,8,15,656.5,135.0,2.3,25.5,512.5,103.23,68.02
2016,7,29,8,30,680.0,141.0,2.3,26.0,559.0,155.26,92.22
2016,7,29,8,45,697.5,146.0,2.3,27.0,602.5,208.53,128.73
2016,7,29,9,0,715.0,151.0,2.3,28.0,646.0,263.71,171.89
2016,7,29,9,15,729.0,155.0,2.35,29.0,685.5,318.85,216.92
2016,7,29,9,30,743.0,159.0,2.4,30.0,725.0,374.99,262.57
2016,7,29,9,45,778.0,148.5,2.45,31.0,765.0,432.58,308.02
2016,7,29,10,0,813.0,138.0,2.5,32.0,805.0,488.4,351.13
2016,7,29,10,15,820.5,140.0,2.55,32.5,833.5,542.11,392.24
2016,7,29,10,30,828.0,142.0,2.6,33.0,862.0,594.96,431.39
2016,7,29,10,45,833.0,143.5,2.7,34.0,883.5,641.35,464.22
2016,7,29,11,0,838.0,145.0,2.8,35.0,905.0,688.15,496.2
2016,7,29,11,15,841.5,146.0,2.85,35.5,919.5,731.7,525.87
2016,7,29,11,30,845.0,147.0,2.9,36.0,934.0,773.14,553.44
2016,7,29,11,45,847.5,146.5,3.0,36.5,941.5,810.31,576.76
2016,7,29,12,0,850.0,146.0,3.1,37.0,949.0,844.96,598.15
2016,7,29,12,15,850.5,146.5,3.15,37.0,948.5,876.05,618.13
2016,7,29,12,30,851.0,147.0,3.2,37.0,948.0,904.23,636.25
2016,7,29,12,45,863.5,137.0,3.3,37.5,944.5,931.01,652.47
2016,7,29,13,0,876.0,127.0,3.4,38.0,941.0,954.57,666.65
2016,7,29,13,15,873.0,126.0,3.45,37.5,926.0,968.46,677.32
2016,7,29,13,30,870.0,125.0,3.5,37.0,911.0,978.69,685.9
2016,7,29,13,45,865.5,123.5,3.6,37.0,889.0,983.25,689.98
2016,7,29,14,0,861.0,122.0,3.7,37.0,867.0,984.07,691.85
2016,7,29,14,15,854.0,120.5,3.75,36.5,838.0,978.7,691.08
2016,7,29,14,30,847.0,119.0,3.8,36.0,809.0,969.67,688.13
2016,7,29,14,45,838.5,116.5,3.85,36.0,774.5,954.57,679.95
2016,7,29,15,0,830.0,114.0,3.9,36.0,740.0,936.01,669.65
2016,7,29,15,15,817.5,111.5,3.9,35.5,700.0,921.4,663.07
2016,7,29,15,30,805.0,109.0,3.9,35.0,660.0,892.32,646.98
2016,7,29,15,45,789.5,105.5,3.9,35.0,615.5,856.53,625.07
2016,7,29,16,0,774.0,102.0,3.9,35.0,571.0,818.29,601.35
2016,7,29,16,15,753.0,98.0,3.85,34.0,523.5,772.62,574.46
2016,7,29,16,30,732.0,94.0,3.8,33.0,476.0,725.4,545.87
2016,7,29,16,45,704.0,89.5,3.8,32.5,426.0,674.36,512.93
2016,7,29,17,0,676.0,85.0,3.8,32.0,376.0,619.7,476.5
2016,7,29,17,15,639.0,79.5,3.7,30.5,326.0,557.74,433.97
2016,7,29,17,30,602.0,74.0,3.6,29.0,276.0,497.12,390.33
2016,7,29,17,45,548.0,67.0,3.5,28.0,226.5,426.42,336.15
2016,7,29,18,0,494.0,60.0,3.4,27.0,177.0,359.66,282.82
2016,7,29,18,15,419.0,50.0,3.25,26.0,132.5,283.83,220.4
2016,7,29,18,30,344.0,40.0,3.1,25.0,88.0,215.51,162.21
2016,7,29,18,45,232.0,27.0,3.0,24.0,53.5,138.87,92.33
2016,7,29,19,0,120.0,14.0,2.9,23.0,19.0,49.61,0.0
2016,7,29,19,15,60.0,7.0,2.85,22.5,9.5,21.44,0.0
2016,7,29,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.0,8.5,2.2,15.5,11.5,7.26,0.0
2016,7,30,5,30,126.0,17.0,2.2,16.0,23.0,13.26,0.0
2016,7,30,5,45,229.0,31.0,2.25,16.5,58.5,24.05,14.03
2016,7,30,6,0,332.0,45.0,2.3,17.0,94.0,36.4,25.86
2016,7,30,6,15,404.5,55.5,2.3,17.5,139.0,44.06,33.02
2016,7,30,6,30,477.0,66.0,2.3,18.0,184.0,51.52,39.78
2016,7,30,6,45,530.5,74.0,2.3,19.0,233.5,56.62,44.18
2016,7,30,7,0,584.0,82.0,2.3,20.0,283.0,61.57,48.27
2016,7,30,7,15,621.5,88.0,2.3,21.0,333.5,64.72,50.68
2016,7,30,7,30,659.0,94.0,2.3,22.0,384.0,67.76,52.9
2016,7,30,7,45,689.5,98.5,2.3,23.0,434.0,69.56,54.02
2016,7,30,8,0,720.0,103.0,2.3,24.0,484.0,71.28,55.05
2016,7,30,8,15,741.5,107.0,2.3,25.0,532.0,94.87,60.3
2016,7,30,8,30,763.0,111.0,2.3,26.0,580.0,149.77,84.81
2016,7,30,8,45,782.0,113.5,2.35,27.0,625.0,205.7,123.09
2016,7,30,9,0,801.0,116.0,2.4,28.0,670.0,263.57,168.75
2016,7,30,9,15,814.0,119.0,2.5,29.0,710.5,321.79,216.9
2016,7,30,9,30,827.0,122.0,2.6,30.0,751.0,380.72,265.46
2016,7,30,9,45,854.0,114.5,2.75,31.0,790.0,440.53,313.49
2016,7,30,10,0,881.0,107.0,2.9,32.0,829.0,498.02,358.62
2016,7,30,10,15,888.0,108.5,3.05,32.5,858.0,553.22,401.54
2016,7,30,10,30,895.0,110.0,3.2,33.0,887.0,607.3,442.3
2016,7,30,10,45,899.0,111.5,3.35,33.5,909.0,658.14,479.61
2016,7,30,11,0,903.0,113.0,3.5,34.0,931.0,707.11,514.6
2016,7,30,11,15,906.5,114.0,3.65,34.0,946.0,753.24,547.9
2016,7,30,11,30,910.0,115.0,3.8,34.0,961.0,797.05,578.09
2016,7,30,11,45,910.0,116.5,3.95,34.5,968.0,836.04,602.94
2016,7,30,12,0,910.0,118.0,4.1,35.0,975.0,872.13,625.74
2016,7,30,12,15,910.0,118.0,4.15,35.0,975.0,903.87,646.45
2016,7,30,12,30,910.0,118.0,4.2,35.0,975.0,932.41,665.09
2016,7,30,12,45,893.0,127.5,4.3,35.5,962.5,950.76,676.04
2016,7,30,13,0,876.0,137.0,4.4,36.0,950.0,965.11,684.53
2016,7,30,13,15,873.0,136.5,4.4,35.5,935.0,979.67,695.61
2016,7,30,13,30,870.0,136.0,4.4,35.0,920.0,990.56,704.47
2016,7,30,13,45,864.0,135.0,4.4,35.0,897.5,994.34,707.47
2016,7,30,14,0,858.0,134.0,4.4,35.0,875.0,994.35,708.24
2016,7,30,14,15,851.0,132.0,4.4,34.5,845.5,988.66,706.94
2016,7,30,14,30,844.0,130.0,4.4,34.0,816.0,992.12,711.73
2016,7,30,14,45,837.0,126.5,4.4,34.0,782.0,977.21,703.23
2016,7,30,15,0,830.0,123.0,4.4,34.0,748.0,958.72,692.6
2016,7,30,15,15,817.5,120.0,4.3,33.5,707.5,932.13,677.61
2016,7,30,15,30,805.0,117.0,4.2,33.0,667.0,902.45,660.55
2016,7,30,15,45,795.0,111.0,4.15,32.5,623.5,868.79,640.94
2016,7,30,16,0,785.0,105.0,4.1,32.0,580.0,832.33,619.24
2016,7,30,16,15,764.0,101.0,4.05,31.0,531.5,786.24,591.77
2016,7,30,16,30,743.0,97.0,4.0,30.0,483.0,738.54,562.55
2016,7,30,16,45,724.5,90.0,3.95,29.5,434.0,691.66,532.1
2016,7,30,17,0,706.0,83.0,3.9,29.0,385.0,640.0,497.4
2016,7,30,17,15,669.5,77.5,3.8,28.0,333.5,577.0,453.13
2016,7,30,17,30,633.0,72.0,3.7,27.0,282.0,515.24,407.52
2016,7,30,17,45,591.0,63.5,3.6,26.0,233.0,448.3,355.95
2016,7,30,18,0,549.0,55.0,3.5,25.0,184.0,384.12,304.19
2016,7,30,18,15,471.5,46.5,3.4,24.0,138.0,305.85,239.19
2016,7,30,18,30,394.0,38.0,3.3,23.0,92.0,235.25,178.24
2016,7,30,18,45,280.5,26.0,3.25,22.0,56.5,156.23,103.1
2016,7,30,19,0,167.0,14.0,3.2,21.0,21.0,64.39,0.0
2016,7,30,19,15,83.5,7.0,3.15,20.0,10.5,5.97,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,115.5,8.0,1.85,13.5,13.5,6.83,0.0
2016,7,31,5,30,231.0,16.0,2.0,14.0,27.0,13.16,0.0
2016,7,31,5,45,349.5,26.0,2.15,14.5,66.0,21.29,11.77
2016,7,31,6,0,468.0,36.0,2.3,15.0,105.0,29.31,19.9
2016,7,31,6,15,539.5,43.0,2.25,15.5,152.5,34.55,24.92
2016,7,31,6,30,611.0,50.0,2.2,16.0,200.0,43.24,32.8
2016,7,31,6,45,656.5,55.5,2.2,17.0,250.5,47.32,36.36
2016,7,31,7,0,702.0,61.0,2.2,18.0,301.0,51.34,39.72
2016,7,31,7,15,735.0,65.0,2.15,19.0,353.0,53.97,41.74
2016,7,31,7,30,768.0,69.0,2.1,20.0,405.0,56.54,43.66
2016,7,31,7,45,788.5,73.5,2.1,21.0,455.0,59.23,45.62
2016,7,31,8,0,809.0,78.0,2.1,22.0,505.0,61.77,47.43
2016,7,31,8,15,827.5,81.0,2.1,22.5,553.5,88.54,54.55
2016,7,31,8,30,846.0,84.0,2.1,23.0,602.0,147.06,80.51
2016,7,31,8,45,853.5,89.5,2.15,24.0,645.5,207.48,122.92
2016,7,31,9,0,861.0,95.0,2.2,25.0,689.0,268.31,172.1
2016,7,31,9,15,872.0,97.0,2.25,26.0,729.0,327.77,222.13
2016,7,31,9,30,883.0,99.0,2.3,27.0,769.0,387.49,272.18
2016,7,31,9,45,869.0,113.0,2.4,28.0,798.0,446.14,320.56
2016,7,31,10,0,855.0,127.0,2.5,29.0,827.0,501.81,364.84
2016,7,31,10,15,862.5,128.5,2.6,29.5,855.5,556.2,407.2
2016,7,31,10,30,870.0,130.0,2.7,30.0,884.0,609.54,447.45
2016,7,31,10,45,863.5,138.5,2.8,31.0,902.5,658.34,482.2
2016,7,31,11,0,857.0,147.0,2.9,32.0,921.0,704.42,513.86
2016,7,31,11,15,860.5,147.5,2.95,32.0,936.0,748.59,545.39
2016,7,31,11,30,864.0,148.0,3.0,32.0,951.0,790.58,574.84
2016,7,31,11,45,857.5,154.0,3.15,32.5,955.5,826.72,597.94
2016,7,31,12,0,851.0,160.0,3.3,33.0,960.0,870.92,626.18
