Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,15,851.0,160.0,3.35,33.0,959.5,902.52,646.71
2016,7,31,12,30,851.0,160.0,3.4,33.0,959.0,931.01,665.28
2016,7,31,12,45,871.5,145.5,3.5,33.5,958.0,948.54,675.78
2016,7,31,13,0,892.0,131.0,3.6,34.0,957.0,975.94,692.7
2016,7,31,13,15,888.5,130.5,3.65,34.0,941.5,990.17,702.3
2016,7,31,13,30,885.0,130.0,3.7,34.0,926.0,1000.68,709.73
2016,7,31,13,45,879.0,128.5,3.8,34.0,903.0,1003.98,713.06
2016,7,31,14,0,873.0,127.0,3.9,34.0,880.0,1003.44,714.11
2016,7,31,14,15,865.5,125.5,3.95,33.5,850.5,997.63,713.08
2016,7,31,14,30,858.0,124.0,4.0,33.0,821.0,988.09,709.8
2016,7,31,14,45,849.5,121.0,4.05,33.0,785.5,972.39,701.17
2016,7,31,15,0,841.0,118.0,4.1,33.0,750.0,964.9,698.02
2016,7,31,15,15,828.0,115.5,4.1,32.5,709.0,938.15,683.38
2016,7,31,15,30,815.0,113.0,4.1,32.0,668.0,908.3,666.71
2016,7,31,15,45,800.5,108.5,4.15,31.5,623.0,871.94,645.74
2016,7,31,16,0,786.0,104.0,4.2,31.0,578.0,833.01,622.71
2016,7,31,16,15,764.5,100.5,4.15,30.0,529.5,786.97,595.14
2016,7,31,16,30,743.0,97.0,4.1,29.0,481.0,739.33,565.81
2016,7,31,16,45,718.5,91.0,4.05,28.0,430.5,689.01,533.76
2016,7,31,17,0,694.0,85.0,4.0,27.0,380.0,634.34,497.55
2016,7,31,17,15,655.5,79.5,3.9,26.0,328.5,570.39,451.93
2016,7,31,17,30,617.0,74.0,3.8,25.0,277.0,507.87,405.22
2016,7,31,17,45,568.0,66.0,3.7,24.0,227.5,438.06,350.83
2016,7,31,18,0,519.0,58.0,3.6,23.0,178.0,371.71,296.82
2016,7,31,18,15,440.0,48.5,3.45,22.0,132.5,293.03,230.89
2016,7,31,18,30,361.0,39.0,3.3,21.0,87.0,222.25,169.37
2016,7,31,18,45,244.5,26.0,3.15,20.0,52.5,142.1,92.1
2016,7,31,19,0,128.0,13.0,3.0,19.0,18.0,51.31,0.0
2016,7,31,19,15,64.0,6.5,2.9,18.5,9.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,103.5,8.0,1.65,13.5,12.5,6.83,0.0
2016,8,1,5,30,207.0,16.0,1.8,14.0,25.0,13.17,0.0
2016,8,1,5,45,328.0,26.0,1.95,15.0,62.5,21.28,11.56
2016,8,1,6,0,449.0,36.0,2.1,16.0,100.0,29.28,19.75
2016,8,1,6,15,522.0,43.0,2.1,16.5,147.0,34.5,24.74
2016,8,1,6,30,595.0,50.0,2.1,17.0,194.0,39.67,29.5
2016,8,1,6,45,390.0,90.0,2.1,17.5,194.0,65.79,52.52
2016,8,1,7,0,185.0,130.0,2.1,18.0,194.0,95.54,78.29
2016,8,1,7,15,472.0,99.0,2.05,18.5,296.0,70.9,56.55
2016,8,1,7,30,759.0,68.0,2.0,19.0,398.0,55.72,43.12
2016,8,1,7,45,784.5,71.0,2.0,20.0,448.5,57.42,44.26
2016,8,1,8,0,810.0,74.0,2.0,21.0,499.0,67.32,52.39
2016,8,1,8,15,828.5,76.5,2.0,21.5,547.5,85.73,52.41
2016,8,1,8,30,847.0,79.0,2.0,22.0,596.0,143.96,78.29
2016,8,1,8,45,861.5,81.0,2.0,23.0,641.0,203.09,119.62
2016,8,1,9,0,876.0,83.0,2.0,24.0,686.0,263.41,168.42
2016,8,1,9,15,887.0,85.0,2.05,24.5,726.5,323.66,219.85
2016,8,1,9,30,898.0,87.0,2.1,25.0,767.0,384.19,271.45
2016,8,1,9,45,901.5,91.0,2.2,26.0,800.5,443.25,320.43
2016,8,1,10,0,905.0,95.0,2.3,27.0,834.0,501.25,366.89
2016,8,1,10,15,911.5,96.5,2.4,27.5,863.0,557.52,411.13
2016,8,1,10,30,918.0,98.0,2.5,28.0,892.0,612.55,453.02
2016,8,1,10,45,922.5,99.0,2.6,29.0,914.0,664.44,490.42
2016,8,1,11,0,927.0,100.0,2.7,30.0,936.0,714.44,525.23
2016,8,1,11,15,930.0,100.5,2.8,30.5,951.0,760.81,557.62
2016,8,1,11,30,933.0,101.0,2.9,31.0,966.0,804.74,586.06
2016,8,1,11,45,934.5,101.0,3.0,31.5,973.5,844.39,611.15
2016,8,1,12,0,936.0,101.0,3.1,32.0,981.0,881.12,634.15
2016,8,1,12,15,936.0,101.0,3.15,32.0,980.5,913.47,655.19
2016,8,1,12,30,936.0,101.0,3.2,32.0,980.0,942.5,674.09
2016,8,1,12,45,929.5,104.5,3.3,32.5,970.5,965.44,688.06
2016,8,1,13,0,923.0,108.0,3.4,33.0,961.0,984.63,699.7
2016,8,1,13,15,919.5,107.0,3.5,33.0,945.5,998.47,709.47
2016,8,1,13,30,916.0,106.0,3.6,33.0,930.0,1008.45,716.93
2016,8,1,13,45,913.0,104.5,3.7,33.0,907.5,1014.5,722.05
2016,8,1,14,0,910.0,103.0,3.8,33.0,885.0,1016.63,724.83
2016,8,1,14,15,903.5,101.5,3.85,32.5,855.5,1011.39,724.21
2016,8,1,14,30,897.0,100.0,3.9,32.0,826.0,1002.29,721.26
2016,8,1,14,45,890.0,97.5,3.95,32.0,791.0,987.84,713.49
2016,8,1,15,0,883.0,95.0,4.0,32.0,756.0,969.71,703.43
2016,8,1,15,15,872.0,92.5,4.0,31.5,715.5,944.24,689.71
2016,8,1,15,30,861.0,90.0,4.0,31.0,675.0,915.54,673.8
2016,8,1,15,45,848.5,86.5,4.05,30.5,630.0,881.28,654.26
2016,8,1,16,0,836.0,83.0,4.1,30.0,585.0,844.27,632.59
2016,8,1,16,15,817.0,80.5,4.1,29.0,536.5,808.76,612.62
2016,8,1,16,30,798.0,78.0,4.1,28.0,488.0,762.65,584.65
2016,8,1,16,45,775.0,73.5,4.1,27.5,437.5,709.44,549.75
2016,8,1,17,0,752.0,69.0,4.1,27.0,387.0,655.37,513.31
2016,8,1,17,15,717.0,64.5,4.0,25.5,335.5,592.47,470.61
2016,8,1,17,30,682.0,60.0,3.9,24.0,284.0,530.51,425.12
2016,8,1,17,45,633.5,54.5,3.85,23.0,233.5,460.69,370.52
2016,8,1,18,0,585.0,49.0,3.8,22.0,183.0,397.17,318.28
2016,8,1,18,15,506.5,41.5,3.7,21.0,136.5,317.69,251.13
2016,8,1,18,30,428.0,34.0,3.6,20.0,90.0,246.05,187.9
2016,8,1,18,45,298.0,23.5,3.5,19.0,54.0,158.71,100.46
2016,8,1,19,0,168.0,13.0,3.4,18.0,18.0,63.9,0.0
2016,8,1,19,15,84.0,6.5,3.3,17.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,105.5,7.5,2.0,12.5,12.5,6.4,0.0
2016,8,2,5,30,211.0,15.0,2.2,13.0,25.0,12.33,0.0
2016,8,2,5,45,336.5,25.0,2.4,14.0,63.0,20.49,10.79
2016,8,2,6,0,462.0,35.0,2.6,15.0,101.0,28.54,19.15
2016,8,2,6,15,537.0,42.0,2.6,15.5,148.5,33.81,24.23
2016,8,2,6,30,612.0,49.0,2.6,16.0,196.0,42.47,32.09
2016,8,2,6,45,436.0,86.0,2.6,16.5,203.5,63.43,50.65
2016,8,2,7,0,260.0,123.0,2.6,17.0,211.0,88.79,72.73
2016,8,2,7,15,521.0,95.0,2.6,17.5,308.5,69.03,55.18
2016,8,2,7,30,782.0,67.0,2.6,18.0,406.0,55.31,42.95
2016,8,2,7,45,809.0,70.0,2.6,19.0,458.0,57.08,44.16
2016,8,2,8,0,836.0,73.0,2.6,20.0,510.0,67.05,52.38
2016,8,2,8,15,855.0,75.5,2.6,21.0,560.0,86.18,52.41
2016,8,2,8,30,874.0,78.0,2.6,22.0,610.0,146.21,79.08
2016,8,2,8,45,889.5,80.0,2.6,23.0,656.5,207.28,121.92
2016,8,2,9,0,905.0,82.0,2.6,24.0,703.0,269.65,172.54
2016,8,2,9,15,916.5,83.5,2.6,24.5,744.5,331.53,225.53
2016,8,2,9,30,928.0,85.0,2.6,25.0,786.0,393.69,278.69
2016,8,2,9,45,932.0,89.5,2.65,26.0,821.0,455.18,329.69
2016,8,2,10,0,936.0,94.0,2.7,27.0,856.0,515.63,378.03
2016,8,2,10,15,943.0,95.0,2.75,27.5,886.0,573.55,423.49
2016,8,2,10,30,950.0,96.0,2.8,28.0,916.0,630.19,466.46
2016,8,2,10,45,956.0,96.0,2.85,28.5,939.5,683.86,505.95
2016,8,2,11,0,962.0,96.0,2.9,29.0,963.0,735.66,542.92
2016,8,2,11,15,965.5,97.0,2.95,29.5,978.5,784.42,576.75
2016,8,2,11,30,969.0,98.0,3.0,30.0,994.0,830.68,606.18
2016,8,2,11,45,971.5,98.0,3.05,30.5,1002.5,872.55,632.36
2016,8,2,12,0,974.0,98.0,3.1,31.0,1011.0,911.44,656.36
2016,8,2,12,15,974.0,98.0,3.15,31.0,1010.5,945.01,678.1
2016,8,2,12,30,974.0,98.0,3.2,31.0,1010.0,975.1,697.62
2016,8,2,12,45,964.5,103.0,3.25,31.5,999.5,997.64,710.91
2016,8,2,13,0,955.0,108.0,3.3,32.0,989.0,1016.19,721.74
2016,8,2,13,15,951.5,107.0,3.35,32.0,973.0,1030.59,731.5
2016,8,2,13,30,948.0,106.0,3.4,32.0,957.0,1040.98,738.89
2016,8,2,13,45,943.5,105.0,3.45,32.0,933.5,1046.34,743.27
2016,8,2,14,0,939.0,104.0,3.5,32.0,910.0,1047.66,745.27
2016,8,2,14,15,932.0,102.5,3.5,31.5,879.0,1041.93,744.11
2016,8,2,14,30,925.0,101.0,3.5,31.0,848.0,1032.23,740.59
2016,8,2,14,45,916.0,99.0,3.5,31.0,811.5,1016.14,731.61
2016,8,2,15,0,907.0,97.0,3.5,31.0,775.0,996.32,720.34
2016,8,2,15,15,895.0,95.0,3.5,30.5,733.0,970.07,706.38
2016,8,2,15,30,883.0,93.0,3.5,30.0,691.0,940.53,690.22
2016,8,2,15,45,868.0,90.0,3.5,30.0,644.0,904.05,667.93
2016,8,2,16,0,853.0,87.0,3.5,30.0,597.0,864.89,643.67
2016,8,2,16,15,832.5,84.0,3.45,29.0,547.0,827.1,622.32
2016,8,2,16,30,812.0,81.0,3.4,28.0,497.0,778.52,592.93
2016,8,2,16,45,784.5,77.0,3.4,27.5,444.5,721.8,556.09
2016,8,2,17,0,757.0,73.0,3.4,27.0,392.0,664.5,517.82
2016,8,2,17,15,719.5,68.5,3.35,26.0,339.0,599.5,473.11
2016,8,2,17,30,682.0,64.0,3.3,25.0,286.0,535.58,425.89
2016,8,2,17,45,627.0,58.0,3.25,24.0,234.0,464.42,370.72
2016,8,2,18,0,572.0,52.0,3.2,23.0,182.0,394.21,313.8
2016,8,2,18,15,488.0,44.0,3.15,22.0,135.0,311.98,245.05
2016,8,2,18,30,404.0,36.0,3.1,21.0,88.0,238.14,180.5
2016,8,2,18,45,263.0,24.5,3.1,20.0,52.0,145.88,88.17
2016,8,2,19,0,122.0,13.0,3.1,19.0,16.0,49.45,0.0
2016,8,2,19,15,61.0,6.5,3.15,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,69.0,8.0,2.05,13.5,10.5,6.83,0.0
2016,8,3,5,30,138.0,16.0,2.2,14.0,21.0,13.66,0.0
2016,8,3,5,45,268.0,28.0,2.4,14.5,58.0,23.01,12.53
2016,8,3,6,0,398.0,40.0,2.6,15.0,95.0,32.62,22.65
2016,8,3,6,15,479.0,48.5,2.55,15.5,142.5,38.89,28.67
2016,8,3,6,30,560.0,57.0,2.5,16.0,190.0,45.07,34.38
2016,8,3,6,45,615.0,63.0,2.45,17.0,242.0,49.01,37.84
2016,8,3,7,0,670.0,69.0,2.4,18.0,294.0,52.9,41.09
2016,8,3,7,15,707.5,74.0,2.35,19.0,346.5,60.85,47.76
2016,8,3,7,30,745.0,79.0,2.3,20.0,399.0,63.94,50.08
2016,8,3,7,45,773.0,82.5,2.25,21.0,451.5,65.7,51.2
2016,8,3,8,0,801.0,86.0,2.2,22.0,504.0,67.41,52.26
2016,8,3,8,15,821.0,89.0,2.2,22.5,553.5,85.89,52.21
2016,8,3,8,30,841.0,92.0,2.2,23.0,603.0,145.15,79.08
2016,8,3,8,45,857.5,94.5,2.2,24.0,649.0,212.72,126.93
2016,8,3,9,0,874.0,97.0,2.2,25.0,695.0,274.05,176.17
2016,8,3,9,15,885.5,99.0,2.2,26.0,736.5,334.76,227.16
2016,8,3,9,30,897.0,101.0,2.2,27.0,778.0,395.77,278.09
2016,8,3,9,45,909.5,101.0,2.25,28.0,814.5,455.71,326.99
2016,8,3,10,0,922.0,101.0,2.3,29.0,851.0,515.51,374.06
2016,8,3,10,15,928.5,102.5,2.4,29.5,880.5,572.96,418.68
2016,8,3,10,30,935.0,104.0,2.5,30.0,910.0,629.13,460.89
2016,8,3,10,45,940.5,104.5,2.6,31.0,932.5,682.33,498.72
2016,8,3,11,0,946.0,105.0,2.7,32.0,955.0,733.66,533.97
2016,8,3,11,15,949.0,105.5,2.85,32.5,970.5,781.09,566.91
2016,8,3,11,30,952.0,106.0,3.0,33.0,986.0,826.01,595.87
2016,8,3,11,45,954.0,106.0,3.15,33.5,993.5,866.98,621.77
2016,8,3,12,0,956.0,106.0,3.3,34.0,1001.0,904.99,645.59
2016,8,3,12,15,956.5,106.0,3.45,34.0,1000.5,938.57,667.81
2016,8,3,12,30,957.0,106.0,3.6,34.0,1000.0,968.77,687.9
2016,8,3,12,45,954.5,106.5,3.75,34.0,992.0,993.16,704.36
2016,8,3,13,0,952.0,107.0,3.9,34.0,984.0,1013.78,718.55
2016,8,3,13,15,949.0,106.0,4.0,33.5,968.0,1028.58,730.35
2016,8,3,13,30,946.0,105.0,4.1,33.0,952.0,1039.39,739.81
2016,8,3,13,45,943.0,103.5,4.2,33.0,929.5,1045.66,745.05
2016,8,3,14,0,940.0,102.0,4.3,33.0,907.0,1047.87,747.87
2016,8,3,14,15,934.0,100.5,4.35,32.5,877.0,1043.07,747.59
2016,8,3,14,30,928.0,99.0,4.4,32.0,847.0,1034.28,744.9
2016,8,3,14,45,921.5,96.5,4.45,31.5,811.0,1019.98,738.75
2016,8,3,15,0,915.0,94.0,4.5,31.0,775.0,1001.86,730.18
2016,8,3,15,15,903.5,91.5,4.45,30.0,733.0,975.29,716.96
2016,8,3,15,30,892.0,89.0,4.4,29.0,691.0,945.37,701.4
2016,8,3,15,45,879.0,86.0,4.35,28.5,645.0,910.37,680.84
2016,8,3,16,0,866.0,83.0,4.3,28.0,599.0,872.54,658.14
2016,8,3,16,15,846.0,80.0,4.2,27.0,548.5,826.19,630.21
2016,8,3,16,30,826.0,77.0,4.1,26.0,498.0,785.86,605.99
2016,8,3,16,45,800.0,73.5,4.05,25.0,445.5,730.33,570.3
2016,8,3,17,0,774.0,70.0,4.0,24.0,393.0,674.06,533.02
2016,8,3,17,15,737.0,65.5,3.85,23.0,340.0,608.61,487.18
2016,8,3,17,30,700.0,61.0,3.7,22.0,287.0,544.2,438.57
2016,8,3,17,45,645.5,55.5,3.6,21.0,234.5,469.68,379.89
2016,8,3,18,0,591.0,50.0,3.5,20.0,182.0,402.46,324.24
2016,8,3,18,15,506.5,42.0,3.35,19.0,134.5,318.96,253.3
2016,8,3,18,30,422.0,34.0,3.2,18.0,87.0,243.99,186.56
2016,8,3,18,45,279.0,23.0,3.1,17.5,51.0,149.52,86.66
2016,8,3,19,0,136.0,12.0,3.0,17.0,15.0,53.01,0.0
2016,8,3,19,15,68.0,6.0,2.95,16.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,5,15,87.0,7.5,2.35,12.5,10.5,6.4,0.0
2016,8,4,5,30,174.0,15.0,2.5,13.0,21.0,12.8,0.0
2016,8,4,5,45,306.0,26.0,2.7,13.5,58.5,21.39,11.04
2016,8,4,6,0,438.0,37.0,2.9,14.0,96.0,30.25,20.65
2016,8,4,6,15,517.0,44.5,2.9,14.5,144.0,35.83,26.08
2016,8,4,6,30,596.0,52.0,2.9,15.0,192.0,41.38,31.24
2016,8,4,6,45,374.5,90.5,2.9,16.0,186.0,66.13,53.13
2016,8,4,7,0,153.0,129.0,2.9,17.0,180.0,94.43,77.68
2016,8,4,7,15,130.5,152.5,2.9,17.5,201.0,109.31,90.24
2016,8,4,7,30,108.0,176.0,2.9,18.0,222.0,123.62,102.1
2016,8,4,7,45,178.0,195.5,2.95,18.5,283.0,136.47,112.5
2016,8,4,8,0,248.0,215.0,3.0,19.0,344.0,141.86,116.46
2016,8,4,8,15,556.5,149.0,3.05,19.5,475.0,110.79,77.03
2016,8,4,8,30,865.0,83.0,3.1,20.0,606.0,149.44,82.61
2016,8,4,8,45,880.0,85.0,3.15,21.0,652.0,210.17,125.76
2016,8,4,9,0,895.0,87.0,3.2,22.0,698.0,272.11,176.63
2016,8,4,9,15,905.5,88.5,3.25,22.5,738.5,333.37,229.77
2016,8,4,9,30,916.0,90.0,3.3,23.0,779.0,394.78,283.04
2016,8,4,9,45,922.0,92.5,3.4,23.5,814.0,455.04,334.47
2016,8,4,10,0,928.0,95.0,3.5,24.0,849.0,514.46,383.69
2016,8,4,10,15,933.5,96.0,3.55,24.0,877.5,571.31,430.15
2016,8,4,10,30,939.0,97.0,3.6,24.0,906.0,626.75,474.19
2016,8,4,10,45,943.0,98.0,3.65,24.5,927.5,679.6,514.11
2016,8,4,11,0,947.0,99.0,3.7,25.0,949.0,730.43,551.39
2016,8,4,11,15,949.0,99.5,3.75,25.0,963.0,777.15,585.92
2016,8,4,11,30,951.0,100.0,3.8,25.0,977.0,821.26,616.1
2016,8,4,11,45,951.0,101.0,3.85,25.5,983.5,861.44,642.11
2016,8,4,12,0,951.0,102.0,3.9,26.0,990.0,898.52,665.82
2016,8,4,12,15,950.5,102.0,3.95,26.0,989.0,931.02,687.64
2016,8,4,12,30,950.0,102.0,4.0,26.0,988.0,960.1,707.18
2016,8,4,12,45,941.0,106.0,4.1,26.0,977.5,981.6,722.03
2016,8,4,13,0,932.0,110.0,4.2,26.0,967.0,999.18,734.42
2016,8,4,13,15,929.0,109.0,4.3,25.5,951.0,1013.68,746.38
2016,8,4,13,30,926.0,108.0,4.4,25.0,935.0,1024.27,755.94
2016,8,4,13,45,921.5,107.0,4.5,25.0,912.0,1029.43,760.58
2016,8,4,14,0,917.0,106.0,4.6,25.0,889.0,1030.61,762.94
2016,8,4,14,15,910.0,104.5,4.6,24.5,859.0,1024.84,761.62
2016,8,4,14,30,903.0,103.0,4.6,24.0,829.0,1015.16,757.86
2016,8,4,14,45,894.5,100.5,4.6,23.5,793.0,999.12,749.91
2016,8,4,15,0,886.0,98.0,4.6,23.0,757.0,979.4,739.55
2016,8,4,15,15,874.5,96.0,4.55,22.5,715.5,953.85,724.79
2016,8,4,15,30,863.0,94.0,4.5,22.0,674.0,925.09,707.78
2016,8,4,15,45,848.0,91.0,4.45,22.0,628.0,888.96,684.16
2016,8,4,16,0,833.0,88.0,4.4,22.0,582.0,859.31,665.1
2016,8,4,16,15,813.0,84.5,4.35,21.0,532.5,812.83,636.29
2016,8,4,16,30,793.0,81.0,4.3,20.0,483.0,764.57,605.59
2016,8,4,16,45,767.0,77.0,4.25,19.5,431.5,709.57,567.95
2016,8,4,17,0,741.0,73.0,4.2,19.0,380.0,653.94,528.88
2016,8,4,17,15,703.5,68.0,4.1,18.5,328.0,588.87,480.95
2016,8,4,17,30,666.0,63.0,4.0,18.0,276.0,528.06,433.15
2016,8,4,17,45,612.5,57.0,3.9,17.5,225.0,455.43,373.98
2016,8,4,18,0,559.0,51.0,3.8,17.0,174.0,386.68,315.57
2016,8,4,18,15,475.5,42.5,3.65,16.0,127.5,304.72,244.86
2016,8,4,18,30,392.0,34.0,3.5,15.0,81.0,231.27,178.39
2016,8,4,18,45,252.5,22.0,3.4,14.5,47.0,137.75,75.01
2016,8,4,19,0,113.0,10.0,3.3,14.0,13.0,44.08,0.0
2016,8,4,19,15,56.5,5.0,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,5,15,70.0,7.0,2.7,12.5,9.5,0.0,0.0
2016,8,5,5,30,140.0,14.0,2.8,13.0,19.0,11.95,0.0
2016,8,5,5,45,274.5,26.0,2.9,13.5,56.0,21.38,10.71
2016,8,5,6,0,409.0,38.0,3.0,14.0,93.0,31.07,21.3
2016,8,5,6,15,490.5,46.5,3.0,14.5,141.0,37.4,27.44
2016,8,5,6,30,572.0,55.0,3.0,15.0,189.0,43.66,33.25
2016,8,5,6,45,286.0,77.0,3.0,15.5,144.0,56.01,44.28
2016,8,5,7,0,0.0,99.0,3.0,16.0,99.0,78.78,64.26
2016,8,5,7,15,7.5,124.0,2.9,16.5,127.5,97.36,80.22
2016,8,5,7,30,15.0,149.0,2.8,17.0,156.0,115.67,95.66
2016,8,5,7,45,29.0,176.5,2.75,17.5,191.0,129.19,106.72
2016,8,5,8,0,43.0,204.0,2.7,18.0,226.0,146.69,121.0
2016,8,5,8,15,78.0,235.5,2.65,18.5,281.0,169.31,132.03
2016,8,5,8,30,113.0,267.0,2.6,19.0,336.0,194.9,148.49
2016,8,5,8,45,500.0,179.5,2.55,19.5,516.0,203.28,137.15
2016,8,5,9,0,887.0,92.0,2.5,20.0,696.0,274.52,179.92
2016,8,5,9,15,898.0,94.0,2.45,20.5,737.5,335.98,233.18
2016,8,5,9,30,909.0,96.0,2.4,21.0,779.0,397.67,286.48
2016,8,5,9,45,911.0,102.0,2.4,22.0,813.0,458.75,337.58
2016,8,5,10,0,913.0,108.0,2.4,23.0,847.0,518.6,385.77
2016,8,5,10,15,919.5,109.5,2.45,23.5,876.5,575.81,431.08
2016,8,5,10,30,926.0,111.0,2.5,24.0,906.0,631.74,473.9
2016,8,5,10,45,932.0,111.0,2.55,24.5,928.5,684.63,513.17
2016,8,5,11,0,938.0,111.0,2.6,25.0,951.0,735.68,549.96
2016,8,5,11,15,941.0,111.5,2.65,25.5,966.5,782.95,583.11
2016,8,5,11,30,944.0,112.0,2.7,26.0,982.0,827.71,612.21
2016,8,5,11,45,946.5,112.0,2.75,26.5,989.5,868.95,638.33
2016,8,5,12,0,949.0,112.0,2.8,27.0,997.0,907.28,662.29
2016,8,5,12,15,949.0,112.0,2.9,27.5,996.5,940.35,683.01
2016,8,5,12,30,949.0,112.0,3.0,28.0,996.0,970.03,701.49
2016,8,5,12,45,948.5,111.0,3.1,28.5,988.0,994.75,716.76
2016,8,5,13,0,948.0,110.0,3.2,29.0,980.0,1015.76,729.69
2016,8,5,13,15,945.0,109.0,3.3,29.0,963.5,1030.52,740.19
2016,8,5,13,30,942.0,108.0,3.4,29.0,947.0,1041.3,748.32
2016,8,5,13,45,937.0,107.0,3.5,29.0,923.5,1046.09,752.78
2016,8,5,14,0,932.0,106.0,3.6,29.0,900.0,1046.82,754.81
2016,8,5,14,15,925.0,104.5,3.65,28.5,869.5,1041.02,753.95
2016,8,5,14,30,918.0,103.0,3.7,28.0,839.0,1031.25,750.67
2016,8,5,14,45,908.5,101.5,3.8,28.0,802.5,1015.16,742.23
2016,8,5,15,0,899.0,100.0,3.9,28.0,766.0,995.38,731.43
2016,8,5,15,15,886.5,97.5,3.9,27.5,723.5,968.08,716.47
2016,8,5,15,30,874.0,95.0,3.9,27.0,681.0,937.53,699.27
2016,8,5,15,45,857.5,92.5,3.95,26.5,634.0,900.3,677.63
2016,8,5,16,0,841.0,90.0,4.0,26.0,587.0,869.7,660.29
2016,8,5,16,15,819.5,87.0,3.95,25.0,536.5,822.21,631.54
2016,8,5,16,30,798.0,84.0,3.9,24.0,486.0,773.0,600.95
2016,8,5,16,45,766.5,80.5,3.85,23.5,433.0,714.0,561.27
2016,8,5,17,0,735.0,77.0,3.8,23.0,380.0,654.74,520.36
2016,8,5,17,15,695.0,72.0,3.65,22.0,327.0,591.42,475.19
2016,8,5,17,30,655.0,67.0,3.5,21.0,274.0,526.44,425.78
2016,8,5,17,45,590.5,61.0,3.4,20.5,222.0,447.62,362.61
2016,8,5,18,0,526.0,55.0,3.3,20.0,170.0,373.74,300.97
2016,8,5,18,15,437.0,45.5,3.15,19.0,123.5,289.52,229.49
2016,8,5,18,30,348.0,36.0,3.0,18.0,77.0,214.42,162.66
2016,8,5,18,45,206.0,22.5,2.9,17.0,44.0,119.97,57.86
2016,8,5,19,0,64.0,9.0,2.8,16.0,11.0,27.81,0.0
2016,8,5,19,15,32.0,4.5,2.7,15.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,46.5,7.0,2.75,12.5,8.5,0.0,0.0
2016,8,6,5,30,93.0,14.0,2.8,13.0,17.0,11.95,0.0
2016,8,6,5,45,226.0,27.5,2.85,13.5,52.5,22.68,11.3
2016,8,6,6,0,359.0,41.0,2.9,14.0,88.0,33.59,23.43
2016,8,6,6,15,443.0,50.5,2.9,14.5,135.0,40.59,30.22
2016,8,6,6,30,527.0,60.0,2.9,15.0,182.0,47.49,36.63
2016,8,6,6,45,263.5,80.0,2.9,15.5,141.0,57.97,46.0
2016,8,6,7,0,0.0,100.0,2.9,16.0,100.0,79.42,64.82
2016,8,6,7,15,14.5,128.5,2.9,16.5,135.0,100.39,82.87
2016,8,6,7,30,29.0,157.0,2.9,17.0,170.0,116.07,96.02
2016,8,6,7,45,39.0,181.5,2.9,17.5,200.5,132.15,109.29
2016,8,6,8,0,49.0,206.0,2.9,18.0,231.0,147.83,122.01
2016,8,6,8,15,133.0,235.0,2.95,18.5,313.0,163.51,126.54
2016,8,6,8,30,217.0,264.0,3.0,19.0,395.0,203.77,151.64
2016,8,6,8,45,538.0,183.0,3.05,20.0,540.0,212.29,142.53
2016,8,6,9,0,859.0,102.0,3.1,21.0,685.0,275.95,181.78
2016,8,6,9,15,871.0,104.5,3.15,21.5,726.0,336.6,234.27
2016,8,6,9,30,883.0,107.0,3.2,22.0,767.0,397.63,287.06
2016,8,6,9,45,895.0,107.0,3.25,23.0,803.5,456.91,336.81
2016,8,6,10,0,907.0,107.0,3.3,24.0,840.0,515.99,384.73
2016,8,6,10,15,913.5,108.5,3.4,24.0,869.0,572.92,431.12
2016,8,6,10,30,920.0,110.0,3.5,24.0,898.0,628.59,475.25
2016,8,6,10,45,924.0,111.0,3.6,24.5,920.0,680.78,514.72
2016,8,6,11,0,928.0,112.0,3.7,25.0,942.0,730.99,551.65
2016,8,6,11,15,930.5,113.0,3.75,25.0,956.5,777.93,586.26
2016,8,6,11,30,933.0,114.0,3.8,25.0,971.0,822.37,616.96
2016,8,6,11,45,933.5,114.5,3.9,25.5,978.0,862.08,642.89
2016,8,6,12,0,934.0,115.0,4.0,26.0,985.0,898.77,666.6
2016,8,6,12,15,934.0,115.0,4.05,26.0,984.0,931.43,688.56
2016,8,6,12,30,934.0,115.0,4.1,26.0,983.0,960.73,708.29
2016,8,6,12,45,924.0,119.5,4.2,26.5,972.5,981.54,721.26
2016,8,6,13,0,914.0,124.0,4.3,27.0,962.0,998.43,731.74
2016,8,6,13,15,910.5,123.5,4.3,26.5,945.5,1012.87,743.06
2016,8,6,13,30,907.0,123.0,4.3,26.0,929.0,1023.45,752.0
2016,8,6,13,45,902.0,121.5,4.35,26.0,906.0,1027.66,755.72
2016,8,6,14,0,897.0,120.0,4.4,26.0,883.0,1027.93,757.03
2016,8,6,14,15,889.5,118.5,4.45,25.5,852.5,1021.81,755.75
2016,8,6,14,30,882.0,117.0,4.5,25.0,822.0,1011.85,752.06
2016,8,6,14,45,873.0,114.5,4.55,25.0,786.0,995.61,742.83
2016,8,6,15,0,864.0,112.0,4.6,25.0,750.0,975.77,731.42
2016,8,6,15,15,851.5,109.5,4.6,24.5,708.5,960.32,724.1
2016,8,6,15,30,839.0,107.0,4.6,24.0,667.0,930.08,706.59
2016,8,6,15,45,824.0,103.0,4.6,23.5,621.0,892.84,684.11
2016,8,6,16,0,809.0,99.0,4.6,23.0,575.0,852.96,659.49
2016,8,6,16,15,787.5,95.5,4.55,22.0,525.5,805.75,630.14
2016,8,6,16,30,766.0,92.0,4.5,21.0,476.0,756.89,598.91
2016,8,6,16,45,740.0,86.5,4.5,20.5,424.5,700.9,560.65
2016,8,6,17,0,714.0,81.0,4.5,20.0,373.0,648.06,523.75
2016,8,6,17,15,674.0,75.5,4.4,19.0,320.5,581.74,475.01
2016,8,6,17,30,634.0,70.0,4.3,18.0,268.0,516.98,424.76
2016,8,6,17,45,577.5,62.5,4.2,17.5,217.5,442.02,363.39
2016,8,6,18,0,521.0,55.0,4.1,17.0,167.0,371.29,303.14
2016,8,6,18,15,430.5,45.0,3.95,16.0,120.5,286.0,229.53
2016,8,6,18,30,340.0,35.0,3.8,15.0,74.0,210.11,160.7
2016,8,6,18,45,170.0,17.5,3.65,14.5,37.0,100.16,41.16
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,72.0,6.5,3.25,11.5,8.5,0.0,0.0
2016,8,7,5,30,144.0,13.0,3.3,12.0,17.0,11.1,0.0
2016,8,7,5,45,288.0,24.0,3.4,12.5,54.0,19.76,8.74
2016,8,7,6,0,432.0,35.0,3.5,13.0,91.0,28.68,19.23
2016,8,7,6,15,515.0,43.0,3.5,13.5,139.5,34.74,25.15
2016,8,7,6,30,598.0,51.0,3.5,14.0,188.0,40.74,30.76
2016,8,7,6,45,652.5,56.5,3.5,14.5,240.5,48.45,37.71
2016,8,7,7,0,707.0,62.0,3.5,15.0,293.0,52.5,41.25
2016,8,7,7,15,743.0,66.5,3.45,15.5,346.5,55.51,43.75
2016,8,7,7,30,779.0,71.0,3.4,16.0,400.0,58.46,46.13
2016,8,7,7,45,806.5,74.0,3.4,17.0,452.5,60.13,47.22
2016,8,7,8,0,834.0,77.0,3.4,18.0,505.0,61.75,48.27
2016,8,7,8,15,853.0,80.0,3.35,18.5,555.0,90.59,55.85
2016,8,7,8,30,872.0,83.0,3.3,19.0,605.0,151.43,84.15
2016,8,7,8,45,888.0,84.5,3.3,20.0,651.5,212.7,128.05
2016,8,7,9,0,904.0,86.0,3.3,21.0,698.0,275.28,179.76
2016,8,7,9,15,915.0,88.0,3.3,21.5,740.0,337.87,234.23
2016,8,7,9,30,926.0,90.0,3.3,22.0,782.0,400.67,288.78
2016,8,7,9,45,930.0,94.0,3.3,23.0,817.0,462.14,340.52
2016,8,7,10,0,934.0,98.0,3.3,24.0,852.0,522.53,389.52
2016,8,7,10,15,940.5,99.5,3.3,24.5,881.5,580.92,435.94
2016,8,7,10,30,947.0,101.0,3.3,25.0,911.0,637.99,479.74
2016,8,7,10,45,952.5,101.0,3.35,25.5,933.5,691.6,519.8
2016,8,7,11,0,958.0,101.0,3.4,26.0,956.0,743.28,557.29
2016,8,7,11,15,961.0,102.0,3.45,26.5,971.0,791.85,591.43
2016,8,7,11,30,964.0,103.0,3.5,27.0,986.0,837.86,621.23
2016,8,7,11,45,966.0,102.5,3.55,27.5,994.0,878.97,647.4
2016,8,7,12,0,968.0,102.0,3.6,28.0,1002.0,917.02,671.32
2016,8,7,12,15,968.0,102.0,3.6,28.0,1001.5,950.57,693.17
2016,8,7,12,30,968.0,102.0,3.6,28.0,1001.0,980.64,712.71
2016,8,7,12,45,968.5,101.0,3.65,28.0,993.0,1006.57,729.91
2016,8,7,13,0,969.0,100.0,3.7,28.0,985.0,1028.73,744.74
2016,8,7,13,15,966.0,99.0,3.7,28.0,969.0,1043.62,754.65
2016,8,7,13,30,963.0,98.0,3.7,28.0,953.0,1054.44,762.09
2016,8,7,13,45,960.0,96.5,3.75,28.0,930.0,1060.62,767.08
2016,8,7,14,0,957.0,95.0,3.8,28.0,907.0,1062.65,769.59
2016,8,7,14,15,951.0,93.5,3.8,27.5,876.5,1057.57,768.85
2016,8,7,14,30,945.0,92.0,3.8,27.0,846.0,1048.42,765.64
2016,8,7,14,45,937.5,90.0,3.8,27.0,809.5,1033.24,757.13
2016,8,7,15,0,930.0,88.0,3.8,27.0,773.0,1014.2,746.22
2016,8,7,15,15,919.0,86.0,3.75,26.5,730.5,988.09,731.83
2016,8,7,15,30,908.0,84.0,3.7,26.0,688.0,958.57,715.15
2016,8,7,15,45,893.5,81.5,3.65,26.0,641.0,922.06,692.25
2016,8,7,16,0,879.0,79.0,3.6,26.0,594.0,882.76,667.32
2016,8,7,16,15,859.5,76.5,3.5,25.0,543.5,836.68,639.68
2016,8,7,16,30,840.0,74.0,3.4,24.0,493.0,796.6,615.73
2016,8,7,16,45,813.5,70.5,3.35,23.5,439.5,739.81,578.15
2016,8,7,17,0,787.0,67.0,3.3,23.0,386.0,682.31,539.1
2016,8,7,17,15,749.5,62.5,3.15,22.0,332.5,615.62,492.48
2016,8,7,17,30,712.0,58.0,3.0,21.0,279.0,550.0,443.16
2016,8,7,17,45,655.5,52.5,2.9,20.5,226.0,473.41,382.02
2016,8,7,18,0,599.0,47.0,2.8,20.0,173.0,400.67,321.3
2016,8,7,18,15,508.5,39.0,2.6,19.0,125.5,317.43,250.23
2016,8,7,18,30,418.0,31.0,2.4,18.0,78.0,239.82,179.7
2016,8,7,18,45,209.0,15.5,2.25,17.0,39.0,111.35,35.48
2016,8,7,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,67.5,6.0,2.1,12.5,8.0,0.0,0.0
2016,8,8,5,30,135.0,12.0,2.3,13.0,16.0,10.24,0.0
2016,8,8,5,45,278.0,23.0,2.55,13.5,51.5,18.91,7.6
2016,8,8,6,0,421.0,34.0,2.8,14.0,87.0,27.84,18.37
2016,8,8,6,15,503.5,41.5,2.75,14.5,134.5,33.49,23.93
2016,8,8,6,30,586.0,49.0,2.7,15.0,182.0,39.11,29.19
2016,8,8,6,45,637.5,55.0,2.65,16.0,233.5,47.1,36.29
2016,8,8,7,0,689.0,61.0,2.6,17.0,285.0,51.56,40.09
2016,8,8,7,15,725.0,65.5,2.55,17.5,337.5,54.57,42.58
2016,8,8,7,30,761.0,70.0,2.5,18.0,390.0,57.53,44.94
2016,8,8,7,45,786.5,74.0,2.5,19.0,441.5,59.9,46.65
2016,8,8,8,0,812.0,78.0,2.5,20.0,493.0,62.17,48.24
2016,8,8,8,15,831.5,80.5,2.5,20.5,542.5,82.25,48.68
2016,8,8,8,30,851.0,83.0,2.5,21.0,592.0,149.81,82.87
2016,8,8,8,45,866.0,85.5,2.55,22.0,637.5,210.39,126.01
2016,8,8,9,0,881.0,88.0,2.6,23.0,683.0,272.2,176.6
2016,8,8,9,15,892.0,90.0,2.65,23.5,724.5,333.49,229.38
2016,8,8,9,30,903.0,92.0,2.7,24.0,766.0,395.01,282.23
2016,8,8,9,45,915.5,91.5,2.8,25.0,802.0,455.17,332.34
2016,8,8,10,0,928.0,91.0,2.9,26.0,838.0,515.15,380.62
2016,8,8,10,15,934.5,92.5,2.95,26.5,867.5,573.18,426.39
2016,8,8,10,30,941.0,94.0,3.0,27.0,897.0,629.89,469.63
2016,8,8,10,45,944.5,95.5,3.15,27.5,919.0,683.16,509.4
2016,8,8,11,0,948.0,97.0,3.3,28.0,941.0,734.36,546.59
2016,8,8,11,15,951.0,97.5,3.4,28.0,956.5,782.02,581.09
2016,8,8,11,30,954.0,98.0,3.5,28.0,972.0,827.14,611.64
2016,8,8,11,45,954.0,99.5,3.65,28.5,978.5,867.99,638.15
2016,8,8,12,0,954.0,101.0,3.8,29.0,985.0,905.74,662.42
2016,8,8,12,15,954.0,101.0,3.9,29.0,985.0,938.83,684.59
2016,8,8,12,30,954.0,101.0,4.0,29.0,985.0,968.48,704.52
2016,8,8,12,45,952.0,101.0,4.15,29.5,976.5,992.69,719.8
2016,8,8,13,0,950.0,101.0,4.3,30.0,968.0,1013.11,732.67
2016,8,8,13,15,947.0,100.5,4.35,29.5,952.0,1028.18,744.55
2016,8,8,13,30,944.0,100.0,4.4,29.0,936.0,1039.26,754.04
2016,8,8,13,45,940.0,98.5,4.45,29.0,912.5,1044.28,758.26
2016,8,8,14,0,936.0,97.0,4.5,29.0,889.0,1045.22,760.0
2016,8,8,14,15,930.0,96.0,4.5,28.5,859.0,1040.67,759.56
2016,8,8,14,30,924.0,95.0,4.5,28.0,829.0,1032.13,756.67
2016,8,8,14,45,916.5,92.5,4.55,28.0,793.0,1016.55,748.04
2016,8,8,15,0,909.0,90.0,4.6,28.0,757.0,997.16,736.95
2016,8,8,15,15,897.5,88.0,4.55,27.5,715.0,970.88,722.31
2016,8,8,15,30,886.0,86.0,4.5,27.0,673.0,941.28,705.35
2016,8,8,15,45,872.5,83.0,4.45,26.5,626.5,905.57,684.08
2016,8,8,16,0,859.0,80.0,4.4,26.0,580.0,867.08,660.67
2016,8,8,16,15,839.0,77.0,4.3,25.0,530.0,820.53,632.25
2016,8,8,16,30,819.0,74.0,4.2,24.0,480.0,780.1,607.64
2016,8,8,16,45,794.5,70.0,4.1,23.5,428.0,724.97,570.49
2016,8,8,17,0,770.0,66.0,4.0,23.0,376.0,669.03,531.86
2016,8,8,17,15,732.0,61.5,3.9,22.0,323.0,602.68,485.05
2016,8,8,17,30,694.0,57.0,3.8,21.0,270.0,537.52,435.59
2016,8,8,17,45,640.0,51.0,3.7,20.5,218.5,462.69,375.18
2016,8,8,18,0,586.0,45.0,3.6,20.0,167.0,391.61,315.19
2016,8,8,18,15,495.0,37.5,3.5,19.0,120.0,309.25,244.34
2016,8,8,18,30,404.0,30.0,3.4,18.0,73.0,232.87,173.8
2016,8,8,18,45,202.0,15.0,3.35,17.0,36.5,107.43,21.1
2016,8,8,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,76.5,5.5,2.95,12.5,7.5,0.0,0.0
2016,8,9,5,30,153.0,11.0,3.0,13.0,15.0,9.39,0.0
2016,8,9,5,45,299.5,21.5,3.1,13.5,51.0,17.68,6.2
2016,8,9,6,0,446.0,32.0,3.2,14.0,87.0,26.27,16.95
2016,8,9,6,15,527.5,39.0,3.1,14.5,134.5,34.39,24.69
2016,8,9,6,30,609.0,46.0,3.0,15.0,182.0,40.15,30.09
2016,8,9,6,45,450.0,79.5,2.95,16.0,194.0,59.23,47.01
2016,8,9,7,0,291.0,113.0,2.9,17.0,206.0,82.7,67.45
2016,8,9,7,15,534.0,89.0,2.75,17.5,298.0,65.34,52.0
2016,8,9,7,30,777.0,65.0,2.6,18.0,390.0,53.99,41.85
2016,8,9,7,45,801.5,68.5,2.5,18.5,441.5,56.14,43.49
2016,8,9,8,0,826.0,72.0,2.4,19.0,493.0,66.21,51.93
2016,8,9,8,15,845.0,75.0,2.25,19.5,542.5,87.77,52.97
2016,8,9,8,30,864.0,78.0,2.1,20.0,592.0,148.18,81.25
2016,8,9,8,45,879.5,79.5,1.95,21.0,638.0,208.93,124.62
2016,8,9,9,0,895.0,81.0,1.8,22.0,684.0,270.95,175.37
2016,8,9,9,15,906.0,82.5,1.75,22.5,725.0,332.68,228.38
2016,8,9,9,30,917.0,84.0,1.7,23.0,766.0,394.62,281.23
2016,8,9,9,45,926.5,84.5,1.65,24.0,801.5,455.11,330.96
2016,8,9,10,0,936.0,85.0,1.6,25.0,837.0,515.09,378.27
2016,8,9,10,15,942.0,86.5,1.6,25.5,866.5,573.28,423.26
2016,8,9,10,30,948.0,88.0,1.6,26.0,896.0,630.1,465.54
2016,8,9,10,45,953.0,88.0,1.6,27.0,918.0,683.36,502.84
2016,8,9,11,0,958.0,88.0,1.6,28.0,940.0,734.63,537.32
2016,8,9,11,15,961.0,88.5,1.65,28.5,955.0,782.66,569.36
2016,8,9,11,30,964.0,89.0,1.7,29.0,970.0,828.1,597.65
2016,8,9,11,45,965.5,89.0,1.8,30.0,977.0,869.08,622.0
2016,8,9,12,0,967.0,89.0,1.9,31.0,984.0,906.97,644.1
2016,8,9,12,15,967.0,89.0,2.05,31.0,983.5,940.28,666.3
2016,8,9,12,30,967.0,89.0,2.2,31.0,983.0,970.09,686.36
2016,8,9,12,45,958.0,94.0,2.35,31.5,972.5,992.84,700.64
2016,8,9,13,0,949.0,99.0,2.5,32.0,962.0,1011.6,712.51
2016,8,9,13,15,946.0,98.0,2.65,32.0,946.0,1026.08,723.26
2016,8,9,13,30,943.0,97.0,2.8,32.0,930.0,1036.56,731.65
2016,8,9,13,45,937.5,96.5,3.0,32.0,906.5,1041.04,736.87
2016,8,9,14,0,932.0,96.0,3.2,32.0,883.0,1041.48,739.65
2016,8,9,14,15,925.5,95.0,3.3,32.0,852.5,1036.35,738.21
2016,8,9,14,30,919.0,94.0,3.4,32.0,822.0,1027.27,734.4
2016,8,9,14,45,908.5,93.0,3.5,32.0,785.0,1010.37,725.7
2016,8,9,15,0,898.0,92.0,3.6,32.0,748.0,989.82,714.71
2016,8,9,15,15,886.0,89.5,3.65,31.5,706.0,962.62,700.47
2016,8,9,15,30,874.0,87.0,3.7,31.0,664.0,932.15,683.99
2016,8,9,15,45,857.0,85.5,3.75,30.5,617.0,895.25,663.0
2016,8,9,16,0,840.0,84.0,3.8,30.0,570.0,855.85,639.99
2016,8,9,16,15,819.0,80.5,3.75,29.0,520.5,816.96,617.7
2016,8,9,16,30,798.0,77.0,3.7,28.0,471.0,767.27,587.26
2016,8,9,16,45,768.0,74.0,3.7,27.5,418.5,709.77,549.46
2016,8,9,17,0,738.0,71.0,3.7,27.0,366.0,651.94,510.33
2016,8,9,17,15,699.0,66.0,3.55,26.0,313.5,585.53,463.84
2016,8,9,17,30,660.0,61.0,3.4,25.0,261.0,523.83,417.36
2016,8,9,17,45,599.0,55.0,3.25,24.5,210.0,446.7,356.03
2016,8,9,18,0,538.0,49.0,3.1,24.0,159.0,374.29,295.97
2016,8,9,18,15,444.5,40.0,2.95,23.0,113.0,287.81,223.29
2016,8,9,18,30,351.0,31.0,2.8,22.0,67.0,211.24,153.64
2016,8,9,18,45,175.5,15.5,2.65,21.0,33.5,97.55,2.34
2016,8,9,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,34.5,4.5,2.4,13.5,5.5,0.0,0.0
2016,8,10,5,30,69.0,9.0,2.6,14.0,11.0,7.68,0.0
2016,8,10,5,45,191.0,23.0,2.8,14.5,43.0,18.84,6.23
2016,8,10,6,0,313.0,37.0,3.0,15.0,75.0,30.21,20.18
2016,8,10,6,15,398.5,48.0,2.95,15.5,120.5,38.55,28.19
2016,8,10,6,30,484.0,59.0,2.9,16.0,166.0,46.69,35.72
2016,8,10,6,45,536.0,68.0,2.9,17.0,215.5,52.76,41.12
2016,8,10,7,0,588.0,77.0,2.9,18.0,265.0,58.64,46.14
2016,8,10,7,15,629.0,83.5,2.85,18.5,317.0,62.33,49.19
2016,8,10,7,30,670.0,90.0,2.8,19.0,369.0,65.9,52.04
2016,8,10,7,45,698.5,96.0,2.8,19.5,420.0,68.82,54.28
2016,8,10,8,0,727.0,102.0,2.8,20.0,471.0,71.59,56.35
2016,8,10,8,15,750.5,106.0,2.75,20.5,520.0,98.35,62.7
2016,8,10,8,30,774.0,110.0,2.7,21.0,569.0,154.99,89.89
2016,8,10,8,45,790.5,114.0,2.65,22.0,614.5,213.26,131.56
2016,8,10,9,0,807.0,118.0,2.6,23.0,660.0,273.2,180.29
2016,8,10,9,15,821.0,121.0,2.6,24.0,701.5,333.06,230.81
2016,8,10,9,30,835.0,124.0,2.6,25.0,743.0,393.73,281.6
2016,8,10,9,45,859.0,119.5,2.6,26.0,782.5,455.36,331.65
2016,8,10,10,0,883.0,115.0,2.6,27.0,822.0,515.09,378.73
2016,8,10,10,15,890.5,116.5,2.6,27.5,851.5,571.62,422.65
2016,8,10,10,30,898.0,118.0,2.6,28.0,881.0,627.02,464.2
2016,8,10,10,45,904.0,119.0,2.65,28.5,904.0,679.7,502.67
2016,8,10,11,0,910.0,120.0,2.7,29.0,927.0,730.64,538.76
2016,8,10,11,15,913.5,120.5,2.75,29.5,942.5,777.37,571.01
2016,8,10,11,30,917.0,121.0,2.8,30.0,958.0,821.69,599.5
2016,8,10,11,45,920.0,121.0,2.9,30.5,965.5,862.58,625.38
2016,8,10,12,0,923.0,121.0,3.0,31.0,973.0,900.66,649.23
2016,8,10,12,15,923.0,121.0,3.05,31.0,972.5,933.11,670.3
2016,8,10,12,30,923.0,121.0,3.1,31.0,972.0,962.23,689.24
2016,8,10,12,45,920.5,121.0,3.2,31.5,963.5,985.54,703.46
