Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,0,918.0,121.0,3.3,32.0,955.0,1005.15,715.39
2016,8,10,13,15,914.5,120.5,3.4,32.0,938.5,1019.51,725.54
2016,8,10,13,30,911.0,120.0,3.5,32.0,922.0,1029.98,733.39
2016,8,10,13,45,906.5,118.0,3.6,32.0,898.5,1034.01,737.31
2016,8,10,14,0,902.0,116.0,3.7,32.0,875.0,1034.05,738.88
2016,8,10,14,15,894.5,114.5,3.75,31.5,844.5,1027.67,737.64
2016,8,10,14,30,887.0,113.0,3.8,31.0,814.0,1017.42,734.07
2016,8,10,14,45,878.0,110.5,3.85,31.0,777.5,1000.84,725.03
2016,8,10,15,0,869.0,108.0,3.9,31.0,741.0,980.63,713.71
2016,8,10,15,15,856.0,105.5,3.9,30.5,698.5,953.11,698.73
2016,8,10,15,30,843.0,103.0,3.9,30.0,656.0,933.1,688.73
2016,8,10,15,45,827.0,99.5,3.9,29.5,609.5,895.09,666.49
2016,8,10,16,0,811.0,96.0,3.9,29.0,563.0,854.51,642.26
2016,8,10,16,15,788.5,92.0,3.8,28.0,513.0,805.46,612.5
2016,8,10,16,30,766.0,88.0,3.7,27.0,463.0,754.84,580.94
2016,8,10,16,45,737.0,83.0,3.65,26.5,411.0,696.75,542.2
2016,8,10,17,0,708.0,78.0,3.6,26.0,359.0,642.07,504.92
2016,8,10,17,15,666.0,72.5,3.45,25.0,306.5,574.34,456.56
2016,8,10,17,30,624.0,67.0,3.3,24.0,254.0,508.41,406.66
2016,8,10,17,45,564.0,59.0,3.15,23.0,203.5,431.03,345.52
2016,8,10,18,0,504.0,51.0,3.0,22.0,153.0,358.38,285.47
2016,8,10,18,15,408.5,41.0,2.9,21.0,108.0,271.53,211.96
2016,8,10,18,30,313.0,31.0,2.8,20.0,63.0,194.96,141.31
2016,8,10,18,45,156.5,15.5,2.7,19.5,31.5,89.74,0.0
2016,8,10,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,26.0,4.0,1.25,12.5,4.5,0.0,0.0
2016,8,11,5,30,52.0,8.0,1.5,13.0,9.0,6.83,0.0
2016,8,11,5,45,167.0,23.0,1.8,13.5,40.5,17.9,4.89
2016,8,11,6,0,282.0,38.0,2.1,14.0,72.0,29.42,19.53
2016,8,11,6,15,367.5,50.0,2.1,14.5,116.5,40.21,29.76
2016,8,11,6,30,453.0,62.0,2.1,15.0,161.0,49.09,37.98
2016,8,11,6,45,509.5,71.5,2.1,16.0,211.0,55.46,43.67
2016,8,11,7,0,566.0,81.0,2.1,17.0,261.0,61.64,48.97
2016,8,11,7,15,608.5,88.5,2.1,18.0,313.0,65.94,52.45
2016,8,11,7,30,651.0,96.0,2.1,19.0,365.0,70.09,55.68
2016,8,11,7,45,681.5,102.0,2.1,20.0,416.5,72.85,57.64
2016,8,11,8,0,712.0,108.0,2.1,21.0,468.0,75.48,59.44
2016,8,11,8,15,736.0,112.5,2.1,21.5,517.0,95.91,60.42
2016,8,11,8,30,760.0,117.0,2.1,22.0,566.0,152.88,88.23
2016,8,11,8,45,778.0,121.0,2.15,23.0,612.0,217.14,134.48
2016,8,11,9,0,796.0,125.0,2.2,24.0,658.0,276.79,182.57
2016,8,11,9,15,810.0,128.0,2.2,24.5,699.5,336.13,232.67
2016,8,11,9,30,824.0,131.0,2.2,25.0,741.0,396.31,283.21
2016,8,11,9,45,848.0,127.0,2.25,26.0,780.5,455.65,331.36
2016,8,11,10,0,872.0,123.0,2.3,27.0,820.0,517.15,379.53
2016,8,11,10,15,880.0,124.5,2.35,27.5,849.5,573.51,423.2
2016,8,11,10,30,888.0,126.0,2.4,28.0,879.0,628.82,464.64
2016,8,11,10,45,894.5,126.5,2.45,29.0,902.0,681.08,501.64
2016,8,11,11,0,901.0,127.0,2.5,30.0,925.0,731.65,536.18
2016,8,11,11,15,904.5,128.0,2.5,30.5,940.0,778.53,567.94
2016,8,11,11,30,908.0,129.0,2.5,31.0,955.0,823.05,596.14
2016,8,11,11,45,911.5,128.5,2.55,31.5,963.0,863.72,621.3
2016,8,11,12,0,915.0,128.0,2.6,32.0,971.0,901.62,644.44
2016,8,11,12,15,915.5,128.0,2.6,32.0,970.5,934.38,665.08
2016,8,11,12,30,916.0,128.0,2.6,32.0,970.0,963.85,683.6
2016,8,11,12,45,905.0,133.5,2.65,32.5,959.0,984.31,695.47
2016,8,11,13,0,894.0,139.0,2.7,33.0,948.0,1000.86,705.01
2016,8,11,13,15,890.0,138.0,2.75,33.0,931.5,1014.14,714.06
2016,8,11,13,30,886.0,137.0,2.8,33.0,915.0,1023.58,720.86
2016,8,11,13,45,884.0,133.5,2.9,33.0,892.5,1028.66,725.55
2016,8,11,14,0,882.0,130.0,3.0,33.0,870.0,1029.8,727.94
2016,8,11,14,15,874.0,128.0,3.05,32.5,839.0,1022.57,726.28
2016,8,11,14,30,866.0,126.0,3.1,32.0,808.0,1011.52,722.37
2016,8,11,14,45,858.0,122.5,3.2,32.0,772.0,1007.73,722.13
2016,8,11,15,0,850.0,119.0,3.3,32.0,736.0,987.32,711.25
2016,8,11,15,15,836.0,116.0,3.35,31.5,693.5,958.18,695.87
2016,8,11,15,30,822.0,113.0,3.4,31.0,651.0,925.9,678.31
2016,8,11,15,45,806.0,108.5,3.45,31.0,604.5,887.18,654.88
2016,8,11,16,0,790.0,104.0,3.5,31.0,558.0,845.91,629.48
2016,8,11,16,15,766.5,100.0,3.5,30.0,507.5,796.53,600.27
2016,8,11,16,30,743.0,96.0,3.5,29.0,457.0,750.15,572.41
2016,8,11,16,45,713.0,90.0,3.55,28.5,405.0,690.88,533.5
2016,8,11,17,0,683.0,84.0,3.6,28.0,353.0,631.5,493.32
2016,8,11,17,15,638.5,77.5,3.5,26.5,300.5,561.75,444.36
2016,8,11,17,30,594.0,71.0,3.4,25.0,248.0,494.08,394.13
2016,8,11,17,45,531.5,62.5,3.3,24.0,197.5,415.96,332.49
2016,8,11,18,0,469.0,54.0,3.2,23.0,147.0,342.82,272.15
2016,8,11,18,15,372.0,42.5,3.0,22.0,102.5,255.38,198.28
2016,8,11,18,30,275.0,31.0,2.8,21.0,58.0,178.63,127.07
2016,8,11,18,45,137.5,15.5,2.65,20.0,29.0,81.87,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,18.0,2.05,13.5,36.0,14.47,2.08
2016,8,12,6,0,302.0,36.0,2.3,14.0,72.0,29.45,19.48
2016,8,12,6,15,390.0,47.5,2.25,14.5,117.0,38.25,28.0
2016,8,12,6,30,478.0,59.0,2.2,15.0,162.0,46.82,35.96
2016,8,12,6,45,539.0,67.0,2.2,16.0,213.0,52.14,40.73
2016,8,12,7,0,600.0,75.0,2.2,17.0,264.0,57.36,45.21
2016,8,12,7,15,641.5,81.5,2.15,18.0,316.0,61.13,48.25
2016,8,12,7,30,683.0,88.0,2.1,19.0,368.0,64.77,51.08
2016,8,12,7,45,714.5,92.5,2.1,20.0,420.0,66.77,52.41
2016,8,12,8,0,746.0,97.0,2.1,21.0,472.0,75.2,59.21
2016,8,12,8,15,768.5,101.0,2.1,22.0,521.5,96.56,60.04
2016,8,12,8,30,791.0,105.0,2.1,23.0,571.0,154.4,87.82
2016,8,12,8,45,809.0,108.0,2.1,24.0,617.0,213.4,129.75
2016,8,12,9,0,827.0,111.0,2.1,25.0,663.0,274.22,178.81
2016,8,12,9,15,840.0,113.5,2.15,25.5,704.5,334.73,230.0
2016,8,12,9,30,853.0,116.0,2.2,26.0,746.0,395.89,281.46
2016,8,12,9,45,867.5,116.0,2.25,27.0,783.0,458.35,332.0
2016,8,12,10,0,882.0,116.0,2.3,28.0,820.0,517.65,378.54
2016,8,12,10,15,889.5,117.5,2.35,28.5,849.0,574.27,422.28
2016,8,12,10,30,897.0,119.0,2.4,29.0,878.0,629.76,463.71
2016,8,12,10,45,902.0,120.0,2.5,30.0,900.5,681.89,500.7
2016,8,12,11,0,907.0,121.0,2.6,31.0,923.0,732.16,535.18
2016,8,12,11,15,910.0,122.0,2.7,31.0,937.5,778.91,568.51
2016,8,12,11,30,913.0,123.0,2.8,31.0,952.0,823.23,598.23
2016,8,12,11,45,915.0,123.0,2.9,31.5,959.0,863.24,623.41
2016,8,12,12,0,917.0,123.0,3.0,32.0,966.0,900.36,646.54
2016,8,12,12,15,917.0,123.0,3.1,32.0,965.5,932.66,667.79
2016,8,12,12,30,917.0,123.0,3.2,32.0,965.0,961.63,686.94
2016,8,12,12,45,924.0,117.5,3.35,32.5,959.0,988.44,703.7
2016,8,12,13,0,931.0,112.0,3.5,33.0,953.0,1011.7,718.22
2016,8,12,13,15,927.5,111.0,3.55,33.0,936.5,1025.56,727.63
2016,8,12,13,30,924.0,110.0,3.6,33.0,920.0,1035.44,734.72
2016,8,12,13,45,919.0,109.0,3.7,33.0,896.5,1039.84,738.87
2016,8,12,14,0,914.0,108.0,3.8,33.0,873.0,1040.23,740.65
2016,8,12,14,15,907.0,106.5,3.8,32.5,842.5,1034.1,739.27
2016,8,12,14,30,900.0,105.0,3.8,32.0,812.0,1024.06,735.55
2016,8,12,14,45,890.5,103.0,3.8,32.0,775.0,1007.16,726.06
2016,8,12,15,0,881.0,101.0,3.8,32.0,738.0,986.62,714.32
2016,8,12,15,15,868.5,98.5,3.7,31.5,695.5,959.13,698.91
2016,8,12,15,30,856.0,96.0,3.6,31.0,653.0,928.45,681.37
2016,8,12,15,45,839.5,93.0,3.55,30.5,606.5,900.46,665.83
2016,8,12,16,0,823.0,90.0,3.5,30.0,560.0,859.51,641.33
2016,8,12,16,15,801.0,86.5,3.35,29.5,509.5,810.95,610.76
2016,8,12,16,30,779.0,83.0,3.2,29.0,459.0,760.76,578.55
2016,8,12,16,45,749.0,78.5,3.1,28.5,407.0,701.83,539.64
2016,8,12,17,0,719.0,74.0,3.0,28.0,355.0,642.63,499.46
2016,8,12,17,15,676.5,68.5,2.75,27.0,302.0,577.39,453.49
2016,8,12,17,30,634.0,63.0,2.5,26.0,249.0,510.58,403.23
2016,8,12,17,45,571.0,56.0,2.3,25.0,198.0,432.06,341.83
2016,8,12,18,0,508.0,49.0,2.1,24.0,147.0,358.57,281.65
2016,8,12,18,15,408.0,39.0,1.8,23.0,102.5,269.32,206.8
2016,8,12,18,30,308.0,29.0,1.5,22.0,58.0,191.04,132.57
2016,8,12,18,45,154.0,14.5,1.25,21.5,29.0,86.05,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,17.5,2.2,15.5,35.0,14.09,0.88
2016,8,13,6,0,314.0,35.0,2.4,16.0,70.0,28.69,18.55
2016,8,13,6,15,403.0,45.5,2.3,16.5,115.5,36.67,26.35
2016,8,13,6,30,492.0,56.0,2.2,17.0,161.0,44.49,33.59
2016,8,13,6,45,551.5,63.5,2.15,18.0,211.5,49.52,38.08
2016,8,13,7,0,611.0,71.0,2.1,19.0,262.0,54.45,42.29
2016,8,13,7,15,652.0,76.5,2.1,20.0,314.0,57.61,44.79
2016,8,13,7,30,693.0,82.0,2.1,21.0,366.0,60.69,47.14
2016,8,13,7,45,724.0,86.5,2.15,22.0,417.5,68.67,53.61
2016,8,13,8,0,755.0,91.0,2.2,23.0,469.0,70.98,55.15
2016,8,13,8,15,777.5,94.5,2.15,24.0,518.5,92.84,56.13
2016,8,13,8,30,800.0,98.0,2.1,25.0,568.0,150.93,83.94
2016,8,13,8,45,818.0,100.5,2.1,26.0,614.0,210.15,125.88
2016,8,13,9,0,836.0,103.0,2.1,27.0,660.0,271.15,174.88
2016,8,13,9,15,849.0,105.5,2.1,28.0,701.0,336.78,229.1
2016,8,13,9,30,862.0,108.0,2.1,29.0,742.0,397.45,279.09
2016,8,13,9,45,883.0,104.0,2.15,30.0,780.5,456.7,326.71
2016,8,13,10,0,904.0,100.0,2.2,31.0,819.0,516.64,373.22
2016,8,13,10,15,911.0,101.5,2.25,31.5,848.5,574.06,417.07
2016,8,13,10,30,918.0,103.0,2.3,32.0,878.0,630.25,458.5
2016,8,13,10,45,923.5,104.0,2.4,33.0,900.5,683.59,495.85
2016,8,13,11,0,929.0,105.0,2.5,34.0,923.0,735.07,530.66
2016,8,13,11,15,932.0,105.5,2.55,34.0,938.0,782.2,563.25
2016,8,13,11,30,935.0,106.0,2.6,34.0,953.0,826.79,592.11
2016,8,13,11,45,936.5,106.5,2.7,34.5,960.0,867.46,617.29
2016,8,13,12,0,938.0,107.0,2.8,35.0,967.0,905.12,640.38
2016,8,13,12,15,938.5,107.0,2.9,35.0,966.5,938.27,661.84
2016,8,13,12,30,939.0,107.0,3.0,35.0,966.0,968.03,681.19
2016,8,13,12,45,923.0,115.5,3.1,35.5,954.0,987.06,692.44
2016,8,13,13,0,907.0,124.0,3.2,36.0,942.0,1001.92,701.21
2016,8,13,13,15,903.5,123.0,3.3,36.0,925.5,1015.56,710.8
2016,8,13,13,30,900.0,122.0,3.4,36.0,909.0,1025.32,718.1
2016,8,13,13,45,895.5,120.5,3.5,36.0,885.5,1029.66,722.19
2016,8,13,14,0,891.0,119.0,3.6,36.0,862.0,1030.06,723.98
2016,8,13,14,15,883.5,117.0,3.6,35.5,831.5,1023.02,722.05
2016,8,13,14,30,876.0,115.0,3.6,35.0,801.0,1012.14,717.86
2016,8,13,14,45,867.0,112.5,3.65,35.0,764.0,995.48,708.97
2016,8,13,15,0,858.0,110.0,3.7,35.0,727.0,975.22,697.86
2016,8,13,15,15,844.0,107.0,3.65,34.5,684.5,957.41,689.21
2016,8,13,15,30,830.0,104.0,3.6,34.0,642.0,924.79,670.86
2016,8,13,15,45,814.5,100.0,3.6,33.5,596.0,886.71,649.1
2016,8,13,16,0,799.0,96.0,3.6,33.0,550.0,846.07,625.31
2016,8,13,16,15,775.0,92.0,3.5,32.5,499.5,795.84,594.06
2016,8,13,16,30,751.0,88.0,3.4,32.0,449.0,744.18,561.24
2016,8,13,16,45,722.0,82.5,3.3,31.5,397.5,685.8,522.88
2016,8,13,17,0,693.0,77.0,3.2,31.0,346.0,631.1,486.11
2016,8,13,17,15,648.5,71.5,3.0,30.0,293.5,562.08,437.51
2016,8,13,17,30,604.0,66.0,2.8,29.0,241.0,495.15,387.61
2016,8,13,17,45,541.5,58.0,2.65,28.0,191.0,417.1,327.01
2016,8,13,18,0,479.0,50.0,2.5,27.0,141.0,344.09,267.66
2016,8,13,18,15,377.0,39.5,2.3,26.0,97.0,254.83,193.42
2016,8,13,18,30,275.0,29.0,2.1,25.0,53.0,176.88,118.62
2016,8,13,18,45,137.5,14.5,1.95,24.0,26.5,63.22,0.0
2016,8,13,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,143.5,17.5,2.1,15.5,33.5,13.66,0.0
2016,8,14,6,0,287.0,35.0,2.2,16.0,67.0,28.69,18.45
2016,8,14,6,15,376.5,46.5,2.2,16.5,111.5,37.49,27.03
2016,8,14,6,30,466.0,58.0,2.2,17.0,156.0,46.08,34.97
2016,8,14,6,45,524.5,67.0,2.2,18.0,206.0,52.19,40.42
2016,8,14,7,0,583.0,76.0,2.2,19.0,256.0,58.14,45.52
2016,8,14,7,15,625.5,82.5,2.2,20.0,308.0,61.86,48.49
2016,8,14,7,30,668.0,89.0,2.2,21.0,360.0,65.47,51.27
2016,8,14,7,45,697.5,94.5,2.25,22.0,411.5,68.09,53.12
2016,8,14,8,0,727.0,100.0,2.3,23.0,463.0,70.58,54.83
2016,8,14,8,15,750.5,104.5,2.3,24.0,512.5,99.69,61.85
2016,8,14,8,30,774.0,109.0,2.3,25.0,562.0,157.06,89.74
2016,8,14,8,45,790.5,113.0,2.3,26.0,607.5,215.68,131.41
2016,8,14,9,0,807.0,117.0,2.3,27.0,653.0,275.97,179.81
2016,8,14,9,15,821.0,120.0,2.3,27.5,694.5,336.16,230.22
2016,8,14,9,30,835.0,123.0,2.3,28.0,736.0,397.16,280.98
2016,8,14,9,45,839.0,129.0,2.35,29.0,770.0,456.94,329.19
2016,8,14,10,0,843.0,135.0,2.4,30.0,804.0,515.92,374.98
2016,8,14,10,15,851.0,136.5,2.45,30.5,833.0,572.27,418.0
2016,8,14,10,30,859.0,138.0,2.5,31.0,862.0,625.18,457.23
2016,8,14,10,45,864.5,140.0,2.55,32.0,884.5,676.86,493.32
2016,8,14,11,0,870.0,142.0,2.6,33.0,907.0,726.84,526.99
2016,8,14,11,15,873.5,143.0,2.65,33.5,922.0,772.64,557.94
2016,8,14,11,30,877.0,144.0,2.7,34.0,937.0,816.15,585.92
2016,8,14,11,45,879.5,144.0,2.8,34.5,944.0,855.54,610.4
2016,8,14,12,0,882.0,144.0,2.9,35.0,951.0,892.18,632.95
2016,8,14,12,15,882.0,144.0,2.95,35.0,950.5,923.7,653.12
2016,8,14,12,30,882.0,144.0,3.0,35.0,950.0,952.02,671.27
2016,8,14,12,45,892.0,136.0,3.05,35.5,944.5,978.95,687.19
2016,8,14,13,0,902.0,128.0,3.1,36.0,939.0,1002.45,700.94
2016,8,14,13,15,898.5,127.0,3.15,36.0,922.5,1016.04,710.05
2016,8,14,13,30,895.0,126.0,3.2,36.0,906.0,1025.77,716.96
2016,8,14,13,45,883.5,128.0,3.3,36.0,880.5,1026.66,718.93
2016,8,14,14,0,872.0,130.0,3.4,36.0,855.0,1023.66,718.66
2016,8,14,14,15,863.5,128.0,3.45,35.5,824.0,1015.74,716.56
2016,8,14,14,30,855.0,126.0,3.5,35.0,793.0,1017.07,720.46
2016,8,14,14,45,840.0,125.5,3.55,35.0,755.0,996.66,709.14
2016,8,14,15,0,825.0,125.0,3.6,35.0,717.0,972.78,695.78
2016,8,14,15,15,810.0,122.0,3.6,34.5,674.5,942.85,679.59
2016,8,14,15,30,795.0,119.0,3.6,34.0,632.0,909.9,661.31
2016,8,14,15,45,773.5,115.5,3.65,33.5,584.5,867.63,636.88
2016,8,14,16,0,752.0,112.0,3.7,33.0,537.0,828.54,614.2
2016,8,14,16,15,726.5,107.5,3.65,32.0,487.0,777.82,583.76
2016,8,14,16,30,701.0,103.0,3.6,31.0,437.0,725.95,551.75
2016,8,14,16,45,666.0,97.0,3.6,30.0,385.0,664.07,511.72
2016,8,14,17,0,631.0,91.0,3.6,29.0,333.0,602.59,470.43
2016,8,14,17,15,584.0,83.5,3.45,28.0,281.0,531.86,418.98
2016,8,14,17,30,537.0,76.0,3.3,27.0,229.0,463.54,367.23
2016,8,14,17,45,471.0,66.0,3.2,26.0,180.0,384.11,304.59
2016,8,14,18,0,405.0,56.0,3.1,25.0,131.0,310.15,243.74
2016,8,14,18,15,307.5,42.5,2.95,24.0,89.0,221.97,169.63
2016,8,14,18,30,210.0,29.0,2.8,23.0,47.0,147.08,96.04
2016,8,14,18,45,105.0,14.5,2.65,22.0,23.5,51.17,0.0
2016,8,14,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,174.5,16.5,2.75,13.5,35.5,13.35,0.0
2016,8,15,6,0,349.0,33.0,2.9,14.0,71.0,27.18,17.24
2016,8,15,6,15,443.5,42.5,2.85,14.5,117.5,34.44,24.56
2016,8,15,6,30,538.0,52.0,2.8,15.0,164.0,41.61,31.29
2016,8,15,6,45,290.0,84.0,2.75,16.0,146.5,61.39,48.87
2016,8,15,7,0,42.0,116.0,2.7,17.0,129.0,87.2,71.39
2016,8,15,7,15,48.5,137.0,2.65,17.5,155.0,101.84,83.87
2016,8,15,7,30,55.0,158.0,2.6,18.0,181.0,116.2,95.86
2016,8,15,7,45,224.0,167.5,2.55,19.0,277.0,115.11,94.22
2016,8,15,8,0,393.0,177.0,2.5,20.0,373.0,116.37,94.59
2016,8,15,8,15,619.5,133.5,2.45,20.5,478.0,108.11,71.67
2016,8,15,8,30,846.0,90.0,2.4,21.0,583.0,151.48,83.77
2016,8,15,8,45,863.0,92.0,2.4,22.0,630.0,219.65,133.68
2016,8,15,9,0,880.0,94.0,2.4,23.0,677.0,282.17,184.98
2016,8,15,9,15,892.5,96.5,2.45,23.5,719.0,344.94,238.86
2016,8,15,9,30,905.0,99.0,2.5,24.0,761.0,408.11,292.76
2016,8,15,9,45,919.0,98.0,2.55,25.0,798.5,469.32,343.26
2016,8,15,10,0,933.0,97.0,2.6,26.0,836.0,530.45,391.9
2016,8,15,10,15,940.0,98.5,2.65,26.5,865.5,589.59,438.06
2016,8,15,10,30,947.0,100.0,2.7,27.0,895.0,647.42,481.67
2016,8,15,10,45,951.0,101.0,2.8,28.0,917.5,701.36,520.31
2016,8,15,11,0,955.0,102.0,2.9,29.0,940.0,753.19,556.17
2016,8,15,11,15,958.0,103.0,2.95,29.5,955.0,801.98,589.19
2016,8,15,11,30,961.0,104.0,3.0,30.0,970.0,848.16,618.43
2016,8,15,11,45,961.5,104.5,3.15,30.5,977.0,889.05,644.49
2016,8,15,12,0,962.0,105.0,3.3,31.0,984.0,926.75,668.33
2016,8,15,12,15,962.0,105.0,3.4,31.0,983.0,960.2,690.37
2016,8,15,12,30,962.0,105.0,3.5,31.0,982.0,990.13,710.17
2016,8,15,12,45,949.5,111.5,3.6,31.5,970.0,1011.03,722.8
2016,8,15,13,0,937.0,118.0,3.7,32.0,958.0,1027.78,732.88
2016,8,15,13,15,933.5,117.0,3.75,32.0,941.0,1041.74,742.46
2016,8,15,13,30,930.0,116.0,3.8,32.0,924.0,1051.69,749.64
2016,8,15,13,45,924.5,115.0,3.85,32.0,899.5,1055.6,753.16
2016,8,15,14,0,919.0,114.0,3.9,32.0,875.0,1055.45,754.28
2016,8,15,14,15,911.5,112.5,3.9,31.5,844.0,1048.74,752.58
2016,8,15,14,30,904.0,111.0,3.9,31.0,813.0,1038.08,748.52
2016,8,15,14,45,893.5,109.0,3.9,31.0,775.0,1020.04,738.3
2016,8,15,15,0,883.0,107.0,3.9,31.0,737.0,998.35,725.83
2016,8,15,15,15,869.5,104.0,3.85,30.5,694.0,969.16,709.61
2016,8,15,15,30,856.0,101.0,3.8,30.0,651.0,947.45,698.35
2016,8,15,15,45,839.0,97.5,3.75,30.0,603.5,907.77,673.54
2016,8,15,16,0,822.0,94.0,3.7,30.0,556.0,865.51,646.89
2016,8,15,16,15,798.5,90.5,3.6,29.0,504.5,815.38,616.72
2016,8,15,16,30,775.0,87.0,3.5,28.0,453.0,763.7,584.72
2016,8,15,16,45,744.0,82.0,3.45,27.5,400.0,703.2,544.55
2016,8,15,17,0,713.0,77.0,3.4,27.0,347.0,646.7,506.13
2016,8,15,17,15,667.5,71.0,3.25,25.5,293.5,575.29,456.12
2016,8,15,17,30,622.0,65.0,3.1,24.0,240.0,506.04,404.29
2016,8,15,17,45,555.5,57.0,3.0,23.0,189.0,424.57,339.59
2016,8,15,18,0,489.0,49.0,2.9,22.0,138.0,348.53,276.29
2016,8,15,18,15,380.0,38.0,2.8,21.0,93.5,254.79,196.4
2016,8,15,18,30,271.0,27.0,2.7,20.0,49.0,170.62,108.47
2016,8,15,18,45,135.5,13.5,2.65,19.0,24.5,61.54,0.0
2016,8,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.5,17.0,2.0,13.5,32.0,13.79,0.0
2016,8,16,6,0,287.0,34.0,2.3,14.0,64.0,27.96,17.78
2016,8,16,6,15,381.0,45.5,2.25,14.5,109.5,36.81,26.61
2016,8,16,6,30,475.0,57.0,2.2,15.0,155.0,45.46,34.68
2016,8,16,6,45,314.0,89.0,2.2,16.0,161.5,65.15,52.18
2016,8,16,7,0,153.0,121.0,2.2,17.0,168.0,88.8,72.76
2016,8,16,7,15,171.0,141.0,2.15,17.5,203.0,102.29,84.23
2016,8,16,7,30,189.0,161.0,2.1,18.0,238.0,115.43,95.16
2016,8,16,7,45,468.0,129.0,2.1,19.0,352.0,88.9,71.71
2016,8,16,8,0,747.0,97.0,2.1,20.0,466.0,69.02,54.17
2016,8,16,8,15,770.5,101.0,2.1,21.0,516.0,99.36,61.38
2016,8,16,8,30,794.0,105.0,2.1,22.0,566.0,157.82,90.45
2016,8,16,8,45,811.5,108.5,2.15,23.0,612.5,217.66,133.7
2016,8,16,9,0,829.0,112.0,2.2,24.0,659.0,279.27,183.87
2016,8,16,9,15,842.5,115.0,2.2,25.0,700.5,340.79,235.6
2016,8,16,9,30,856.0,118.0,2.2,26.0,742.0,403.03,287.32
2016,8,16,9,45,857.5,124.5,2.25,27.0,775.5,463.51,336.47
2016,8,16,10,0,859.0,131.0,2.3,28.0,809.0,522.86,382.88
2016,8,16,10,15,867.0,133.0,2.35,28.5,838.5,579.5,426.39
2016,8,16,10,30,875.0,135.0,2.4,29.0,868.0,634.94,467.57
2016,8,16,10,45,881.0,136.0,2.45,29.5,890.5,687.02,505.12
2016,8,16,11,0,887.0,137.0,2.5,30.0,913.0,737.37,540.36
2016,8,16,11,15,890.5,138.0,2.55,30.5,928.0,783.95,572.11
2016,8,16,11,30,894.0,139.0,2.6,31.0,943.0,828.18,600.47
2016,8,16,11,45,896.0,139.0,2.65,31.5,950.0,867.78,624.95
2016,8,16,12,0,898.0,139.0,2.7,32.0,957.0,904.52,647.39
2016,8,16,12,15,898.0,139.0,2.75,32.0,956.0,936.48,667.96
2016,8,16,12,30,898.0,139.0,2.8,32.0,955.0,965.14,686.46
2016,8,16,12,45,890.0,142.0,2.85,32.5,944.5,985.65,698.43
2016,8,16,13,0,882.0,145.0,2.9,33.0,934.0,1002.36,708.1
2016,8,16,13,15,878.0,144.0,2.95,33.0,917.0,1015.35,717.0
2016,8,16,13,30,874.0,143.0,3.0,33.0,900.0,1024.52,723.67
2016,8,16,13,45,870.5,140.0,3.05,33.0,876.5,1028.37,727.16
2016,8,16,14,0,867.0,137.0,3.1,33.0,853.0,1042.23,737.14
2016,8,16,14,15,858.5,135.0,3.1,32.5,822.0,1034.13,734.46
2016,8,16,14,30,850.0,133.0,3.1,32.0,791.0,1022.15,729.63
2016,8,16,14,45,841.0,129.0,3.15,32.0,754.5,1003.7,719.71
2016,8,16,15,0,832.0,125.0,3.2,32.0,718.0,981.62,707.54
2016,8,16,15,15,817.5,122.0,3.15,31.5,675.0,951.88,691.1
2016,8,16,15,30,803.0,119.0,3.1,31.0,632.0,919.06,672.58
2016,8,16,15,45,786.5,114.0,3.1,31.0,585.5,879.32,648.29
2016,8,16,16,0,770.0,109.0,3.1,31.0,539.0,837.11,622.09
2016,8,16,16,15,744.5,104.0,3.05,30.0,488.0,790.22,594.43
2016,8,16,16,30,719.0,99.0,3.0,29.0,437.0,736.96,561.58
2016,8,16,16,45,688.0,92.5,3.0,28.5,385.0,676.77,521.91
2016,8,16,17,0,657.0,86.0,3.0,28.0,333.0,616.63,481.0
2016,8,16,17,15,609.0,79.0,2.9,26.5,280.5,544.54,429.9
2016,8,16,17,30,561.0,72.0,2.8,25.0,228.0,474.92,377.9
2016,8,16,17,45,494.5,62.0,2.75,24.0,178.0,393.97,313.81
2016,8,16,18,0,428.0,52.0,2.7,23.0,128.0,318.6,251.34
2016,8,16,18,15,321.5,39.0,2.6,22.0,85.5,227.29,173.74
2016,8,16,18,30,215.0,26.0,2.5,21.0,43.0,144.17,85.36
2016,8,16,18,45,107.5,13.0,2.45,20.0,21.5,50.74,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,121.0,17.0,2.2,14.5,29.5,13.25,0.0
2016,8,17,6,0,242.0,34.0,2.5,15.0,59.0,26.34,16.2
2016,8,17,6,15,334.0,46.5,2.45,15.5,102.5,37.57,27.11
2016,8,17,6,30,426.0,59.0,2.4,16.0,146.0,46.95,35.82
2016,8,17,6,45,488.5,68.5,2.35,17.0,195.5,53.41,41.64
2016,8,17,7,0,551.0,78.0,2.3,18.0,245.0,59.69,47.06
2016,8,17,7,15,595.5,85.0,2.3,19.0,296.5,63.69,50.31
2016,8,17,7,30,640.0,92.0,2.3,20.0,348.0,67.58,53.33
2016,8,17,7,45,672.0,98.0,2.3,21.0,399.5,70.46,55.41
2016,8,17,8,0,704.0,104.0,2.3,22.0,451.0,73.21,57.33
2016,8,17,8,15,728.5,108.5,2.25,22.5,500.0,97.0,59.56
2016,8,17,8,30,753.0,113.0,2.2,23.0,549.0,154.05,88.64
2016,8,17,8,45,771.5,117.0,2.2,24.0,594.5,218.16,135.32
2016,8,17,9,0,790.0,121.0,2.2,25.0,640.0,278.01,183.72
2016,8,17,9,15,804.5,124.5,2.25,26.0,681.5,337.97,233.83
2016,8,17,9,30,819.0,128.0,2.3,27.0,723.0,398.83,284.13
2016,8,17,9,45,841.0,124.5,2.35,28.0,761.5,457.85,331.69
2016,8,17,10,0,863.0,121.0,2.4,29.0,800.0,518.56,378.9
2016,8,17,10,15,871.0,122.5,2.45,29.5,829.5,574.78,422.08
2016,8,17,10,30,879.0,124.0,2.5,30.0,859.0,629.93,463.04
2016,8,17,10,45,883.5,126.0,2.6,31.0,881.0,681.95,499.72
2016,8,17,11,0,888.0,128.0,2.7,32.0,903.0,732.12,533.91
2016,8,17,11,15,891.5,129.0,2.8,32.5,918.0,778.64,565.78
2016,8,17,11,30,895.0,130.0,2.9,33.0,933.0,822.79,594.03
2016,8,17,11,45,895.5,131.0,3.0,33.5,939.5,861.94,618.49
2016,8,17,12,0,896.0,132.0,3.1,34.0,946.0,898.14,640.88
2016,8,17,12,15,896.0,132.0,3.15,34.0,945.0,929.9,661.33
2016,8,17,12,30,896.0,132.0,3.2,34.0,944.0,958.37,679.71
2016,8,17,12,45,882.0,138.5,3.3,34.5,931.5,976.35,690.4
2016,8,17,13,0,868.0,145.0,3.4,35.0,919.0,990.34,698.72
2016,8,17,13,15,864.0,144.0,3.45,35.0,902.5,1003.05,707.44
2016,8,17,13,30,860.0,143.0,3.5,35.0,886.0,1026.1,722.81
2016,8,17,13,45,855.0,140.5,3.55,35.0,862.0,1028.77,725.4
2016,8,17,14,0,850.0,138.0,3.6,35.0,838.0,1027.48,725.81
2016,8,17,14,15,841.0,136.0,3.65,34.5,807.0,1018.82,723.21
2016,8,17,14,30,832.0,134.0,3.7,34.0,776.0,1006.34,718.33
2016,8,17,14,45,822.5,130.5,3.75,34.0,739.0,988.03,708.32
2016,8,17,15,0,813.0,127.0,3.8,34.0,702.0,966.17,696.09
2016,8,17,15,15,797.5,123.5,3.8,33.5,659.5,935.13,678.99
2016,8,17,15,30,782.0,120.0,3.8,33.0,617.0,901.13,659.81
2016,8,17,15,45,764.5,115.0,3.85,32.5,570.5,860.89,636.46
2016,8,17,16,0,747.0,110.0,3.9,32.0,524.0,823.71,614.82
2016,8,17,16,15,720.5,105.0,3.85,31.0,474.0,771.43,582.98
2016,8,17,16,30,694.0,100.0,3.8,30.0,424.0,718.1,549.6
2016,8,17,16,45,661.0,93.5,3.8,29.0,372.5,657.23,509.84
2016,8,17,17,0,628.0,87.0,3.8,28.0,321.0,596.65,468.84
2016,8,17,17,15,579.5,79.5,3.65,26.5,269.5,524.85,416.83
2016,8,17,17,30,531.0,72.0,3.5,25.0,218.0,455.66,364.35
2016,8,17,17,45,462.5,62.0,3.4,24.0,169.0,374.97,299.68
2016,8,17,18,0,394.0,52.0,3.3,23.0,120.0,300.11,237.08
2016,8,17,18,15,289.5,38.5,3.15,22.0,79.0,211.2,160.89
2016,8,17,18,30,185.0,25.0,3.0,21.0,38.0,127.91,68.85
2016,8,17,18,45,92.5,12.5,2.9,20.0,19.0,44.74,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,17.0,2.15,14.5,26.5,13.21,0.0
2016,8,18,6,0,181.0,34.0,2.4,15.0,53.0,26.17,15.9
2016,8,18,6,15,266.0,50.0,2.4,15.5,94.5,38.1,27.54
2016,8,18,6,30,351.0,66.0,2.4,16.0,136.0,49.77,38.28
2016,8,18,6,45,405.0,79.0,2.4,17.0,183.0,58.82,46.39
2016,8,18,7,0,459.0,92.0,2.4,18.0,230.0,67.61,53.99
2016,8,18,7,15,505.0,102.0,2.35,18.5,280.5,74.01,59.41
2016,8,18,7,30,551.0,112.0,2.3,19.0,331.0,81.68,65.78
2016,8,18,7,45,577.5,122.0,2.3,20.0,379.5,86.75,69.65
2016,8,18,8,0,604.0,132.0,2.3,21.0,428.0,91.52,73.19
2016,8,18,8,15,631.0,138.5,2.25,22.0,476.5,114.3,75.26
2016,8,18,8,30,658.0,145.0,2.2,23.0,525.0,167.16,102.74
2016,8,18,8,45,671.5,154.0,2.2,24.0,568.5,222.95,143.24
2016,8,18,9,0,685.0,163.0,2.2,25.0,612.0,280.29,189.3
2016,8,18,9,15,701.5,167.0,2.25,25.5,652.0,336.12,235.79
2016,8,18,9,30,718.0,171.0,2.3,26.0,692.0,393.3,283.1
2016,8,18,9,45,671.0,206.5,2.35,27.0,712.0,449.28,328.38
2016,8,18,10,0,624.0,242.0,2.4,28.0,732.0,499.18,366.92
2016,8,18,10,15,635.0,246.5,2.45,28.5,760.5,550.05,405.26
2016,8,18,10,30,646.0,251.0,2.5,29.0,789.0,600.94,442.49
2016,8,18,10,45,650.5,256.0,2.6,30.0,810.0,647.83,475.14
2016,8,18,11,0,655.0,261.0,2.7,31.0,831.0,693.62,506.08
2016,8,18,11,15,660.0,263.0,2.75,31.5,845.5,735.99,534.75
2016,8,18,11,30,665.0,265.0,2.8,32.0,860.0,776.8,561.79
2016,8,18,11,45,667.5,265.5,2.9,32.5,867.0,812.5,585.24
2016,8,18,12,0,670.0,266.0,3.0,33.0,874.0,845.97,606.91
2016,8,18,12,15,670.0,266.0,3.05,33.0,873.0,874.35,625.98
2016,8,18,12,30,670.0,266.0,3.1,33.0,872.0,899.95,643.16
2016,8,18,12,45,673.0,261.0,3.15,33.5,865.0,920.82,656.09
2016,8,18,13,0,676.0,256.0,3.2,34.0,858.0,938.62,667.02
2016,8,18,13,15,671.0,254.0,3.25,34.0,841.5,948.23,673.95
2016,8,18,13,30,666.0,252.0,3.3,34.0,825.0,954.4,678.81
2016,8,18,13,45,660.5,247.0,3.4,34.0,802.5,953.7,679.8
2016,8,18,14,0,655.0,242.0,3.5,34.0,780.0,949.54,678.69
2016,8,18,14,15,644.0,237.5,3.55,33.5,749.5,936.92,673.18
2016,8,18,14,30,633.0,233.0,3.6,33.0,719.0,921.0,665.61
2016,8,18,14,45,623.0,225.0,3.65,33.0,684.0,899.48,653.12
2016,8,18,15,0,613.0,217.0,3.7,33.0,649.0,874.95,638.63
2016,8,18,15,15,594.5,209.5,3.7,32.5,608.0,833.32,613.65
2016,8,18,15,30,576.0,202.0,3.7,32.0,567.0,796.56,591.5
2016,8,18,15,45,558.0,191.0,3.75,31.5,522.5,754.57,565.64
2016,8,18,16,0,540.0,180.0,3.8,31.0,478.0,711.07,538.17
2016,8,18,16,15,510.5,169.5,3.8,30.0,430.0,657.06,503.23
2016,8,18,16,30,481.0,159.0,3.8,29.0,382.0,603.0,467.19
2016,8,18,16,45,448.0,145.0,3.8,28.0,333.0,542.6,425.27
2016,8,18,17,0,415.0,131.0,3.8,27.0,284.0,483.28,382.65
2016,8,18,17,15,368.0,115.5,3.65,25.5,235.5,414.05,331.01
2016,8,18,17,30,321.0,100.0,3.5,24.0,187.0,348.15,279.87
2016,8,18,17,45,264.0,81.0,3.4,23.0,142.0,263.97,211.78
2016,8,18,18,0,207.0,62.0,3.3,22.0,97.0,198.25,156.47
2016,8,18,18,15,140.0,40.5,3.2,21.0,60.5,129.17,96.98
2016,8,18,18,30,73.0,19.0,3.1,20.0,24.0,60.75,25.92
2016,8,18,18,45,36.5,9.5,3.05,19.5,12.0,21.54,0.0
2016,8,18,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,60.0,16.0,2.2,14.5,21.5,12.77,0.0
2016,8,19,6,0,120.0,32.0,2.5,15.0,43.0,25.06,14.81
2016,8,19,6,15,188.5,52.0,2.55,15.5,83.0,39.97,29.1
2016,8,19,6,30,257.0,72.0,2.6,16.0,123.0,53.62,41.62
2016,8,19,6,45,311.0,89.0,2.65,16.5,169.0,65.28,52.14
2016,8,19,7,0,365.0,106.0,2.7,17.0,215.0,76.55,62.05
2016,8,19,7,15,409.5,120.0,2.6,17.5,264.0,85.29,69.5
2016,8,19,7,30,454.0,134.0,2.5,18.0,313.0,93.7,76.48
2016,8,19,7,45,485.5,146.0,2.45,19.0,361.5,100.32,81.62
2016,8,19,8,0,517.0,158.0,2.4,20.0,410.0,106.63,86.38
2016,8,19,8,15,545.0,167.0,2.35,20.5,457.5,129.86,89.78
2016,8,19,8,30,573.0,176.0,2.3,21.0,505.0,179.76,116.96
2016,8,19,8,45,590.5,185.5,2.25,22.0,548.5,231.74,154.71
2016,8,19,9,0,608.0,195.0,2.2,23.0,592.0,286.79,198.61
2016,8,19,9,15,625.5,201.0,2.2,23.5,632.0,339.96,242.62
2016,8,19,9,30,643.0,207.0,2.2,24.0,672.0,394.83,287.68
2016,8,19,9,45,632.5,225.0,2.2,25.0,701.0,448.51,330.52
2016,8,19,10,0,622.0,243.0,2.2,26.0,730.0,500.29,370.23
2016,8,19,10,15,632.5,247.5,2.25,26.5,758.0,550.85,408.51
2016,8,19,10,30,643.0,252.0,2.3,27.0,786.0,601.37,445.65
2016,8,19,10,45,648.0,256.5,2.35,28.0,807.5,648.08,478.14
2016,8,19,11,0,653.0,261.0,2.4,29.0,829.0,693.73,508.88
2016,8,19,11,15,658.0,263.0,2.45,29.5,843.0,736.02,537.6
2016,8,19,11,30,663.0,265.0,2.5,30.0,857.0,776.77,564.68
2016,8,19,11,45,666.5,265.5,2.65,30.5,864.0,813.21,589.07
2016,8,19,12,0,670.0,266.0,2.8,31.0,871.0,847.49,611.73
2016,8,19,12,15,670.0,265.5,2.85,31.0,870.0,875.4,630.59
2016,8,19,12,30,670.0,265.0,2.9,31.0,869.0,900.51,647.56
2016,8,19,12,45,671.0,261.5,3.0,31.5,861.0,920.84,660.5
2016,8,19,13,0,672.0,258.0,3.1,32.0,853.0,938.04,671.43
2016,8,19,13,15,666.5,255.5,3.15,31.5,836.5,946.59,679.11
2016,8,19,13,30,661.0,253.0,3.2,31.0,820.0,951.67,684.73
2016,8,19,13,45,655.0,248.0,3.3,31.0,797.0,950.38,685.36
2016,8,19,14,0,649.0,243.0,3.4,31.0,774.0,945.63,683.87
2016,8,19,14,15,637.5,238.5,3.45,30.5,743.5,932.42,677.9
2016,8,19,14,30,626.0,234.0,3.5,30.0,713.0,915.94,669.83
2016,8,19,14,45,613.5,226.5,3.55,30.0,677.0,892.4,655.81
2016,8,19,15,0,601.0,219.0,3.6,30.0,641.0,859.35,635.54
2016,8,19,15,15,582.0,211.5,3.55,29.5,600.0,824.31,614.25
2016,8,19,15,30,563.0,204.0,3.5,29.0,559.0,787.28,591.31
2016,8,19,15,45,539.0,195.0,3.5,28.5,513.5,742.27,562.64
2016,8,19,16,0,515.0,186.0,3.5,28.0,468.0,696.17,532.64
2016,8,19,16,15,485.5,174.5,3.45,27.0,420.0,641.8,496.79
2016,8,19,16,30,456.0,163.0,3.4,26.0,372.0,587.45,459.92
2016,8,19,16,45,415.5,150.0,3.4,25.5,322.5,523.26,413.63
2016,8,19,17,0,375.0,137.0,3.4,25.0,273.0,460.87,367.28
2016,8,19,17,15,330.0,119.5,3.3,24.0,225.5,378.65,304.69
2016,8,19,17,30,285.0,102.0,3.2,23.0,178.0,315.03,254.3
2016,8,19,17,45,226.0,81.0,3.15,22.0,133.0,242.12,194.55
2016,8,19,18,0,167.0,60.0,3.1,21.0,88.0,174.52,137.55
2016,8,19,18,15,110.0,38.0,3.0,20.0,53.5,111.53,82.89
2016,8,19,18,30,53.0,16.0,2.9,19.0,19.0,47.2,14.39
2016,8,19,18,45,26.5,8.0,2.85,18.5,9.5,16.57,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,14.0,1.75,14.5,18.5,11.24,0.0
2016,8,20,6,0,89.0,28.0,2.0,15.0,37.0,22.07,12.19
2016,8,20,6,15,146.0,50.5,2.0,15.5,75.0,38.72,27.99
2016,8,20,6,30,203.0,73.0,2.0,16.0,113.0,54.89,42.71
2016,8,20,6,45,253.0,93.5,2.0,16.5,158.0,69.28,55.64
2016,8,20,7,0,303.0,114.0,2.0,17.0,203.0,83.29,67.93
2016,8,20,7,15,344.5,131.0,2.0,17.5,251.0,94.66,77.63
2016,8,20,7,30,386.0,148.0,2.0,18.0,299.0,102.29,83.88
2016,8,20,7,45,419.5,161.5,2.0,19.0,347.0,109.59,89.54
2016,8,20,8,0,453.0,175.0,2.0,20.0,395.0,116.55,94.78
2016,8,20,8,15,480.0,186.5,2.0,20.5,441.5,140.0,99.0
2016,8,20,8,30,507.0,198.0,2.0,21.0,488.0,187.72,125.78
2016,8,20,8,45,529.0,207.0,2.05,22.0,531.5,236.44,160.88
2016,8,20,9,0,551.0,216.0,2.1,23.0,575.0,287.8,201.43
2016,8,20,9,15,568.5,224.0,2.15,23.5,614.5,339.57,243.9
2016,8,20,9,30,586.0,232.0,2.2,24.0,654.0,393.03,287.46
2016,8,20,9,45,631.0,221.0,2.3,25.0,696.0,446.07,329.18
2016,8,20,10,0,676.0,210.0,2.4,26.0,738.0,501.92,372.17
