Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,15,685.5,214.0,2.45,26.5,766.0,554.22,412.1
2016,8,20,10,30,695.0,218.0,2.5,27.0,794.0,606.21,450.6
2016,8,20,10,45,703.5,219.5,2.65,27.5,816.0,654.93,486.17
2016,8,20,11,0,712.0,221.0,2.8,28.0,838.0,702.67,520.22
2016,8,20,11,15,716.5,222.5,2.9,28.0,852.0,746.24,551.52
2016,8,20,11,30,721.0,224.0,3.0,28.0,866.0,788.02,581.12
2016,8,20,11,45,726.0,223.0,3.15,28.5,873.5,825.92,606.86
2016,8,20,12,0,731.0,222.0,3.3,29.0,881.0,861.53,630.73
2016,8,20,12,15,731.0,222.0,3.4,29.0,880.0,891.14,651.29
2016,8,20,12,30,731.0,222.0,3.5,29.0,879.0,917.78,669.52
2016,8,20,12,45,709.5,232.0,3.6,29.5,865.0,930.72,677.32
2016,8,20,13,0,688.0,242.0,3.7,30.0,851.0,939.64,682.43
2016,8,20,13,15,683.0,240.0,3.7,29.5,834.5,949.19,690.62
2016,8,20,13,30,678.0,238.0,3.7,29.0,818.0,955.28,696.62
2016,8,20,13,45,676.5,231.5,3.75,29.0,796.0,956.94,698.7
2016,8,20,14,0,675.0,225.0,3.8,29.0,774.0,955.11,698.65
2016,8,20,14,15,664.0,220.5,3.8,28.5,744.0,942.26,692.55
2016,8,20,14,30,653.0,216.0,3.8,28.0,714.0,926.09,684.37
2016,8,20,14,45,645.0,208.0,3.85,28.0,679.5,906.15,672.65
2016,8,20,15,0,637.0,200.0,3.9,28.0,645.0,883.12,658.86
2016,8,20,15,15,618.5,193.5,3.85,27.0,603.5,848.52,639.17
2016,8,20,15,30,600.0,187.0,3.8,26.0,562.0,811.53,617.57
2016,8,20,15,45,583.0,176.5,3.8,25.5,518.0,762.47,586.1
2016,8,20,16,0,566.0,166.0,3.8,25.0,474.0,719.49,558.27
2016,8,20,16,15,536.5,156.5,3.7,24.0,426.0,665.6,522.24
2016,8,20,16,30,507.0,147.0,3.6,23.0,378.0,611.62,485.15
2016,8,20,16,45,475.0,134.0,3.55,22.5,329.5,551.93,441.89
2016,8,20,17,0,443.0,121.0,3.5,22.0,281.0,493.19,398.01
2016,8,20,17,15,394.5,107.0,3.4,21.0,232.0,423.24,344.21
2016,8,20,17,30,346.0,93.0,3.3,20.0,183.0,356.74,291.1
2016,8,20,17,45,287.5,75.0,3.2,19.5,138.5,283.54,230.06
2016,8,20,18,0,229.0,57.0,3.1,19.0,94.0,215.87,171.87
2016,8,20,18,15,153.5,37.0,2.95,18.5,58.0,143.31,107.52
2016,8,20,18,30,78.0,17.0,2.8,18.0,22.0,67.55,13.78
2016,8,20,18,45,39.0,8.5,2.7,17.5,11.0,21.58,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,68.5,15.5,2.35,13.5,22.0,13.23,0.0
2016,8,21,6,0,137.0,31.0,2.7,14.0,44.0,23.83,13.44
2016,8,21,6,15,214.0,49.5,2.7,14.5,84.0,37.58,27.06
2016,8,21,6,30,291.0,68.0,2.7,15.0,124.0,50.98,39.41
2016,8,21,6,45,354.5,82.0,2.75,16.0,171.0,60.71,48.2
2016,8,21,7,0,418.0,96.0,2.8,17.0,218.0,70.16,56.45
2016,8,21,7,15,464.0,107.0,2.75,17.5,268.0,77.14,62.4
2016,8,21,7,30,510.0,118.0,2.7,18.0,318.0,83.88,67.99
2016,8,21,7,45,548.0,126.0,2.7,18.5,368.0,88.34,71.49
2016,8,21,8,0,586.0,134.0,2.7,19.0,418.0,93.18,75.26
2016,8,21,8,15,613.5,141.5,2.65,19.5,466.0,118.11,78.69
2016,8,21,8,30,641.0,149.0,2.6,20.0,514.0,170.9,107.53
2016,8,21,8,45,664.5,153.5,2.6,21.0,559.5,224.35,146.68
2016,8,21,9,0,688.0,158.0,2.6,22.0,605.0,280.55,192.31
2016,8,21,9,15,704.5,162.5,2.6,22.5,645.5,337.11,240.13
2016,8,21,9,30,721.0,167.0,2.6,23.0,686.0,395.02,288.68
2016,8,21,9,45,702.0,187.5,2.65,24.0,713.0,451.52,334.8
2016,8,21,10,0,683.0,208.0,2.7,25.0,740.0,505.08,376.79
2016,8,21,10,15,693.5,211.5,2.75,25.5,769.0,557.94,417.45
2016,8,21,10,30,704.0,215.0,2.8,26.0,798.0,610.56,456.71
2016,8,21,10,45,715.0,215.5,2.9,26.5,820.5,660.5,493.21
2016,8,21,11,0,726.0,216.0,3.0,27.0,843.0,709.65,528.26
2016,8,21,11,15,730.5,217.5,3.1,27.5,857.5,753.79,559.02
2016,8,21,11,30,735.0,219.0,3.2,28.0,872.0,796.09,587.91
2016,8,21,11,45,741.5,217.5,3.3,28.5,880.0,835.22,614.25
2016,8,21,12,0,748.0,216.0,3.4,29.0,888.0,872.1,638.7
2016,8,21,12,15,747.5,216.0,3.5,29.0,887.0,901.68,659.0
2016,8,21,12,30,747.0,216.0,3.6,29.0,886.0,928.21,677.02
2016,8,21,12,45,758.0,206.5,3.75,29.0,880.5,952.97,694.25
2016,8,21,13,0,769.0,197.0,3.9,29.0,875.0,974.52,709.47
2016,8,21,13,15,764.0,195.5,3.95,28.5,858.0,985.29,718.6
2016,8,21,13,30,759.0,194.0,4.0,28.0,841.0,992.38,725.55
2016,8,21,13,45,753.0,190.5,4.1,28.0,817.0,992.65,727.04
2016,8,21,14,0,747.0,187.0,4.2,28.0,793.0,989.21,726.26
2016,8,21,14,15,736.5,183.5,4.2,27.5,762.0,977.6,721.06
2016,8,21,14,30,726.0,180.0,4.2,27.0,731.0,962.47,713.66
2016,8,21,14,45,712.5,175.5,4.25,26.5,694.0,939.88,701.55
2016,8,21,15,0,699.0,171.0,4.3,26.0,657.0,914.15,687.29
2016,8,21,15,15,680.5,166.0,4.2,25.5,615.0,880.12,666.49
2016,8,21,15,30,662.0,161.0,4.1,25.0,573.0,843.57,643.8
2016,8,21,15,45,638.0,154.5,4.1,24.5,526.5,798.08,614.96
2016,8,21,16,0,614.0,148.0,4.1,24.0,480.0,750.97,584.47
2016,8,21,16,15,553.0,142.0,4.05,23.0,418.5,663.29,524.28
2016,8,21,16,30,492.0,136.0,4.0,22.0,357.0,586.85,469.72
2016,8,21,16,45,481.5,124.5,3.95,21.5,319.0,546.22,440.74
2016,8,21,17,0,471.0,113.0,3.9,21.0,281.0,504.78,409.94
2016,8,21,17,15,420.5,100.5,3.75,20.0,232.0,433.84,354.83
2016,8,21,17,30,370.0,88.0,3.6,19.0,183.0,366.53,300.58
2016,8,21,17,45,301.5,71.5,3.5,18.5,137.5,287.88,234.59
2016,8,21,18,0,233.0,55.0,3.4,18.0,92.0,215.92,172.37
2016,8,21,18,15,154.0,36.0,3.3,17.5,56.5,142.87,106.61
2016,8,21,18,30,75.0,17.0,3.2,17.0,21.0,65.78,0.49
2016,8,21,18,45,37.5,8.5,3.1,16.5,10.5,21.01,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,64.0,15.0,2.75,13.5,21.0,12.8,0.0
2016,8,22,6,0,128.0,30.0,3.0,14.0,42.0,23.06,12.55
2016,8,22,6,15,204.0,49.0,3.0,14.5,81.5,37.2,26.67
2016,8,22,6,30,280.0,68.0,3.0,15.0,121.0,50.95,39.36
2016,8,22,6,45,337.5,83.5,3.0,15.5,167.5,61.7,49.15
2016,8,22,7,0,395.0,99.0,3.0,16.0,214.0,72.11,58.39
2016,8,22,7,15,440.5,111.0,2.9,16.5,263.0,79.68,64.89
2016,8,22,7,30,486.0,123.0,2.8,17.0,312.0,86.99,70.99
2016,8,22,7,45,520.0,133.0,2.75,18.0,361.0,92.58,75.32
2016,8,22,8,0,554.0,143.0,2.7,19.0,410.0,97.94,79.36
2016,8,22,8,15,581.5,151.0,2.65,19.5,457.5,124.37,84.2
2016,8,22,8,30,609.0,159.0,2.6,20.0,505.0,175.56,112.51
2016,8,22,8,45,628.5,166.0,2.6,21.0,548.5,228.22,151.3
2016,8,22,9,0,648.0,173.0,2.6,22.0,592.0,283.22,195.91
2016,8,22,9,15,665.0,178.5,2.65,22.5,632.0,338.43,242.37
2016,8,22,9,30,682.0,184.0,2.7,23.0,672.0,395.15,289.73
2016,8,22,9,45,700.5,184.5,2.75,23.5,708.0,449.85,334.63
2016,8,22,10,0,719.0,185.0,2.8,24.0,744.0,505.57,379.1
2016,8,22,10,15,728.5,188.0,2.9,24.5,772.0,559.19,420.87
2016,8,22,10,30,738.0,191.0,3.0,25.0,800.0,612.35,461.06
2016,8,22,10,45,746.5,192.0,3.1,26.0,822.0,662.42,497.01
2016,8,22,11,0,755.0,193.0,3.2,27.0,844.0,711.37,531.08
2016,8,22,11,15,759.5,194.0,3.3,27.0,858.0,755.98,563.41
2016,8,22,11,30,764.0,195.0,3.4,27.0,872.0,798.61,593.89
2016,8,22,11,45,769.0,193.5,3.55,27.5,879.0,831.25,616.42
2016,8,22,12,0,774.0,192.0,3.7,28.0,886.0,866.6,639.61
2016,8,22,12,15,774.0,191.5,3.8,28.0,884.5,895.81,659.49
2016,8,22,12,30,774.0,191.0,3.9,28.0,883.0,921.97,677.41
2016,8,22,12,45,734.0,213.0,4.0,28.5,864.0,938.19,687.42
2016,8,22,13,0,694.0,235.0,4.1,29.0,845.0,941.42,688.97
2016,8,22,13,15,689.0,233.0,4.1,28.5,828.5,950.88,697.08
2016,8,22,13,30,684.0,231.0,4.1,28.0,812.0,956.86,702.99
2016,8,22,13,45,683.0,224.0,4.2,28.0,790.0,958.34,705.23
2016,8,22,14,0,682.0,217.0,4.3,28.0,768.0,956.3,705.28
2016,8,22,14,15,671.0,213.0,4.3,27.5,737.5,943.77,699.32
2016,8,22,14,30,660.0,209.0,4.3,27.0,707.0,927.9,691.25
2016,8,22,14,45,651.5,201.0,4.35,26.5,672.5,907.19,680.18
2016,8,22,15,0,643.0,193.0,4.4,26.0,638.0,883.39,666.96
2016,8,22,15,15,624.5,186.5,4.35,25.5,596.5,848.52,645.54
2016,8,22,15,30,606.0,180.0,4.3,25.0,555.0,811.28,622.28
2016,8,22,15,45,586.5,171.0,4.3,24.5,510.5,760.65,589.3
2016,8,22,16,0,567.0,162.0,4.3,24.0,466.0,716.9,560.74
2016,8,22,16,15,537.0,152.5,4.2,23.0,418.0,662.41,523.86
2016,8,22,16,30,507.0,143.0,4.1,22.0,370.0,607.86,485.93
2016,8,22,16,45,471.0,131.0,4.0,21.5,321.0,546.09,440.39
2016,8,22,17,0,435.0,119.0,3.9,21.0,272.0,485.65,394.5
2016,8,22,17,15,385.5,104.5,3.75,20.0,224.0,414.71,339.25
2016,8,22,17,30,336.0,90.0,3.6,19.0,176.0,347.39,284.81
2016,8,22,17,45,274.0,72.5,3.45,18.5,131.5,273.23,222.31
2016,8,22,18,0,212.0,55.0,3.3,18.0,87.0,205.14,163.21
2016,8,22,18,15,136.5,34.5,3.15,17.5,52.5,121.57,88.97
2016,8,22,18,30,61.0,14.0,3.0,17.0,18.0,47.18,0.0
2016,8,22,18,45,30.5,7.0,2.85,16.5,9.0,17.15,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,45,72.0,14.5,2.2,14.0,21.0,12.38,0.0
2016,8,23,6,0,144.0,29.0,2.5,15.0,42.0,22.36,11.63
2016,8,23,6,15,227.0,46.5,2.5,15.5,82.0,35.45,25.01
2016,8,23,6,30,310.0,64.0,2.5,16.0,122.0,48.23,36.79
2016,8,23,6,45,376.0,77.0,2.55,16.5,170.0,57.37,45.14
2016,8,23,7,0,442.0,90.0,2.6,17.0,218.0,66.28,53.04
2016,8,23,7,15,489.0,100.5,2.55,17.5,268.0,73.06,58.85
2016,8,23,7,30,536.0,111.0,2.5,18.0,318.0,79.63,64.32
2016,8,23,7,45,575.0,118.0,2.45,19.0,368.5,84.45,68.01
2016,8,23,8,0,614.0,125.0,2.4,20.0,419.0,87.35,69.99
2016,8,23,8,15,641.0,131.5,2.35,20.5,467.0,114.0,73.84
2016,8,23,8,30,668.0,138.0,2.3,21.0,515.0,167.92,103.45
2016,8,23,8,45,692.0,141.5,2.3,22.0,561.0,222.55,143.56
2016,8,23,9,0,716.0,145.0,2.3,23.0,607.0,279.9,190.15
2016,8,23,9,15,732.0,149.0,2.3,23.5,647.5,337.65,238.93
2016,8,23,9,30,748.0,153.0,2.3,24.0,688.0,396.62,288.22
2016,8,23,9,45,745.0,164.5,2.35,25.0,719.0,454.39,335.05
2016,8,23,10,0,742.0,176.0,2.4,26.0,750.0,510.89,379.09
2016,8,23,10,15,751.5,179.0,2.45,26.5,779.0,565.69,421.08
2016,8,23,10,30,761.0,182.0,2.5,27.0,808.0,619.97,461.36
2016,8,23,10,45,769.5,183.0,2.6,27.5,830.0,669.37,497.33
2016,8,23,11,0,778.0,184.0,2.7,28.0,852.0,718.29,532.03
2016,8,23,11,15,782.5,185.5,2.75,28.5,866.5,763.25,562.9
2016,8,23,11,30,787.0,187.0,2.8,29.0,881.0,806.21,591.75
2016,8,23,11,45,791.0,186.0,2.9,29.5,888.0,844.33,616.88
2016,8,23,12,0,795.0,185.0,3.0,30.0,895.0,879.93,639.39
2016,8,23,12,15,794.5,185.0,3.1,30.0,894.0,909.7,659.31
2016,8,23,12,30,794.0,185.0,3.2,30.0,893.0,936.33,677.24
2016,8,23,12,45,798.5,180.0,3.3,30.5,885.5,959.66,691.72
2016,8,23,13,0,803.0,175.0,3.4,31.0,878.0,979.64,704.09
2016,8,23,13,15,798.0,173.5,3.45,31.0,860.5,990.23,711.59
2016,8,23,13,30,793.0,172.0,3.5,31.0,843.0,997.06,716.88
2016,8,23,13,45,787.5,169.0,3.6,31.0,819.5,998.11,718.96
2016,8,23,14,0,782.0,166.0,3.7,31.0,796.0,995.39,718.78
2016,8,23,14,15,772.0,163.0,3.75,30.5,764.5,984.39,714.48
2016,8,23,14,30,762.0,160.0,3.8,30.0,733.0,978.36,713.58
2016,8,23,14,45,750.5,155.5,3.9,29.5,696.5,957.16,703.03
2016,8,23,15,0,739.0,151.0,4.0,29.0,660.0,932.69,690.32
2016,8,23,15,15,721.5,146.5,4.0,28.5,617.5,899.33,670.96
2016,8,23,15,30,704.0,142.0,4.0,28.0,575.0,863.34,649.64
2016,8,23,15,45,684.0,135.5,4.0,27.5,529.0,820.38,623.19
2016,8,23,16,0,664.0,129.0,4.0,27.0,483.0,775.51,594.95
2016,8,23,16,15,634.5,122.5,3.95,26.0,433.5,720.87,560.0
2016,8,23,16,30,605.0,116.0,3.9,25.0,384.0,665.58,523.61
2016,8,23,16,45,568.5,107.0,3.85,24.5,333.5,601.85,478.57
2016,8,23,17,0,532.0,98.0,3.8,24.0,283.0,538.91,431.97
2016,8,23,17,15,479.0,87.5,3.65,23.0,233.0,458.96,370.98
2016,8,23,17,30,426.0,77.0,3.5,22.0,183.0,389.53,315.65
2016,8,23,17,45,355.5,63.0,3.4,21.0,137.5,309.7,249.69
2016,8,23,18,0,285.0,49.0,3.3,20.0,92.0,236.84,187.12
2016,8,23,18,15,188.0,32.0,3.2,19.0,55.5,154.84,111.94
2016,8,23,18,30,91.0,15.0,3.1,18.0,19.0,68.24,0.0
2016,8,23,18,45,45.5,7.5,3.05,17.5,9.5,23.06,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,116.5,14.0,2.0,13.5,23.5,11.95,0.0
2016,8,24,6,0,233.0,28.0,2.3,14.0,47.0,23.09,11.89
2016,8,24,6,15,333.0,41.0,2.3,14.5,90.5,33.37,23.27
2016,8,24,6,30,433.0,54.0,2.3,15.0,134.0,43.39,32.67
2016,8,24,6,45,228.0,79.0,2.35,15.5,122.0,59.47,47.17
2016,8,24,7,0,23.0,104.0,2.4,16.0,110.0,78.84,64.3
2016,8,24,7,15,30.5,124.5,2.35,16.5,135.0,93.32,76.82
2016,8,24,7,30,38.0,145.0,2.3,17.0,160.0,107.54,88.84
2016,8,24,7,45,96.0,173.5,2.3,18.0,217.5,126.69,104.66
2016,8,24,8,0,154.0,202.0,2.3,19.0,275.0,139.69,114.91
2016,8,24,8,15,468.5,152.5,2.3,19.5,409.5,120.64,83.09
2016,8,24,8,30,783.0,103.0,2.3,20.0,544.0,162.69,94.85
2016,8,24,8,45,802.0,106.5,2.3,21.0,590.5,222.77,139.77
2016,8,24,9,0,821.0,110.0,2.3,22.0,637.0,284.79,191.13
2016,8,24,9,15,835.0,112.5,2.3,22.5,678.5,346.16,243.81
2016,8,24,9,30,849.0,115.0,2.3,23.0,720.0,408.28,296.54
2016,8,24,9,45,868.5,112.5,2.35,24.0,757.5,470.82,347.57
2016,8,24,10,0,888.0,110.0,2.4,25.0,795.0,531.34,395.39
2016,8,24,10,15,895.0,112.0,2.45,25.5,824.5,589.03,440.22
2016,8,24,10,30,902.0,114.0,2.5,26.0,854.0,645.47,482.61
2016,8,24,10,45,908.0,114.5,2.6,26.5,876.0,698.5,521.51
2016,8,24,11,0,914.0,115.0,2.7,27.0,898.0,749.67,558.02
2016,8,24,11,15,917.0,116.0,2.75,27.5,912.0,796.96,590.06
2016,8,24,11,30,920.0,117.0,2.8,28.0,926.0,841.71,618.58
2016,8,24,11,45,921.0,117.0,2.9,28.5,932.5,881.15,643.63
2016,8,24,12,0,922.0,117.0,3.0,29.0,939.0,917.51,666.49
2016,8,24,12,15,921.5,117.0,3.05,29.0,937.5,949.27,687.28
2016,8,24,12,30,921.0,117.0,3.1,29.0,936.0,977.56,705.84
2016,8,24,12,45,898.5,128.5,3.2,29.5,920.5,992.6,714.89
2016,8,24,13,0,876.0,140.0,3.3,30.0,905.0,1003.19,721.25
2016,8,24,13,15,872.0,139.0,3.35,30.0,887.5,1015.57,730.0
2016,8,24,13,30,868.0,138.0,3.4,30.0,870.0,1024.12,736.41
2016,8,24,13,45,860.5,137.0,3.5,30.0,845.0,1039.3,747.63
2016,8,24,14,0,853.0,136.0,3.6,30.0,820.0,1036.6,747.47
2016,8,24,14,15,843.5,133.5,3.6,29.5,788.0,1026.3,743.46
2016,8,24,14,30,834.0,131.0,3.6,29.0,756.0,1012.16,737.11
2016,8,24,14,45,821.5,128.5,3.65,29.0,718.0,991.33,725.35
2016,8,24,15,0,809.0,126.0,3.7,29.0,680.0,967.0,711.36
2016,8,24,15,15,792.5,122.5,3.7,28.5,636.5,934.39,692.91
2016,8,24,15,30,776.0,119.0,3.7,28.0,593.0,898.86,672.33
2016,8,24,15,45,755.5,114.5,3.7,27.5,545.5,861.86,650.49
2016,8,24,16,0,735.0,110.0,3.7,27.0,498.0,816.84,622.7
2016,8,24,16,15,706.5,104.5,3.65,26.0,447.5,761.98,588.31
2016,8,24,16,30,678.0,99.0,3.6,25.0,397.0,706.29,552.34
2016,8,24,16,45,641.5,92.0,3.55,24.5,345.0,642.1,507.85
2016,8,24,17,0,605.0,85.0,3.5,24.0,293.0,578.58,462.3
2016,8,24,17,15,551.0,76.5,3.4,23.0,241.5,502.34,404.64
2016,8,24,17,30,497.0,68.0,3.3,22.0,190.0,429.35,346.92
2016,8,24,17,45,419.5,56.5,3.2,21.0,142.5,343.18,276.06
2016,8,24,18,0,342.0,45.0,3.1,20.0,95.0,264.16,208.22
2016,8,24,18,15,226.5,30.0,3.05,19.0,57.5,171.05,121.31
2016,8,24,18,30,111.0,15.0,3.0,18.0,20.0,59.52,0.0
2016,8,24,18,45,55.5,7.5,2.95,17.5,10.0,6.4,0.0
2016,8,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,109.5,13.5,2.35,13.5,22.5,11.52,0.0
2016,8,25,6,0,219.0,27.0,2.6,14.0,45.0,22.24,10.81
2016,8,25,6,15,318.5,40.0,2.6,14.5,87.0,32.53,22.48
2016,8,25,6,30,418.0,53.0,2.6,15.0,129.0,42.54,31.89
2016,8,25,6,45,488.0,61.5,2.65,15.5,178.5,48.37,37.35
2016,8,25,7,0,558.0,70.0,2.7,16.0,228.0,54.12,42.51
2016,8,25,7,15,309.0,109.5,2.7,16.5,200.0,77.56,63.06
2016,8,25,7,30,60.0,149.0,2.7,17.0,172.0,110.02,91.06
2016,8,25,7,45,143.5,172.0,2.7,18.0,237.5,121.8,100.52
2016,8,25,8,0,227.0,195.0,2.7,19.0,303.0,130.98,107.6
2016,8,25,8,15,502.0,147.5,2.65,19.5,419.5,119.79,81.44
2016,8,25,8,30,777.0,100.0,2.6,20.0,536.0,160.79,93.54
2016,8,25,8,45,800.5,101.5,2.6,21.0,583.0,219.8,137.69
2016,8,25,9,0,824.0,103.0,2.6,22.0,630.0,281.28,188.7
2016,8,25,9,15,838.0,105.5,2.6,22.5,671.5,342.81,241.77
2016,8,25,9,30,852.0,108.0,2.6,23.0,713.0,407.9,296.96
2016,8,25,9,45,867.5,108.0,2.65,24.0,750.0,468.2,346.59
2016,8,25,10,0,883.0,108.0,2.7,25.0,787.0,528.69,394.59
2016,8,25,10,15,891.0,109.5,2.75,25.5,816.5,586.23,439.51
2016,8,25,10,30,899.0,111.0,2.8,26.0,846.0,642.63,482.08
2016,8,25,10,45,906.0,111.5,2.85,26.5,869.0,696.14,521.26
2016,8,25,11,0,913.0,112.0,2.9,27.0,892.0,747.88,558.05
2016,8,25,11,15,917.0,112.5,2.9,27.0,907.0,795.39,591.11
2016,8,25,11,30,921.0,113.0,2.9,27.0,922.0,840.42,620.9
2016,8,25,11,45,923.5,113.0,2.95,27.5,929.0,881.06,646.56
2016,8,25,12,0,926.0,113.0,3.0,28.0,936.0,918.72,670.05
2016,8,25,12,15,926.0,113.0,3.05,28.0,934.5,950.96,691.22
2016,8,25,12,30,926.0,113.0,3.1,28.0,933.0,979.73,710.17
2016,8,25,12,45,917.0,117.0,3.15,28.5,921.5,1000.31,722.45
2016,8,25,13,0,908.0,121.0,3.2,29.0,910.0,1016.93,732.28
2016,8,25,13,15,903.5,120.0,3.25,29.0,892.5,1028.93,740.76
2016,8,25,13,30,899.0,119.0,3.3,29.0,875.0,1036.97,746.87
2016,8,25,13,45,892.5,117.5,3.4,29.0,849.5,1038.48,749.38
2016,8,25,14,0,886.0,116.0,3.5,29.0,824.0,1036.0,749.5
2016,8,25,14,15,877.5,114.5,3.6,28.5,792.0,1027.57,747.42
2016,8,25,14,30,869.0,113.0,3.7,28.0,760.0,1015.3,742.97
2016,8,25,14,45,857.0,110.5,3.8,28.0,722.0,1006.94,739.7
2016,8,25,15,0,845.0,108.0,3.9,28.0,684.0,982.49,725.83
2016,8,25,15,15,830.0,105.0,3.95,27.5,640.5,951.16,708.51
2016,8,25,15,30,815.0,102.0,4.0,27.0,597.0,916.78,688.95
2016,8,25,15,45,795.0,98.5,4.05,26.5,549.0,874.38,663.58
2016,8,25,16,0,775.0,95.0,4.1,26.0,501.0,829.73,636.16
2016,8,25,16,15,748.0,90.5,4.05,25.0,450.5,775.94,602.37
2016,8,25,16,30,721.0,86.0,4.0,24.0,400.0,725.77,570.28
2016,8,25,16,45,684.5,80.5,4.0,23.5,347.5,661.79,525.92
2016,8,25,17,0,648.0,75.0,4.0,23.0,295.0,598.43,480.5
2016,8,25,17,15,595.5,67.5,3.9,22.0,243.0,522.6,423.35
2016,8,25,17,30,543.0,60.0,3.8,21.0,191.0,449.91,365.38
2016,8,25,17,45,463.5,50.5,3.7,20.0,142.5,362.68,292.97
2016,8,25,18,0,384.0,41.0,3.6,19.0,94.0,282.72,223.41
2016,8,25,18,15,258.5,27.5,3.45,18.0,56.5,185.21,128.3
2016,8,25,18,30,133.0,14.0,3.3,17.0,19.0,67.84,0.0
2016,8,25,18,45,66.5,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,112.5,13.0,2.1,13.5,22.0,11.1,0.0
2016,8,26,6,0,225.0,26.0,2.4,14.0,44.0,21.43,9.71
2016,8,26,6,15,328.5,39.0,2.45,14.5,87.0,31.77,21.78
2016,8,26,6,30,432.0,52.0,2.5,15.0,130.0,41.85,31.26
2016,8,26,6,45,496.0,62.0,2.55,15.5,179.5,48.93,37.83
2016,8,26,7,0,560.0,72.0,2.6,16.0,229.0,55.81,44.0
2016,8,26,7,15,280.0,90.0,2.6,16.5,168.5,64.02,51.16
2016,8,26,7,30,0.0,108.0,2.6,17.0,108.0,86.2,70.35
2016,8,26,7,45,16.5,144.0,2.6,18.0,152.0,112.33,92.42
2016,8,26,8,0,33.0,180.0,2.6,19.0,196.0,131.22,107.83
2016,8,26,8,15,75.0,212.5,2.6,19.5,253.5,157.03,121.56
2016,8,26,8,30,117.0,245.0,2.6,20.0,311.0,186.92,141.67
2016,8,26,8,45,464.0,178.5,2.6,20.5,470.0,210.71,144.96
2016,8,26,9,0,811.0,112.0,2.6,21.0,629.0,286.36,194.02
2016,8,26,9,15,825.5,115.0,2.6,21.5,670.5,347.81,247.02
2016,8,26,9,30,840.0,118.0,2.6,22.0,712.0,410.1,300.13
2016,8,26,9,45,831.0,130.5,2.65,23.0,742.5,470.63,350.13
2016,8,26,10,0,822.0,143.0,2.7,24.0,773.0,528.89,396.35
2016,8,26,10,15,830.5,145.0,2.75,24.5,802.0,585.49,440.38
2016,8,26,10,30,839.0,147.0,2.8,25.0,831.0,641.2,482.3
2016,8,26,10,45,840.5,151.5,2.85,26.0,852.0,693.38,519.34
2016,8,26,11,0,842.0,156.0,2.9,27.0,873.0,743.55,553.71
2016,8,26,11,15,845.5,157.0,2.95,27.0,887.0,789.88,586.8
2016,8,26,11,30,849.0,158.0,3.0,27.0,901.0,833.88,617.22
2016,8,26,11,45,847.5,160.0,3.1,27.5,906.5,872.14,641.72
2016,8,26,12,0,846.0,162.0,3.2,28.0,912.0,907.34,664.05
2016,8,26,12,15,845.5,162.0,3.25,28.0,910.0,938.31,684.53
2016,8,26,12,30,845.0,162.0,3.3,28.0,908.0,965.94,702.86
2016,8,26,12,45,842.5,161.5,3.4,28.5,898.0,987.7,716.36
2016,8,26,13,0,840.0,161.0,3.5,29.0,888.0,1005.77,727.56
2016,8,26,13,15,835.0,159.5,3.55,29.0,870.5,1016.6,735.3
2016,8,26,13,30,830.0,158.0,3.6,29.0,853.0,1023.52,740.71
2016,8,26,13,45,822.0,156.5,3.7,29.0,827.5,1023.52,742.17
2016,8,26,14,0,814.0,155.0,3.8,29.0,802.0,1019.61,741.29
2016,8,26,14,15,804.0,152.0,3.85,28.5,770.0,1008.27,736.83
2016,8,26,14,30,794.0,149.0,3.9,28.0,738.0,993.19,730.05
2016,8,26,14,45,781.0,145.5,3.95,28.0,700.0,970.98,717.15
2016,8,26,15,0,768.0,142.0,4.0,28.0,662.0,953.14,707.25
2016,8,26,15,15,750.5,137.5,4.0,27.5,618.5,918.98,687.41
2016,8,26,15,30,733.0,133.0,4.0,27.0,575.0,882.1,665.59
2016,8,26,15,45,711.5,127.5,4.0,26.5,528.0,837.93,638.37
2016,8,26,16,0,690.0,122.0,4.0,26.0,481.0,791.84,609.34
2016,8,26,16,15,659.5,115.5,3.95,25.0,430.5,735.27,573.06
2016,8,26,16,30,629.0,109.0,3.9,24.0,380.0,678.1,535.28
2016,8,26,16,45,590.5,100.5,3.85,23.5,328.5,612.24,488.7
2016,8,26,17,0,552.0,92.0,3.8,23.0,277.0,547.31,440.55
2016,8,26,17,15,496.0,82.0,3.65,22.0,226.5,470.07,381.08
2016,8,26,17,30,440.0,72.0,3.5,21.0,176.0,392.94,319.25
2016,8,26,17,45,362.5,58.5,3.4,20.0,129.5,308.95,249.25
2016,8,26,18,0,285.0,45.0,3.3,19.0,83.0,232.89,183.06
2016,8,26,18,15,178.5,28.0,3.15,18.5,48.0,144.36,94.77
2016,8,26,18,30,72.0,11.0,3.0,18.0,13.0,39.6,0.0
2016,8,26,18,45,36.0,5.5,2.9,17.5,6.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,76.0,13.0,2.1,13.5,19.0,11.1,0.0
2016,8,27,6,0,152.0,26.0,2.3,14.0,38.0,20.14,8.21
2016,8,27,6,15,244.5,43.0,2.35,14.5,79.0,32.99,22.76
2016,8,27,6,30,337.0,60.0,2.4,15.0,120.0,45.57,34.49
2016,8,27,6,45,218.0,85.5,2.45,15.5,129.5,63.63,50.77
2016,8,27,7,0,99.0,111.0,2.5,16.0,139.0,81.47,66.59
2016,8,27,7,15,119.0,131.0,2.45,16.5,171.5,95.09,78.38
2016,8,27,7,30,139.0,151.0,2.4,17.0,204.0,108.37,89.6
2016,8,27,7,45,233.5,164.5,2.4,17.5,268.0,113.72,93.76
2016,8,27,8,0,328.0,178.0,2.4,18.0,332.0,122.53,100.81
2016,8,27,8,15,515.5,154.0,2.4,18.5,426.0,126.19,86.17
2016,8,27,8,30,703.0,130.0,2.4,19.0,520.0,170.35,104.5
2016,8,27,8,45,726.5,133.5,2.45,20.0,566.0,227.39,147.43
2016,8,27,9,0,750.0,137.0,2.5,21.0,612.0,287.05,196.73
2016,8,27,9,15,765.5,140.5,2.55,21.5,653.0,346.57,247.73
2016,8,27,9,30,781.0,144.0,2.6,22.0,694.0,410.5,301.55
2016,8,27,9,45,791.5,147.5,2.65,22.5,729.0,468.85,349.97
2016,8,27,10,0,802.0,151.0,2.7,23.0,764.0,527.14,396.82
2016,8,27,10,15,810.5,153.5,2.75,23.5,792.5,583.18,440.51
2016,8,27,10,30,819.0,156.0,2.8,24.0,821.0,638.39,482.16
2016,8,27,10,45,824.5,157.5,2.85,25.0,842.5,689.69,518.78
2016,8,27,11,0,830.0,159.0,2.9,26.0,864.0,739.34,553.03
2016,8,27,11,15,833.5,160.0,2.95,26.0,878.0,785.16,585.91
2016,8,27,11,30,837.0,161.0,3.0,26.0,892.0,828.7,616.27
2016,8,27,11,45,839.0,161.0,3.1,26.5,898.0,867.55,641.32
2016,8,27,12,0,841.0,161.0,3.2,27.0,904.0,903.58,664.32
2016,8,27,12,15,840.5,161.0,3.3,27.0,902.0,934.33,685.1
2016,8,27,12,30,840.0,161.0,3.4,27.0,900.0,961.76,703.75
2016,8,27,12,45,835.0,161.5,3.5,27.5,889.0,981.94,716.3
2016,8,27,13,0,830.0,162.0,3.6,28.0,878.0,998.37,726.52
2016,8,27,13,15,825.0,160.5,3.65,28.0,860.5,1008.97,734.17
2016,8,27,13,30,820.0,159.0,3.7,28.0,843.0,1015.71,739.5
2016,8,27,13,45,813.5,156.5,3.8,28.0,818.0,1016.03,741.15
2016,8,27,14,0,807.0,154.0,3.9,28.0,793.0,1012.48,740.45
2016,8,27,14,15,797.0,151.5,3.9,27.5,761.5,1001.57,735.89
2016,8,27,14,30,787.0,149.0,3.9,27.0,730.0,986.96,729.03
2016,8,27,14,45,776.0,144.0,3.95,27.0,692.5,965.12,716.3
2016,8,27,15,0,765.0,139.0,4.0,27.0,655.0,947.36,706.39
2016,8,27,15,15,747.5,135.0,4.0,26.5,612.0,913.74,686.79
2016,8,27,15,30,730.0,131.0,4.0,26.0,569.0,877.44,665.21
2016,8,27,15,45,712.0,124.0,4.0,25.5,522.5,834.7,638.84
2016,8,27,16,0,694.0,117.0,4.0,25.0,476.0,789.88,610.54
2016,8,27,16,15,664.0,111.0,3.95,24.0,425.5,734.16,574.67
2016,8,27,16,30,634.0,105.0,3.9,23.0,375.0,677.8,537.29
2016,8,27,16,45,599.5,96.0,3.85,22.5,324.5,614.28,492.25
2016,8,27,17,0,565.0,87.0,3.8,22.0,274.0,551.41,445.7
2016,8,27,17,15,509.0,77.5,3.7,21.0,223.5,474.21,386.02
2016,8,27,17,30,453.0,68.0,3.6,20.0,173.0,400.56,326.53
2016,8,27,17,45,378.5,55.0,3.5,19.0,127.0,316.8,256.27
2016,8,27,18,0,304.0,42.0,3.4,18.0,81.0,239.3,188.24
2016,8,27,18,15,189.5,26.0,3.25,17.5,46.5,145.3,90.0
2016,8,27,18,30,75.0,10.0,3.1,17.0,12.0,39.95,0.0
2016,8,27,18,45,37.5,5.0,3.0,16.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,96.0,12.5,1.35,12.5,19.5,10.67,0.0
2016,8,28,6,0,192.0,25.0,1.5,13.0,39.0,19.47,7.15
2016,8,28,6,15,293.0,39.5,1.5,13.5,81.0,30.56,20.72
2016,8,28,6,30,394.0,54.0,1.5,14.0,123.0,43.58,32.88
2016,8,28,6,45,280.0,81.5,1.55,14.5,138.5,60.15,47.9
2016,8,28,7,0,166.0,109.0,1.6,15.0,154.0,80.73,66.18
2016,8,28,7,15,192.5,127.0,1.55,15.5,190.5,90.62,74.73
2016,8,28,7,30,219.0,145.0,1.5,16.0,227.0,102.01,84.35
2016,8,28,7,45,462.0,123.5,1.45,17.0,329.0,86.12,70.0
2016,8,28,8,0,705.0,102.0,1.4,18.0,431.0,72.92,58.1
2016,8,28,8,15,730.5,107.0,1.4,18.5,481.0,106.1,64.11
2016,8,28,8,30,756.0,112.0,1.4,19.0,531.0,164.76,97.53
2016,8,28,8,45,778.0,115.0,1.45,20.0,577.5,229.63,146.63
2016,8,28,9,0,800.0,118.0,1.5,21.0,624.0,290.86,197.18
2016,8,28,9,15,815.0,121.5,1.55,21.5,665.5,352.38,249.65
2016,8,28,9,30,830.0,125.0,1.6,22.0,707.0,414.83,302.17
2016,8,28,9,45,850.5,122.5,1.7,23.0,745.5,475.34,351.34
2016,8,28,10,0,871.0,120.0,1.8,24.0,784.0,536.68,399.43
2016,8,28,10,15,879.0,121.5,1.9,24.5,813.0,593.86,443.68
2016,8,28,10,30,887.0,123.0,2.0,25.0,842.0,649.9,485.67
2016,8,28,10,45,892.0,125.0,2.15,26.0,863.5,703.01,523.59
2016,8,28,11,0,897.0,127.0,2.3,27.0,885.0,754.22,559.02
2016,8,28,11,15,900.0,127.5,2.4,27.5,899.5,800.5,590.55
2016,8,28,11,30,903.0,128.0,2.5,28.0,914.0,844.25,618.59
2016,8,28,11,45,904.5,128.5,2.65,28.5,920.0,884.03,644.13
2016,8,28,12,0,906.0,129.0,2.8,29.0,926.0,920.8,667.58
2016,8,28,12,15,905.5,128.5,2.9,29.0,924.0,951.66,688.1
2016,8,28,12,30,905.0,128.0,3.0,29.0,922.0,979.05,706.46
2016,8,28,12,45,920.0,117.5,3.1,29.5,917.0,1007.75,724.31
2016,8,28,13,0,935.0,107.0,3.2,30.0,912.0,1032.86,739.83
2016,8,28,13,15,931.5,106.0,3.3,30.0,894.0,1045.83,749.23
2016,8,28,13,30,928.0,105.0,3.4,30.0,876.0,1054.74,756.29
2016,8,28,13,45,922.0,104.0,3.5,30.0,850.5,1057.03,759.31
2016,8,28,14,0,916.0,103.0,3.6,30.0,825.0,1055.24,759.91
2016,8,28,14,15,908.0,101.5,3.6,29.5,793.0,1046.81,757.2
2016,8,28,14,30,900.0,100.0,3.6,29.0,761.0,1034.44,752.11
2016,8,28,14,45,889.0,97.5,3.65,29.0,722.5,1014.07,740.8
2016,8,28,15,0,878.0,95.0,3.7,29.0,684.0,990.06,727.18
2016,8,28,15,15,863.5,92.5,3.65,28.5,640.0,959.22,709.8
2016,8,28,15,30,849.0,90.0,3.6,28.0,596.0,935.82,697.36
2016,8,28,15,45,830.5,86.5,3.55,27.5,547.5,893.65,672.01
2016,8,28,16,0,812.0,83.0,3.5,27.0,499.0,849.07,644.7
2016,8,28,16,15,785.5,79.5,3.45,26.0,447.5,795.51,611.74
2016,8,28,16,30,759.0,76.0,3.4,25.0,396.0,740.74,576.92
2016,8,28,16,45,722.5,71.0,3.35,24.5,343.0,675.49,532.1
2016,8,28,17,0,686.0,66.0,3.3,24.0,290.0,615.09,489.3
2016,8,28,17,15,632.5,59.5,3.15,23.0,237.0,538.07,432.11
2016,8,28,17,30,579.0,53.0,3.0,22.0,184.0,464.3,373.39
2016,8,28,17,45,493.5,44.0,2.9,21.0,135.0,372.49,297.55
2016,8,28,18,0,408.0,35.0,2.8,20.0,86.0,288.85,224.2
2016,8,28,18,15,265.5,22.5,2.65,19.0,49.5,177.6,100.17
2016,8,28,18,30,123.0,10.0,2.5,18.0,13.0,59.97,0.0
2016,8,28,18,45,61.5,5.0,2.45,17.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,121.0,12.0,1.9,12.5,20.5,10.24,0.0
2016,8,29,6,0,242.0,24.0,2.2,13.0,41.0,19.89,6.57
2016,8,29,6,15,354.0,35.0,2.3,13.5,84.0,28.59,18.94
2016,8,29,6,30,466.0,46.0,2.4,14.0,127.0,37.15,27.17
2016,8,29,6,45,234.0,69.0,2.5,14.5,110.0,50.93,39.71
2016,8,29,7,0,2.0,92.0,2.6,15.0,93.0,72.32,58.78
2016,8,29,7,15,7.5,111.0,2.55,15.5,114.0,86.79,71.42
2016,8,29,7,30,13.0,130.0,2.5,16.0,135.0,101.15,83.7
2016,8,29,7,45,61.5,162.5,2.5,16.5,190.5,119.44,99.13
2016,8,29,8,0,110.0,195.0,2.5,17.0,246.0,134.99,111.94
2016,8,29,8,15,456.5,143.5,2.5,17.5,390.0,117.89,80.7
2016,8,29,8,30,803.0,92.0,2.5,18.0,534.0,162.17,93.98
2016,8,29,8,45,821.5,94.5,2.55,18.5,580.0,222.95,141.01
2016,8,29,9,0,840.0,97.0,2.6,19.0,626.0,285.53,194.39
2016,8,29,9,15,853.0,99.5,2.6,19.5,667.0,351.72,251.9
2016,8,29,9,30,866.0,102.0,2.6,20.0,708.0,413.69,305.44
2016,8,29,9,45,885.5,99.0,2.65,21.0,745.5,474.25,355.87
2016,8,29,10,0,905.0,96.0,2.7,22.0,783.0,535.28,404.88
2016,8,29,10,15,912.0,97.5,2.75,22.5,812.0,593.47,450.8
2016,8,29,10,30,919.0,99.0,2.8,23.0,841.0,650.34,494.18
2016,8,29,10,45,925.0,99.0,2.85,24.0,862.5,703.65,532.62
2016,8,29,11,0,931.0,99.0,2.9,25.0,884.0,755.01,568.37
2016,8,29,11,15,934.0,100.0,2.95,25.5,898.0,802.85,600.3
2016,8,29,11,30,937.0,101.0,3.0,26.0,912.0,848.05,629.44
2016,8,29,11,45,938.5,101.0,3.1,26.5,918.5,888.21,655.22
2016,8,29,12,0,940.0,101.0,3.2,27.0,925.0,925.22,678.74
2016,8,29,12,15,701.5,225.0,3.25,27.0,839.0,880.91,648.89
2016,8,29,12,30,463.0,349.0,3.3,27.0,753.0,799.03,588.44
2016,8,29,12,45,685.0,232.5,3.4,27.5,823.0,920.44,676.47
2016,8,29,13,0,907.0,116.0,3.5,28.0,893.0,1016.04,738.09
2016,8,29,13,15,903.0,115.5,3.55,28.0,875.5,1028.68,746.4
2016,8,29,13,30,899.0,115.0,3.6,28.0,858.0,1037.37,752.99
2016,8,29,13,45,894.5,112.5,3.7,28.0,833.0,1039.44,755.84
2016,8,29,14,0,890.0,110.0,3.8,28.0,808.0,1037.49,756.27
2016,8,29,14,15,531.0,228.5,3.85,27.5,640.5,816.57,609.62
2016,8,29,14,30,172.0,347.0,3.9,27.0,473.0,541.81,409.2
2016,8,29,14,45,513.5,223.5,3.95,27.0,571.0,790.94,598.68
2016,8,29,15,0,855.0,100.0,4.0,27.0,669.0,973.81,725.9
2016,8,29,15,15,840.0,97.0,3.95,26.5,625.5,953.43,713.71
2016,8,29,15,30,825.0,94.0,3.9,26.0,582.0,918.43,693.05
2016,8,29,15,45,809.5,89.5,3.9,25.5,535.0,878.32,668.97
2016,8,29,16,0,794.0,85.0,3.9,25.0,488.0,835.7,642.74
2016,8,29,16,15,767.5,81.0,3.85,24.0,437.0,782.02,608.99
2016,8,29,16,30,741.0,77.0,3.8,23.0,386.0,727.18,573.4
2016,8,29,16,45,708.0,71.0,3.75,22.5,334.0,664.11,529.35
2016,8,29,17,0,675.0,65.0,3.7,22.0,282.0,605.68,487.26
2016,8,29,17,15,619.5,58.5,3.55,21.0,230.0,527.77,428.37
2016,8,29,17,30,564.0,52.0,3.4,20.0,178.0,453.36,368.2
2016,8,29,17,45,479.0,43.5,3.3,19.5,130.0,363.28,292.02
2016,8,29,18,0,394.0,35.0,3.2,19.0,82.0,281.23,218.22
2016,8,29,18,15,245.0,22.5,3.05,18.0,46.5,165.87,80.58
2016,8,29,18,30,96.0,10.0,2.9,17.0,11.0,48.61,0.0
2016,8,29,18,45,48.0,5.0,2.75,16.5,5.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,145.5,10.5,2.75,14.5,20.5,8.96,0.0
2016,8,30,6,0,291.0,21.0,3.0,15.0,41.0,17.36,4.04
2016,8,30,6,15,404.5,30.5,3.05,15.5,84.5,24.93,15.57
2016,8,30,6,30,518.0,40.0,3.1,16.0,128.0,32.45,22.79
2016,8,30,6,45,586.0,46.5,3.15,16.5,179.0,40.5,30.19
2016,8,30,7,0,654.0,53.0,3.2,17.0,230.0,45.64,34.83
2016,8,30,7,15,523.0,86.5,3.2,17.5,247.5,65.48,52.25
2016,8,30,7,30,392.0,120.0,3.2,18.0,265.0,84.51,68.65
2016,8,30,7,45,598.0,94.5,3.2,19.0,352.5,68.29,54.1
