Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,804.0,69.0,3.2,20.0,440.0,56.59,43.61
2016,8,30,8,15,826.0,72.0,3.2,20.5,490.0,100.99,56.35
2016,8,30,8,30,848.0,75.0,3.2,21.0,540.0,162.45,91.27
2016,8,30,8,45,865.0,77.0,3.2,22.0,586.0,224.59,138.89
2016,8,30,9,0,882.0,79.0,3.2,23.0,632.0,288.14,192.52
2016,8,30,9,15,894.0,81.0,3.25,23.5,673.5,351.31,247.57
2016,8,30,9,30,906.0,83.0,3.3,24.0,715.0,414.76,302.2
2016,8,30,9,45,914.0,85.0,3.35,25.0,750.0,476.49,353.42
2016,8,30,10,0,922.0,87.0,3.4,26.0,785.0,537.49,402.13
2016,8,30,10,15,928.5,88.5,3.45,26.5,813.5,596.25,448.17
2016,8,30,10,30,935.0,90.0,3.5,27.0,842.0,653.59,491.6
2016,8,30,10,45,941.0,90.0,3.6,27.5,864.0,707.59,531.47
2016,8,30,11,0,947.0,90.0,3.7,28.0,886.0,759.57,568.81
2016,8,30,11,15,949.5,90.5,3.7,28.0,899.5,807.15,601.1
2016,8,30,11,30,952.0,91.0,3.7,28.0,913.0,851.97,630.99
2016,8,30,11,45,954.5,90.0,3.75,28.5,919.5,892.38,656.65
2016,8,30,12,0,957.0,89.0,3.8,29.0,926.0,929.6,679.99
2016,8,30,12,15,956.5,89.0,3.8,29.0,923.5,961.77,700.96
2016,8,30,12,30,956.0,89.0,3.8,29.0,921.0,990.28,719.54
2016,8,30,12,45,952.0,89.5,3.8,29.5,910.5,1012.19,732.4
2016,8,30,13,0,948.0,90.0,3.8,30.0,900.0,1030.08,742.73
2016,8,30,13,15,944.0,89.5,3.8,30.0,882.0,1042.84,751.36
2016,8,30,13,30,940.0,89.0,3.8,30.0,864.0,1051.47,757.52
2016,8,30,13,45,935.0,87.5,3.8,30.0,838.5,1053.85,759.84
2016,8,30,14,0,930.0,86.0,3.8,30.0,813.0,1052.07,759.7
2016,8,30,14,15,922.0,85.0,3.8,29.5,780.5,1043.73,757.03
2016,8,30,14,30,914.0,84.0,3.8,29.0,748.0,1031.4,751.95
2016,8,30,14,45,903.5,82.0,3.8,29.0,709.5,1011.51,740.55
2016,8,30,15,0,893.0,80.0,3.8,29.0,671.0,987.94,726.84
2016,8,30,15,15,879.0,78.0,3.75,28.0,627.5,957.49,711.11
2016,8,30,15,30,865.0,76.0,3.7,27.0,584.0,923.92,693.09
2016,8,30,15,45,847.0,73.0,3.65,26.5,536.0,882.52,668.09
2016,8,30,16,0,829.0,70.0,3.6,26.0,488.0,838.76,641.07
2016,8,30,16,15,803.5,67.0,3.5,25.0,437.0,795.2,614.61
2016,8,30,16,30,778.0,64.0,3.4,24.0,386.0,741.23,579.85
2016,8,30,16,45,744.0,59.5,3.35,23.5,333.5,677.81,536.1
2016,8,30,17,0,710.0,55.0,3.3,23.0,281.0,614.68,490.93
2016,8,30,17,15,656.5,50.0,3.15,22.0,228.5,538.2,434.06
2016,8,30,17,30,603.0,45.0,3.0,21.0,176.0,464.74,375.07
2016,8,30,17,45,517.0,37.5,2.95,20.5,128.0,372.93,297.84
2016,8,30,18,0,431.0,30.0,2.9,20.0,80.0,295.15,226.42
2016,8,30,18,15,215.5,15.0,2.9,19.5,40.0,140.72,51.17
2016,8,30,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,160.5,10.0,2.8,13.5,20.0,8.54,0.0
2016,8,31,6,0,321.0,20.0,3.1,14.0,40.0,18.08,3.36
2016,8,31,6,15,436.0,28.5,3.15,14.5,84.5,25.46,16.02
2016,8,31,6,30,551.0,37.0,3.2,15.0,129.0,32.82,23.19
2016,8,31,6,45,617.0,42.5,3.3,16.0,180.0,37.26,27.37
2016,8,31,7,0,683.0,48.0,3.4,17.0,231.0,41.71,31.36
2016,8,31,7,15,725.5,52.5,3.4,17.5,284.5,45.14,34.35
2016,8,31,7,30,768.0,57.0,3.4,18.0,338.0,48.52,37.19
2016,8,31,7,45,797.5,60.5,3.45,18.5,390.5,50.95,39.13
2016,8,31,8,0,827.0,64.0,3.5,19.0,443.0,60.51,47.21
2016,8,31,8,15,848.0,66.5,3.5,19.5,493.5,99.31,54.21
2016,8,31,8,30,869.0,69.0,3.5,20.0,544.0,161.67,90.07
2016,8,31,8,45,884.5,71.5,3.55,21.0,590.0,225.2,139.31
2016,8,31,9,0,900.0,74.0,3.6,22.0,636.0,289.97,194.48
2016,8,31,9,15,911.5,76.0,3.65,22.5,677.5,354.08,250.78
2016,8,31,9,30,923.0,78.0,3.7,23.0,719.0,418.39,306.55
2016,8,31,9,45,927.0,82.0,3.75,23.5,754.0,481.05,359.62
2016,8,31,10,0,931.0,86.0,3.8,24.0,789.0,542.54,409.96
2016,8,31,10,15,938.0,87.5,3.85,24.0,818.0,602.1,457.99
2016,8,31,10,30,945.0,89.0,3.9,24.0,847.0,660.26,503.57
2016,8,31,10,45,949.0,90.0,3.95,24.5,868.5,714.35,543.92
2016,8,31,11,0,953.0,91.0,4.0,25.0,890.0,766.24,581.52
2016,8,31,11,15,955.5,91.5,4.05,25.0,904.0,814.1,614.63
2016,8,31,11,30,958.0,92.0,4.1,25.0,918.0,859.17,645.39
2016,8,31,11,45,958.5,93.0,4.15,25.5,923.5,900.09,671.82
2016,8,31,12,0,959.0,94.0,4.2,26.0,929.0,937.73,695.81
2016,8,31,12,15,958.5,94.0,4.2,26.0,927.0,970.01,717.22
2016,8,31,12,30,958.0,94.0,4.2,26.0,925.0,998.61,736.19
2016,8,31,12,45,948.5,98.0,4.25,26.0,913.0,1018.98,750.06
2016,8,31,13,0,939.0,102.0,4.3,26.0,901.0,1035.2,761.36
2016,8,31,13,15,935.0,101.5,4.3,26.0,882.5,1047.96,770.23
2016,8,31,13,30,931.0,101.0,4.3,26.0,864.0,1056.63,776.57
2016,8,31,13,45,925.5,99.5,4.35,26.0,838.5,1058.59,779.0
2016,8,31,14,0,920.0,98.0,4.4,26.0,813.0,1056.41,778.92
2016,8,31,14,15,911.5,96.5,4.4,25.5,780.5,1047.12,775.53
2016,8,31,14,30,903.0,95.0,4.4,25.0,748.0,1033.86,769.68
2016,8,31,14,45,893.0,92.0,4.4,25.0,709.0,1013.51,757.67
2016,8,31,15,0,883.0,89.0,4.4,25.0,670.0,989.46,743.28
2016,8,31,15,15,868.0,86.5,4.35,24.5,625.5,957.66,724.78
2016,8,31,15,30,853.0,84.0,4.3,24.0,581.0,922.81,704.06
2016,8,31,15,45,835.0,80.5,4.25,23.5,533.0,891.04,685.29
2016,8,31,16,0,817.0,77.0,4.2,23.0,485.0,846.5,657.16
2016,8,31,16,15,789.5,73.5,4.1,22.5,433.0,791.69,620.89
2016,8,31,16,30,762.0,70.0,4.0,22.0,381.0,735.78,582.96
2016,8,31,16,45,727.0,64.5,3.95,21.5,328.5,670.83,537.24
2016,8,31,17,0,692.0,59.0,3.9,21.0,276.0,606.26,490.11
2016,8,31,17,15,635.0,53.5,3.75,20.0,223.5,527.35,430.25
2016,8,31,17,30,578.0,48.0,3.6,19.0,171.0,456.97,372.31
2016,8,31,17,45,485.5,39.5,3.45,18.5,123.0,361.97,291.23
2016,8,31,18,0,393.0,31.0,3.3,18.0,75.0,276.17,211.94
2016,8,31,18,15,196.5,15.5,3.15,17.5,37.5,131.28,25.99
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,156.5,9.5,2.7,13.5,19.5,8.11,0.0
2016,9,1,6,0,313.0,19.0,3.0,14.0,39.0,17.15,1.58
2016,9,1,6,15,431.0,28.0,3.05,14.5,83.5,25.03,15.57
2016,9,1,6,30,549.0,37.0,3.1,15.0,128.0,32.86,23.2
2016,9,1,6,45,615.0,43.5,3.15,15.5,179.5,38.15,28.21
2016,9,1,7,0,681.0,50.0,3.2,16.0,231.0,43.41,32.99
2016,9,1,7,15,384.0,97.5,3.15,16.5,204.0,70.47,56.86
2016,9,1,7,30,87.0,145.0,3.1,17.0,177.0,107.19,88.71
2016,9,1,7,45,128.5,168.5,3.05,18.0,223.0,119.17,98.41
2016,9,1,8,0,170.0,192.0,3.0,19.0,269.0,133.96,110.32
2016,9,1,8,15,521.5,132.0,2.95,19.5,407.5,116.37,76.45
2016,9,1,8,30,873.0,72.0,2.9,20.0,546.0,165.54,92.87
2016,9,1,8,45,890.0,74.0,2.9,20.5,593.0,229.37,142.59
2016,9,1,9,0,907.0,76.0,2.9,21.0,640.0,294.61,198.41
2016,9,1,9,15,919.5,77.5,2.9,21.5,682.0,359.17,255.0
2016,9,1,9,30,932.0,79.0,2.9,22.0,724.0,424.01,311.01
2016,9,1,9,45,939.5,81.5,2.9,23.0,760.0,487.53,363.72
2016,9,1,10,0,947.0,84.0,2.9,24.0,796.0,550.23,413.67
2016,9,1,10,15,954.0,85.0,2.95,24.5,825.0,610.24,460.66
2016,9,1,10,30,961.0,86.0,3.0,25.0,854.0,668.8,504.95
2016,9,1,10,45,965.5,87.0,3.1,25.5,876.0,724.0,545.63
2016,9,1,11,0,970.0,88.0,3.2,26.0,898.0,777.0,583.59
2016,9,1,11,15,973.0,88.5,3.35,26.0,912.0,825.96,617.2
2016,9,1,11,30,976.0,89.0,3.5,26.0,926.0,872.11,648.74
2016,9,1,11,45,976.0,89.5,3.65,26.0,931.5,912.75,676.45
2016,9,1,12,0,976.0,90.0,3.8,26.0,937.0,949.97,701.85
2016,9,1,12,15,975.5,90.0,3.9,26.0,934.5,982.68,723.96
2016,9,1,12,30,975.0,90.0,4.0,26.0,932.0,1011.63,743.65
2016,9,1,12,45,967.0,93.5,4.15,26.0,920.5,1033.22,758.9
2016,9,1,13,0,959.0,97.0,4.3,26.0,909.0,1050.64,771.58
2016,9,1,13,15,955.0,96.0,4.3,25.5,890.5,1063.01,781.7
2016,9,1,13,30,951.0,95.0,4.3,25.0,872.0,1071.19,789.28
2016,9,1,13,45,945.0,94.0,4.3,25.0,845.5,1073.14,791.42
2016,9,1,14,0,939.0,93.0,4.3,25.0,819.0,1070.9,791.0
2016,9,1,14,15,931.0,91.5,4.2,24.5,786.5,1061.92,787.21
2016,9,1,14,30,923.0,90.0,4.1,24.0,754.0,1048.88,780.91
2016,9,1,14,45,913.0,87.5,4.05,24.0,714.5,1028.73,768.81
2016,9,1,15,0,903.0,85.0,4.0,24.0,675.0,1004.83,754.32
2016,9,1,15,15,888.0,83.0,4.0,23.5,630.5,973.13,736.33
2016,9,1,15,30,873.0,81.0,4.0,23.0,586.0,938.31,716.06
2016,9,1,15,45,540.0,145.0,4.0,23.0,449.0,701.8,549.82
2016,9,1,16,0,207.0,209.0,4.0,23.0,312.0,418.29,332.34
2016,9,1,16,15,493.5,138.5,3.9,22.0,347.5,612.41,490.62
2016,9,1,16,30,780.0,68.0,3.8,21.0,383.0,747.94,594.74
2016,9,1,16,45,738.0,64.0,3.75,20.5,329.0,678.62,544.53
2016,9,1,17,0,696.0,60.0,3.7,20.0,275.0,610.16,494.38
2016,9,1,17,15,637.5,54.0,3.5,19.0,222.0,529.32,432.68
2016,9,1,17,30,579.0,48.0,3.3,18.0,169.0,457.48,373.21
2016,9,1,17,45,474.0,40.0,3.15,17.5,120.0,355.76,286.39
2016,9,1,18,0,369.0,32.0,3.0,17.0,71.0,264.33,201.16
2016,9,1,18,15,184.5,16.0,2.9,16.5,35.5,124.92,0.0
2016,9,1,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,107.5,10.0,2.25,12.5,16.5,8.54,0.0
2016,9,2,6,0,215.0,20.0,2.5,13.0,33.0,16.5,0.0
2016,9,2,6,15,335.0,31.5,2.55,13.5,74.5,25.75,16.17
2016,9,2,6,30,455.0,43.0,2.6,14.0,116.0,34.84,25.01
2016,9,2,6,45,524.0,51.0,2.7,15.0,165.5,40.61,30.44
2016,9,2,7,0,593.0,59.0,2.8,16.0,215.0,46.3,35.55
2016,9,2,7,15,640.0,65.0,2.7,16.5,267.0,50.17,38.95
2016,9,2,7,30,687.0,71.0,2.6,17.0,319.0,53.97,42.17
2016,9,2,7,45,717.5,76.0,2.55,18.0,370.0,61.91,48.81
2016,9,2,8,0,748.0,81.0,2.5,19.0,421.0,64.89,51.02
2016,9,2,8,15,772.0,84.5,2.45,19.5,470.0,103.37,58.73
2016,9,2,8,30,796.0,88.0,2.4,20.0,519.0,162.95,93.9
2016,9,2,8,45,811.5,92.0,2.35,21.0,563.5,224.11,141.32
2016,9,2,9,0,827.0,96.0,2.3,22.0,608.0,286.71,194.05
2016,9,2,9,15,840.0,98.5,2.35,22.5,648.5,348.48,247.51
2016,9,2,9,30,853.0,101.0,2.4,23.0,689.0,413.38,302.55
2016,9,2,9,45,874.0,97.5,2.45,24.0,726.5,473.55,351.86
2016,9,2,10,0,895.0,94.0,2.5,25.0,764.0,534.34,399.9
2016,9,2,10,15,902.0,95.0,2.6,25.5,792.0,591.6,444.6
2016,9,2,10,30,909.0,96.0,2.7,26.0,820.0,647.51,486.85
2016,9,2,10,45,913.0,97.5,2.85,26.5,841.0,700.31,525.82
2016,9,2,11,0,917.0,99.0,3.0,27.0,862.0,751.0,562.27
2016,9,2,11,15,920.0,99.5,3.1,27.5,875.5,797.69,593.3
2016,9,2,11,30,923.0,100.0,3.2,28.0,889.0,841.75,621.85
2016,9,2,11,45,923.5,100.5,3.35,28.5,894.5,880.87,647.15
2016,9,2,12,0,924.0,101.0,3.5,29.0,900.0,916.81,670.21
2016,9,2,12,15,727.0,213.0,3.55,29.0,840.5,897.97,657.74
2016,9,2,12,30,530.0,325.0,3.6,29.0,781.0,843.74,617.28
2016,9,2,12,45,709.0,222.0,3.65,29.0,824.5,938.21,685.95
2016,9,2,13,0,888.0,119.0,3.7,29.0,868.0,1005.24,729.92
2016,9,2,13,15,884.0,118.0,3.7,29.0,850.0,1016.81,737.48
2016,9,2,13,30,880.0,117.0,3.7,29.0,832.0,1024.48,743.07
2016,9,2,13,45,875.0,114.5,3.75,29.0,807.5,1025.6,744.95
2016,9,2,14,0,870.0,112.0,3.8,29.0,783.0,1022.76,744.47
2016,9,2,14,15,861.0,110.5,3.8,28.5,750.5,1013.08,740.83
2016,9,2,14,30,852.0,109.0,3.8,28.0,718.0,999.63,734.89
2016,9,2,14,45,841.5,106.0,3.85,28.0,680.0,991.48,731.44
2016,9,2,15,0,831.0,103.0,3.9,28.0,642.0,967.33,717.4
2016,9,2,15,15,814.5,100.0,3.9,27.5,598.5,934.0,698.35
2016,9,2,15,30,798.0,97.0,3.9,27.0,555.0,897.75,677.15
2016,9,2,15,45,778.0,92.5,3.9,26.5,507.5,853.83,650.32
2016,9,2,16,0,758.0,88.0,3.9,26.0,460.0,807.75,621.48
2016,9,2,16,15,728.0,84.0,3.8,25.0,409.5,751.87,585.64
2016,9,2,16,30,698.0,80.0,3.7,24.0,359.0,700.17,551.83
2016,9,2,16,45,659.5,73.5,3.65,23.5,307.5,633.79,504.9
2016,9,2,17,0,621.0,67.0,3.6,23.0,256.0,568.4,456.98
2016,9,2,17,15,558.5,60.0,3.45,22.0,205.0,487.37,394.42
2016,9,2,17,30,496.0,53.0,3.3,21.0,154.0,410.59,331.62
2016,9,2,17,45,398.5,42.5,3.2,20.0,108.0,314.39,250.46
2016,9,2,18,0,301.0,32.0,3.1,19.0,62.0,228.11,169.65
2016,9,2,18,15,150.5,16.0,3.05,18.0,31.0,107.36,0.0
2016,9,2,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,5,45,84.5,10.5,3.35,13.0,15.0,8.96,0.0
2016,9,3,6,0,169.0,21.0,3.5,13.0,30.0,16.4,0.0
2016,9,3,6,15,290.5,33.5,3.55,13.5,71.0,27.46,17.48
2016,9,3,6,30,412.0,46.0,3.6,14.0,112.0,37.29,27.11
2016,9,3,6,45,482.5,56.0,3.65,14.5,161.0,44.55,33.96
2016,9,3,7,0,553.0,66.0,3.7,15.0,210.0,51.64,40.43
2016,9,3,7,15,442.5,95.5,3.7,15.5,227.0,69.73,56.43
2016,9,3,7,30,332.0,125.0,3.7,16.0,244.0,90.8,74.75
2016,9,3,7,45,525.0,109.0,3.7,16.5,330.5,78.66,63.78
2016,9,3,8,0,718.0,93.0,3.7,17.0,417.0,67.41,53.64
2016,9,3,8,15,744.0,97.0,3.65,17.5,466.5,106.44,62.17
2016,9,3,8,30,770.0,101.0,3.6,18.0,516.0,170.93,102.34
2016,9,3,8,45,789.5,105.0,3.6,19.0,562.0,231.38,149.63
2016,9,3,9,0,809.0,109.0,3.6,20.0,608.0,293.83,202.69
2016,9,3,9,15,823.5,112.0,3.6,20.5,649.0,355.61,256.68
2016,9,3,9,30,838.0,115.0,3.6,21.0,690.0,418.18,310.59
2016,9,3,9,45,869.5,106.5,3.6,21.5,730.0,480.31,362.67
2016,9,3,10,0,901.0,98.0,3.6,22.0,770.0,542.17,413.12
2016,9,3,10,15,908.0,99.5,3.65,22.0,798.5,600.28,460.17
2016,9,3,10,30,915.0,101.0,3.7,22.0,827.0,657.05,504.86
2016,9,3,10,45,921.0,101.5,3.8,22.5,848.5,710.67,545.2
2016,9,3,11,0,927.0,102.0,3.9,23.0,870.0,762.32,583.03
2016,9,3,11,15,929.5,102.5,4.0,23.0,883.5,809.13,616.07
2016,9,3,11,30,932.0,103.0,4.1,23.0,897.0,853.21,646.66
2016,9,3,11,45,932.0,103.5,4.2,23.5,902.0,892.29,672.35
2016,9,3,12,0,932.0,104.0,4.3,24.0,907.0,928.1,695.66
2016,9,3,12,15,931.5,104.0,4.4,24.0,904.0,959.54,717.32
2016,9,3,12,30,931.0,104.0,4.5,24.0,901.0,987.4,736.58
2016,9,3,12,45,916.0,110.5,4.65,24.0,887.5,1004.33,749.37
2016,9,3,13,0,901.0,117.0,4.8,24.0,874.0,1017.03,759.53
2016,9,3,13,15,896.5,116.0,4.8,23.5,855.5,1028.19,769.1
2016,9,3,13,30,892.0,115.0,4.8,23.0,837.0,1035.39,776.17
2016,9,3,13,45,887.5,112.5,4.8,23.0,811.5,1036.98,778.11
2016,9,3,14,0,883.0,110.0,4.8,23.0,786.0,1034.56,777.54
2016,9,3,14,15,715.0,171.0,4.7,22.5,703.5,954.09,724.41
2016,9,3,14,30,547.0,232.0,4.6,22.0,621.0,840.35,645.83
2016,9,3,14,45,697.5,165.5,4.55,21.5,633.5,923.59,709.05
2016,9,3,15,0,848.0,99.0,4.5,21.0,646.0,979.68,750.24
2016,9,3,15,15,694.0,135.0,4.45,20.5,562.5,865.38,672.39
2016,9,3,15,30,540.0,171.0,4.4,20.0,479.0,736.57,582.41
2016,9,3,15,45,532.0,157.0,4.35,20.0,438.5,699.82,557.43
2016,9,3,16,0,524.0,143.0,4.3,20.0,398.0,661.12,530.12
2016,9,3,16,15,623.5,109.5,4.2,19.5,380.0,698.6,561.04
2016,9,3,16,30,723.0,76.0,4.1,19.0,362.0,710.81,572.37
2016,9,3,16,45,679.0,71.0,4.1,18.5,309.0,645.62,525.05
2016,9,3,17,0,635.0,66.0,4.1,18.0,256.0,577.26,473.79
2016,9,3,17,15,571.5,59.0,3.95,17.0,204.5,494.88,408.73
2016,9,3,17,30,508.0,52.0,3.8,16.0,153.0,416.83,343.27
2016,9,3,17,45,391.0,42.5,3.65,15.5,106.0,309.75,250.66
2016,9,3,18,0,274.0,33.0,3.5,15.0,59.0,214.11,158.46
2016,9,3,18,15,137.0,16.5,3.5,14.5,29.5,98.39,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,10.0,3.35,12.5,12.0,8.54,0.0
2016,9,4,6,0,79.0,20.0,3.4,13.0,24.0,15.8,0.0
2016,9,4,6,15,179.5,39.0,3.4,13.0,62.5,29.92,19.45
2016,9,4,6,30,280.0,58.0,3.4,13.0,101.0,44.04,33.11
2016,9,4,6,45,350.0,73.0,3.4,13.5,148.5,54.77,43.14
2016,9,4,7,0,420.0,88.0,3.4,14.0,196.0,65.22,52.65
2016,9,4,7,15,474.5,99.0,3.3,14.5,247.0,72.48,59.08
2016,9,4,7,30,529.0,110.0,3.2,15.0,298.0,79.55,65.13
2016,9,4,7,45,577.5,116.0,3.1,15.5,350.5,84.79,69.43
2016,9,4,8,0,626.0,122.0,3.0,16.0,403.0,87.15,71.12
2016,9,4,8,15,655.5,128.5,2.95,16.5,452.5,124.92,79.87
2016,9,4,8,30,685.0,135.0,2.9,17.0,502.0,181.11,114.5
2016,9,4,8,45,719.0,135.5,2.85,18.0,550.0,237.38,157.79
2016,9,4,9,0,753.0,136.0,2.8,19.0,598.0,297.56,207.97
2016,9,4,9,15,769.5,139.5,2.8,19.5,639.5,358.06,260.29
2016,9,4,9,30,786.0,143.0,2.8,20.0,681.0,419.71,312.79
2016,9,4,9,45,843.0,123.0,2.85,20.5,726.5,482.76,364.85
2016,9,4,10,0,900.0,103.0,2.9,21.0,772.0,547.32,417.01
2016,9,4,10,15,907.0,104.5,2.95,21.5,800.5,605.48,462.93
2016,9,4,10,30,914.0,106.0,3.0,22.0,829.0,662.28,506.31
2016,9,4,10,45,920.0,107.0,3.15,22.5,851.0,716.38,546.81
2016,9,4,11,0,926.0,108.0,3.3,23.0,873.0,768.53,584.85
2016,9,4,11,15,929.0,108.5,3.45,23.0,886.5,815.75,618.28
2016,9,4,11,30,932.0,109.0,3.6,23.0,900.0,860.29,649.21
2016,9,4,11,45,932.0,110.0,3.75,23.5,905.0,899.91,675.36
2016,9,4,12,0,932.0,111.0,3.9,24.0,910.0,936.28,699.18
2016,9,4,12,15,931.5,111.0,3.95,24.0,907.5,967.8,720.48
2016,9,4,12,30,931.0,111.0,4.0,24.0,905.0,995.72,739.42
2016,9,4,12,45,933.5,107.5,4.1,24.5,895.5,1019.2,754.32
2016,9,4,13,0,936.0,104.0,4.2,25.0,886.0,1038.84,766.75
2016,9,4,13,15,752.5,190.5,4.2,25.0,810.5,985.94,731.95
2016,9,4,13,30,569.0,277.0,4.2,25.0,735.0,896.52,670.01
2016,9,4,13,45,741.5,189.0,4.25,25.0,766.0,994.65,740.74
2016,9,4,14,0,914.0,101.0,4.3,25.0,797.0,1056.8,782.85
2016,9,4,14,15,905.0,99.0,4.25,25.0,764.0,1046.11,776.21
2016,9,4,14,30,896.0,97.0,4.2,25.0,731.0,1031.47,767.66
2016,9,4,14,45,883.0,95.5,4.2,25.0,691.5,1009.61,754.71
2016,9,4,15,0,870.0,94.0,4.2,25.0,652.0,984.22,739.48
2016,9,4,15,15,854.5,91.0,4.15,24.5,607.5,962.3,727.78
2016,9,4,15,30,839.0,88.0,4.1,24.0,563.0,925.91,706.03
2016,9,4,15,45,817.0,85.0,4.05,23.5,514.0,880.73,677.93
2016,9,4,16,0,795.0,82.0,4.0,23.0,465.0,833.4,647.83
2016,9,4,16,15,765.5,78.0,3.9,22.5,413.0,776.59,609.97
2016,9,4,16,30,736.0,74.0,3.8,22.0,361.0,718.87,570.45
2016,9,4,16,45,693.5,68.5,3.75,21.5,308.0,653.47,524.0
2016,9,4,17,0,651.0,63.0,3.7,21.0,255.0,584.93,473.28
2016,9,4,17,15,587.0,56.0,3.55,20.0,202.5,501.52,408.51
2016,9,4,17,30,523.0,49.0,3.4,19.0,150.0,422.57,343.09
2016,9,4,17,45,414.0,39.0,3.3,18.0,103.5,319.13,254.83
2016,9,4,18,0,305.0,29.0,3.2,17.0,57.0,227.09,162.3
2016,9,4,18,15,152.5,14.5,3.05,16.0,28.5,83.69,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,83.5,9.5,1.6,11.5,13.5,8.11,0.0
2016,9,5,6,0,167.0,19.0,1.8,12.0,27.0,15.73,0.0
2016,9,5,6,15,291.0,31.5,1.85,12.5,67.5,25.84,15.95
2016,9,5,6,30,415.0,44.0,1.9,13.0,108.0,35.74,25.82
2016,9,5,6,45,494.0,53.0,1.95,14.0,158.0,42.29,32.01
2016,9,5,7,0,573.0,62.0,2.0,15.0,208.0,48.73,37.85
2016,9,5,7,15,623.0,68.5,1.95,15.5,260.0,52.88,41.53
2016,9,5,7,30,673.0,75.0,1.9,16.0,312.0,56.96,45.0
2016,9,5,7,45,711.0,79.0,1.85,17.0,364.5,59.03,46.51
2016,9,5,8,0,749.0,83.0,1.8,18.0,417.0,66.64,52.79
2016,9,5,8,15,774.5,87.0,1.75,18.5,467.0,108.83,62.22
2016,9,5,8,30,800.0,91.0,1.7,19.0,517.0,169.41,99.02
2016,9,5,8,45,821.0,93.0,1.7,20.0,563.5,230.55,146.6
2016,9,5,9,0,842.0,95.0,1.7,21.0,610.0,293.77,199.79
2016,9,5,9,15,856.0,97.5,1.75,21.5,651.5,360.31,256.83
2016,9,5,9,30,870.0,100.0,1.8,22.0,693.0,423.16,310.14
2016,9,5,9,45,887.5,98.5,1.85,23.0,730.0,484.55,360.14
2016,9,5,10,0,905.0,97.0,1.9,24.0,767.0,546.2,408.44
2016,9,5,10,15,912.5,98.0,2.0,24.5,795.5,604.4,453.47
2016,9,5,10,30,920.0,99.0,2.1,25.0,824.0,661.26,496.06
2016,9,5,10,45,926.0,99.5,2.25,26.0,846.0,715.1,534.47
2016,9,5,11,0,932.0,100.0,2.4,27.0,868.0,766.94,570.31
2016,9,5,11,15,935.5,100.5,2.5,27.5,881.5,814.66,601.43
2016,9,5,11,30,939.0,101.0,2.6,28.0,895.0,859.71,630.29
2016,9,5,11,45,940.5,101.5,2.75,28.5,901.0,900.21,656.26
2016,9,5,12,0,942.0,102.0,2.9,29.0,907.0,937.51,680.02
2016,9,5,12,15,942.0,102.0,2.95,29.0,905.0,969.58,700.94
2016,9,5,12,30,942.0,102.0,3.0,29.0,903.0,998.04,719.58
2016,9,5,12,45,925.5,109.5,3.15,29.5,888.5,1014.7,730.08
2016,9,5,13,0,909.0,117.0,3.3,30.0,874.0,1027.01,737.98
2016,9,5,13,15,904.5,116.0,3.35,30.0,855.5,1038.14,745.98
2016,9,5,13,30,900.0,115.0,3.4,30.0,837.0,1045.26,751.57
2016,9,5,13,45,892.0,114.5,3.5,30.0,810.5,1045.35,753.24
2016,9,5,14,0,884.0,114.0,3.6,30.0,784.0,1041.45,752.55
2016,9,5,14,15,874.0,112.0,3.65,29.5,751.0,1029.93,748.23
2016,9,5,14,30,864.0,110.0,3.7,29.0,718.0,1027.12,749.76
2016,9,5,14,45,849.5,108.0,3.75,29.0,678.0,1003.31,736.09
2016,9,5,15,0,835.0,106.0,3.8,29.0,638.0,976.01,720.26
2016,9,5,15,15,817.5,103.0,3.8,28.5,593.5,941.35,700.55
2016,9,5,15,30,800.0,100.0,3.8,28.0,549.0,903.78,678.66
2016,9,5,15,45,776.5,96.0,3.8,27.5,500.0,856.87,649.98
2016,9,5,16,0,753.0,92.0,3.8,27.0,451.0,807.98,619.35
2016,9,5,16,15,721.5,87.0,3.6,26.0,399.5,754.91,585.27
2016,9,5,16,30,690.0,82.0,3.4,25.0,348.0,696.09,545.98
2016,9,5,16,45,648.5,75.0,3.25,24.5,296.0,626.88,496.75
2016,9,5,17,0,607.0,68.0,3.1,24.0,244.0,558.93,446.62
2016,9,5,17,15,540.5,60.0,2.65,23.0,192.5,474.44,380.47
2016,9,5,17,30,474.0,52.0,2.2,22.0,141.0,394.65,314.77
2016,9,5,17,45,372.5,40.0,1.8,21.0,96.0,295.83,231.29
2016,9,5,18,0,271.0,28.0,1.4,20.0,51.0,206.28,138.94
2016,9,5,18,15,135.5,14.0,1.3,19.0,25.5,75.18,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,91.5,8.5,1.3,12.5,13.0,7.26,0.0
2016,9,6,6,0,183.0,17.0,1.4,13.0,26.0,14.0,0.0
2016,9,6,6,15,311.0,29.0,1.45,13.5,66.5,23.76,13.99
2016,9,6,6,30,439.0,41.0,1.5,14.0,107.0,33.34,23.58
2016,9,6,6,45,518.5,49.0,1.55,15.0,157.0,39.2,29.14
2016,9,6,7,0,598.0,57.0,1.6,16.0,207.0,45.01,34.4
2016,9,6,7,15,647.5,62.5,1.45,17.0,259.5,48.58,37.49
2016,9,6,7,30,697.0,68.0,1.3,18.0,312.0,56.77,44.48
2016,9,6,7,45,733.5,72.0,1.2,19.0,365.0,59.24,46.32
2016,9,6,8,0,770.0,76.0,1.1,20.0,418.0,61.68,48.08
2016,9,6,8,15,794.5,79.5,1.15,21.0,467.5,105.55,57.92
2016,9,6,8,30,819.0,83.0,1.2,22.0,517.0,166.91,94.86
2016,9,6,8,45,838.5,85.5,1.25,23.5,563.5,229.33,142.77
2016,9,6,9,0,858.0,88.0,1.3,25.0,610.0,298.02,199.09
2016,9,6,9,15,871.5,90.5,1.5,26.0,651.5,361.09,252.33
2016,9,6,9,30,885.0,93.0,1.7,27.0,693.0,424.63,305.0
2016,9,6,9,45,891.5,96.5,1.9,28.0,727.5,486.07,354.6
2016,9,6,10,0,898.0,100.0,2.1,29.0,762.0,546.65,401.74
2016,9,6,10,15,905.5,101.5,2.15,29.5,791.0,604.95,445.81
2016,9,6,10,30,913.0,103.0,2.2,30.0,820.0,661.95,487.41
2016,9,6,10,45,919.0,103.5,2.3,31.0,841.5,715.48,524.54
2016,9,6,11,0,925.0,104.0,2.4,32.0,863.0,767.04,559.12
2016,9,6,11,15,928.5,104.5,2.4,32.0,876.5,814.48,590.01
2016,9,6,11,30,932.0,105.0,2.4,32.0,890.0,859.27,618.63
2016,9,6,11,45,933.0,105.5,2.4,32.5,895.5,899.1,642.5
2016,9,6,12,0,934.0,106.0,2.4,33.0,901.0,935.72,664.1
2016,9,6,12,15,934.0,106.0,2.45,33.0,898.5,967.55,684.36
2016,9,6,12,30,934.0,106.0,2.5,33.0,896.0,995.8,702.43
2016,9,6,12,45,924.5,109.0,2.6,33.5,883.5,1014.3,713.52
2016,9,6,13,0,915.0,112.0,2.7,34.0,871.0,1028.7,722.21
2016,9,6,13,15,911.0,111.0,2.8,34.0,852.0,1040.25,730.77
2016,9,6,13,30,907.0,110.0,2.9,34.0,833.0,1047.77,736.99
2016,9,6,13,45,900.0,108.5,3.0,34.0,807.0,1047.66,738.63
2016,9,6,14,0,893.0,107.0,3.1,34.0,781.0,1043.5,737.94
2016,9,6,14,15,884.0,105.5,3.15,33.5,748.0,1033.33,734.73
2016,9,6,14,30,875.0,104.0,3.2,33.0,715.0,1019.32,729.2
2016,9,6,14,45,862.0,101.5,3.25,33.0,675.5,996.41,716.59
2016,9,6,15,0,849.0,99.0,3.3,33.0,636.0,981.67,709.33
2016,9,6,15,15,832.0,96.0,3.25,32.5,591.5,947.12,689.85
2016,9,6,15,30,815.0,93.0,3.2,32.0,547.0,909.63,668.37
2016,9,6,15,45,792.0,89.5,3.15,31.5,498.0,863.34,640.66
2016,9,6,16,0,769.0,86.0,3.1,31.0,449.0,815.02,611.07
2016,9,6,16,15,737.5,81.5,2.95,30.0,397.5,756.55,574.32
2016,9,6,16,30,706.0,77.0,2.8,29.0,346.0,702.56,539.62
2016,9,6,16,45,662.5,71.0,2.65,28.5,293.0,632.44,490.83
2016,9,6,17,0,619.0,65.0,2.5,28.0,240.0,563.73,441.24
2016,9,6,17,15,552.0,57.0,2.15,26.5,189.0,478.41,376.83
2016,9,6,17,30,485.0,49.0,1.8,25.0,138.0,397.95,312.36
2016,9,6,17,45,379.0,37.5,1.45,24.0,93.0,296.72,227.87
2016,9,6,18,0,273.0,26.0,1.1,23.0,48.0,202.96,127.04
2016,9,6,18,15,136.5,13.0,1.05,22.0,24.0,74.65,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,87.0,8.0,0.4,16.5,12.0,6.83,0.0
2016,9,7,6,0,174.0,16.0,0.4,17.0,24.0,13.15,0.0
2016,9,7,6,15,300.5,29.0,0.5,17.5,64.5,23.8,13.59
2016,9,7,6,30,427.0,42.0,0.6,18.0,105.0,34.23,23.92
2016,9,7,6,45,504.0,51.0,0.7,19.0,155.0,40.84,30.06
2016,9,7,7,0,581.0,60.0,0.8,20.0,205.0,47.34,35.85
2016,9,7,7,15,631.5,66.5,0.95,21.0,257.5,51.56,39.44
2016,9,7,7,30,682.0,73.0,1.1,22.0,310.0,55.71,42.82
2016,9,7,7,45,717.0,78.0,1.25,23.0,362.0,58.52,44.93
2016,9,7,8,0,752.0,83.0,1.4,24.0,414.0,66.84,51.67
2016,9,7,8,15,777.0,87.0,1.45,24.5,464.0,111.35,61.9
2016,9,7,8,30,802.0,91.0,1.5,25.0,514.0,172.17,98.61
2016,9,7,8,45,820.0,94.5,1.6,26.0,560.0,234.17,146.16
2016,9,7,9,0,838.0,98.0,1.7,27.0,606.0,297.89,198.74
2016,9,7,9,15,852.0,100.5,1.65,28.0,647.5,360.96,251.18
2016,9,7,9,30,866.0,103.0,1.6,29.0,689.0,426.78,304.32
2016,9,7,9,45,879.5,104.0,1.6,30.0,724.5,488.34,352.61
2016,9,7,10,0,893.0,105.0,1.6,31.0,760.0,549.78,398.82
2016,9,7,10,15,900.5,106.5,1.6,31.5,788.5,607.89,441.64
2016,9,7,10,30,908.0,108.0,1.6,32.0,817.0,664.7,481.94
2016,9,7,10,45,913.0,109.0,1.6,32.5,838.5,717.84,518.36
2016,9,7,11,0,918.0,110.0,1.6,33.0,860.0,768.92,552.21
2016,9,7,11,15,921.0,110.5,1.6,33.5,873.0,815.74,580.84
2016,9,7,11,30,924.0,111.0,1.6,34.0,886.0,859.88,606.98
2016,9,7,11,45,925.5,111.0,1.6,34.5,891.5,899.4,629.87
2016,9,7,12,0,927.0,111.0,1.6,35.0,897.0,935.74,650.57
2016,9,7,12,15,926.0,111.0,1.6,35.0,894.5,966.47,669.04
2016,9,7,12,30,925.0,111.0,1.6,35.0,892.0,993.58,685.33
2016,9,7,12,45,903.5,121.5,1.65,35.5,876.0,1007.97,693.27
2016,9,7,13,0,882.0,132.0,1.7,36.0,860.0,1017.88,698.74
2016,9,7,13,15,877.0,131.0,1.75,36.0,841.0,1028.2,706.07
2016,9,7,13,30,872.0,130.0,1.8,36.0,822.0,1048.15,719.33
2016,9,7,13,45,863.5,128.5,1.9,36.0,795.5,1046.6,720.39
2016,9,7,14,0,855.0,127.0,2.0,36.0,769.0,1041.01,719.34
2016,9,7,14,15,844.5,124.5,2.1,35.5,735.5,1028.29,715.54
2016,9,7,14,30,834.0,122.0,2.2,35.0,702.0,1011.73,709.45
2016,9,7,14,45,818.5,120.0,2.3,35.0,662.0,987.04,696.82
2016,9,7,15,0,803.0,118.0,2.4,35.0,622.0,958.96,682.0
2016,9,7,15,15,783.5,114.0,2.45,34.5,577.0,921.56,661.97
2016,9,7,15,30,764.0,110.0,2.5,34.0,532.0,887.73,643.98
2016,9,7,15,45,736.5,106.0,2.65,34.0,482.5,838.06,614.51
2016,9,7,16,0,709.0,102.0,2.8,34.0,433.0,786.83,583.25
2016,9,7,16,15,673.5,96.5,2.75,33.0,381.5,725.75,545.44
2016,9,7,16,30,638.0,91.0,2.7,32.0,330.0,664.49,506.15
2016,9,7,16,45,586.0,83.5,2.7,31.5,277.5,588.37,453.66
2016,9,7,17,0,534.0,76.0,2.7,31.0,225.0,514.41,400.08
2016,9,7,17,15,462.0,66.0,2.4,29.5,175.0,426.85,333.6
2016,9,7,17,30,390.0,56.0,2.1,28.0,125.0,344.54,268.06
2016,9,7,17,45,280.0,41.5,1.85,27.0,82.5,242.36,183.54
2016,9,7,18,0,170.0,27.0,1.6,26.0,40.0,147.81,82.56
2016,9,7,18,15,85.0,13.5,1.55,25.0,20.0,51.02,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,42.5,7.5,2.1,14.5,9.5,6.4,0.0
2016,9,8,6,0,85.0,15.0,2.3,15.0,19.0,11.68,0.0
2016,9,8,6,15,194.0,32.0,2.35,15.5,56.0,24.73,14.2
2016,9,8,6,30,303.0,49.0,2.4,16.0,93.0,37.56,26.91
2016,9,8,6,45,384.5,61.5,2.5,16.5,141.0,46.75,35.5
2016,9,8,7,0,466.0,74.0,2.6,17.0,189.0,58.12,45.75
2016,9,8,7,15,520.5,83.0,2.5,17.5,239.5,63.74,50.7
2016,9,8,7,30,575.0,92.0,2.4,18.0,290.0,69.2,55.35
2016,9,8,7,45,616.0,98.5,2.35,19.0,341.5,72.48,57.83
2016,9,8,8,0,657.0,105.0,2.3,20.0,393.0,75.67,60.16
2016,9,8,8,15,685.5,110.5,2.25,20.5,442.0,118.24,71.01
2016,9,8,8,30,714.0,116.0,2.2,21.0,491.0,175.65,106.86
2016,9,8,8,45,737.0,120.0,2.15,22.0,537.0,234.35,152.43
2016,9,8,9,0,760.0,124.0,2.1,23.0,583.0,295.54,203.25
2016,9,8,9,15,776.0,127.5,2.15,23.5,623.5,359.87,257.64
2016,9,8,9,30,792.0,131.0,2.2,24.0,664.0,420.89,308.69
2016,9,8,9,45,802.5,134.5,2.25,25.0,698.5,480.23,356.46
2016,9,8,10,0,813.0,138.0,2.3,26.0,733.0,539.4,402.29
2016,9,8,10,15,821.5,140.0,2.35,26.5,761.0,595.72,445.22
2016,9,8,10,30,830.0,142.0,2.4,27.0,789.0,651.09,486.05
2016,9,8,10,45,838.0,143.0,2.5,27.5,810.5,704.01,524.19
2016,9,8,11,0,846.0,144.0,2.6,28.0,832.0,755.38,560.26
2016,9,8,11,15,849.5,145.0,2.7,28.0,845.0,801.51,593.08
2016,9,8,11,30,853.0,146.0,2.8,28.0,858.0,845.21,622.43
2016,9,8,11,45,856.0,145.0,2.9,28.5,864.0,883.9,647.04
2016,9,8,12,0,859.0,144.0,3.0,29.0,870.0,919.63,669.58
2016,9,8,12,15,858.5,144.0,3.05,29.0,867.0,950.06,689.58
2016,9,8,12,30,858.0,144.0,3.1,29.0,864.0,977.03,707.4
2016,9,8,12,45,858.0,141.5,3.2,29.5,853.5,998.28,720.55
2016,9,8,13,0,858.0,139.0,3.3,30.0,843.0,1015.79,731.39
2016,9,8,13,15,853.0,137.5,3.3,29.5,824.5,1025.55,739.6
2016,9,8,13,30,848.0,136.0,3.3,29.0,806.0,1031.33,745.48
2016,9,8,13,45,841.5,133.5,3.35,29.0,780.0,1030.51,746.21
2016,9,8,14,0,835.0,131.0,3.4,29.0,754.0,1025.73,744.59
2016,9,8,14,15,824.0,129.0,3.4,28.5,721.0,1013.02,739.1
2016,9,8,14,30,813.0,127.0,3.4,28.0,688.0,996.57,731.31
2016,9,8,14,45,800.0,123.0,3.4,28.0,649.0,972.23,716.96
2016,9,8,15,0,787.0,119.0,3.4,28.0,610.0,944.51,700.41
2016,9,8,15,15,768.0,115.5,3.35,27.5,565.5,908.35,679.17
2016,9,8,15,30,749.0,112.0,3.3,27.0,521.0,876.18,660.49
2016,9,8,15,45,725.0,106.5,3.3,27.0,473.0,828.17,629.54
2016,9,8,16,0,701.0,101.0,3.3,27.0,425.0,778.45,596.97
2016,9,8,16,15,666.0,95.0,3.2,26.0,374.0,717.4,557.3
2016,9,8,16,30,631.0,89.0,3.1,25.0,323.0,656.21,516.2
2016,9,8,16,45,584.5,81.0,3.05,24.5,271.5,584.04,464.44
2016,9,8,17,0,538.0,73.0,3.0,24.0,220.0,513.67,411.57
2016,9,8,17,15,467.0,63.0,2.85,23.0,170.5,426.73,342.9
2016,9,8,17,30,396.0,53.0,2.7,22.0,121.0,345.07,275.33
2016,9,8,17,45,290.5,38.5,2.55,21.0,79.0,245.85,190.17
2016,9,8,18,0,185.0,24.0,2.4,20.0,37.0,149.34,73.85
2016,9,8,18,15,92.5,12.0,2.35,19.5,18.5,53.14,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,62.5,7.5,1.45,12.5,10.0,0.0,0.0
2016,9,9,6,0,125.0,15.0,1.6,13.0,20.0,12.8,0.0
2016,9,9,6,15,252.5,29.0,1.65,13.5,58.5,23.83,13.37
2016,9,9,6,30,380.0,43.0,1.7,14.0,97.0,35.08,24.96
2016,9,9,6,45,461.5,52.5,1.75,15.0,145.5,42.01,31.54
2016,9,9,7,0,543.0,62.0,1.8,16.0,194.0,48.84,37.75
2016,9,9,7,15,369.5,97.5,1.75,16.5,197.0,70.8,57.13
2016,9,9,7,30,196.0,133.0,1.7,17.0,200.0,94.41,77.58
2016,9,9,7,45,461.0,109.0,1.65,18.0,300.5,77.39,62.31
2016,9,9,8,0,726.0,85.0,1.6,19.0,401.0,62.46,48.97
2016,9,9,8,15,546.5,141.5,1.55,20.0,395.5,131.49,85.88
2016,9,9,8,30,367.0,198.0,1.5,21.0,390.0,191.04,133.65
2016,9,9,8,45,393.5,211.5,1.5,22.0,434.0,235.36,166.74
2016,9,9,9,0,420.0,225.0,1.5,23.0,478.0,281.96,203.33
2016,9,9,9,15,417.5,245.5,1.55,23.5,511.0,329.66,242.29
2016,9,9,9,30,415.0,266.0,1.6,24.0,544.0,377.1,280.26
2016,9,9,9,45,428.0,273.5,1.65,25.0,573.0,421.17,314.07
2016,9,9,10,0,441.0,281.0,1.7,26.0,602.0,466.18,347.62
2016,9,9,10,15,446.5,289.0,1.75,26.5,625.0,508.12,378.72
