Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,30,452.0,297.0,1.8,27.0,648.0,549.83,408.86
2016,9,9,10,45,456.0,303.5,1.85,28.0,665.5,588.88,435.57
2016,9,9,11,0,460.0,310.0,1.9,29.0,683.0,627.18,461.04
2016,9,9,11,15,461.5,314.5,1.9,29.5,694.0,660.89,483.45
2016,9,9,11,30,463.0,319.0,1.9,30.0,705.0,693.24,504.53
2016,9,9,11,45,464.5,320.5,1.9,31.0,709.5,721.32,521.41
2016,9,9,12,0,466.0,322.0,1.9,32.0,714.0,747.63,536.83
2016,9,9,12,15,466.0,320.5,1.95,32.0,711.5,767.82,550.63
2016,9,9,12,30,466.0,319.0,2.0,32.0,709.0,785.79,563.02
2016,9,9,12,45,676.0,222.0,2.1,32.5,779.0,914.38,651.08
2016,9,9,13,0,886.0,125.0,2.2,33.0,849.0,1016.55,714.01
2016,9,9,13,15,881.0,124.0,2.3,33.0,830.0,1026.63,720.9
2016,9,9,13,30,876.0,123.0,2.4,33.0,811.0,1032.77,726.42
2016,9,9,13,45,870.0,120.5,2.5,33.5,785.0,1032.33,726.54
2016,9,9,14,0,864.0,118.0,2.6,34.0,759.0,1041.05,732.55
2016,9,9,14,15,853.5,116.0,2.65,33.5,725.5,1028.61,727.93
2016,9,9,14,30,843.0,114.0,2.7,33.0,692.0,1012.33,721.16
2016,9,9,14,45,830.0,110.5,2.8,32.5,652.5,988.08,709.79
2016,9,9,15,0,817.0,107.0,2.9,32.0,613.0,960.37,696.09
2016,9,9,15,15,798.0,103.5,2.95,31.5,568.0,923.6,675.88
2016,9,9,15,30,779.0,100.0,3.0,31.0,523.0,884.06,653.53
2016,9,9,15,45,754.5,96.0,3.05,30.5,474.5,836.42,625.21
2016,9,9,16,0,730.0,92.0,3.1,30.0,426.0,792.71,598.93
2016,9,9,16,15,695.5,86.5,3.1,29.0,374.5,731.74,560.53
2016,9,9,16,30,661.0,81.0,3.1,28.0,323.0,670.57,520.59
2016,9,9,16,45,612.0,74.5,3.15,27.0,271.0,597.19,469.94
2016,9,9,17,0,563.0,68.0,3.2,26.0,219.0,525.77,418.19
2016,9,9,17,15,488.5,58.5,3.1,24.5,169.0,436.05,348.46
2016,9,9,17,30,414.0,49.0,3.0,23.0,119.0,352.06,279.69
2016,9,9,17,45,296.5,36.0,2.9,22.0,77.0,246.71,189.01
2016,9,9,18,0,179.0,23.0,2.8,21.0,35.0,143.3,53.51
2016,9,9,18,15,89.5,11.5,2.7,20.0,17.5,51.24,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,33.5,7.0,2.2,12.5,8.0,0.0,0.0
2016,9,10,6,0,67.0,14.0,2.4,13.0,16.0,11.95,0.0
2016,9,10,6,15,180.5,30.5,2.45,13.5,52.0,23.58,12.85
2016,9,10,6,30,294.0,47.0,2.5,14.0,88.0,36.08,25.76
2016,9,10,6,45,375.5,59.0,2.55,15.0,135.0,44.93,34.07
2016,9,10,7,0,457.0,71.0,2.6,16.0,182.0,55.78,43.85
2016,9,10,7,15,324.0,101.5,2.55,16.5,189.5,73.26,59.29
2016,9,10,7,30,191.0,132.0,2.5,17.0,197.0,96.74,79.66
2016,9,10,7,45,419.5,117.5,2.45,18.0,290.5,82.64,66.9
2016,9,10,8,0,648.0,103.0,2.4,19.0,384.0,74.36,59.29
2016,9,10,8,15,497.0,152.0,2.4,19.5,382.5,136.17,91.26
2016,9,10,8,30,346.0,201.0,2.4,20.0,381.0,190.96,135.33
2016,9,10,8,45,379.5,213.5,2.4,21.0,427.0,234.78,168.16
2016,9,10,9,0,413.0,226.0,2.4,22.0,473.0,281.87,205.29
2016,9,10,9,15,407.0,249.0,2.45,22.5,506.5,329.82,244.95
2016,9,10,9,30,401.0,272.0,2.5,23.0,540.0,376.25,282.63
2016,9,10,9,45,413.0,280.5,2.6,24.0,569.0,420.96,317.41
2016,9,10,10,0,425.0,289.0,2.7,25.0,598.0,465.53,351.18
2016,9,10,10,15,433.0,296.0,2.8,25.5,621.0,507.34,382.79
2016,9,10,10,30,441.0,303.0,2.9,26.0,644.0,549.19,413.71
2016,9,10,10,45,445.5,309.0,3.0,27.0,661.0,587.7,440.71
2016,9,10,11,0,450.0,315.0,3.1,28.0,678.0,625.52,466.56
2016,9,10,11,15,452.5,319.0,3.15,28.0,689.0,659.17,490.71
2016,9,10,11,30,455.0,323.0,3.2,28.0,700.0,691.55,513.71
2016,9,10,11,45,456.0,324.5,3.3,28.5,704.0,718.94,532.21
2016,9,10,12,0,457.0,326.0,3.4,29.0,708.0,744.54,549.32
2016,9,10,12,15,456.5,325.0,3.45,29.0,705.5,764.49,563.39
2016,9,10,12,30,456.0,324.0,3.5,29.0,703.0,782.24,575.98
2016,9,10,12,45,650.5,232.5,3.6,29.5,765.5,901.12,660.81
2016,9,10,13,0,845.0,141.0,3.7,30.0,828.0,1006.97,729.67
2016,9,10,13,15,840.0,139.5,3.75,30.0,809.5,1016.39,735.88
2016,9,10,13,30,835.0,138.0,3.8,30.0,791.0,1021.86,740.46
2016,9,10,13,45,827.5,136.0,3.85,30.0,764.5,1020.32,740.68
2016,9,10,14,0,820.0,134.0,3.9,30.0,738.0,1014.87,738.56
2016,9,10,14,15,808.5,131.5,3.9,29.5,705.0,1000.94,732.21
2016,9,10,14,30,797.0,129.0,3.9,29.0,672.0,983.31,723.55
2016,9,10,14,45,783.0,125.0,3.9,29.0,633.0,957.95,708.38
2016,9,10,15,0,769.0,121.0,3.9,29.0,594.0,929.28,691.03
2016,9,10,15,15,749.0,117.0,3.85,28.5,550.0,898.6,673.35
2016,9,10,15,30,729.0,113.0,3.8,28.0,506.0,858.68,649.13
2016,9,10,15,45,704.0,107.5,3.75,27.5,458.0,810.13,618.53
2016,9,10,16,0,679.0,102.0,3.7,27.0,410.0,760.01,586.2
2016,9,10,16,15,642.5,96.0,3.6,26.0,359.5,698.29,545.51
2016,9,10,16,30,606.0,90.0,3.5,25.0,309.0,636.59,503.43
2016,9,10,16,45,555.5,82.0,3.45,24.5,258.0,562.22,449.26
2016,9,10,17,0,505.0,74.0,3.4,24.0,207.0,489.99,393.84
2016,9,10,17,15,430.5,63.0,3.2,23.0,158.5,401.03,322.67
2016,9,10,17,30,356.0,52.0,3.0,22.0,110.0,316.7,252.26
2016,9,10,17,45,245.0,36.5,2.9,21.0,69.5,216.69,164.9
2016,9,10,18,0,134.0,21.0,2.8,20.0,29.0,115.45,22.07
2016,9,10,18,15,67.0,10.5,2.75,19.0,14.5,39.91,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.5,5.5,2.4,13.5,6.5,0.0,0.0
2016,9,11,6,0,43.0,11.0,2.6,14.0,13.0,9.39,0.0
2016,9,11,6,15,134.5,30.5,2.7,14.5,47.0,23.48,12.34
2016,9,11,6,30,226.0,50.0,2.8,15.0,81.0,38.06,27.29
2016,9,11,6,45,304.5,65.0,2.9,15.5,126.5,48.94,37.48
2016,9,11,7,0,383.0,80.0,3.0,16.0,172.0,59.57,47.16
2016,9,11,7,15,242.5,106.5,2.95,16.5,170.0,77.94,63.4
2016,9,11,7,30,102.0,133.0,2.9,17.0,168.0,96.37,79.34
2016,9,11,7,45,343.0,126.0,2.85,17.5,269.0,87.52,71.31
2016,9,11,8,0,584.0,119.0,2.8,18.0,370.0,85.54,69.25
2016,9,11,8,15,463.5,159.5,2.8,18.5,374.0,139.85,95.52
2016,9,11,8,30,343.0,200.0,2.8,19.0,378.0,190.63,135.83
2016,9,11,8,45,358.0,217.5,2.8,20.0,417.5,234.05,169.38
2016,9,11,9,0,373.0,235.0,2.8,21.0,457.0,279.59,206.02
2016,9,11,9,15,373.5,253.5,2.8,21.5,489.0,323.09,242.01
2016,9,11,9,30,374.0,272.0,2.8,22.0,521.0,366.69,277.46
2016,9,11,9,45,385.5,284.5,2.85,22.5,552.5,410.58,312.27
2016,9,11,10,0,397.0,297.0,2.9,23.0,584.0,455.44,347.02
2016,9,11,10,15,401.5,307.0,2.95,23.5,606.5,495.08,377.14
2016,9,11,10,30,406.0,317.0,3.0,24.0,629.0,534.53,406.41
2016,9,11,10,45,414.0,321.0,3.1,25.0,646.5,577.82,437.08
2016,9,11,11,0,422.0,325.0,3.2,26.0,664.0,615.12,462.86
2016,9,11,11,15,425.5,328.0,3.3,26.0,674.5,647.56,486.57
2016,9,11,11,30,429.0,331.0,3.4,26.0,685.0,678.85,509.25
2016,9,11,11,45,431.0,331.5,3.5,26.5,689.5,705.27,527.34
2016,9,11,12,0,433.0,332.0,3.6,27.0,694.0,730.03,544.12
2016,9,11,12,15,432.5,331.5,3.7,27.0,691.0,749.75,558.39
2016,9,11,12,30,432.0,331.0,3.8,27.0,688.0,767.36,571.22
2016,9,11,12,45,642.0,231.0,3.9,27.0,754.5,892.4,663.3
2016,9,11,13,0,852.0,131.0,4.0,27.0,821.0,1003.93,738.61
2016,9,11,13,15,846.5,130.0,4.1,27.0,802.0,1013.26,745.16
2016,9,11,13,30,841.0,129.0,4.2,27.0,783.0,1018.66,750.06
2016,9,11,13,45,834.5,126.5,4.35,27.0,757.0,1017.41,751.03
2016,9,11,14,0,828.0,124.0,4.5,27.0,731.0,1012.24,749.57
2016,9,11,14,15,817.0,121.5,4.5,26.5,698.0,998.64,743.26
2016,9,11,14,30,806.0,119.0,4.5,26.0,665.0,981.33,734.59
2016,9,11,14,45,792.0,116.0,4.55,25.5,626.0,956.89,721.39
2016,9,11,15,0,778.0,113.0,4.6,25.0,587.0,929.14,706.07
2016,9,11,15,15,759.0,109.0,4.55,24.0,543.5,892.32,684.89
2016,9,11,15,30,740.0,105.0,4.5,23.0,500.0,859.01,665.89
2016,9,11,15,45,714.0,100.5,4.5,22.5,452.0,810.45,634.55
2016,9,11,16,0,688.0,96.0,4.5,22.0,404.0,760.39,601.47
2016,9,11,16,15,652.5,90.0,4.4,21.0,354.0,699.24,559.81
2016,9,11,16,30,617.0,84.0,4.3,20.0,304.0,638.08,516.76
2016,9,11,16,45,567.5,76.5,4.2,19.5,253.5,564.75,461.68
2016,9,11,17,0,518.0,69.0,4.1,19.0,203.0,493.54,405.64
2016,9,11,17,15,443.5,59.0,3.95,18.0,155.0,405.29,333.11
2016,9,11,17,30,369.0,49.0,3.8,17.0,107.0,322.76,262.13
2016,9,11,17,45,255.5,34.5,3.7,16.5,67.5,220.33,169.0
2016,9,11,18,0,142.0,20.0,3.6,16.0,28.0,116.82,0.0
2016,9,11,18,15,71.0,10.0,3.5,15.5,14.0,41.27,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,51.0,7.0,3.6,11.5,8.5,0.0,0.0
2016,9,12,6,0,102.0,14.0,3.7,12.0,17.0,11.95,0.0
2016,9,12,6,15,244.5,27.5,3.75,12.5,55.0,22.71,11.44
2016,9,12,6,30,387.0,41.0,3.8,13.0,93.0,33.62,23.6
2016,9,12,6,45,480.5,49.0,3.85,13.5,142.5,39.41,29.34
2016,9,12,7,0,574.0,57.0,3.9,14.0,192.0,45.24,34.8
2016,9,12,7,15,627.5,63.5,3.9,14.5,244.5,49.56,38.71
2016,9,12,7,30,681.0,70.0,3.9,15.0,297.0,53.81,42.41
2016,9,12,7,45,721.0,73.5,3.9,15.5,349.5,60.69,48.31
2016,9,12,8,0,761.0,77.0,3.9,16.0,402.0,62.73,49.86
2016,9,12,8,15,571.0,134.0,3.9,16.5,394.5,132.62,86.71
2016,9,12,8,30,381.0,191.0,3.9,17.0,387.0,190.55,135.41
2016,9,12,8,45,397.5,207.5,3.95,18.0,428.0,234.15,169.63
2016,9,12,9,0,414.0,224.0,4.0,19.0,469.0,282.75,209.52
2016,9,12,9,15,427.5,237.5,4.0,19.5,505.5,330.26,249.27
2016,9,12,9,30,441.0,251.0,4.0,20.0,542.0,379.29,289.72
2016,9,12,9,45,450.0,260.0,4.0,20.5,570.5,424.1,326.22
2016,9,12,10,0,459.0,269.0,4.0,21.0,599.0,469.39,362.17
2016,9,12,10,15,463.0,278.0,4.05,21.0,622.0,512.14,396.13
2016,9,12,10,30,467.0,287.0,4.1,21.0,645.0,554.48,429.08
2016,9,12,10,45,470.5,293.5,4.15,21.5,662.0,593.78,458.33
2016,9,12,11,0,474.0,300.0,4.2,22.0,679.0,632.23,486.34
2016,9,12,11,15,475.0,305.0,4.25,22.0,690.0,666.4,511.71
2016,9,12,11,30,476.0,310.0,4.3,22.0,701.0,699.13,535.76
2016,9,12,11,45,476.0,311.5,4.35,22.5,705.0,726.18,554.49
2016,9,12,12,0,476.0,313.0,4.4,23.0,709.0,751.3,571.65
2016,9,12,12,15,477.0,311.5,4.45,23.0,706.5,772.41,587.17
2016,9,12,12,30,478.0,310.0,4.5,23.0,704.0,791.33,601.15
2016,9,12,12,45,706.0,206.0,4.6,23.0,779.5,930.14,704.07
2016,9,12,13,0,934.0,102.0,4.7,23.0,855.0,1041.99,780.62
2016,9,12,13,15,930.5,101.0,4.7,22.5,836.0,1053.62,789.86
2016,9,12,13,30,927.0,100.0,4.7,22.0,817.0,1061.13,797.26
2016,9,12,13,45,922.5,98.0,4.7,22.0,791.5,1062.38,799.06
2016,9,12,14,0,918.0,96.0,4.7,22.0,766.0,1059.49,798.3
2016,9,12,14,15,910.0,94.5,4.65,21.5,733.0,1049.54,794.06
2016,9,12,14,30,902.0,93.0,4.6,21.0,700.0,1035.64,787.31
2016,9,12,14,45,892.5,90.0,4.6,20.5,661.0,1014.59,776.25
2016,9,12,15,0,883.0,87.0,4.6,20.0,622.0,989.88,762.69
2016,9,12,15,15,867.0,84.5,4.55,19.5,577.0,956.03,742.23
2016,9,12,15,30,851.0,82.0,4.5,19.0,532.0,929.61,726.92
2016,9,12,15,45,831.0,78.0,4.45,18.5,482.5,883.97,697.55
2016,9,12,16,0,811.0,74.0,4.4,18.0,433.0,836.08,666.07
2016,9,12,16,15,779.0,70.0,4.3,17.5,380.5,776.06,624.44
2016,9,12,16,30,747.0,66.0,4.2,17.0,328.0,715.34,581.18
2016,9,12,16,45,698.5,61.0,4.15,16.5,274.0,640.39,525.4
2016,9,12,17,0,650.0,56.0,4.1,16.0,220.0,572.81,472.9
2016,9,12,17,15,573.0,48.5,3.9,15.0,168.5,480.19,397.31
2016,9,12,17,30,496.0,41.0,3.7,14.0,117.0,393.54,321.73
2016,9,12,17,45,349.0,30.0,3.5,13.5,73.0,270.14,206.72
2016,9,12,18,0,202.0,19.0,3.3,13.0,29.0,145.29,0.0
2016,9,12,18,15,101.0,9.5,3.35,12.5,14.5,54.6,0.0
2016,9,12,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,45,30.5,6.0,1.7,11.5,7.0,0.0,0.0
2016,9,13,6,0,61.0,12.0,1.8,12.0,14.0,10.24,0.0
2016,9,13,6,15,183.0,29.0,1.9,12.5,50.0,22.48,10.78
2016,9,13,6,30,305.0,46.0,2.0,13.0,86.0,35.43,25.14
2016,9,13,6,45,386.0,59.0,2.15,13.5,133.0,45.05,34.31
2016,9,13,7,0,467.0,72.0,2.3,14.0,180.0,57.08,45.32
2016,9,13,7,15,382.0,95.0,2.35,14.5,198.5,69.39,56.32
2016,9,13,7,30,297.0,118.0,2.4,15.0,217.0,85.97,70.83
2016,9,13,7,45,324.5,136.0,2.45,15.5,260.0,97.61,80.73
2016,9,13,8,0,352.0,154.0,2.5,16.0,303.0,108.85,90.11
2016,9,13,8,15,370.5,171.0,2.45,16.5,345.0,146.43,104.32
2016,9,13,8,30,389.0,188.0,2.4,17.0,387.0,187.75,132.46
2016,9,13,8,45,401.0,205.0,2.4,17.5,426.5,234.04,169.26
2016,9,13,9,0,413.0,222.0,2.4,18.0,466.0,282.05,209.03
2016,9,13,9,15,384.5,248.0,2.35,18.5,487.5,324.48,245.47
2016,9,13,9,30,356.0,274.0,2.3,19.0,509.0,363.07,277.75
2016,9,13,9,45,320.5,299.5,2.3,19.5,519.0,394.89,303.7
2016,9,13,10,0,285.0,325.0,2.3,20.0,529.0,422.74,325.46
2016,9,13,10,15,358.5,314.5,2.3,20.0,581.5,479.01,368.92
2016,9,13,10,30,432.0,304.0,2.3,20.0,634.0,548.01,421.2
2016,9,13,10,45,439.5,309.5,2.35,20.5,652.5,587.68,450.03
2016,9,13,11,0,447.0,315.0,2.4,21.0,671.0,626.93,478.16
2016,9,13,11,15,448.5,319.0,2.35,21.5,681.5,659.62,500.58
2016,9,13,11,30,450.0,323.0,2.3,22.0,692.0,690.95,521.62
2016,9,13,11,45,455.0,322.5,2.3,22.5,697.0,719.6,540.86
2016,9,13,12,0,460.0,322.0,2.3,23.0,702.0,746.68,558.78
2016,9,13,12,15,459.5,320.5,2.2,23.0,699.0,766.02,571.58
2016,9,13,12,30,459.0,319.0,2.1,23.0,696.0,783.14,582.81
2016,9,13,12,45,455.5,316.0,2.05,23.5,686.0,793.56,588.67
2016,9,13,13,0,452.0,313.0,2.0,24.0,676.0,801.46,592.88
2016,9,13,13,15,664.0,217.0,1.95,24.0,735.5,933.13,685.75
2016,9,13,13,30,876.0,121.0,1.9,24.0,795.0,1033.21,749.02
2016,9,13,13,45,870.0,118.5,1.85,24.0,768.0,1032.36,747.59
2016,9,13,14,0,864.0,116.0,1.8,24.0,741.0,1040.58,753.25
2016,9,13,14,15,853.0,113.5,1.8,24.0,707.5,1026.63,745.6
2016,9,13,14,30,842.0,111.0,1.8,24.0,674.0,1008.85,735.87
2016,9,13,14,45,829.0,107.5,1.8,24.0,634.0,984.19,721.82
2016,9,13,15,0,816.0,104.0,1.8,24.0,594.0,956.1,705.6
2016,9,13,15,15,796.0,100.5,1.8,23.5,549.0,918.0,684.04
2016,9,13,15,30,776.0,97.0,1.8,23.0,504.0,877.22,660.42
2016,9,13,15,45,750.0,93.0,1.8,23.0,455.0,827.95,629.29
2016,9,13,16,0,724.0,89.0,1.8,23.0,406.0,782.91,600.52
2016,9,13,16,15,687.5,83.5,1.75,22.5,354.5,720.25,559.12
2016,9,13,16,30,651.0,78.0,1.7,22.0,303.0,657.6,516.41
2016,9,13,16,45,597.0,71.0,1.7,22.0,251.0,580.09,460.26
2016,9,13,17,0,543.0,64.0,1.7,22.0,199.0,505.08,403.42
2016,9,13,17,15,464.0,54.0,1.5,21.0,150.0,412.85,329.9
2016,9,13,17,30,385.0,44.0,1.3,20.0,101.0,327.01,257.97
2016,9,13,17,45,259.0,30.0,1.15,19.0,61.5,218.58,158.52
2016,9,13,18,0,133.0,16.0,1.0,18.0,22.0,81.82,0.0
2016,9,13,18,15,66.5,8.0,1.05,17.5,11.0,6.83,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,45,25.0,5.0,0.6,11.5,5.5,0.0,0.0
2016,9,14,6,0,50.0,10.0,0.6,12.0,11.0,8.54,0.0
2016,9,14,6,15,162.5,27.5,0.7,12.5,45.5,21.3,9.36
2016,9,14,6,30,275.0,45.0,0.8,13.0,80.0,34.59,24.38
2016,9,14,6,45,360.0,58.0,0.95,14.0,127.0,44.21,33.5
2016,9,14,7,0,445.0,71.0,1.1,15.0,174.0,53.66,42.11
2016,9,14,7,15,502.5,81.0,1.05,15.5,224.5,62.72,50.21
2016,9,14,7,30,560.0,91.0,1.0,16.0,275.0,69.05,55.68
2016,9,14,7,45,604.0,97.5,1.0,17.0,326.0,72.36,58.23
2016,9,14,8,0,648.0,104.0,1.0,18.0,377.0,75.62,60.65
2016,9,14,8,15,513.5,146.5,0.95,18.5,379.0,137.44,91.08
2016,9,14,8,30,379.0,189.0,0.9,19.0,381.0,190.46,133.4
2016,9,14,8,45,399.0,204.0,0.85,20.0,423.0,233.89,166.45
2016,9,14,9,0,419.0,219.0,0.8,21.0,465.0,282.49,204.9
2016,9,14,9,15,411.5,243.0,0.75,21.5,498.0,331.2,244.34
2016,9,14,9,30,404.0,267.0,0.7,22.0,531.0,377.59,280.88
2016,9,14,9,45,441.5,262.5,0.65,22.5,565.5,424.49,316.34
2016,9,14,10,0,479.0,258.0,0.6,23.0,600.0,473.15,352.27
2016,9,14,10,15,483.0,267.0,0.6,23.5,623.5,516.85,383.91
2016,9,14,10,30,487.0,276.0,0.6,24.0,647.0,560.08,414.27
2016,9,14,10,45,490.0,283.0,0.65,24.5,664.0,600.29,442.21
2016,9,14,11,0,493.0,290.0,0.7,25.0,681.0,639.56,468.88
2016,9,14,11,15,494.0,295.0,0.85,25.5,692.0,674.37,493.17
2016,9,14,11,30,495.0,300.0,1.0,26.0,703.0,707.67,516.13
2016,9,14,11,45,496.5,301.0,1.2,26.5,707.5,736.0,536.13
2016,9,14,12,0,498.0,302.0,1.4,27.0,712.0,762.42,554.68
2016,9,14,12,15,498.0,300.5,1.6,27.0,709.0,783.01,570.38
2016,9,14,12,30,498.0,299.0,1.8,27.0,706.0,801.27,584.53
2016,9,14,12,45,704.0,205.0,2.0,27.5,771.0,928.97,673.36
2016,9,14,13,0,910.0,111.0,2.2,28.0,836.0,1029.46,737.41
2016,9,14,13,15,905.5,109.5,2.3,28.0,817.0,1039.16,744.26
2016,9,14,13,30,901.0,108.0,2.4,28.0,798.0,1044.81,749.65
2016,9,14,13,45,895.0,106.0,2.5,28.0,771.0,1044.33,751.35
2016,9,14,14,0,889.0,104.0,2.6,28.0,744.0,1039.81,750.67
2016,9,14,14,15,879.0,102.0,2.7,27.5,710.5,1027.25,746.47
2016,9,14,14,30,869.0,100.0,2.8,27.0,677.0,1010.88,739.9
2016,9,14,14,45,856.0,97.5,2.9,27.0,637.0,999.11,734.91
2016,9,14,15,0,843.0,95.0,3.0,27.0,597.0,971.69,719.59
2016,9,14,15,15,824.5,92.0,3.0,26.5,552.0,935.05,698.7
2016,9,14,15,30,806.0,89.0,3.0,26.0,507.0,895.59,675.64
2016,9,14,15,45,781.0,85.0,3.05,26.0,457.5,846.43,644.48
2016,9,14,16,0,756.0,81.0,3.1,26.0,408.0,795.43,611.38
2016,9,14,16,15,720.5,76.0,3.05,25.5,356.5,732.86,569.7
2016,9,14,16,30,685.0,71.0,3.0,25.0,305.0,675.69,530.56
2016,9,14,16,45,634.0,64.5,3.0,24.5,252.5,599.83,475.94
2016,9,14,17,0,583.0,58.0,3.0,24.0,200.0,526.25,420.43
2016,9,14,17,15,501.5,49.5,2.65,22.5,150.0,432.5,345.86
2016,9,14,17,30,420.0,41.0,2.3,21.0,100.0,345.31,272.23
2016,9,14,17,45,284.5,28.0,2.0,20.0,60.5,231.04,162.77
2016,9,14,18,0,149.0,15.0,1.7,19.0,21.0,88.99,0.0
2016,9,14,18,15,74.5,7.5,1.6,18.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,54.0,5.0,1.25,11.5,6.5,0.0,0.0
2016,9,15,6,0,108.0,10.0,1.3,12.0,13.0,8.54,0.0
2016,9,15,6,15,254.5,23.0,1.45,12.5,49.5,18.92,7.02
2016,9,15,6,30,401.0,36.0,1.6,13.0,86.0,29.53,19.91
2016,9,15,6,45,487.0,44.5,1.8,14.0,134.5,35.89,26.12
2016,9,15,7,0,573.0,53.0,2.0,15.0,183.0,42.21,31.95
2016,9,15,7,15,627.5,59.5,2.0,15.5,235.0,46.65,35.98
2016,9,15,7,30,682.0,66.0,2.0,16.0,287.0,51.03,39.8
2016,9,15,7,45,719.5,70.0,2.0,17.0,339.0,58.1,45.77
2016,9,15,8,0,757.0,74.0,2.0,18.0,391.0,60.59,47.62
2016,9,15,8,15,564.0,131.5,2.0,18.5,384.0,133.55,86.22
2016,9,15,8,30,371.0,189.0,2.0,19.0,377.0,190.1,134.05
2016,9,15,8,45,394.0,203.5,2.0,20.0,419.0,233.46,167.43
2016,9,15,9,0,417.0,218.0,2.0,21.0,461.0,282.24,206.59
2016,9,15,9,15,416.0,236.5,2.0,21.5,493.5,328.9,245.22
2016,9,15,9,30,415.0,255.0,2.0,22.0,526.0,375.4,282.92
2016,9,15,9,45,421.0,267.0,2.0,23.0,554.0,419.78,317.34
2016,9,15,10,0,427.0,279.0,2.0,24.0,582.0,464.42,350.84
2016,9,15,10,15,432.5,287.5,2.0,24.5,604.5,506.03,381.85
2016,9,15,10,30,438.0,296.0,2.0,25.0,627.0,547.42,411.88
2016,9,15,10,45,441.0,302.0,2.0,26.0,643.0,584.63,437.34
2016,9,15,11,0,444.0,308.0,2.0,27.0,659.0,620.96,461.5
2016,9,15,11,15,446.0,312.0,2.05,27.5,669.5,653.74,483.83
2016,9,15,11,30,448.0,316.0,2.1,28.0,680.0,685.18,504.9
2016,9,15,11,45,449.0,317.5,2.2,28.5,683.5,711.99,522.86
2016,9,15,12,0,450.0,319.0,2.3,29.0,687.0,737.03,539.48
2016,9,15,12,15,450.5,317.5,2.35,29.0,684.5,756.82,553.33
2016,9,15,12,30,451.0,316.0,2.4,29.0,682.0,774.49,565.78
2016,9,15,12,45,682.5,211.5,2.5,29.0,757.0,915.63,665.68
2016,9,15,13,0,914.0,107.0,2.6,29.0,832.0,1029.75,739.19
2016,9,15,13,15,909.5,106.0,2.65,29.0,812.5,1039.9,745.66
2016,9,15,13,30,905.0,105.0,2.7,29.0,793.0,1045.99,750.74
2016,9,15,13,45,897.5,104.0,2.8,29.0,766.0,1044.98,752.0
2016,9,15,14,0,890.0,103.0,2.9,29.0,739.0,1039.96,750.89
2016,9,15,14,15,880.0,101.0,2.9,28.5,705.5,1027.29,745.63
2016,9,15,14,30,870.0,99.0,2.9,28.0,672.0,1010.81,738.05
2016,9,15,14,45,855.5,96.5,2.95,28.0,632.0,997.38,731.55
2016,9,15,15,0,841.0,94.0,3.0,28.0,592.0,968.4,714.84
2016,9,15,15,15,822.5,91.0,3.0,27.5,546.5,931.71,693.98
2016,9,15,15,30,804.0,88.0,3.0,27.0,501.0,892.22,670.96
2016,9,15,15,45,778.0,84.5,3.0,27.0,451.5,842.74,639.34
2016,9,15,16,0,752.0,81.0,3.0,27.0,402.0,791.49,605.88
2016,9,15,16,15,715.5,76.0,2.95,26.0,350.5,733.5,568.73
2016,9,15,16,30,679.0,71.0,2.9,25.0,299.0,670.49,526.39
2016,9,15,16,45,625.0,64.5,2.85,24.5,246.5,592.57,469.97
2016,9,15,17,0,571.0,58.0,2.8,24.0,194.0,517.2,412.8
2016,9,15,17,15,487.0,49.0,2.5,22.5,144.5,421.76,336.73
2016,9,15,17,30,403.0,40.0,2.2,21.0,95.0,333.25,261.78
2016,9,15,17,45,262.0,27.0,1.95,20.0,56.5,214.64,144.52
2016,9,15,18,0,121.0,14.0,1.7,19.0,18.0,73.68,0.0
2016,9,15,18,15,60.5,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,45,45.0,4.5,1.15,11.5,5.5,0.0,0.0
2016,9,16,6,0,90.0,9.0,1.2,12.0,11.0,7.68,0.0
2016,9,16,6,15,239.0,22.0,1.2,12.5,47.0,18.06,5.7
2016,9,16,6,30,388.0,35.0,1.2,13.0,83.0,28.68,19.12
2016,9,16,6,45,476.0,44.0,1.3,14.0,131.5,35.49,25.74
2016,9,16,7,0,564.0,53.0,1.4,15.0,180.0,42.22,31.95
2016,9,16,7,15,619.5,59.5,1.25,15.5,232.0,46.65,35.99
2016,9,16,7,30,675.0,66.0,1.1,16.0,284.0,51.03,39.82
2016,9,16,7,45,514.0,110.0,1.0,17.0,292.5,79.1,64.16
2016,9,16,8,0,353.0,154.0,0.9,18.0,301.0,108.9,89.36
2016,9,16,8,15,367.5,170.0,0.8,19.0,339.5,147.64,103.59
2016,9,16,8,30,382.0,186.0,0.7,20.0,378.0,190.38,132.51
2016,9,16,8,45,395.0,202.5,0.65,21.0,417.0,233.9,165.86
2016,9,16,9,0,408.0,219.0,0.6,22.0,456.0,281.54,203.52
2016,9,16,9,15,403.5,238.5,0.5,22.5,486.5,326.46,239.47
2016,9,16,9,30,399.0,258.0,0.4,23.0,517.0,370.59,273.69
2016,9,16,9,45,476.0,244.0,0.35,24.0,569.0,427.9,315.37
2016,9,16,10,0,553.0,230.0,0.3,25.0,621.0,490.72,359.99
2016,9,16,10,15,556.5,238.5,0.2,26.0,644.5,537.37,391.37
2016,9,16,10,30,560.0,247.0,0.1,27.0,668.0,583.3,421.05
2016,9,16,10,45,559.5,255.5,0.05,28.5,686.0,625.65,446.77
2016,9,16,11,0,559.0,264.0,0.0,30.0,704.0,666.56,470.65
2016,9,16,11,15,558.5,270.0,0.2,30.5,715.0,703.6,495.3
2016,9,16,11,30,558.0,276.0,0.4,31.0,726.0,738.83,519.48
2016,9,16,11,45,558.0,277.5,0.6,31.5,730.0,768.24,540.03
2016,9,16,12,0,558.0,279.0,0.8,32.0,734.0,795.46,559.05
2016,9,16,12,15,559.0,277.5,1.0,32.0,731.5,818.29,576.38
2016,9,16,12,30,560.0,276.0,1.2,32.0,729.0,838.66,592.07
2016,9,16,12,45,555.5,273.5,1.4,32.5,717.0,850.09,600.78
2016,9,16,13,0,551.0,271.0,1.6,33.0,705.0,858.63,607.63
2016,9,16,13,15,730.5,187.0,1.7,33.0,748.0,970.33,681.95
2016,9,16,13,30,910.0,103.0,1.8,33.0,791.0,1049.23,731.24
2016,9,16,13,45,902.5,102.0,1.95,33.0,764.0,1048.13,732.66
2016,9,16,14,0,895.0,101.0,2.1,33.0,737.0,1042.99,732.54
2016,9,16,14,15,884.5,99.0,2.15,32.5,703.0,1029.67,727.74
2016,9,16,14,30,874.0,97.0,2.2,32.0,669.0,1012.53,720.68
2016,9,16,14,45,860.0,94.5,2.3,32.0,628.5,999.35,715.27
2016,9,16,15,0,846.0,92.0,2.4,32.0,588.0,970.7,699.93
2016,9,16,15,15,827.0,89.0,2.45,31.5,542.5,933.35,679.81
2016,9,16,15,30,808.0,86.0,2.5,31.0,497.0,893.21,657.5
2016,9,16,15,45,782.0,82.5,2.55,31.0,447.5,843.56,626.98
2016,9,16,16,0,756.0,79.0,2.6,31.0,398.0,792.15,594.57
2016,9,16,16,15,719.0,74.0,2.55,30.0,346.0,728.21,554.1
2016,9,16,16,30,682.0,69.0,2.5,29.0,294.0,669.86,515.98
2016,9,16,16,45,627.0,62.5,2.45,28.5,241.5,591.09,459.99
2016,9,16,17,0,572.0,56.0,2.4,28.0,189.0,514.99,403.3
2016,9,16,17,15,486.0,47.0,2.1,26.5,140.0,418.31,327.54
2016,9,16,17,30,400.0,38.0,1.8,25.0,91.0,328.88,252.75
2016,9,16,17,45,255.0,25.0,1.5,23.5,53.0,205.94,127.55
2016,9,16,18,0,110.0,12.0,1.2,22.0,15.0,66.22,0.0
2016,9,16,18,15,55.0,6.0,1.1,21.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,18.0,0.9,13.5,40.0,14.5,2.7
2016,9,17,6,30,369.0,36.0,1.0,14.0,80.0,29.58,19.73
2016,9,17,6,45,462.0,44.5,1.1,15.0,128.0,35.91,25.98
2016,9,17,7,0,555.0,53.0,1.2,16.0,176.0,42.23,31.81
2016,9,17,7,15,611.0,59.5,1.1,16.5,227.5,46.65,35.83
2016,9,17,7,30,667.0,66.0,1.0,17.0,279.0,51.02,39.64
2016,9,17,7,45,706.5,70.5,0.95,18.0,331.0,58.5,45.96
2016,9,17,8,0,746.0,75.0,0.9,19.0,383.0,61.37,48.12
2016,9,17,8,15,568.0,129.0,0.8,20.0,380.0,134.15,85.45
2016,9,17,8,30,390.0,183.0,0.7,21.0,377.0,188.01,129.85
2016,9,17,8,45,389.0,204.0,0.6,22.5,413.0,235.83,166.63
2016,9,17,9,0,388.0,225.0,0.5,24.0,449.0,281.61,202.43
2016,9,17,9,15,390.5,241.5,0.45,25.0,480.5,325.27,236.47
2016,9,17,9,30,393.0,258.0,0.4,26.0,512.0,369.15,269.68
2016,9,17,9,45,397.5,271.5,0.4,27.0,540.0,411.7,300.99
2016,9,17,10,0,402.0,285.0,0.4,28.0,568.0,454.39,331.29
2016,9,17,10,15,401.0,298.0,0.45,29.0,589.5,493.54,358.47
2016,9,17,10,30,400.0,311.0,0.5,30.0,611.0,532.01,384.33
2016,9,17,10,45,404.5,317.0,0.55,31.0,627.0,567.22,407.41
2016,9,17,11,0,409.0,323.0,0.6,32.0,643.0,610.76,435.27
2016,9,17,11,15,411.0,326.5,0.7,32.5,653.0,641.74,455.77
2016,9,17,11,30,413.0,330.0,0.8,33.0,663.0,671.45,475.31
2016,9,17,11,45,414.5,331.0,0.9,33.5,666.5,697.05,492.02
2016,9,17,12,0,416.0,332.0,1.0,34.0,670.0,721.0,507.54
2016,9,17,12,15,673.5,214.5,1.1,34.5,758.0,867.81,606.61
2016,9,17,12,30,931.0,97.0,1.2,35.0,846.0,993.74,682.2
2016,9,17,12,45,920.0,100.5,1.35,35.5,832.0,1010.31,691.89
2016,9,17,13,0,909.0,104.0,1.5,36.0,818.0,1022.72,700.45
2016,9,17,13,15,904.0,103.0,1.6,36.0,798.0,1032.04,707.98
2016,9,17,13,30,899.0,102.0,1.7,36.0,778.0,1037.33,713.26
2016,9,17,13,45,892.0,100.5,1.8,36.0,751.0,1035.99,714.72
2016,9,17,14,0,885.0,99.0,1.9,36.0,724.0,1030.64,713.92
2016,9,17,14,15,874.5,97.0,1.95,35.5,690.0,1017.22,709.18
2016,9,17,14,30,864.0,95.0,2.0,35.0,656.0,1000.03,702.23
2016,9,17,14,45,849.5,92.5,2.1,35.0,616.0,986.27,696.59
2016,9,17,15,0,835.0,90.0,2.2,35.0,576.0,957.2,681.25
2016,9,17,15,15,816.0,87.0,2.25,34.5,530.5,919.97,661.5
2016,9,17,15,30,797.0,84.0,2.3,34.0,485.0,880.03,639.61
2016,9,17,15,45,768.5,80.5,2.4,33.5,436.0,828.35,609.75
2016,9,17,16,0,740.0,77.0,2.5,33.0,387.0,775.14,577.87
2016,9,17,16,15,703.0,72.5,2.45,32.0,335.5,717.49,541.9
2016,9,17,16,30,666.0,68.0,2.4,31.0,284.0,655.23,501.09
2016,9,17,16,45,609.5,61.5,2.35,30.0,232.5,576.01,445.88
2016,9,17,17,0,553.0,55.0,2.3,29.0,181.0,499.67,389.82
2016,9,17,17,15,466.0,46.0,2.0,27.5,133.0,403.34,314.18
2016,9,17,17,30,379.0,37.0,1.7,26.0,85.0,314.43,239.49
2016,9,17,17,45,235.0,23.5,1.45,25.0,48.5,190.45,105.25
2016,9,17,18,0,91.0,10.0,1.2,24.0,12.0,54.74,0.0
2016,9,17,18,15,45.5,5.0,1.1,23.0,6.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,197.5,16.5,0.85,16.5,39.5,13.28,1.07
2016,9,18,6,30,395.0,33.0,0.9,17.0,79.0,27.11,17.28
2016,9,18,6,45,483.5,41.5,1.0,18.0,127.0,33.56,23.57
2016,9,18,7,0,572.0,50.0,1.1,19.0,175.0,39.97,29.42
2016,9,18,7,15,627.5,56.0,1.0,20.0,226.5,44.12,33.09
2016,9,18,7,30,683.0,62.0,0.9,21.0,278.0,52.5,40.26
2016,9,18,7,45,720.0,67.0,0.8,22.0,329.5,55.91,42.96
2016,9,18,8,0,757.0,72.0,0.7,23.0,381.0,59.25,45.51
2016,9,18,8,15,574.0,126.5,0.8,24.0,378.0,133.79,83.39
2016,9,18,8,30,391.0,181.0,0.9,25.0,375.0,187.64,127.65
2016,9,18,8,45,389.5,202.0,1.0,26.5,410.5,235.33,164.27
2016,9,18,9,0,388.0,223.0,1.1,28.0,446.0,281.0,200.19
2016,9,18,9,15,390.5,240.0,1.15,29.0,477.5,325.03,234.75
2016,9,18,9,30,393.0,257.0,1.2,30.0,509.0,369.31,268.68
2016,9,18,9,45,401.0,268.5,1.3,31.0,537.5,411.86,300.49
2016,9,18,10,0,409.0,280.0,1.4,32.0,566.0,459.22,334.73
2016,9,18,10,15,408.0,293.0,1.4,32.5,587.5,494.33,359.81
2016,9,18,10,30,407.0,306.0,1.4,33.0,609.0,533.08,386.65
2016,9,18,10,45,411.0,312.0,1.45,34.0,625.0,576.11,415.09
2016,9,18,11,0,415.0,318.0,1.5,35.0,641.0,611.86,437.98
2016,9,18,11,15,417.0,321.5,1.55,35.5,650.5,642.98,458.29
2016,9,18,11,30,419.0,325.0,1.6,36.0,660.0,672.83,477.47
2016,9,18,11,45,549.0,272.5,1.7,36.5,714.0,757.78,535.42
2016,9,18,12,0,679.0,220.0,1.8,37.0,768.0,852.68,597.95
2016,9,18,12,15,679.5,218.5,1.85,37.0,764.5,878.13,614.04
2016,9,18,12,30,680.0,217.0,1.9,37.0,761.0,900.61,628.78
2016,9,18,12,45,674.5,216.0,1.95,37.5,749.0,914.7,636.83
2016,9,18,13,0,669.0,215.0,2.0,38.0,737.0,925.39,642.93
2016,9,18,13,15,669.5,208.0,2.0,38.0,719.0,932.51,647.82
2016,9,18,13,30,670.0,201.0,2.0,38.0,701.0,936.2,650.76
2016,9,18,13,45,670.5,191.5,2.05,38.0,677.0,933.79,650.62
2016,9,18,14,0,671.0,182.0,2.1,38.0,653.0,927.85,648.46
2016,9,18,14,15,669.0,171.5,2.1,37.5,622.0,914.75,642.85
2016,9,18,14,30,667.0,161.0,2.1,37.0,591.0,898.2,635.19
2016,9,18,14,45,666.0,148.5,2.1,37.0,555.0,876.98,623.3
2016,9,18,15,0,665.0,136.0,2.1,37.0,519.0,852.37,609.28
2016,9,18,15,15,744.0,106.0,2.05,36.5,503.0,879.69,629.65
2016,9,18,15,30,823.0,76.0,2.0,36.0,487.0,893.78,641.15
2016,9,18,15,45,798.0,72.5,2.0,36.0,437.5,844.56,611.04
2016,9,18,16,0,773.0,69.0,2.0,36.0,388.0,793.56,579.64
2016,9,18,16,15,737.5,64.5,1.75,35.0,336.5,731.0,539.89
2016,9,18,16,30,702.0,60.0,1.5,34.0,285.0,668.24,498.55
2016,9,18,16,45,648.0,54.5,1.3,33.0,233.0,590.35,445.05
2016,9,18,17,0,594.0,49.0,1.1,32.0,181.0,520.72,394.73
2016,9,18,17,15,507.0,41.0,1.1,30.5,132.0,424.04,322.44
2016,9,18,17,30,420.0,33.0,1.1,29.0,83.0,335.0,249.07
2016,9,18,17,45,210.0,16.5,1.1,27.5,41.5,165.01,74.79
2016,9,18,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,138.0,18.5,1.25,19.5,34.0,14.41,0.44
2016,9,19,6,30,276.0,37.0,1.4,20.0,68.0,28.67,18.21
2016,9,19,6,45,366.5,49.0,1.6,21.0,114.0,39.48,28.25
2016,9,19,7,0,457.0,61.0,1.8,22.0,160.0,48.4,36.25
2016,9,19,7,15,516.5,70.5,1.75,23.0,210.0,54.85,41.86
2016,9,19,7,30,576.0,80.0,1.7,24.0,260.0,61.12,47.11
2016,9,19,7,45,622.0,85.5,1.65,25.0,311.5,64.05,49.33
2016,9,19,8,0,668.0,91.0,1.6,26.0,363.0,66.97,51.46
2016,9,19,8,15,515.5,138.5,1.6,27.0,364.0,136.93,86.79
2016,9,19,8,30,363.0,186.0,1.6,28.0,365.0,189.89,129.43
2016,9,19,8,45,390.0,199.5,1.65,29.5,408.0,234.46,162.3
2016,9,19,9,0,417.0,213.0,1.7,31.0,451.0,282.54,198.99
2016,9,19,9,15,414.0,233.5,1.7,31.5,483.5,330.09,236.73
2016,9,19,9,30,411.0,254.0,1.7,32.0,516.0,375.1,271.74
2016,9,19,9,45,416.0,266.5,1.75,33.0,544.0,421.43,306.11
2016,9,19,10,0,421.0,279.0,1.8,34.0,572.0,465.71,337.95
