Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,0,906.0,100.0,2.8,25.0,767.0,774.08,585.29
2016,9,29,11,15,909.0,100.5,2.85,25.5,778.5,819.01,614.59
2016,9,29,11,30,912.0,101.0,2.9,26.0,790.0,861.18,641.73
2016,9,29,11,45,913.5,101.0,2.95,26.5,793.0,898.59,665.45
2016,9,29,12,0,915.0,101.0,3.0,27.0,796.0,932.77,686.88
2016,9,29,12,15,913.5,100.5,3.1,27.0,791.0,960.25,705.61
2016,9,29,12,30,912.0,100.0,3.2,27.0,786.0,984.04,722.05
2016,9,29,12,45,911.0,98.5,3.3,27.0,773.5,1003.4,735.73
2016,9,29,13,0,910.0,97.0,3.4,27.0,761.0,1018.89,747.06
2016,9,29,13,15,904.0,95.5,3.45,27.0,740.5,1025.44,752.36
2016,9,29,13,30,898.0,94.0,3.5,27.0,720.0,1027.92,755.24
2016,9,29,13,45,890.0,92.5,3.55,27.0,691.5,1024.36,754.36
2016,9,29,14,0,882.0,91.0,3.6,27.0,663.0,1016.83,751.08
2016,9,29,14,15,870.0,89.0,3.6,26.5,628.0,1000.79,743.44
2016,9,29,14,30,858.0,87.0,3.6,26.0,593.0,981.07,733.46
2016,9,29,14,45,843.0,84.0,3.6,26.0,552.5,964.95,724.52
2016,9,29,15,0,828.0,81.0,3.6,26.0,512.0,933.93,705.45
2016,9,29,15,15,805.5,78.0,3.6,25.0,466.5,892.71,681.95
2016,9,29,15,30,783.0,75.0,3.6,24.0,421.0,849.06,656.17
2016,9,29,15,45,753.0,70.5,3.6,23.5,372.0,794.63,620.61
2016,9,29,16,0,723.0,66.0,3.6,23.0,323.0,738.94,583.01
2016,9,29,16,15,677.5,61.0,3.55,22.0,272.5,668.91,534.03
2016,9,29,16,30,632.0,56.0,3.5,21.0,222.0,605.81,487.91
2016,9,29,16,45,561.5,49.0,3.45,20.5,172.0,517.55,418.64
2016,9,29,17,0,491.0,42.0,3.4,20.0,122.0,433.86,349.25
2016,9,29,17,15,370.5,31.5,3.3,19.0,79.0,319.0,248.03
2016,9,29,17,30,250.0,21.0,3.2,18.0,36.0,202.15,58.29
2016,9,29,17,45,125.0,10.5,3.1,17.0,18.0,77.15,0.0
2016,9,29,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,15,149.0,13.0,2.9,11.0,25.0,11.1,0.0
2016,9,30,6,30,298.0,26.0,3.0,11.0,50.0,21.54,10.35
2016,9,30,6,45,408.5,36.0,3.15,11.5,95.0,29.4,20.04
2016,9,30,7,0,519.0,46.0,3.3,12.0,140.0,37.19,27.52
2016,9,30,7,15,370.0,76.0,3.35,12.5,154.0,56.73,45.26
2016,9,30,7,30,221.0,106.0,3.4,13.0,168.0,77.38,63.77
2016,9,30,7,45,239.5,124.5,3.45,14.0,203.5,89.5,74.25
2016,9,30,8,0,258.0,143.0,3.5,15.0,239.0,106.04,81.57
2016,9,30,8,15,527.0,109.5,3.55,15.5,339.0,128.72,82.31
2016,9,30,8,30,796.0,76.0,3.6,16.0,439.0,187.06,115.34
2016,9,30,8,45,817.5,78.5,3.65,16.5,484.0,248.95,168.11
2016,9,30,9,0,839.0,81.0,3.7,17.0,529.0,312.84,224.95
2016,9,30,9,15,616.5,158.5,3.75,17.5,500.5,354.76,269.26
2016,9,30,9,30,394.0,236.0,3.8,18.0,472.0,363.13,282.44
2016,9,30,9,45,644.5,162.0,3.85,19.0,573.5,456.23,355.14
2016,9,30,10,0,895.0,88.0,3.9,20.0,675.0,562.89,438.49
2016,9,30,10,15,902.5,89.5,3.95,20.0,701.5,620.25,484.78
2016,9,30,10,30,910.0,91.0,4.0,20.0,728.0,676.17,528.92
2016,9,30,10,45,915.0,92.0,4.1,20.5,747.0,728.19,568.18
2016,9,30,11,0,920.0,93.0,4.2,21.0,766.0,778.01,603.72
2016,9,30,11,15,923.0,93.5,4.25,21.0,777.5,823.36,635.6
2016,9,30,11,30,926.0,94.0,4.3,21.0,789.0,865.89,665.33
2016,9,30,11,45,926.5,94.5,4.35,21.5,792.5,903.29,690.01
2016,9,30,12,0,927.0,95.0,4.4,22.0,796.0,937.34,712.25
2016,9,30,12,15,925.5,95.0,4.45,22.0,790.5,965.52,731.78
2016,9,30,12,30,924.0,95.0,4.5,22.0,785.0,989.98,749.03
2016,9,30,12,45,915.5,96.5,4.55,22.0,771.0,1005.53,760.35
2016,9,30,13,0,907.0,98.0,4.6,22.0,757.0,1017.0,769.12
2016,9,30,13,15,901.0,97.0,4.6,21.5,735.5,1024.03,776.15
2016,9,30,13,30,895.0,96.0,4.6,21.0,714.0,1027.03,780.66
2016,9,30,13,45,885.0,94.5,4.6,21.0,685.5,1021.38,777.93
2016,9,30,14,0,875.0,93.0,4.6,21.0,657.0,1011.79,772.71
2016,9,30,14,15,862.5,91.0,4.55,20.5,622.0,995.24,763.93
2016,9,30,14,30,850.0,89.0,4.5,20.0,587.0,986.71,760.86
2016,9,30,14,45,833.5,86.5,4.5,20.0,546.0,958.21,742.81
2016,9,30,15,0,817.0,84.0,4.5,20.0,505.0,926.49,722.53
2016,9,30,15,15,794.0,80.5,4.45,19.5,459.5,884.33,695.59
2016,9,30,15,30,771.0,77.0,4.4,19.0,414.0,839.78,666.47
2016,9,30,15,45,740.0,72.5,4.35,18.5,365.0,784.75,628.88
2016,9,30,16,0,709.0,68.0,4.3,18.0,316.0,728.52,589.29
2016,9,30,16,15,662.0,62.5,4.15,17.5,265.5,662.99,540.73
2016,9,30,16,30,615.0,57.0,4.0,17.0,215.0,593.24,486.83
2016,9,30,16,45,544.0,49.5,3.85,16.5,165.5,504.7,415.36
2016,9,30,17,0,473.0,42.0,3.7,16.0,116.0,420.8,343.78
2016,9,30,17,15,349.5,31.0,3.45,15.5,74.0,304.53,237.53
2016,9,30,17,30,226.0,20.0,3.2,15.0,32.0,184.16,11.23
2016,9,30,17,45,113.0,10.0,2.95,14.5,16.0,70.06,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,15,157.0,12.5,1.65,10.0,25.0,10.67,0.0
2016,10,1,6,30,314.0,25.0,2.0,11.0,50.0,20.75,9.19
2016,10,1,6,45,428.0,35.0,2.35,12.0,95.5,28.68,19.32
2016,10,1,7,0,542.0,45.0,2.7,13.0,141.0,36.55,26.81
2016,10,1,7,15,608.0,51.5,2.9,13.5,192.5,41.22,31.26
2016,10,1,7,30,674.0,58.0,3.1,14.0,244.0,49.95,39.13
2016,10,1,7,45,719.5,62.0,3.3,14.5,295.5,52.71,41.53
2016,10,1,8,0,765.0,66.0,3.5,15.0,347.0,67.66,43.08
2016,10,1,8,15,794.5,69.5,3.5,15.5,396.5,127.02,70.32
2016,10,1,8,30,824.0,73.0,3.5,16.0,446.0,189.98,116.54
2016,10,1,8,45,846.5,75.0,3.5,17.0,491.5,253.43,170.38
2016,10,1,9,0,869.0,77.0,3.5,18.0,537.0,321.77,230.32
2016,10,1,9,15,884.0,79.0,3.45,18.5,577.5,385.63,287.08
2016,10,1,9,30,899.0,81.0,3.4,19.0,618.0,449.95,342.84
2016,10,1,9,45,914.5,81.0,3.4,19.5,652.5,512.87,395.81
2016,10,1,10,0,930.0,81.0,3.4,20.0,687.0,575.65,446.82
2016,10,1,10,15,937.5,82.5,3.4,20.5,714.0,634.76,493.31
2016,10,1,10,30,945.0,84.0,3.4,21.0,741.0,692.35,537.07
2016,10,1,10,45,950.5,84.5,3.4,21.5,761.0,745.77,576.45
2016,10,1,11,0,956.0,85.0,3.4,22.0,781.0,796.93,611.52
2016,10,1,11,15,959.0,85.5,3.4,22.5,792.5,843.64,642.24
2016,10,1,11,30,962.0,86.0,3.4,23.0,804.0,887.41,670.57
2016,10,1,11,45,963.0,86.0,3.4,23.5,807.0,925.81,694.94
2016,10,1,12,0,964.0,86.0,3.4,24.0,810.0,960.75,716.81
2016,10,1,12,15,963.0,86.0,3.45,24.0,805.0,990.24,736.74
2016,10,1,12,30,962.0,86.0,3.5,24.0,800.0,1015.88,754.2
2016,10,1,12,45,957.0,86.0,3.6,24.0,786.5,1033.7,767.0
2016,10,1,13,0,952.0,86.0,3.7,24.0,773.0,1047.37,777.27
2016,10,1,13,15,947.0,85.0,3.75,24.0,751.5,1055.67,783.83
2016,10,1,13,30,942.0,84.0,3.8,24.0,730.0,1059.78,787.84
2016,10,1,13,45,932.5,83.5,3.85,24.0,701.0,1055.77,786.69
2016,10,1,14,0,923.0,83.0,3.9,24.0,672.0,1047.67,783.04
2016,10,1,14,15,911.0,81.0,3.9,23.5,636.5,1031.17,775.1
2016,10,1,14,30,899.0,79.0,3.9,23.0,601.0,1010.83,764.68
2016,10,1,14,45,882.0,77.5,3.95,23.0,559.0,982.57,747.73
2016,10,1,15,0,865.0,76.0,4.0,23.0,517.0,951.08,728.49
2016,10,1,15,15,842.5,73.0,4.0,22.5,470.5,919.84,710.31
2016,10,1,15,30,820.0,70.0,4.0,22.0,424.0,875.22,682.26
2016,10,1,15,45,786.0,67.0,4.05,22.0,373.5,818.09,643.46
2016,10,1,16,0,752.0,64.0,4.1,22.0,323.0,759.81,602.65
2016,10,1,16,15,705.0,59.0,3.95,21.0,271.0,687.52,551.24
2016,10,1,16,30,658.0,54.0,3.8,20.0,219.0,615.94,497.85
2016,10,1,16,45,579.5,47.0,3.7,19.5,168.0,527.18,427.28
2016,10,1,17,0,501.0,40.0,3.6,19.0,117.0,437.34,351.96
2016,10,1,17,15,366.0,29.5,3.3,18.0,74.0,313.27,238.51
2016,10,1,17,30,231.0,19.0,3.0,17.0,31.0,183.54,0.0
2016,10,1,17,45,115.5,9.5,2.75,16.0,15.5,70.86,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,147.5,12.0,1.7,10.5,23.5,10.24,0.0
2016,10,2,6,30,295.0,24.0,2.0,11.0,47.0,19.89,7.88
2016,10,2,6,45,406.0,34.5,2.4,12.0,91.0,28.25,18.87
2016,10,2,7,0,517.0,45.0,2.8,13.0,135.0,36.49,26.73
2016,10,2,7,15,583.5,51.5,2.9,13.5,185.0,41.13,31.16
2016,10,2,7,30,650.0,58.0,3.0,14.0,235.0,45.76,35.39
2016,10,2,7,45,337.5,97.0,3.15,14.5,190.0,69.62,56.55
2016,10,2,8,0,25.0,136.0,3.3,15.0,145.0,102.45,81.12
2016,10,2,8,15,64.5,163.5,3.4,15.5,191.5,129.83,101.34
2016,10,2,8,30,104.0,191.0,3.5,16.0,238.0,163.35,126.43
2016,10,2,8,45,105.5,211.0,3.6,16.5,263.0,189.09,147.29
2016,10,2,9,0,107.0,231.0,3.7,17.0,288.0,215.34,168.71
2016,10,2,9,15,123.0,250.5,3.75,17.5,320.5,248.64,195.35
2016,10,2,9,30,139.0,270.0,3.8,18.0,353.0,283.52,223.08
2016,10,2,9,45,269.5,265.5,3.9,18.5,436.5,359.44,282.48
2016,10,2,10,0,400.0,261.0,4.0,19.0,520.0,446.16,350.36
2016,10,2,10,15,211.5,260.5,4.05,19.0,398.0,363.09,286.43
2016,10,2,10,30,23.0,260.0,4.1,19.0,276.0,234.84,184.1
2016,10,2,10,45,23.0,266.0,4.2,19.0,282.0,242.53,190.35
2016,10,2,11,0,23.0,272.0,4.3,19.0,288.0,250.21,196.33
2016,10,2,11,15,28.0,286.0,4.35,19.0,306.5,281.11,220.61
2016,10,2,11,30,33.0,300.0,4.4,19.0,325.0,302.71,237.52
2016,10,2,11,45,33.0,301.0,4.45,19.0,326.0,307.84,241.51
2016,10,2,12,0,33.0,302.0,4.5,19.0,327.0,312.88,245.51
2016,10,2,12,15,26.5,285.5,4.55,19.0,306.0,293.84,230.61
2016,10,2,12,30,20.0,269.0,4.6,19.0,285.0,256.87,201.65
2016,10,2,12,45,20.0,265.0,4.65,19.5,280.5,254.82,199.92
2016,10,2,13,0,20.0,261.0,4.7,20.0,276.0,252.73,198.12
2016,10,2,13,15,19.5,254.5,4.7,20.0,268.5,247.64,194.34
2016,10,2,13,30,19.0,248.0,4.7,20.0,261.0,242.51,190.56
2016,10,2,13,45,446.5,171.5,4.75,20.0,455.0,675.37,537.56
2016,10,2,14,0,874.0,95.0,4.8,20.0,649.0,1012.34,780.95
2016,10,2,14,15,862.0,93.0,4.8,19.5,614.0,1008.1,778.67
2016,10,2,14,30,850.0,91.0,4.8,19.0,579.0,988.13,767.93
2016,10,2,14,45,835.5,87.5,4.8,19.0,539.0,960.21,750.18
2016,10,2,15,0,821.0,84.0,4.8,19.0,499.0,929.0,730.03
2016,10,2,15,15,797.5,80.5,4.7,18.5,453.0,886.19,701.98
2016,10,2,15,30,774.0,77.0,4.6,18.0,407.0,841.0,671.76
2016,10,2,15,45,739.5,73.0,4.6,17.5,357.5,783.31,632.08
2016,10,2,16,0,705.0,69.0,4.6,17.0,308.0,730.61,594.91
2016,10,2,16,15,654.5,63.5,4.45,16.5,257.0,656.97,539.25
2016,10,2,16,30,604.0,58.0,4.3,16.0,206.0,584.74,482.44
2016,10,2,16,45,520.0,50.5,4.15,15.5,156.5,487.08,402.55
2016,10,2,17,0,436.0,43.0,4.0,15.0,107.0,394.96,322.85
2016,10,2,17,15,299.0,30.5,3.65,14.5,66.5,270.63,204.97
2016,10,2,17,30,162.0,18.0,3.3,14.0,26.0,139.12,0.0
2016,10,2,17,45,81.0,9.0,2.95,13.5,13.0,7.68,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,11.0,1.2,9.5,11.0,9.39,0.0
2016,10,3,6,30,0.0,22.0,1.4,10.0,22.0,17.96,5.83
2016,10,3,6,45,12.5,41.5,1.65,11.0,43.5,32.82,22.86
2016,10,3,7,0,25.0,61.0,1.9,12.0,65.0,47.4,36.48
2016,10,3,7,15,35.0,81.5,1.85,12.5,89.5,62.37,50.22
2016,10,3,7,30,45.0,102.0,1.8,13.0,114.0,77.08,63.44
2016,10,3,7,45,51.5,122.5,1.8,13.5,139.0,91.48,76.11
2016,10,3,8,0,58.0,143.0,1.8,14.0,164.0,107.52,85.14
2016,10,3,8,15,72.5,165.0,1.8,14.5,195.0,131.59,102.7
2016,10,3,8,30,87.0,187.0,1.8,15.0,226.0,158.1,123.04
2016,10,3,8,45,104.0,208.5,1.85,15.5,260.0,187.19,145.92
2016,10,3,9,0,121.0,230.0,1.9,16.0,294.0,219.76,171.86
2016,10,3,9,15,60.5,168.5,1.9,16.5,200.5,160.62,125.89
2016,10,3,9,30,0.0,107.0,1.9,17.0,107.0,88.89,68.21
2016,10,3,9,45,1.5,143.5,1.95,17.5,144.5,119.99,93.41
2016,10,3,10,0,3.0,180.0,2.0,18.0,182.0,151.78,118.65
2016,10,3,10,15,1.5,165.0,2.0,18.0,166.0,138.95,108.08
2016,10,3,10,30,0.0,150.0,2.0,18.0,150.0,125.69,97.26
2016,10,3,10,45,6.5,194.0,2.05,18.5,198.5,168.35,131.26
2016,10,3,11,0,13.0,238.0,2.1,19.0,247.0,212.74,166.0
2016,10,3,11,15,11.0,231.0,2.15,19.0,239.0,206.38,160.78
2016,10,3,11,30,9.0,224.0,2.2,19.0,231.0,199.68,155.45
2016,10,3,11,45,27.0,270.5,2.25,19.0,291.0,272.83,213.15
2016,10,3,12,0,45.0,317.0,2.3,19.0,351.0,339.41,264.63
2016,10,3,12,15,32.0,291.0,2.3,19.0,315.5,305.01,237.76
2016,10,3,12,30,19.0,265.0,2.3,19.0,280.0,252.33,196.87
2016,10,3,12,45,12.0,227.5,2.3,19.0,237.0,211.21,164.8
2016,10,3,13,0,5.0,190.0,2.3,19.0,194.0,169.89,132.14
2016,10,3,13,15,7.0,201.5,2.3,19.0,206.5,183.59,143.34
2016,10,3,13,30,9.0,213.0,2.3,19.0,219.0,197.85,154.89
2016,10,3,13,45,5.0,191.0,2.3,19.5,194.5,173.43,135.27
2016,10,3,14,0,1.0,169.0,2.3,20.0,170.0,148.94,115.6
2016,10,3,14,15,0.5,135.0,2.25,19.5,135.5,116.55,89.99
2016,10,3,14,30,0.0,101.0,2.2,19.0,101.0,84.78,64.49
2016,10,3,14,45,0.0,110.0,2.2,19.0,110.0,93.49,71.84
2016,10,3,15,0,0.0,119.0,2.2,19.0,119.0,102.89,79.76
2016,10,3,15,15,0.0,88.0,2.15,18.5,88.0,73.75,56.05
2016,10,3,15,30,0.0,57.0,2.1,18.0,57.0,47.2,34.17
2016,10,3,15,45,0.0,50.0,2.1,18.0,50.0,41.36,29.36
2016,10,3,16,0,0.0,43.0,2.1,18.0,43.0,35.53,24.5
2016,10,3,16,15,296.0,48.5,1.95,17.5,120.0,339.27,283.91
2016,10,3,16,30,592.0,54.0,1.8,17.0,197.0,569.36,462.53
2016,10,3,16,45,514.5,46.5,1.7,17.0,149.0,477.36,386.15
2016,10,3,17,0,437.0,39.0,1.6,17.0,101.0,390.71,312.19
2016,10,3,17,15,301.5,27.5,1.35,16.5,62.0,269.1,195.09
2016,10,3,17,30,166.0,16.0,1.1,16.0,23.0,111.69,0.0
2016,10,3,17,45,83.0,8.0,0.9,16.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,87.5,13.0,1.0,12.0,19.0,11.1,0.0
2016,10,4,6,30,175.0,26.0,1.2,12.0,38.0,20.22,6.06
2016,10,4,6,45,274.0,41.5,1.4,12.5,79.0,32.02,21.92
2016,10,4,7,0,373.0,57.0,1.6,13.0,120.0,43.62,32.97
2016,10,4,7,15,446.5,67.0,1.7,13.5,168.0,53.34,41.99
2016,10,4,7,30,520.0,77.0,1.8,14.0,216.0,60.18,48.21
2016,10,4,7,45,268.5,103.5,1.9,14.5,176.0,76.34,62.49
2016,10,4,8,0,17.0,130.0,2.0,15.0,136.0,101.45,80.32
2016,10,4,8,15,59.5,158.5,2.0,15.5,184.5,126.25,98.45
2016,10,4,8,30,102.0,187.0,2.0,16.0,233.0,160.63,124.09
2016,10,4,8,45,74.0,199.0,2.05,16.5,234.0,173.84,135.81
2016,10,4,9,0,46.0,211.0,2.1,17.0,235.0,183.23,144.25
2016,10,4,9,15,51.0,229.5,2.1,17.5,258.0,205.71,161.96
2016,10,4,9,30,56.0,248.0,2.1,18.0,281.0,229.17,180.26
2016,10,4,9,45,258.5,243.0,2.1,18.5,407.0,336.62,263.55
2016,10,4,10,0,461.0,238.0,2.1,19.0,533.0,466.57,363.09
2016,10,4,10,15,666.0,174.0,2.1,19.0,619.5,566.23,439.94
2016,10,4,10,30,871.0,110.0,2.1,19.0,706.0,675.68,523.24
2016,10,4,10,45,881.5,109.5,2.15,19.5,726.5,724.27,558.59
2016,10,4,11,0,892.0,109.0,2.2,20.0,747.0,775.14,594.43
2016,10,4,11,15,896.0,109.5,2.25,20.0,758.0,820.04,625.2
2016,10,4,11,30,900.0,110.0,2.3,20.0,769.0,862.29,653.98
2016,10,4,11,45,908.0,106.5,2.4,20.5,774.0,900.97,679.37
2016,10,4,12,0,916.0,103.0,2.5,21.0,779.0,936.72,702.67
2016,10,4,12,15,915.0,102.5,2.65,21.0,773.5,964.31,722.31
2016,10,4,12,30,914.0,102.0,2.8,21.0,768.0,988.22,739.66
2016,10,4,12,45,912.0,100.5,2.95,21.5,755.0,1006.26,751.82
2016,10,4,13,0,910.0,99.0,3.1,22.0,742.0,1020.39,761.52
2016,10,4,13,15,904.0,97.5,3.2,22.0,720.5,1026.57,767.16
2016,10,4,13,30,898.0,96.0,3.3,22.0,699.0,1028.69,770.34
2016,10,4,13,45,890.5,93.5,3.4,22.0,670.5,1024.09,769.22
2016,10,4,14,0,883.0,91.0,3.5,22.0,642.0,1015.51,765.62
2016,10,4,14,15,870.0,89.0,3.55,22.0,606.5,998.15,755.84
2016,10,4,14,30,857.0,87.0,3.6,22.0,571.0,988.69,751.59
2016,10,4,14,45,841.5,84.0,3.7,22.0,530.5,960.21,734.62
2016,10,4,15,0,826.0,81.0,3.8,22.0,490.0,928.46,715.33
2016,10,4,15,15,802.0,77.5,3.8,21.5,444.0,885.0,688.26
2016,10,4,15,30,778.0,74.0,3.8,21.0,398.0,839.21,658.95
2016,10,4,15,45,745.0,69.5,3.85,21.0,348.5,782.13,619.55
2016,10,4,16,0,712.0,65.0,3.9,21.0,299.0,723.98,578.11
2016,10,4,16,15,660.5,59.5,3.8,20.0,248.5,655.05,528.36
2016,10,4,16,30,609.0,54.0,3.7,19.0,198.0,582.05,472.82
2016,10,4,16,45,524.5,46.5,3.6,18.5,148.5,484.22,393.78
2016,10,4,17,0,440.0,39.0,3.5,18.0,99.0,392.23,314.56
2016,10,4,17,15,293.5,27.0,3.3,17.0,59.5,261.48,183.89
2016,10,4,17,30,147.0,15.0,3.1,16.0,20.0,99.42,0.0
2016,10,4,17,45,73.5,7.5,2.95,15.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,114.0,12.0,1.4,9.5,19.5,10.24,0.0
2016,10,5,6,30,228.0,24.0,1.6,10.0,39.0,20.02,4.65
2016,10,5,6,45,361.5,34.5,1.8,11.0,83.0,28.34,18.78
2016,10,5,7,0,495.0,45.0,2.0,12.0,127.0,36.63,26.87
2016,10,5,7,15,569.0,52.5,2.25,12.5,178.0,42.07,32.08
2016,10,5,7,30,643.0,60.0,2.5,13.0,229.0,47.48,37.06
2016,10,5,7,45,695.5,64.0,2.75,14.0,281.0,54.45,43.18
2016,10,5,8,0,748.0,68.0,3.0,15.0,333.0,72.61,45.24
2016,10,5,8,15,779.5,71.5,3.1,15.5,382.0,131.08,73.74
2016,10,5,8,30,811.0,75.0,3.2,16.0,431.0,193.4,120.1
2016,10,5,8,45,838.0,77.0,3.3,17.0,477.5,257.0,174.09
2016,10,5,9,0,865.0,79.0,3.4,18.0,524.0,323.23,232.27
2016,10,5,9,15,881.0,81.0,3.4,18.5,564.0,389.58,290.94
2016,10,5,9,30,897.0,83.0,3.4,19.0,604.0,454.03,346.74
2016,10,5,9,45,912.5,83.0,3.4,20.0,639.0,516.69,398.67
2016,10,5,10,0,928.0,83.0,3.4,21.0,674.0,579.18,448.43
2016,10,5,10,15,935.5,84.5,3.4,21.0,700.5,637.98,495.39
2016,10,5,10,30,943.0,86.0,3.4,21.0,727.0,695.24,539.81
2016,10,5,10,45,951.5,85.5,3.4,21.5,747.0,749.37,579.71
2016,10,5,11,0,960.0,85.0,3.4,22.0,767.0,801.47,615.38
2016,10,5,11,15,962.5,85.5,3.4,22.0,778.0,847.64,646.96
2016,10,5,11,30,965.0,86.0,3.4,22.0,789.0,890.82,676.24
2016,10,5,11,45,967.5,85.0,3.45,22.5,792.5,929.18,701.02
2016,10,5,12,0,970.0,84.0,3.5,23.0,796.0,964.12,723.36
2016,10,5,12,15,968.5,84.0,3.55,23.0,790.0,992.93,742.96
2016,10,5,12,30,967.0,84.0,3.6,23.0,784.0,1017.85,760.08
2016,10,5,12,45,956.5,87.0,3.65,23.5,769.0,1033.58,769.71
2016,10,5,13,0,946.0,90.0,3.7,24.0,754.0,1045.04,776.69
2016,10,5,13,15,939.5,89.0,3.7,24.0,732.0,1051.52,781.72
2016,10,5,13,30,933.0,88.0,3.7,24.0,710.0,1053.81,784.2
2016,10,5,13,45,924.0,86.5,3.75,24.0,680.5,1048.82,782.45
2016,10,5,14,0,915.0,85.0,3.8,24.0,651.0,1039.76,778.19
2016,10,5,14,15,902.0,83.0,3.8,23.5,615.0,1022.09,769.47
2016,10,5,14,30,889.0,81.0,3.8,23.0,579.0,1000.66,758.29
2016,10,5,14,45,870.5,78.5,3.8,23.0,536.5,969.62,739.08
2016,10,5,15,0,852.0,76.0,3.8,23.0,494.0,946.18,725.08
2016,10,5,15,15,827.5,73.0,3.8,22.5,447.0,902.35,697.95
2016,10,5,15,30,803.0,70.0,3.8,22.0,400.0,856.13,668.62
2016,10,5,15,45,766.5,66.5,3.8,22.0,349.5,796.55,627.48
2016,10,5,16,0,730.0,63.0,3.8,22.0,299.0,736.02,584.37
2016,10,5,16,15,677.5,57.5,3.6,21.0,247.5,659.41,528.8
2016,10,5,16,30,625.0,52.0,3.4,20.0,196.0,591.15,476.82
2016,10,5,16,45,538.5,44.5,3.2,19.5,146.0,491.36,396.39
2016,10,5,17,0,452.0,37.0,3.0,19.0,96.0,397.72,315.78
2016,10,5,17,15,298.0,25.0,2.8,18.0,57.0,259.2,171.79
2016,10,5,17,30,144.0,13.0,2.6,17.0,18.0,95.75,0.0
2016,10,5,17,45,72.0,6.5,2.4,16.0,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,124.5,11.0,1.4,9.5,18.5,9.39,0.0
2016,10,6,6,30,249.0,22.0,1.6,10.0,37.0,18.31,2.16
2016,10,6,6,45,378.0,32.0,1.8,11.0,81.0,26.28,16.91
2016,10,6,7,0,507.0,42.0,2.0,12.0,125.0,34.22,24.71
2016,10,6,7,15,578.5,49.0,2.15,12.5,175.0,39.35,29.64
2016,10,6,7,30,650.0,56.0,2.3,13.0,225.0,44.46,34.36
2016,10,6,7,45,698.5,60.5,2.45,14.0,276.0,51.63,40.66
2016,10,6,8,0,747.0,65.0,2.6,15.0,327.0,71.02,43.44
2016,10,6,8,15,777.5,68.5,2.6,15.5,375.5,129.29,72.18
2016,10,6,8,30,808.0,72.0,2.6,16.0,424.0,191.26,118.42
2016,10,6,8,45,831.5,74.5,2.6,17.0,468.5,254.22,171.95
2016,10,6,9,0,855.0,77.0,2.6,18.0,513.0,319.38,229.1
2016,10,6,9,15,870.0,79.0,2.6,18.5,552.5,384.66,286.59
2016,10,6,9,30,885.0,81.0,2.6,19.0,592.0,447.93,341.1
2016,10,6,9,45,902.5,80.0,2.65,20.0,626.5,509.79,392.12
2016,10,6,10,0,920.0,79.0,2.7,21.0,661.0,571.68,441.22
2016,10,6,10,15,927.5,80.0,2.7,21.5,687.0,629.41,486.09
2016,10,6,10,30,935.0,81.0,2.7,22.0,713.0,685.59,528.27
2016,10,6,10,45,940.0,82.0,2.75,23.0,731.5,738.26,565.73
2016,10,6,11,0,945.0,83.0,2.8,24.0,750.0,788.64,598.75
2016,10,6,11,15,947.5,83.5,2.75,24.5,761.0,834.03,627.77
2016,10,6,11,30,950.0,84.0,2.7,25.0,772.0,876.48,654.38
2016,10,6,11,45,951.0,84.0,2.7,25.5,774.5,913.97,677.71
2016,10,6,12,0,952.0,84.0,2.7,26.0,777.0,948.03,698.62
2016,10,6,12,15,951.0,83.5,2.7,26.0,771.5,976.13,716.92
2016,10,6,12,30,950.0,83.0,2.7,26.0,766.0,1000.4,732.81
2016,10,6,12,45,947.0,82.5,2.7,26.0,752.5,1018.84,745.02
2016,10,6,13,0,944.0,82.0,2.7,26.0,739.0,1033.22,754.79
2016,10,6,13,15,938.0,81.0,2.7,26.0,718.0,1039.93,759.81
2016,10,6,13,30,932.0,80.0,2.7,26.0,697.0,1042.48,762.38
2016,10,6,13,45,923.5,78.5,2.7,26.5,668.0,1037.76,758.98
2016,10,6,14,0,915.0,77.0,2.7,27.0,639.0,1028.98,753.19
2016,10,6,14,15,903.0,75.5,2.7,26.5,603.5,1012.73,745.7
2016,10,6,14,30,891.0,74.0,2.7,26.0,568.0,992.74,735.86
2016,10,6,14,45,874.5,72.0,2.7,26.0,526.5,964.13,718.87
2016,10,6,15,0,858.0,70.0,2.7,26.0,485.0,932.33,699.7
2016,10,6,15,15,834.5,67.0,2.65,25.5,439.0,899.94,680.84
2016,10,6,15,30,811.0,64.0,2.6,25.0,393.0,854.5,652.55
2016,10,6,15,45,778.0,60.0,2.6,25.0,343.5,797.22,614.32
2016,10,6,16,0,745.0,56.0,2.6,25.0,294.0,738.89,574.07
2016,10,6,16,15,695.0,51.5,2.25,24.0,243.0,665.39,521.19
2016,10,6,16,30,645.0,47.0,1.9,23.0,192.0,592.95,466.52
2016,10,6,16,45,562.0,40.0,1.6,22.0,143.0,494.93,389.77
2016,10,6,17,0,479.0,33.0,1.3,21.0,94.0,410.97,318.23
2016,10,6,17,15,325.0,22.5,1.25,20.0,55.0,270.72,162.83
2016,10,6,17,30,171.0,12.0,1.2,19.0,16.0,110.53,0.0
2016,10,6,17,45,85.5,6.0,1.2,18.0,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,27.0,10.5,0.8,13.5,12.0,8.96,0.0
2016,10,7,6,30,54.0,21.0,0.8,14.0,24.0,16.55,0.0
2016,10,7,6,45,103.0,39.0,0.85,14.5,52.5,30.1,19.74
2016,10,7,7,0,152.0,57.0,0.9,15.0,81.0,43.37,32.35
2016,10,7,7,15,174.5,77.0,1.0,15.5,114.5,57.52,45.24
2016,10,7,7,30,197.0,97.0,1.1,16.0,148.0,71.23,57.5
2016,10,7,7,45,212.5,116.0,1.2,16.5,181.5,83.81,68.49
2016,10,7,8,0,228.0,135.0,1.3,17.0,215.0,102.77,77.35
2016,10,7,8,15,286.5,148.0,1.5,18.0,262.5,137.97,97.98
2016,10,7,8,30,345.0,161.0,1.7,19.0,310.0,180.81,128.42
2016,10,7,8,45,596.5,117.5,1.9,20.0,407.0,234.41,162.8
2016,10,7,9,0,848.0,74.0,2.1,21.0,504.0,317.92,225.3
2016,10,7,9,15,613.0,150.5,2.2,22.0,474.0,352.82,262.72
2016,10,7,9,30,378.0,227.0,2.3,23.0,444.0,353.79,269.4
2016,10,7,9,45,553.5,182.0,2.45,24.0,519.5,431.99,329.4
2016,10,7,10,0,729.0,137.0,2.6,25.0,595.0,526.25,401.0
2016,10,7,10,15,728.0,146.5,2.55,25.5,619.0,579.31,440.82
2016,10,7,10,30,727.0,156.0,2.5,26.0,643.0,630.7,478.25
2016,10,7,10,45,651.0,190.5,2.5,26.5,636.0,652.02,492.43
2016,10,7,11,0,575.0,225.0,2.5,27.0,629.0,659.44,496.29
2016,10,7,11,15,573.0,230.5,2.4,27.5,638.0,693.98,519.45
2016,10,7,11,30,571.0,236.0,2.3,28.0,647.0,726.47,540.43
2016,10,7,11,45,576.5,235.5,2.25,28.5,651.5,757.18,560.31
2016,10,7,12,0,582.0,235.0,2.2,29.0,656.0,785.93,578.54
2016,10,7,12,15,584.5,230.5,2.15,29.0,651.0,805.6,591.75
2016,10,7,12,30,587.0,226.0,2.1,29.0,646.0,822.7,603.26
2016,10,7,12,45,577.5,226.5,2.05,29.5,633.0,831.03,607.44
2016,10,7,13,0,568.0,227.0,2.0,30.0,620.0,836.35,609.74
2016,10,7,13,15,575.0,214.0,1.95,30.0,601.5,840.1,612.96
2016,10,7,13,30,582.0,201.0,1.9,30.0,583.0,840.83,614.32
2016,10,7,13,45,568.0,198.5,1.85,30.0,558.5,829.59,607.29
2016,10,7,14,0,554.0,196.0,1.8,30.0,534.0,815.58,598.6
2016,10,7,14,15,531.5,188.0,1.75,29.5,497.0,783.98,579.48
2016,10,7,14,30,509.0,180.0,1.7,29.0,460.0,750.06,558.73
2016,10,7,14,45,409.5,186.0,1.7,29.0,400.5,655.3,493.26
2016,10,7,15,0,310.0,192.0,1.7,29.0,341.0,541.84,413.24
2016,10,7,15,15,238.5,179.5,1.55,28.5,287.5,456.26,351.62
2016,10,7,15,30,167.0,167.0,1.4,28.0,234.0,353.98,275.64
2016,10,7,15,45,151.5,148.0,1.25,28.0,203.0,315.99,247.34
2016,10,7,16,0,136.0,129.0,1.1,28.0,172.0,278.4,218.4
2016,10,7,16,15,120.5,107.5,1.05,27.0,140.5,237.49,187.12
2016,10,7,16,30,105.0,86.0,1.0,26.0,109.0,196.96,154.99
2016,10,7,16,45,79.5,64.5,1.0,25.0,79.5,149.38,115.9
2016,10,7,17,0,54.0,43.0,1.0,24.0,50.0,102.38,75.9
2016,10,7,17,15,27.0,24.5,1.0,23.0,28.0,55.52,24.96
2016,10,7,17,30,0.0,6.0,1.0,22.0,6.0,5.12,0.0
2016,10,7,17,45,0.0,3.0,1.05,21.5,3.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,74.5,10.5,1.0,16.0,15.0,8.96,0.0
2016,10,8,6,30,149.0,21.0,0.9,16.0,30.0,16.37,0.0
2016,10,8,6,45,277.5,34.5,0.85,16.5,70.5,28.37,17.96
2016,10,8,7,0,406.0,48.0,0.8,17.0,111.0,39.12,28.35
2016,10,8,7,15,485.0,56.5,0.85,17.5,159.5,45.16,34.07
2016,10,8,7,30,564.0,65.0,0.9,18.0,208.0,51.17,39.52
2016,10,8,7,45,616.0,71.5,1.0,19.0,258.0,55.32,43.06
2016,10,8,8,0,668.0,78.0,1.1,20.0,308.0,75.88,47.0
2016,10,8,8,15,703.5,83.0,1.15,21.0,356.0,131.37,74.88
2016,10,8,8,30,739.0,88.0,1.2,22.0,404.0,191.3,118.28
2016,10,8,8,45,764.5,91.5,1.3,23.0,448.0,255.22,170.58
2016,10,8,9,0,790.0,95.0,1.4,24.0,492.0,317.81,223.31
2016,10,8,9,15,808.0,98.0,1.4,25.0,531.5,379.59,274.94
2016,10,8,9,30,826.0,101.0,1.4,26.0,571.0,442.39,325.73
2016,10,8,9,45,873.5,89.5,1.45,27.0,611.5,505.89,375.28
2016,10,8,10,0,921.0,78.0,1.5,28.0,652.0,572.21,425.21
2016,10,8,10,15,929.0,79.0,1.45,28.5,678.5,630.14,467.57
2016,10,8,10,30,937.0,80.0,1.4,29.0,705.0,686.56,507.22
2016,10,8,10,45,941.5,81.0,1.35,30.0,723.5,738.8,541.44
2016,10,8,11,0,946.0,82.0,1.3,31.0,742.0,788.71,571.11
2016,10,8,11,15,949.0,82.5,1.2,31.0,753.0,834.36,598.56
2016,10,8,11,30,952.0,83.0,1.1,31.0,764.0,877.09,623.6
2016,10,8,11,45,952.5,83.5,1.05,31.5,766.5,914.58,644.37
2016,10,8,12,0,953.0,84.0,1.0,32.0,769.0,948.63,662.74
2016,10,8,12,15,951.5,83.5,0.95,32.0,763.5,976.12,678.29
2016,10,8,12,30,950.0,83.0,0.9,32.0,758.0,999.77,691.52
2016,10,8,12,45,945.5,83.0,0.85,32.5,744.0,1017.18,699.64
2016,10,8,13,0,941.0,83.0,0.8,33.0,730.0,1030.52,705.43
2016,10,8,13,15,769.0,138.5,0.8,33.0,656.5,957.07,662.13
2016,10,8,13,30,597.0,194.0,0.8,33.0,583.0,855.84,601.79
2016,10,8,13,45,597.5,183.5,0.8,33.0,558.5,850.38,600.59
2016,10,8,14,0,598.0,173.0,0.8,33.0,534.0,841.7,596.29
2016,10,8,14,15,741.0,124.0,0.85,33.0,545.5,927.88,652.22
2016,10,8,14,30,884.0,75.0,0.9,33.0,557.0,985.44,688.75
2016,10,8,14,45,866.5,73.0,1.0,33.0,515.5,955.9,673.42
2016,10,8,15,0,849.0,71.0,1.1,33.0,474.0,933.9,663.58
2016,10,8,15,15,824.5,68.0,1.1,32.5,427.5,890.07,639.27
2016,10,8,15,30,800.0,65.0,1.1,32.0,381.0,843.93,612.99
2016,10,8,15,45,764.5,61.0,1.15,31.5,331.5,784.75,577.75
2016,10,8,16,0,729.0,57.0,1.2,31.0,282.0,724.71,540.24
2016,10,8,16,15,675.5,52.0,1.15,29.5,231.5,648.27,490.15
2016,10,8,16,30,622.0,47.0,1.1,28.0,181.0,573.18,437.74
2016,10,8,16,45,534.5,39.5,1.05,27.0,132.5,480.08,367.49
2016,10,8,17,0,447.0,32.0,1.0,26.0,84.0,387.0,289.79
2016,10,8,17,15,223.5,16.0,1.05,25.0,42.0,191.8,78.89
2016,10,8,17,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,15,128.5,9.0,1.25,15.5,16.0,7.68,0.0
2016,10,9,6,30,257.0,18.0,1.2,16.0,32.0,14.92,0.0
2016,10,9,6,45,383.5,28.5,1.15,16.5,74.5,23.46,13.72
2016,10,9,7,0,510.0,39.0,1.1,17.0,117.0,31.91,22.06
2016,10,9,7,15,583.0,45.5,1.15,18.0,166.5,36.73,26.61
2016,10,9,7,30,656.0,52.0,1.2,19.0,216.0,45.22,34.14
2016,10,9,7,45,701.0,57.0,1.3,20.0,266.0,48.94,37.32
2016,10,9,8,0,746.0,62.0,1.4,21.0,316.0,71.0,41.13
2016,10,9,8,15,777.0,66.0,1.3,22.0,364.5,129.6,70.18
2016,10,9,8,30,808.0,70.0,1.2,23.0,413.0,191.97,115.48
2016,10,9,8,45,829.0,73.0,1.1,24.0,457.0,254.67,167.04
2016,10,9,9,0,850.0,76.0,1.0,25.0,501.0,319.25,221.31
2016,10,9,9,15,866.0,78.5,1.0,26.0,540.0,384.68,275.63
2016,10,9,9,30,882.0,81.0,1.0,27.0,579.0,448.43,326.9
2016,10,9,9,45,894.5,82.0,1.05,28.0,612.5,509.43,374.41
2016,10,9,10,0,907.0,83.0,1.1,29.0,646.0,569.98,419.62
2016,10,9,10,15,915.0,84.5,1.15,29.5,672.0,627.66,461.89
2016,10,9,10,30,923.0,86.0,1.2,30.0,698.0,683.88,501.69
2016,10,9,10,45,927.0,87.5,1.25,31.0,716.0,735.63,536.16
2016,10,9,11,0,931.0,89.0,1.3,32.0,734.0,785.05,566.63
2016,10,9,11,15,933.5,89.5,1.35,32.0,744.5,829.71,595.18
2016,10,9,11,30,936.0,90.0,1.4,32.0,755.0,871.46,621.73
2016,10,9,11,45,935.0,91.0,1.5,32.5,757.0,907.68,644.0
2016,10,9,12,0,934.0,92.0,1.6,33.0,759.0,940.42,664.06
2016,10,9,12,15,932.0,91.5,1.7,33.0,753.0,966.98,681.66
2016,10,9,12,30,930.0,91.0,1.8,33.0,747.0,989.75,697.06
2016,10,9,12,45,918.0,94.0,1.9,33.0,731.0,1003.06,706.77
2016,10,9,13,0,906.0,97.0,2.0,33.0,715.0,1012.21,714.14
