Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,0,875.0,76.0,3.4,23.0,557.0,975.92,739.5
2016,10,19,14,15,861.0,74.0,3.35,23.0,522.0,956.83,727.72
2016,10,19,14,30,847.0,72.0,3.3,23.0,487.0,934.28,713.68
2016,10,19,14,45,828.5,69.0,3.3,23.0,446.5,913.44,701.14
2016,10,19,15,0,810.0,66.0,3.3,23.0,406.0,878.72,678.72
2016,10,19,15,15,781.5,63.0,2.95,22.5,361.5,832.11,646.63
2016,10,19,15,30,753.0,60.0,2.6,22.0,317.0,783.59,612.42
2016,10,19,15,45,711.0,55.5,2.3,21.5,269.0,719.84,566.33
2016,10,19,16,0,669.0,51.0,2.0,21.0,221.0,655.85,518.3
2016,10,19,16,15,602.0,45.0,1.8,19.5,173.0,570.31,454.11
2016,10,19,16,30,535.0,39.0,1.6,18.0,125.0,495.74,394.34
2016,10,19,16,45,419.0,30.0,1.4,17.0,82.5,379.8,294.7
2016,10,19,17,0,303.0,21.0,1.2,16.0,40.0,259.74,98.1
2016,10,19,17,15,151.5,10.5,1.2,15.5,20.0,102.6,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,45,226.0,16.0,1.2,10.5,42.0,12.9,1.24
2016,10,20,7,0,452.0,32.0,1.2,11.0,84.0,26.47,17.17
2016,10,20,7,15,538.5,39.5,1.35,11.5,131.0,32.26,23.05
2016,10,20,7,30,625.0,47.0,1.5,12.0,178.0,41.4,31.55
2016,10,20,7,45,679.0,52.0,1.65,13.0,227.5,45.26,35.07
2016,10,20,8,0,733.0,57.0,1.8,14.0,277.0,72.91,41.26
2016,10,20,8,15,767.5,60.5,1.75,15.0,324.0,130.2,72.57
2016,10,20,8,30,802.0,64.0,1.7,16.0,371.0,191.62,119.48
2016,10,20,8,45,827.5,66.5,1.7,17.0,414.5,253.9,172.79
2016,10,20,9,0,853.0,69.0,1.7,18.0,458.0,318.54,229.35
2016,10,20,9,15,869.5,71.5,1.8,18.5,496.5,383.04,286.01
2016,10,20,9,30,886.0,74.0,1.9,19.0,535.0,446.39,340.38
2016,10,20,9,45,901.5,74.5,2.05,20.0,567.5,507.65,390.91
2016,10,20,10,0,917.0,75.0,2.2,21.0,600.0,568.73,439.47
2016,10,20,10,15,925.0,76.0,2.25,21.5,625.5,625.47,483.58
2016,10,20,10,30,933.0,77.0,2.3,22.0,651.0,680.68,525.13
2016,10,20,10,45,938.0,78.0,2.35,22.5,668.5,732.07,562.68
2016,10,20,11,0,943.0,79.0,2.4,23.0,686.0,781.16,595.94
2016,10,20,11,15,946.0,79.0,2.45,23.5,696.0,825.09,624.72
2016,10,20,11,30,949.0,79.0,2.5,24.0,706.0,866.1,651.24
2016,10,20,11,45,949.0,79.5,2.65,24.5,707.5,902.04,674.94
2016,10,20,12,0,949.0,80.0,2.8,25.0,709.0,934.52,696.31
2016,10,20,12,15,947.5,79.5,2.85,25.0,703.0,960.89,714.2
2016,10,20,12,30,946.0,79.0,2.9,25.0,697.0,983.47,729.71
2016,10,20,12,45,938.0,80.0,3.0,25.5,682.0,997.81,738.92
2016,10,20,13,0,930.0,81.0,3.1,26.0,667.0,1008.07,745.63
2016,10,20,13,15,923.0,80.0,3.05,26.0,644.5,1012.76,749.09
2016,10,20,13,30,916.0,79.0,3.0,26.0,622.0,1013.4,750.1
2016,10,20,13,45,907.0,77.0,3.0,26.0,593.0,1006.8,746.96
2016,10,20,14,0,898.0,75.0,3.0,26.0,564.0,996.27,741.44
2016,10,20,14,15,883.5,73.0,2.9,26.0,528.5,976.53,729.09
2016,10,20,14,30,869.0,71.0,2.8,26.0,493.0,953.27,714.49
2016,10,20,14,45,849.0,68.5,2.7,26.0,451.5,931.33,700.77
2016,10,20,15,0,829.0,66.0,2.6,26.0,410.0,895.54,677.48
2016,10,20,15,15,800.0,62.5,2.25,25.0,364.5,847.39,645.88
2016,10,20,15,30,771.0,59.0,1.9,24.0,319.0,797.3,611.97
2016,10,20,15,45,729.0,54.5,1.55,23.5,270.5,733.1,565.57
2016,10,20,16,0,687.0,50.0,1.2,23.0,222.0,668.58,517.12
2016,10,20,16,15,618.5,44.0,1.15,22.0,173.0,581.32,453.22
2016,10,20,16,30,550.0,38.0,1.1,21.0,124.0,496.66,387.14
2016,10,20,16,45,429.0,29.0,1.1,20.5,81.0,385.35,291.36
2016,10,20,17,0,308.0,20.0,1.1,20.0,38.0,259.39,56.82
2016,10,20,17,15,154.0,10.0,1.1,19.5,19.0,103.54,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,216.0,15.5,0.6,12.5,39.5,12.5,0.0
2016,10,21,7,0,432.0,31.0,0.6,13.0,79.0,25.61,16.19
2016,10,21,7,15,519.0,38.5,0.65,13.5,125.0,31.4,22.08
2016,10,21,7,30,606.0,46.0,0.7,14.0,171.0,40.47,30.46
2016,10,21,7,45,659.5,51.0,0.8,15.0,219.0,44.33,33.96
2016,10,21,8,0,713.0,56.0,0.9,16.0,267.0,71.66,40.15
2016,10,21,8,15,747.5,60.0,0.85,17.0,313.5,128.02,70.87
2016,10,21,8,30,782.0,64.0,0.8,18.0,360.0,188.52,116.5
2016,10,21,8,45,807.5,66.5,0.75,19.0,402.5,249.46,167.72
2016,10,21,9,0,833.0,69.0,0.7,20.0,445.0,312.78,221.85
2016,10,21,9,15,849.5,71.0,0.8,20.5,483.0,375.46,275.83
2016,10,21,9,30,866.0,73.0,0.9,21.0,521.0,437.06,327.63
2016,10,21,9,45,877.0,75.0,1.05,22.0,552.0,496.38,375.7
2016,10,21,10,0,888.0,77.0,1.2,23.0,583.0,555.12,421.57
2016,10,21,10,15,896.5,78.5,1.2,23.5,608.0,611.06,463.61
2016,10,21,10,30,905.0,80.0,1.2,24.0,633.0,665.62,503.13
2016,10,21,10,45,909.5,81.0,1.3,24.5,650.0,715.29,538.91
2016,10,21,11,0,914.0,82.0,1.4,25.0,667.0,762.7,570.9
2016,10,21,11,15,916.5,82.5,1.5,25.0,676.5,805.55,599.98
2016,10,21,11,30,919.0,83.0,1.6,25.0,686.0,845.56,627.09
2016,10,21,11,45,918.0,84.0,1.7,25.5,687.5,880.15,649.31
2016,10,21,12,0,917.0,85.0,1.8,26.0,689.0,911.36,669.3
2016,10,21,12,15,915.0,84.5,1.9,26.0,682.5,936.43,686.64
2016,10,21,12,30,913.0,84.0,2.0,26.0,676.0,957.8,701.75
2016,10,21,12,45,905.0,85.0,2.1,26.5,661.0,971.52,710.67
2016,10,21,13,0,897.0,86.0,2.2,27.0,646.0,981.28,717.22
2016,10,21,13,15,889.5,84.5,2.25,27.0,624.0,984.55,720.62
2016,10,21,13,30,882.0,83.0,2.3,27.0,602.0,983.88,721.7
2016,10,21,13,45,870.5,81.5,2.35,27.0,573.0,975.4,717.88
2016,10,21,14,0,859.0,80.0,2.4,27.0,544.0,963.18,711.79
2016,10,21,14,15,802.0,83.5,2.45,26.5,494.5,920.34,686.78
2016,10,21,14,30,745.0,87.0,2.5,26.0,445.0,863.37,651.9
2016,10,21,14,45,681.0,92.5,2.55,26.0,398.0,806.83,615.29
2016,10,21,15,0,617.0,98.0,2.6,26.0,351.0,743.15,572.72
2016,10,21,15,15,582.5,94.0,2.45,25.0,311.0,693.88,540.44
2016,10,21,15,30,548.0,90.0,2.3,24.0,271.0,643.38,506.07
2016,10,21,15,45,590.0,71.5,2.2,23.5,239.5,641.16,505.28
2016,10,21,16,0,632.0,53.0,2.1,23.0,208.0,632.54,498.08
2016,10,21,16,15,561.0,46.5,1.9,22.0,161.0,545.53,431.2
2016,10,21,16,30,490.0,40.0,1.7,21.0,114.0,462.14,363.76
2016,10,21,16,45,366.5,29.5,1.5,20.0,73.5,341.42,257.89
2016,10,21,17,0,243.0,19.0,1.3,19.0,33.0,212.79,1.67
2016,10,21,17,15,121.5,9.5,1.3,18.5,16.5,82.94,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,45,196.0,16.5,1.2,11.5,37.5,13.37,0.0
2016,10,22,7,0,392.0,33.0,1.3,12.0,75.0,27.33,17.55
2016,10,22,7,15,484.5,41.0,1.4,12.5,121.0,33.42,23.88
2016,10,22,7,30,577.0,49.0,1.5,13.0,167.0,39.52,29.69
2016,10,22,7,45,636.5,54.5,1.6,13.5,215.0,43.4,33.32
2016,10,22,8,0,696.0,60.0,1.7,14.0,263.0,74.74,43.35
2016,10,22,8,15,732.5,64.0,1.65,14.5,309.5,130.19,74.13
2016,10,22,8,30,769.0,68.0,1.6,15.0,356.0,190.08,120.16
2016,10,22,8,45,573.5,117.0,1.6,15.5,345.5,236.43,169.14
2016,10,22,9,0,378.0,166.0,1.6,16.0,335.0,253.42,192.56
2016,10,22,9,15,619.0,122.5,1.55,16.5,427.0,337.68,257.42
2016,10,22,9,30,860.0,79.0,1.5,17.0,519.0,440.17,337.77
2016,10,22,9,45,861.5,85.0,1.5,18.0,549.0,499.49,386.01
2016,10,22,10,0,863.0,91.0,1.5,19.0,579.0,557.35,431.28
2016,10,22,10,15,872.5,92.5,1.5,19.5,604.0,613.67,474.44
2016,10,22,10,30,882.0,94.0,1.5,20.0,629.0,668.79,515.2
2016,10,22,10,45,888.0,95.0,1.5,20.5,646.5,714.64,548.23
2016,10,22,11,0,894.0,96.0,1.5,21.0,664.0,762.36,580.72
2016,10,22,11,15,738.0,149.0,1.55,21.0,622.5,747.98,569.73
2016,10,22,11,30,582.0,202.0,1.6,21.0,581.0,701.92,536.07
2016,10,22,11,45,627.0,187.0,1.65,21.5,596.5,756.87,575.51
2016,10,22,12,0,672.0,172.0,1.7,22.0,612.0,805.71,608.99
2016,10,22,12,15,653.0,176.5,1.75,22.0,600.5,816.27,616.34
2016,10,22,12,30,634.0,181.0,1.8,22.0,589.0,823.05,621.64
2016,10,22,12,45,637.5,175.0,1.85,22.0,577.5,836.59,631.74
2016,10,22,13,0,641.0,169.0,1.9,22.0,566.0,847.16,639.88
2016,10,22,13,15,636.0,163.0,1.95,22.0,545.5,846.39,640.49
2016,10,22,13,30,631.0,157.0,2.0,22.0,525.0,842.38,639.13
2016,10,22,13,45,616.0,152.0,2.1,22.0,496.5,826.42,630.14
2016,10,22,14,0,601.0,147.0,2.2,22.0,468.0,807.37,619.07
2016,10,22,14,15,623.0,129.5,2.2,21.5,443.5,807.56,621.87
2016,10,22,14,30,645.0,112.0,2.2,21.0,419.0,803.63,621.7
2016,10,22,14,45,659.0,98.0,2.25,21.0,388.0,792.15,615.47
2016,10,22,15,0,673.0,84.0,2.3,21.0,357.0,776.7,606.35
2016,10,22,15,15,618.5,86.5,2.25,20.0,315.5,716.78,566.35
2016,10,22,15,30,564.0,89.0,2.2,19.0,274.0,655.66,524.33
2016,10,22,15,45,523.0,79.5,2.2,18.5,230.0,592.09,477.94
2016,10,22,16,0,482.0,70.0,2.2,18.0,186.0,528.77,429.55
2016,10,22,16,15,418.0,59.0,2.0,17.0,143.0,446.49,363.83
2016,10,22,16,30,354.0,48.0,1.8,16.0,100.0,367.36,297.04
2016,10,22,16,45,177.0,37.5,1.6,15.5,63.5,218.3,165.04
2016,10,22,17,0,0.0,27.0,1.4,15.0,27.0,36.91,0.0
2016,10,22,17,15,0.0,13.5,1.3,14.5,13.5,11.52,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,188.0,16.0,1.1,10.5,36.0,12.98,0.0
2016,10,23,7,0,376.0,32.0,1.1,11.0,72.0,26.48,16.75
2016,10,23,7,15,469.5,41.0,1.3,11.5,117.0,33.44,23.96
2016,10,23,7,30,563.0,50.0,1.5,12.0,162.0,40.35,30.52
2016,10,23,7,45,621.5,55.5,1.7,13.0,210.0,44.16,34.05
2016,10,23,8,0,680.0,61.0,1.9,14.0,258.0,71.39,40.74
2016,10,23,8,15,717.5,65.5,1.95,14.5,304.0,130.18,74.78
2016,10,23,8,30,755.0,70.0,2.0,15.0,350.0,189.67,120.6
2016,10,23,8,45,781.0,73.5,2.1,16.0,392.5,249.89,172.4
2016,10,23,9,0,807.0,77.0,2.2,17.0,435.0,312.63,227.66
2016,10,23,9,15,826.0,79.5,2.3,17.5,473.0,374.17,282.15
2016,10,23,9,30,845.0,82.0,2.4,18.0,511.0,436.73,336.19
2016,10,23,9,45,863.0,82.0,2.55,19.0,543.5,497.08,386.38
2016,10,23,10,0,881.0,82.0,2.7,20.0,576.0,555.81,433.63
2016,10,23,10,15,889.5,83.5,2.8,20.5,601.0,611.33,477.57
2016,10,23,10,30,898.0,85.0,2.9,21.0,626.0,665.47,519.15
2016,10,23,10,45,904.0,86.0,3.0,21.5,643.5,715.78,556.79
2016,10,23,11,0,910.0,87.0,3.1,22.0,661.0,763.98,590.83
2016,10,23,11,15,912.0,87.5,3.15,22.5,670.0,806.23,619.09
2016,10,23,11,30,914.0,88.0,3.2,23.0,679.0,845.62,645.12
2016,10,23,11,45,791.0,130.0,3.3,23.5,642.5,830.13,633.22
2016,10,23,12,0,668.0,172.0,3.4,24.0,606.0,801.67,612.74
2016,10,23,12,15,665.5,171.0,3.45,24.0,599.5,821.27,627.1
2016,10,23,12,30,663.0,170.0,3.5,24.0,593.0,837.85,639.12
2016,10,23,12,45,772.0,131.5,3.55,24.5,614.0,914.75,691.65
2016,10,23,13,0,881.0,93.0,3.6,25.0,635.0,972.3,729.8
2016,10,23,13,15,872.0,91.5,3.6,24.5,612.5,985.14,740.31
2016,10,23,13,30,863.0,90.0,3.6,24.0,590.0,983.1,741.33
2016,10,23,13,45,850.0,88.5,3.65,24.0,560.5,973.24,736.2
2016,10,23,14,0,837.0,87.0,3.7,24.0,531.0,959.58,728.66
2016,10,23,14,15,819.5,84.5,3.7,23.5,495.0,936.61,715.87
2016,10,23,14,30,802.0,82.0,3.7,23.0,459.0,910.26,700.68
2016,10,23,14,45,777.5,79.0,3.75,23.0,418.5,873.43,676.86
2016,10,23,15,0,753.0,76.0,3.8,23.0,378.0,833.93,650.77
2016,10,23,15,15,719.5,72.0,3.75,22.5,333.0,782.6,616.21
2016,10,23,15,30,686.0,68.0,3.7,22.0,288.0,736.69,584.57
2016,10,23,15,45,633.0,62.5,3.65,21.5,241.0,664.75,532.02
2016,10,23,16,0,580.0,57.0,3.6,21.0,194.0,593.67,477.83
2016,10,23,16,15,503.5,49.0,3.35,20.0,148.5,502.24,405.39
2016,10,23,16,30,427.0,41.0,3.1,19.0,103.0,414.91,332.29
2016,10,23,16,45,213.5,33.0,2.9,18.0,64.0,236.88,175.74
2016,10,23,17,0,0.0,25.0,2.7,17.0,25.0,33.44,0.0
2016,10,23,17,15,0.0,12.5,2.7,16.5,12.5,10.67,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,16.0,2.75,12.5,16.0,13.2,0.0
2016,10,24,7,0,0.0,32.0,3.0,13.0,32.0,25.8,15.77
2016,10,24,7,15,10.0,51.0,3.25,13.5,53.0,40.42,29.75
2016,10,24,7,30,20.0,70.0,3.5,14.0,74.0,54.01,42.26
2016,10,24,7,45,28.0,89.5,3.8,14.5,96.5,68.08,54.99
2016,10,24,8,0,36.0,109.0,4.1,15.0,119.0,84.48,65.61
2016,10,24,8,15,42.5,127.0,4.25,15.0,141.0,103.56,80.71
2016,10,24,8,30,49.0,145.0,4.4,15.0,163.0,123.8,97.22
2016,10,24,8,45,67.0,165.5,4.6,15.5,193.5,149.77,118.09
2016,10,24,9,0,85.0,186.0,4.8,16.0,224.0,178.49,141.44
2016,10,24,9,15,53.5,188.0,4.75,16.0,213.0,176.99,141.26
2016,10,24,9,30,22.0,190.0,4.7,16.0,202.0,167.57,133.96
2016,10,24,9,45,23.0,201.0,4.7,16.5,213.5,179.8,143.62
2016,10,24,10,0,24.0,212.0,4.7,17.0,225.0,192.2,153.31
2016,10,24,10,15,55.0,240.5,4.65,17.0,273.0,245.96,196.94
2016,10,24,10,30,86.0,269.0,4.6,17.0,321.0,298.01,238.86
2016,10,24,10,45,50.0,244.5,4.6,17.5,275.0,256.47,204.65
2016,10,24,11,0,14.0,220.0,4.6,18.0,229.0,200.46,158.63
2016,10,24,11,15,10.0,209.0,4.55,18.5,215.5,188.59,148.7
2016,10,24,11,30,6.0,198.0,4.5,19.0,202.0,176.23,138.34
2016,10,24,11,45,15.5,223.5,4.45,19.5,234.0,209.25,164.76
2016,10,24,12,0,25.0,249.0,4.4,20.0,266.0,243.94,192.21
2016,10,24,12,15,22.5,242.0,4.4,20.0,257.0,236.82,186.52
2016,10,24,12,30,20.0,235.0,4.4,20.0,248.0,229.46,180.75
2016,10,24,12,45,10.0,196.5,4.45,20.0,203.0,183.31,143.83
2016,10,24,13,0,0.0,158.0,4.5,20.0,158.0,137.28,106.62
2016,10,24,13,15,0.0,137.5,4.55,20.0,137.5,118.31,91.45
2016,10,24,13,30,0.0,117.0,4.6,20.0,117.0,99.45,76.26
2016,10,24,13,45,0.0,114.0,4.65,20.0,114.0,97.0,74.41
2016,10,24,14,0,0.0,111.0,4.7,20.0,111.0,94.6,72.6
2016,10,24,14,15,0.0,108.0,4.65,20.0,108.0,92.28,70.86
2016,10,24,14,30,0.0,105.0,4.6,20.0,105.0,90.09,69.23
2016,10,24,14,45,0.0,64.0,4.6,20.0,64.0,53.04,38.68
2016,10,24,15,0,0.0,23.0,4.6,20.0,23.0,18.97,10.29
2016,10,24,15,15,0.0,20.5,4.4,19.5,20.5,16.89,8.6
2016,10,24,15,30,0.0,18.0,4.2,19.0,18.0,14.82,6.89
2016,10,24,15,45,0.0,15.0,4.05,18.5,15.0,12.34,4.81
2016,10,24,16,0,0.0,12.0,3.9,18.0,12.0,9.86,2.69
2016,10,24,16,15,0.0,9.0,3.65,17.5,9.0,7.39,0.55
2016,10,24,16,30,0.0,6.0,3.4,17.0,6.0,4.92,0.0
2016,10,24,16,45,0.0,3.5,3.15,16.5,3.5,2.87,0.0
2016,10,24,17,0,0.0,1.0,2.9,16.0,1.0,0.85,0.0
2016,10,24,17,15,0.0,0.5,2.9,15.5,0.5,0.43,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.3,13.5,10.0,8.23,0.0
2016,10,25,7,0,0.0,20.0,2.5,14.0,20.0,16.5,7.86
2016,10,25,7,15,0.0,34.5,2.7,14.0,34.5,28.48,19.24
2016,10,25,7,30,0.0,49.0,2.9,14.0,49.0,40.01,29.87
2016,10,25,7,45,0.0,64.0,3.1,14.5,64.0,51.8,40.56
2016,10,25,8,0,0.0,79.0,3.3,15.0,79.0,63.76,48.85
2016,10,25,8,15,0.0,93.5,3.45,15.5,93.5,75.77,58.92
2016,10,25,8,30,0.0,108.0,3.6,16.0,108.0,87.94,68.98
2016,10,25,8,45,0.0,78.5,3.75,17.0,78.5,65.05,49.38
2016,10,25,9,0,0.0,49.0,3.9,18.0,49.0,40.54,28.54
2016,10,25,9,15,0.0,74.5,3.95,18.5,74.5,61.81,46.16
2016,10,25,9,30,0.0,100.0,4.0,19.0,100.0,83.12,63.58
2016,10,25,9,45,0.0,79.5,4.1,19.5,79.5,66.02,49.2
2016,10,25,10,0,0.0,59.0,4.2,20.0,59.0,48.93,34.93
2016,10,25,10,15,0.0,79.0,4.15,20.0,79.0,65.64,48.62
2016,10,25,10,30,0.0,99.0,4.1,20.0,99.0,82.5,62.34
2016,10,25,10,45,6.5,158.0,4.1,20.5,162.5,138.31,107.49
2016,10,25,11,0,13.0,217.0,4.1,21.0,226.0,197.13,154.23
2016,10,25,11,15,64.0,257.5,4.05,21.0,298.5,289.49,228.16
2016,10,25,11,30,115.0,298.0,4.0,21.0,371.0,378.09,297.79
2016,10,25,11,45,59.5,242.0,4.0,21.0,280.0,279.1,219.68
2016,10,25,12,0,4.0,186.0,4.0,21.0,189.0,165.04,128.11
2016,10,25,12,15,16.0,216.5,3.95,21.0,227.0,206.03,161.34
2016,10,25,12,30,28.0,247.0,3.9,21.0,265.0,249.31,195.91
2016,10,25,12,45,14.0,201.5,3.85,21.5,210.5,192.23,150.12
2016,10,25,13,0,0.0,156.0,3.8,22.0,156.0,135.48,104.3
2016,10,25,13,15,0.0,102.5,3.7,22.0,102.5,85.98,64.61
2016,10,25,13,30,0.0,49.0,3.6,22.0,49.0,40.61,27.76
2016,10,25,13,45,62.5,141.0,3.55,22.0,173.5,196.52,156.82
2016,10,25,14,0,125.0,233.0,3.5,22.0,298.0,391.66,311.34
2016,10,25,14,15,124.5,217.0,3.4,22.0,278.0,375.24,298.64
2016,10,25,14,30,124.0,201.0,3.3,22.0,258.0,358.19,286.16
2016,10,25,14,45,434.5,134.0,3.25,22.0,308.5,611.39,489.53
2016,10,25,15,0,745.0,67.0,3.2,22.0,359.0,812.68,637.24
2016,10,25,15,15,713.0,63.5,3.0,21.5,316.0,763.8,601.61
2016,10,25,15,30,681.0,60.0,2.8,21.0,273.0,713.42,565.77
2016,10,25,15,45,633.5,55.0,2.6,21.0,228.0,646.72,515.38
2016,10,25,16,0,586.0,50.0,2.4,21.0,183.0,587.58,468.76
2016,10,25,16,15,509.5,43.0,2.1,20.0,138.5,497.86,397.69
2016,10,25,16,30,433.0,36.0,1.8,19.0,94.0,412.54,325.93
2016,10,25,16,45,216.5,28.5,1.5,18.5,57.5,230.9,161.52
2016,10,25,17,0,0.0,21.0,1.2,18.0,21.0,17.92,0.0
2016,10,25,17,15,0.0,10.5,1.2,17.5,10.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,6,45,198.0,13.5,1.25,12.5,32.5,10.97,0.0
2016,10,26,7,0,396.0,27.0,1.3,13.0,65.0,22.37,12.5
2016,10,26,7,15,491.0,34.5,1.5,13.5,109.0,30.76,21.24
2016,10,26,7,30,586.0,42.0,1.7,14.0,153.0,37.14,27.32
2016,10,26,7,45,644.0,47.0,1.9,15.0,200.0,41.1,30.99
2016,10,26,8,0,702.0,52.0,2.1,16.0,247.0,69.0,37.74
2016,10,26,8,15,738.5,56.0,2.2,16.5,292.0,124.54,68.64
2016,10,26,8,30,775.0,60.0,2.3,17.0,337.0,184.43,114.69
2016,10,26,8,45,800.5,62.5,2.4,18.0,379.0,244.5,166.35
2016,10,26,9,0,826.0,65.0,2.5,19.0,421.0,306.94,221.39
2016,10,26,9,15,843.5,67.0,2.6,19.5,458.0,368.91,276.29
2016,10,26,9,30,861.0,69.0,2.7,20.0,495.0,430.11,329.33
2016,10,26,9,45,875.0,70.0,2.8,21.0,526.5,489.11,378.43
2016,10,26,10,0,889.0,71.0,2.9,22.0,558.0,547.83,425.5
2016,10,26,10,15,898.0,72.0,2.95,22.5,582.5,603.09,469.04
2016,10,26,10,30,907.0,73.0,3.0,23.0,607.0,657.01,510.21
2016,10,26,10,45,910.5,75.0,3.15,23.5,624.0,706.66,547.46
2016,10,26,11,0,914.0,77.0,3.3,24.0,641.0,754.01,580.76
2016,10,26,11,15,917.5,77.5,3.35,24.0,651.0,797.17,610.83
2016,10,26,11,30,921.0,78.0,3.4,24.0,661.0,837.59,638.83
2016,10,26,11,45,920.0,79.0,3.5,24.5,662.5,871.86,661.48
2016,10,26,12,0,919.0,80.0,3.6,25.0,664.0,902.77,681.78
2016,10,26,12,15,918.0,80.0,3.65,25.0,658.5,929.0,699.96
2016,10,26,12,30,917.0,80.0,3.7,25.0,653.0,951.63,715.82
2016,10,26,12,45,910.5,80.5,3.8,25.0,638.5,966.0,726.54
2016,10,26,13,0,904.0,81.0,3.9,25.0,624.0,976.47,734.86
2016,10,26,13,15,897.0,80.0,3.9,25.0,603.0,980.68,738.52
2016,10,26,13,30,890.0,79.0,3.9,25.0,582.0,981.0,739.76
2016,10,26,13,45,878.5,77.5,3.95,25.0,553.0,972.43,735.45
2016,10,26,14,0,867.0,76.0,4.0,25.0,524.0,960.11,728.77
2016,10,26,14,15,851.0,74.0,3.95,24.5,489.0,950.05,724.56
2016,10,26,14,30,835.0,72.0,3.9,24.0,454.0,925.54,710.33
2016,10,26,14,45,812.5,69.5,3.85,24.0,413.5,890.95,687.59
2016,10,26,15,0,790.0,67.0,3.8,24.0,373.0,853.58,662.59
2016,10,26,15,15,757.5,63.0,3.6,23.0,328.0,802.64,628.99
2016,10,26,15,30,725.0,59.0,3.4,22.0,283.0,750.07,593.02
2016,10,26,15,45,676.0,54.5,3.25,21.5,236.0,681.5,542.63
2016,10,26,16,0,627.0,50.0,3.1,21.0,189.0,613.0,489.96
2016,10,26,16,15,547.5,43.0,2.7,20.0,143.0,527.18,421.21
2016,10,26,16,30,468.0,36.0,2.3,19.0,97.0,438.16,345.44
2016,10,26,16,45,324.0,25.0,1.9,18.0,58.5,301.5,204.53
2016,10,26,17,0,180.0,14.0,1.5,17.0,20.0,129.85,0.0
2016,10,26,17,15,90.0,7.0,1.4,16.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,13.5,0.5,0.43,0.0
2016,10,27,7,0,0.0,1.0,2.2,14.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,1.5,2.4,14.5,1.5,1.23,0.0
2016,10,27,7,30,0.0,2.0,2.6,15.0,2.0,1.64,0.0
2016,10,27,7,45,0.0,3.0,2.8,15.5,3.0,2.46,0.0
2016,10,27,8,0,0.0,4.0,3.0,16.0,4.0,3.28,0.0
2016,10,27,8,15,0.0,4.5,3.0,16.5,4.5,3.7,0.0
2016,10,27,8,30,0.0,5.0,3.0,17.0,5.0,4.11,0.0
2016,10,27,8,45,33.0,91.0,3.0,18.0,105.5,83.47,63.42
2016,10,27,9,0,66.0,177.0,3.0,19.0,206.0,166.03,130.12
2016,10,27,9,15,33.0,152.0,3.0,19.5,166.5,140.04,109.58
2016,10,27,9,30,0.0,127.0,3.0,20.0,127.0,105.74,81.8
2016,10,27,9,45,0.0,145.0,3.05,20.5,145.5,121.32,94.18
2016,10,27,10,0,0.0,163.0,3.1,21.0,164.0,137.23,106.63
2016,10,27,10,15,4.5,179.0,3.05,21.0,182.0,154.33,120.21
2016,10,27,10,30,9.0,195.0,3.0,21.0,200.0,172.22,134.4
2016,10,27,10,45,4.5,150.0,2.95,21.0,152.5,129.99,100.39
2016,10,27,11,0,0.0,105.0,2.9,21.0,105.0,87.73,66.15
2016,10,27,11,15,3.5,151.0,3.05,21.0,153.5,131.04,101.2
2016,10,27,11,30,7.0,197.0,3.2,21.0,202.0,176.52,137.53
2016,10,27,11,45,7.0,197.0,3.35,21.0,202.0,177.44,138.19
2016,10,27,12,0,7.0,197.0,3.5,21.0,202.0,178.37,138.99
2016,10,27,12,15,11.0,209.0,3.55,20.5,216.0,194.61,152.38
2016,10,27,12,30,15.0,221.0,3.6,20.0,230.0,211.57,166.39
2016,10,27,12,45,7.5,156.0,3.7,19.5,160.5,142.19,111.02
2016,10,27,13,0,0.0,91.0,3.8,19.0,91.0,75.7,56.93
2016,10,27,13,15,1.0,130.5,3.7,18.5,131.0,112.92,87.75
2016,10,27,13,30,2.0,170.0,3.6,18.0,171.0,153.39,121.08
2016,10,27,13,45,1.0,118.5,3.55,18.0,119.0,102.47,79.55
2016,10,27,14,0,0.0,67.0,3.5,18.0,67.0,55.57,40.87
2016,10,27,14,15,0.0,101.5,3.35,18.0,101.5,86.29,66.54
2016,10,27,14,30,0.0,136.0,3.2,18.0,136.0,122.61,96.71
2016,10,27,14,45,0.0,108.0,3.1,18.0,108.0,94.78,73.85
2016,10,27,15,0,0.0,80.0,3.0,18.0,80.0,67.48,51.25
2016,10,27,15,15,0.0,70.0,2.75,18.0,70.0,58.46,43.8
2016,10,27,15,30,0.0,60.0,2.5,18.0,60.0,49.7,36.45
2016,10,27,15,45,0.0,49.5,2.25,18.0,49.5,40.95,29.04
2016,10,27,16,0,0.0,39.0,2.0,18.0,39.0,32.22,21.54
2016,10,27,16,15,0.0,29.0,1.7,17.5,29.0,23.93,14.38
2016,10,27,16,30,0.0,19.0,1.4,17.0,19.0,15.65,7.15
2016,10,27,16,45,0.0,11.0,1.1,17.0,11.0,9.04,0.38
2016,10,27,17,0,0.0,3.0,0.8,17.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,0.8,16.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.0,0.6,14.0,3.0,2.56,0.0
2016,10,28,7,0,0.0,6.0,0.6,14.0,6.0,4.92,0.0
2016,10,28,7,15,0.0,11.5,0.7,14.0,11.5,9.45,2.59
2016,10,28,7,30,0.0,17.0,0.8,14.0,17.0,13.98,6.79
2016,10,28,7,45,0.0,22.5,0.9,14.5,22.5,18.53,10.96
2016,10,28,8,0,0.0,28.0,1.0,15.0,28.0,23.08,14.2
2016,10,28,8,15,0.0,34.0,1.1,15.0,34.0,28.06,18.48
2016,10,28,8,30,0.0,40.0,1.2,15.0,40.0,33.04,22.72
2016,10,28,8,45,23.0,105.0,1.35,15.5,115.0,92.44,71.93
2016,10,28,9,0,46.0,170.0,1.5,16.0,190.0,154.64,122.53
2016,10,28,9,15,173.5,185.0,1.6,16.0,268.5,221.31,174.4
2016,10,28,9,30,301.0,200.0,1.7,16.0,347.0,305.92,241.59
2016,10,28,9,45,150.5,123.0,1.8,16.5,196.5,186.68,148.43
2016,10,28,10,0,0.0,46.0,1.9,17.0,46.0,38.1,26.31
2016,10,28,10,15,4.0,119.0,1.95,17.0,121.5,101.91,79.32
2016,10,28,10,30,8.0,192.0,2.0,17.0,197.0,169.02,133.81
2016,10,28,10,45,4.0,169.5,2.05,17.5,172.0,147.05,115.48
2016,10,28,11,0,0.0,147.0,2.1,18.0,147.0,124.59,96.95
2016,10,28,11,15,6.5,181.5,2.2,18.5,185.5,161.07,126.35
2016,10,28,11,30,13.0,216.0,2.3,19.0,224.0,199.39,156.77
2016,10,28,11,45,415.5,163.0,2.45,19.5,423.5,543.51,432.68
2016,10,28,12,0,818.0,110.0,2.6,20.0,623.0,856.18,659.35
2016,10,28,12,15,452.0,195.0,2.7,20.0,478.5,644.27,503.45
2016,10,28,12,30,86.0,280.0,2.8,20.0,334.0,360.06,282.71
2016,10,28,12,45,86.0,273.5,2.95,20.0,326.0,357.99,282.77
2016,10,28,13,0,86.0,267.0,3.1,20.0,318.0,355.67,281.55
2016,10,28,13,15,97.0,259.0,3.15,20.0,315.0,361.95,287.34
2016,10,28,13,30,108.0,251.0,3.2,20.0,312.0,368.21,293.16
2016,10,28,13,45,213.0,229.5,3.3,20.0,341.0,469.6,375.51
2016,10,28,14,0,318.0,208.0,3.4,20.0,370.0,570.56,455.59
2016,10,28,14,15,159.0,142.0,3.4,20.0,223.0,313.55,254.59
2016,10,28,14,30,0.0,76.0,3.4,20.0,76.0,63.06,46.81
2016,10,28,14,45,41.5,116.0,3.45,20.0,132.0,154.47,124.34
2016,10,28,15,0,83.0,156.0,3.5,20.0,188.0,250.17,203.57
2016,10,28,15,15,76.5,138.0,3.3,19.5,164.5,224.55,183.02
2016,10,28,15,30,70.0,120.0,3.1,19.0,141.0,198.96,162.37
2016,10,28,15,45,62.0,100.5,2.95,18.5,117.0,169.73,138.2
2016,10,28,16,0,54.0,81.0,2.8,18.0,93.0,140.45,113.39
2016,10,28,16,15,39.5,61.5,2.4,17.0,69.0,105.82,83.54
2016,10,28,16,30,25.0,42.0,2.0,16.0,45.0,70.79,52.7
2016,10,28,16,45,12.5,25.0,1.65,15.5,26.5,39.08,19.08
2016,10,28,17,0,0.0,8.0,1.3,15.0,8.0,6.83,0.0
2016,10,28,17,15,0.0,4.0,1.25,14.5,4.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,114.5,15.0,1.8,13.5,25.0,12.8,0.0
2016,10,29,7,0,229.0,30.0,2.0,14.0,50.0,23.34,11.94
2016,10,29,7,15,331.5,42.0,2.2,14.0,90.5,34.42,24.13
2016,10,29,7,30,434.0,54.0,2.4,14.0,131.0,43.73,33.0
2016,10,29,7,45,508.0,60.5,2.65,14.5,176.5,48.08,37.18
2016,10,29,8,0,582.0,67.0,2.9,15.0,222.0,73.43,44.25
2016,10,29,8,15,625.5,72.5,3.05,15.5,266.0,123.75,73.08
2016,10,29,8,30,669.0,78.0,3.2,16.0,310.0,179.45,115.87
2016,10,29,8,45,708.0,79.5,3.35,16.5,352.5,235.72,164.05
2016,10,29,9,0,747.0,81.0,3.5,17.0,395.0,298.07,218.98
2016,10,29,9,15,482.5,145.0,3.6,17.5,354.5,305.1,235.59
2016,10,29,9,30,218.0,209.0,3.7,18.0,314.0,274.29,216.94
2016,10,29,9,45,297.5,210.0,3.85,18.5,363.5,335.28,266.16
2016,10,29,10,0,377.0,211.0,4.0,19.0,413.0,399.0,317.24
2016,10,29,10,15,376.0,223.0,4.0,19.0,432.0,434.24,345.81
2016,10,29,10,30,375.0,235.0,4.0,19.0,451.0,468.82,373.38
2016,10,29,10,45,625.5,161.5,4.0,19.5,534.0,607.18,482.2
2016,10,29,11,0,876.0,88.0,4.0,20.0,617.0,735.96,580.64
2016,10,29,11,15,879.5,88.5,3.95,20.0,626.5,777.57,609.59
2016,10,29,11,30,883.0,89.0,3.9,20.0,636.0,816.56,636.97
2016,10,29,11,45,889.5,87.0,3.85,20.5,639.0,852.42,660.7
2016,10,29,12,0,896.0,85.0,3.8,21.0,642.0,885.41,682.21
2016,10,29,12,15,894.5,84.5,3.7,21.0,635.5,909.94,698.76
2016,10,29,12,30,893.0,84.0,3.6,21.0,629.0,930.92,712.9
2016,10,29,12,45,890.0,82.5,3.55,21.0,615.5,945.66,723.13
2016,10,29,13,0,887.0,81.0,3.5,21.0,602.0,956.63,730.95
2016,10,29,13,15,879.5,80.0,3.4,21.0,580.5,960.13,733.46
2016,10,29,13,30,872.0,79.0,3.3,21.0,559.0,959.81,733.54
2016,10,29,13,45,861.5,77.0,3.25,21.0,531.0,951.53,728.69
2016,10,29,14,0,851.0,75.0,3.2,21.0,503.0,950.47,729.02
2016,10,29,14,15,834.0,73.0,3.1,21.0,468.0,928.58,714.62
2016,10,29,14,30,817.0,71.0,3.0,21.0,433.0,903.34,698.02
2016,10,29,14,45,793.5,68.0,2.9,21.0,393.0,867.49,673.83
2016,10,29,15,0,770.0,65.0,2.8,21.0,353.0,828.98,647.45
