Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,15,736.0,61.5,2.55,20.5,309.0,777.98,611.67
2016,10,29,15,30,702.0,58.0,2.3,20.0,265.0,725.46,573.71
2016,10,29,15,45,648.5,53.0,2.1,19.5,219.0,653.35,520.0
2016,10,29,16,0,595.0,48.0,1.9,19.0,173.0,589.63,470.2
2016,10,29,16,15,510.5,40.5,1.7,18.0,128.5,493.29,393.47
2016,10,29,16,30,426.0,33.0,1.5,17.0,84.0,402.1,314.57
2016,10,29,16,45,273.0,22.0,1.3,16.5,49.0,255.08,139.44
2016,10,29,17,0,120.0,11.0,1.1,16.0,14.0,87.6,0.0
2016,10,29,17,15,60.0,5.5,1.1,15.5,7.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,121.0,14.5,3.35,12.5,24.0,12.38,0.0
2016,10,30,7,0,242.0,29.0,3.6,13.0,48.0,24.18,11.94
2016,10,30,7,15,348.5,39.5,3.75,13.5,88.5,32.38,22.32
2016,10,30,7,30,455.0,50.0,3.9,14.0,129.0,40.5,30.1
2016,10,30,7,45,513.0,58.5,4.05,14.5,173.0,46.57,35.8
2016,10,30,8,0,571.0,67.0,4.2,15.0,217.0,73.06,44.21
2016,10,30,8,15,615.0,72.5,4.4,15.0,260.5,122.67,72.84
2016,10,30,8,30,659.0,78.0,4.6,15.0,304.0,177.72,115.54
2016,10,30,8,45,472.5,121.5,4.85,15.5,294.0,214.18,156.29
2016,10,30,9,0,286.0,165.0,5.1,16.0,284.0,226.49,175.43
2016,10,30,9,15,143.0,124.5,5.25,16.0,184.0,159.4,125.45
2016,10,30,9,30,0.0,84.0,5.4,16.0,84.0,69.76,53.22
2016,10,30,9,45,10.0,141.0,5.6,16.5,146.5,122.74,97.14
2016,10,30,10,0,20.0,198.0,5.8,17.0,209.0,178.57,142.74
2016,10,30,10,15,10.0,104.5,5.85,17.0,110.0,92.96,72.1
2016,10,30,10,30,0.0,11.0,5.9,17.0,11.0,9.09,1.97
2016,10,30,10,45,0.0,50.0,5.95,17.5,50.0,41.46,28.99
2016,10,30,11,0,0.0,89.0,6.0,18.0,89.0,74.02,55.86
2016,10,30,11,15,112.0,187.0,5.95,18.0,256.0,269.25,217.96
2016,10,30,11,30,224.0,285.0,5.9,18.0,423.0,468.47,377.46
2016,10,30,11,45,306.0,269.0,5.9,18.5,458.0,548.13,440.22
2016,10,30,12,0,388.0,253.0,5.9,19.0,493.0,616.0,493.64
2016,10,30,12,15,373.0,254.0,5.85,19.0,482.5,618.98,495.7
2016,10,30,12,30,358.0,255.0,5.8,19.0,472.0,619.79,496.33
2016,10,30,12,45,179.0,140.5,5.75,19.0,249.0,330.37,268.96
2016,10,30,13,0,0.0,26.0,5.7,19.0,26.0,21.52,12.22
2016,10,30,13,15,8.5,113.0,5.55,18.5,117.5,103.96,80.98
2016,10,30,13,30,17.0,200.0,5.4,18.0,209.0,200.19,160.22
2016,10,30,13,45,17.0,191.5,5.3,18.0,200.0,193.41,154.85
2016,10,30,14,0,17.0,183.0,5.2,18.0,191.0,186.71,149.71
2016,10,30,14,15,235.0,165.5,5.05,18.0,269.0,438.0,360.33
2016,10,30,14,30,453.0,148.0,4.9,18.0,347.0,648.15,529.17
2016,10,30,14,45,584.0,112.5,4.75,18.0,344.5,731.41,592.93
2016,10,30,15,0,715.0,77.0,4.6,18.0,342.0,799.12,643.73
2016,10,30,15,15,676.5,72.5,4.3,17.5,298.5,744.32,602.52
2016,10,30,15,30,638.0,68.0,4.0,17.0,255.0,688.53,560.64
2016,10,30,15,45,581.0,62.0,3.75,16.5,209.5,614.5,503.21
2016,10,30,16,0,524.0,56.0,3.5,16.0,164.0,541.55,444.2
2016,10,30,16,15,431.0,47.0,3.15,15.5,120.5,438.76,358.53
2016,10,30,16,30,338.0,38.0,2.8,15.0,77.0,341.2,271.06
2016,10,30,16,45,169.0,25.0,2.45,14.5,44.5,183.84,87.44
2016,10,30,17,0,0.0,12.0,2.1,14.0,12.0,10.24,0.0
2016,10,30,17,15,0.0,6.0,2.05,13.5,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,130.0,14.0,0.95,9.5,24.0,11.95,0.0
2016,10,31,7,0,260.0,28.0,0.9,10.0,48.0,23.42,10.79
2016,10,31,7,15,373.0,38.0,1.1,10.5,89.5,31.25,21.6
2016,10,31,7,30,486.0,48.0,1.3,11.0,131.0,39.05,29.2
2016,10,31,7,45,560.0,54.0,1.5,12.0,177.0,43.25,33.22
2016,10,31,8,0,634.0,60.0,1.7,13.0,223.0,69.75,40.41
2016,10,31,8,15,677.0,64.5,1.75,13.5,268.0,122.28,70.21
2016,10,31,8,30,720.0,69.0,1.8,14.0,313.0,182.8,117.03
2016,10,31,8,45,755.0,71.0,1.85,14.5,355.5,240.94,167.12
2016,10,31,9,0,790.0,73.0,1.9,15.0,398.0,302.65,221.82
2016,10,31,9,15,810.0,75.5,1.9,15.0,435.0,362.81,275.9
2016,10,31,9,30,830.0,78.0,1.9,15.0,472.0,424.12,329.76
2016,10,31,9,45,750.5,101.0,1.95,15.5,474.5,459.28,361.86
2016,10,31,10,0,671.0,124.0,2.0,16.0,477.0,485.46,384.97
2016,10,31,10,15,418.5,192.0,2.0,16.0,415.5,439.07,350.15
2016,10,31,10,30,166.0,260.0,2.0,16.0,354.0,351.73,280.75
2016,10,31,10,45,145.5,268.0,2.0,16.5,352.0,357.79,285.26
2016,10,31,11,0,125.0,276.0,2.0,17.0,350.0,361.79,287.5
2016,10,31,11,15,76.5,258.0,2.05,17.0,303.5,301.54,239.86
2016,10,31,11,30,28.0,240.0,2.1,17.0,257.0,235.11,186.52
2016,10,31,11,45,461.5,164.0,2.2,17.5,447.0,582.03,464.91
2016,10,31,12,0,895.0,88.0,2.3,18.0,637.0,885.76,683.02
2016,10,31,12,15,693.0,151.5,2.4,18.0,573.5,819.13,634.47
2016,10,31,12,30,491.0,215.0,2.5,18.0,510.0,715.64,559.49
2016,10,31,12,45,478.0,215.5,2.65,18.0,497.5,717.92,563.18
2016,10,31,13,0,465.0,216.0,2.8,18.0,485.0,717.58,564.14
2016,10,31,13,15,657.5,151.5,2.9,18.0,516.5,846.87,661.34
2016,10,31,13,30,850.0,87.0,3.0,18.0,548.0,957.17,739.35
2016,10,31,13,45,838.5,84.5,3.1,18.0,519.5,947.4,733.55
2016,10,31,14,0,827.0,82.0,3.2,18.0,491.0,933.93,726.32
2016,10,31,14,15,595.5,122.5,3.25,18.0,406.0,764.86,606.9
2016,10,31,14,30,364.0,163.0,3.3,18.0,321.0,560.04,453.57
2016,10,31,14,45,264.0,157.0,3.35,18.0,266.0,457.61,374.01
2016,10,31,15,0,164.0,151.0,3.4,18.0,211.0,338.58,278.29
2016,10,31,15,15,415.0,106.5,3.3,17.5,232.5,543.97,448.4
2016,10,31,15,30,666.0,62.0,3.2,17.0,254.0,704.0,570.68
2016,10,31,15,45,609.5,56.5,3.1,16.5,208.5,630.58,513.16
2016,10,31,16,0,553.0,51.0,3.0,16.0,163.0,558.31,455.42
2016,10,31,16,15,461.0,42.5,2.7,15.0,119.0,456.44,371.51
2016,10,31,16,30,369.0,34.0,2.4,14.0,75.0,360.23,284.73
2016,10,31,16,45,184.5,17.0,2.1,13.5,37.5,182.84,70.43
2016,10,31,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,128.5,13.0,1.1,10.5,22.5,11.1,0.0
2016,11,1,7,0,257.0,26.0,1.1,11.0,45.0,21.69,8.52
2016,11,1,7,15,371.5,36.0,1.3,11.5,86.0,29.58,19.95
2016,11,1,7,30,486.0,46.0,1.5,12.0,127.0,37.44,27.6
2016,11,1,7,45,558.5,52.0,1.7,12.5,172.5,41.69,31.73
2016,11,1,8,0,631.0,58.0,1.9,13.0,218.0,67.95,39.0
2016,11,1,8,15,675.0,62.5,1.9,13.0,263.0,120.29,68.79
2016,11,1,8,30,719.0,67.0,1.9,13.0,308.0,180.64,115.76
2016,11,1,8,45,374.5,112.0,1.95,13.5,239.0,183.82,135.26
2016,11,1,9,0,30.0,157.0,2.0,14.0,170.0,139.76,111.63
2016,11,1,9,15,429.0,117.0,2.0,14.5,318.5,261.44,203.67
2016,11,1,9,30,828.0,77.0,2.0,15.0,467.0,421.78,328.81
2016,11,1,9,45,543.5,151.5,2.0,15.5,414.0,404.56,320.39
2016,11,1,10,0,259.0,226.0,2.0,16.0,361.0,351.24,280.19
2016,11,1,10,15,293.0,231.5,2.0,16.0,391.0,394.5,315.38
2016,11,1,10,30,327.0,237.0,2.0,16.0,421.0,440.62,351.92
2016,11,1,10,45,612.0,160.5,2.0,16.5,517.5,595.53,472.82
2016,11,1,11,0,897.0,84.0,2.0,17.0,614.0,743.94,583.77
2016,11,1,11,15,900.5,84.0,2.0,17.0,623.5,785.62,611.69
2016,11,1,11,30,904.0,84.0,2.0,17.0,633.0,824.59,638.48
2016,11,1,11,45,904.0,84.5,2.05,17.5,634.0,858.35,660.74
2016,11,1,12,0,904.0,85.0,2.1,18.0,635.0,888.87,680.72
2016,11,1,12,15,902.0,84.5,2.1,18.0,629.0,913.07,697.17
2016,11,1,12,30,900.0,84.0,2.1,18.0,623.0,933.68,711.32
2016,11,1,12,45,892.0,84.5,2.15,18.0,608.0,946.27,720.71
2016,11,1,13,0,884.0,85.0,2.2,18.0,593.0,955.01,727.75
2016,11,1,13,15,875.5,84.0,2.15,18.0,571.0,957.58,729.74
2016,11,1,13,30,867.0,83.0,2.1,18.0,549.0,967.22,736.73
2016,11,1,13,45,853.5,81.0,2.1,18.0,520.0,956.17,730.34
2016,11,1,14,0,840.0,79.0,2.1,18.0,491.0,941.39,721.73
2016,11,1,14,15,822.0,77.0,2.05,17.5,456.0,918.69,708.54
2016,11,1,14,30,804.0,75.0,2.0,17.0,421.0,892.68,693.01
2016,11,1,14,45,777.0,72.0,1.95,17.0,381.0,853.82,666.95
2016,11,1,15,0,750.0,69.0,1.9,17.0,341.0,812.43,638.7
2016,11,1,15,15,712.5,65.0,1.8,16.5,297.0,758.11,601.05
2016,11,1,15,30,675.0,61.0,1.7,16.0,253.0,709.66,566.4
2016,11,1,15,45,616.5,55.5,1.6,16.0,207.0,634.42,509.06
2016,11,1,16,0,558.0,50.0,1.5,16.0,161.0,560.45,450.27
2016,11,1,16,15,465.0,41.5,1.4,15.0,117.0,457.83,367.81
2016,11,1,16,30,372.0,33.0,1.3,14.0,73.0,361.01,280.89
2016,11,1,16,45,186.0,16.5,1.2,13.5,36.5,181.53,48.1
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,132.0,12.5,0.9,8.0,21.5,10.67,0.0
2016,11,2,7,0,264.0,25.0,0.9,8.0,43.0,20.89,6.94
2016,11,2,7,15,379.0,35.0,1.1,8.5,84.0,28.83,19.46
2016,11,2,7,30,494.0,45.0,1.3,9.0,125.0,36.72,27.28
2016,11,2,7,45,560.5,52.0,1.55,10.0,170.5,41.8,32.14
2016,11,2,8,0,627.0,59.0,1.8,11.0,216.0,68.53,39.99
2016,11,2,8,15,671.0,64.0,1.9,11.5,261.0,120.98,69.99
2016,11,2,8,30,715.0,69.0,2.0,12.0,306.0,178.75,114.82
2016,11,2,8,45,747.5,72.5,2.15,13.0,348.0,239.96,167.71
2016,11,2,9,0,780.0,76.0,2.3,14.0,390.0,301.73,222.58
2016,11,2,9,15,801.0,78.5,2.3,14.5,427.0,361.54,276.2
2016,11,2,9,30,822.0,81.0,2.3,15.0,464.0,422.63,329.6
2016,11,2,9,45,850.5,78.5,2.35,16.0,497.5,483.21,380.4
2016,11,2,10,0,879.0,76.0,2.4,17.0,531.0,543.04,428.94
2016,11,2,10,15,888.5,77.0,2.3,17.0,555.5,597.65,472.95
2016,11,2,10,30,898.0,78.0,2.2,17.0,580.0,650.99,514.54
2016,11,2,10,45,905.5,78.5,2.15,17.5,597.0,700.92,551.59
2016,11,2,11,0,913.0,79.0,2.1,18.0,614.0,748.89,585.04
2016,11,2,11,15,916.0,79.5,2.0,18.5,623.5,791.25,612.35
2016,11,2,11,30,919.0,80.0,1.9,19.0,633.0,830.84,637.25
2016,11,2,11,45,920.0,80.0,1.8,19.5,634.5,865.25,658.14
2016,11,2,12,0,921.0,80.0,1.7,20.0,636.0,896.42,676.54
2016,11,2,12,15,918.5,79.5,1.55,20.0,629.5,920.51,690.62
2016,11,2,12,30,916.0,79.0,1.4,20.0,623.0,940.92,702.1
2016,11,2,12,45,911.5,78.0,1.3,20.5,608.5,955.13,708.8
2016,11,2,13,0,907.0,77.0,1.2,21.0,594.0,965.48,713.04
2016,11,2,13,15,898.5,76.0,1.1,21.0,572.0,968.16,713.73
2016,11,2,13,30,890.0,75.0,1.0,21.0,550.0,966.96,712.1
2016,11,2,13,45,878.0,73.5,0.9,21.0,521.5,957.91,705.53
2016,11,2,14,0,866.0,72.0,0.8,21.0,493.0,945.18,696.76
2016,11,2,14,15,849.0,70.0,0.8,21.0,458.0,934.05,691.13
2016,11,2,14,30,832.0,68.0,0.8,21.0,423.0,908.81,676.24
2016,11,2,14,45,806.5,65.0,0.85,21.0,382.5,871.07,653.93
2016,11,2,15,0,781.0,62.0,0.9,21.0,342.0,830.72,629.32
2016,11,2,15,15,745.5,58.5,0.85,20.0,298.0,778.44,596.32
2016,11,2,15,30,710.0,55.0,0.8,19.0,254.0,724.7,560.85
2016,11,2,15,45,654.0,50.0,0.8,18.5,207.5,650.7,508.43
2016,11,2,16,0,598.0,45.0,0.8,18.0,161.0,577.3,453.46
2016,11,2,16,15,508.0,37.0,0.85,17.0,117.0,484.75,381.43
2016,11,2,16,30,418.0,29.0,0.9,16.0,73.0,390.1,296.21
2016,11,2,16,45,209.0,14.5,1.0,15.0,36.5,192.56,21.98
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,145.5,11.0,0.95,8.5,21.0,9.39,0.0
2016,11,3,7,0,291.0,22.0,0.9,9.0,42.0,18.3,3.95
2016,11,3,7,15,407.0,31.5,1.1,9.5,83.5,25.94,16.76
2016,11,3,7,30,523.0,41.0,1.3,10.0,125.0,33.54,24.29
2016,11,3,7,45,591.5,47.5,1.5,11.0,171.0,38.38,28.92
2016,11,3,8,0,660.0,54.0,1.7,12.0,217.0,68.97,39.61
2016,11,3,8,15,703.0,58.5,1.7,12.5,262.0,122.34,69.56
2016,11,3,8,30,746.0,63.0,1.7,13.0,307.0,180.93,114.75
2016,11,3,8,45,776.0,66.0,1.75,14.0,349.0,240.11,165.86
2016,11,3,9,0,806.0,69.0,1.8,15.0,391.0,302.24,220.87
2016,11,3,9,15,826.5,71.5,1.8,15.5,428.0,363.21,275.18
2016,11,3,9,30,847.0,74.0,1.8,16.0,465.0,425.36,329.07
2016,11,3,9,45,864.5,74.5,1.8,16.5,497.0,484.96,379.32
2016,11,3,10,0,882.0,75.0,1.8,17.0,529.0,542.74,426.46
2016,11,3,10,15,891.5,76.5,1.7,17.5,553.0,597.94,469.42
2016,11,3,10,30,901.0,78.0,1.6,18.0,577.0,651.87,509.71
2016,11,3,10,45,907.5,78.5,1.55,19.0,594.5,701.21,544.53
2016,11,3,11,0,914.0,79.0,1.5,20.0,612.0,748.49,575.6
2016,11,3,11,15,917.0,79.5,1.4,20.0,621.0,790.84,603.09
2016,11,3,11,30,920.0,80.0,1.3,20.0,630.0,830.42,628.22
2016,11,3,11,45,920.0,80.5,1.2,20.5,631.5,864.58,648.06
2016,11,3,12,0,920.0,81.0,1.1,21.0,633.0,895.45,665.36
2016,11,3,12,15,917.5,80.5,1.0,21.0,626.0,919.5,679.22
2016,11,3,12,30,915.0,80.0,0.9,21.0,619.0,939.9,690.63
2016,11,3,12,45,907.5,80.0,0.8,21.5,604.5,952.54,695.69
2016,11,3,13,0,900.0,80.0,0.7,22.0,590.0,961.3,698.35
2016,11,3,13,15,891.5,79.0,0.65,22.0,568.0,963.97,699.67
2016,11,3,13,30,883.0,78.0,0.6,22.0,546.0,962.8,698.8
2016,11,3,13,45,869.0,77.0,0.55,22.0,516.5,963.32,699.19
2016,11,3,14,0,855.0,76.0,0.5,22.0,487.0,949.39,690.53
2016,11,3,14,15,837.0,73.5,0.5,22.0,452.0,926.02,677.22
2016,11,3,14,30,819.0,71.0,0.5,22.0,417.0,899.3,661.77
2016,11,3,14,45,791.5,68.5,0.55,22.0,376.5,860.57,639.22
2016,11,3,15,0,764.0,66.0,0.6,22.0,336.0,819.29,614.4
2016,11,3,15,15,726.5,62.0,0.6,21.0,292.0,764.89,581.05
2016,11,3,15,30,689.0,58.0,0.6,20.0,248.0,709.1,545.09
2016,11,3,15,45,630.5,52.5,0.65,19.5,202.0,640.62,497.49
2016,11,3,16,0,572.0,47.0,0.7,19.0,156.0,566.59,442.71
2016,11,3,16,15,477.5,39.0,0.8,18.0,112.5,463.46,363.28
2016,11,3,16,30,383.0,31.0,0.9,17.0,69.0,366.29,275.03
2016,11,3,16,45,191.5,15.5,1.0,16.5,34.5,180.79,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,124.0,11.5,1.05,10.5,19.0,9.82,0.0
2016,11,4,7,0,248.0,23.0,1.0,11.0,38.0,19.23,2.48
2016,11,4,7,15,368.0,33.5,1.15,11.5,79.0,27.67,17.92
2016,11,4,7,30,488.0,44.0,1.3,12.0,120.0,36.04,26.23
2016,11,4,7,45,560.0,50.5,1.45,13.0,165.5,40.74,30.74
2016,11,4,8,0,632.0,57.0,1.6,14.0,211.0,66.77,38.12
2016,11,4,8,15,677.0,62.0,1.45,14.5,256.0,119.45,67.69
2016,11,4,8,30,722.0,67.0,1.3,15.0,301.0,180.22,114.2
2016,11,4,8,45,753.0,70.5,1.2,15.5,342.5,238.57,164.06
2016,11,4,9,0,784.0,74.0,1.1,16.0,384.0,300.04,217.86
2016,11,4,9,15,805.5,77.0,1.05,16.5,421.0,360.54,270.7
2016,11,4,9,30,827.0,80.0,1.0,17.0,458.0,422.39,323.09
2016,11,4,9,45,841.5,82.0,0.95,18.0,489.0,481.04,370.53
2016,11,4,10,0,856.0,84.0,0.9,19.0,520.0,539.6,415.75
2016,11,4,10,15,866.0,85.5,0.85,19.5,544.5,594.7,457.28
2016,11,4,10,30,876.0,87.0,0.8,20.0,569.0,648.66,496.32
2016,11,4,10,45,882.5,87.5,0.75,20.5,585.5,697.81,530.51
2016,11,4,11,0,889.0,88.0,0.7,21.0,602.0,739.32,557.96
2016,11,4,11,15,892.0,88.5,0.65,21.0,611.5,780.76,584.28
2016,11,4,11,30,895.0,89.0,0.6,21.0,621.0,819.52,608.41
2016,11,4,11,45,895.5,89.0,0.55,21.5,622.0,852.8,627.47
2016,11,4,12,0,896.0,89.0,0.5,22.0,623.0,882.89,644.28
2016,11,4,12,15,772.5,121.0,0.6,22.0,578.0,851.23,625.44
2016,11,4,12,30,649.0,153.0,0.7,22.0,533.0,796.9,592.18
2016,11,4,12,45,764.0,120.0,0.85,22.5,556.5,881.83,650.66
2016,11,4,13,0,879.0,87.0,1.0,23.0,580.0,959.3,701.55
2016,11,4,13,15,869.5,85.5,1.1,23.0,558.0,960.52,703.89
2016,11,4,13,30,860.0,84.0,1.2,23.0,536.0,957.84,704.87
2016,11,4,13,45,846.5,82.0,1.3,23.0,507.0,946.85,700.55
2016,11,4,14,0,833.0,80.0,1.4,23.0,478.0,932.15,693.85
2016,11,4,14,15,814.0,77.5,1.4,23.0,443.0,908.0,679.41
2016,11,4,14,30,795.0,75.0,1.4,23.0,408.0,880.57,662.75
2016,11,4,14,45,768.5,72.0,1.45,23.0,368.0,842.46,639.2
2016,11,4,15,0,742.0,69.0,1.5,23.0,328.0,801.8,613.3
2016,11,4,15,15,703.5,64.5,1.35,22.0,284.5,746.32,576.23
2016,11,4,15,30,665.0,60.0,1.2,21.0,241.0,697.2,542.25
2016,11,4,15,45,607.0,54.0,1.05,20.5,196.0,622.33,486.74
2016,11,4,16,0,549.0,48.0,0.9,20.0,151.0,548.75,429.68
2016,11,4,16,15,453.0,39.0,0.95,19.0,108.0,444.11,347.93
2016,11,4,16,30,357.0,30.0,1.0,18.0,65.0,345.92,256.53
2016,11,4,16,45,178.5,15.0,1.05,17.5,32.5,169.64,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,125.0,10.5,1.05,10.0,18.0,8.96,0.0
2016,11,5,7,0,250.0,21.0,1.0,10.0,36.0,17.49,0.0
2016,11,5,7,15,368.0,31.5,1.15,10.5,76.0,25.99,16.41
2016,11,5,7,30,486.0,42.0,1.3,11.0,116.0,34.4,24.85
2016,11,5,7,45,552.5,49.5,1.5,12.0,160.5,39.96,30.15
2016,11,5,8,0,619.0,57.0,1.7,13.0,205.0,66.1,38.11
2016,11,5,8,15,663.5,62.0,1.7,13.5,249.0,117.82,67.21
2016,11,5,8,30,708.0,67.0,1.7,14.0,293.0,174.9,110.98
2016,11,5,8,45,734.0,71.5,1.75,15.0,333.5,234.73,162.39
2016,11,5,9,0,760.0,76.0,1.8,16.0,374.0,294.45,215.09
2016,11,5,9,15,781.0,79.0,1.75,16.5,410.0,353.29,267.14
2016,11,5,9,30,802.0,82.0,1.7,17.0,446.0,413.45,318.94
2016,11,5,9,45,819.0,84.0,1.7,17.5,477.0,471.81,367.85
2016,11,5,10,0,836.0,86.0,1.7,18.0,508.0,530.4,415.24
2016,11,5,10,15,846.0,87.5,1.7,18.5,532.0,584.42,457.6
2016,11,5,10,30,856.0,89.0,1.7,19.0,556.0,637.36,497.73
2016,11,5,10,45,862.0,90.0,1.7,19.5,572.5,685.75,533.3
2016,11,5,11,0,868.0,91.0,1.7,20.0,589.0,732.17,566.39
2016,11,5,11,15,871.0,91.5,1.75,20.0,597.5,773.58,595.09
2016,11,5,11,30,874.0,92.0,1.8,20.0,606.0,812.33,621.85
2016,11,5,11,45,875.5,91.0,1.85,20.5,607.5,845.28,643.3
2016,11,5,12,0,877.0,90.0,1.9,21.0,609.0,866.48,656.73
2016,11,5,12,15,874.0,89.5,1.95,21.0,602.0,898.25,678.77
2016,11,5,12,30,871.0,89.0,2.0,21.0,595.0,917.83,692.52
2016,11,5,12,45,864.0,88.5,2.1,21.5,580.0,930.06,700.79
2016,11,5,13,0,857.0,88.0,2.2,22.0,565.0,938.48,706.7
2016,11,5,13,15,734.0,114.5,2.25,22.0,512.0,871.73,662.61
2016,11,5,13,30,611.0,141.0,2.3,22.0,459.0,792.74,609.78
2016,11,5,13,45,548.5,149.0,2.35,22.0,423.0,737.24,572.5
2016,11,5,14,0,486.0,157.0,2.4,22.0,387.0,689.33,539.48
2016,11,5,14,15,490.0,143.0,2.35,21.5,360.5,676.07,532.3
2016,11,5,14,30,494.0,129.0,2.3,21.0,334.0,660.2,522.57
2016,11,5,14,45,469.0,121.5,2.3,21.0,301.0,623.22,496.28
2016,11,5,15,0,444.0,114.0,2.3,21.0,268.0,585.05,468.7
2016,11,5,15,15,423.0,100.5,2.15,20.0,232.0,541.61,437.45
2016,11,5,15,30,402.0,87.0,2.0,19.0,196.0,497.31,404.33
2016,11,5,15,45,365.0,74.0,1.85,18.5,158.5,439.84,358.62
2016,11,5,16,0,328.0,61.0,1.7,18.0,121.0,383.48,311.65
2016,11,5,16,15,266.5,46.5,1.55,17.0,86.0,307.72,247.11
2016,11,5,16,30,205.0,32.0,1.4,16.0,51.0,236.66,175.3
2016,11,5,16,45,102.5,16.0,1.25,15.5,25.5,114.01,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,45,11.5,10.0,0.8,12.5,10.5,8.54,0.0
2016,11,6,7,0,23.0,20.0,0.8,13.0,21.0,16.04,0.0
2016,11,6,7,15,71.0,36.5,0.85,13.0,46.0,28.64,18.23
2016,11,6,7,30,119.0,53.0,0.9,13.0,71.0,40.34,29.78
2016,11,6,7,45,138.5,72.0,0.95,13.5,99.5,53.8,42.16
2016,11,6,8,0,158.0,91.0,1.0,14.0,128.0,74.72,54.88
2016,11,6,8,15,170.5,109.0,1.2,14.5,156.5,102.93,74.87
2016,11,6,8,30,183.0,127.0,1.4,15.0,185.0,133.09,98.9
2016,11,6,8,45,191.5,143.5,1.6,15.5,211.5,163.06,124.09
2016,11,6,9,0,200.0,160.0,1.8,16.0,238.0,194.25,150.65
2016,11,6,9,15,264.5,168.5,1.8,16.5,281.5,243.53,190.48
2016,11,6,9,30,329.0,177.0,1.8,17.0,325.0,296.82,233.66
2016,11,6,9,45,327.0,190.5,1.85,17.5,346.5,331.02,262.05
2016,11,6,10,0,325.0,204.0,1.9,18.0,368.0,364.75,289.37
2016,11,6,10,15,369.0,205.5,1.9,18.0,399.5,412.51,327.69
2016,11,6,10,30,413.0,207.0,1.9,18.0,431.0,474.52,376.12
2016,11,6,10,45,357.0,227.0,1.9,18.5,424.5,470.3,372.07
2016,11,6,11,0,301.0,247.0,1.9,19.0,418.0,471.42,371.77
2016,11,6,11,15,435.0,213.5,1.9,19.0,465.5,568.63,447.22
2016,11,6,11,30,569.0,180.0,1.9,19.0,513.0,661.21,517.32
2016,11,6,11,45,510.5,200.5,1.9,19.5,500.0,658.97,513.2
2016,11,6,12,0,452.0,221.0,1.9,20.0,487.0,651.11,505.67
2016,11,6,12,15,243.0,227.0,1.9,20.0,370.0,472.41,371.13
2016,11,6,12,30,34.0,233.0,1.9,20.0,253.0,262.44,205.88
2016,11,6,12,45,159.0,236.5,1.9,20.5,325.5,404.99,320.49
2016,11,6,13,0,284.0,240.0,1.9,21.0,398.0,553.49,433.42
2016,11,6,13,15,235.5,236.0,1.9,21.0,363.5,489.92,385.09
2016,11,6,13,30,187.0,232.0,1.9,21.0,329.0,445.0,351.07
2016,11,6,13,45,231.5,213.5,1.9,21.0,327.0,469.52,372.08
2016,11,6,14,0,276.0,195.0,1.9,21.0,325.0,513.62,406.9
2016,11,6,14,15,182.0,184.0,1.8,20.5,267.5,392.27,313.68
2016,11,6,14,30,88.0,173.0,1.7,20.0,210.0,273.34,219.64
2016,11,6,14,45,84.0,156.5,1.65,20.0,189.0,252.24,203.7
2016,11,6,15,0,80.0,140.0,1.6,20.0,168.0,230.99,186.98
2016,11,6,15,15,73.5,122.0,1.4,19.5,145.0,205.1,166.34
2016,11,6,15,30,67.0,104.0,1.2,19.0,122.0,179.17,145.22
2016,11,6,15,45,56.0,85.0,1.05,18.5,98.5,147.7,118.92
2016,11,6,16,0,45.0,66.0,0.9,18.0,75.0,116.16,92.01
2016,11,6,16,15,25.5,48.0,0.85,17.5,52.5,79.65,60.25
2016,11,6,16,30,6.0,30.0,0.8,17.0,30.0,35.96,21.38
2016,11,6,16,45,3.0,15.0,0.8,16.5,15.0,15.25,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,13.5,0.75,12.0,13.5,11.52,0.0
2016,11,7,7,0,0.0,27.0,0.7,12.0,27.0,20.76,0.0
2016,11,7,7,15,170.0,35.5,0.8,12.5,60.0,27.29,16.9
2016,11,7,7,30,340.0,44.0,0.9,13.0,93.0,35.75,25.7
2016,11,7,7,45,390.5,56.0,1.0,13.5,131.5,44.8,34.18
2016,11,7,8,0,441.0,68.0,1.1,14.0,170.0,68.64,44.04
2016,11,7,8,15,474.0,78.0,1.05,14.5,208.0,112.11,70.04
2016,11,7,8,30,507.0,88.0,1.0,15.0,246.0,159.79,106.64
2016,11,7,8,45,531.0,96.0,1.0,16.0,281.5,207.75,147.02
2016,11,7,9,0,555.0,104.0,1.0,17.0,317.0,258.36,190.5
2016,11,7,9,15,676.0,87.5,0.95,17.5,372.0,322.39,242.58
2016,11,7,9,30,797.0,71.0,0.9,18.0,427.0,399.12,304.52
2016,11,7,9,45,777.0,84.5,0.9,19.0,450.5,451.28,347.35
2016,11,7,10,0,757.0,98.0,0.9,20.0,474.0,500.05,385.66
2016,11,7,10,15,769.0,99.5,0.8,20.5,497.5,550.92,423.93
2016,11,7,10,30,781.0,101.0,0.7,21.0,521.0,601.38,460.19
2016,11,7,10,45,790.5,102.0,0.65,21.5,538.0,648.7,493.32
2016,11,7,11,0,800.0,103.0,0.6,22.0,555.0,694.57,524.31
2016,11,7,11,15,652.0,152.0,0.6,22.0,524.5,674.86,508.71
2016,11,7,11,30,504.0,201.0,0.6,22.0,494.0,631.34,476.93
2016,11,7,11,45,502.5,202.5,0.65,22.5,495.5,653.86,493.18
2016,11,7,12,0,501.0,204.0,0.7,23.0,497.0,674.37,507.11
2016,11,7,12,15,483.0,207.0,0.75,23.0,486.5,679.91,511.43
2016,11,7,12,30,465.0,210.0,0.8,23.0,476.0,682.57,513.96
2016,11,7,12,45,649.0,148.0,0.9,23.0,509.5,804.49,601.24
2016,11,7,13,0,833.0,86.0,1.0,23.0,543.0,910.79,671.92
2016,11,7,13,15,665.0,129.5,1.05,23.0,485.5,822.08,613.57
2016,11,7,13,30,497.0,173.0,1.1,23.0,428.0,710.87,539.69
2016,11,7,13,45,484.0,165.0,1.15,23.0,402.0,693.51,530.33
2016,11,7,14,0,471.0,157.0,1.2,23.0,376.0,673.8,518.15
2016,11,7,14,15,487.5,140.5,1.2,23.0,353.0,669.44,516.8
2016,11,7,14,30,504.0,124.0,1.2,23.0,330.0,662.1,512.62
2016,11,7,14,45,483.0,115.0,1.2,23.0,296.5,626.78,488.31
2016,11,7,15,0,462.0,106.0,1.2,23.0,263.0,590.06,462.67
2016,11,7,15,15,438.5,94.0,1.05,22.5,227.0,545.92,430.57
2016,11,7,15,30,415.0,82.0,0.9,22.0,191.0,501.08,396.88
2016,11,7,15,45,375.0,69.5,0.8,21.5,153.5,441.44,350.9
2016,11,7,16,0,335.0,57.0,0.7,21.0,116.0,383.09,303.81
2016,11,7,16,15,267.5,43.5,0.7,20.0,81.5,304.13,238.45
2016,11,7,16,30,200.0,30.0,0.7,19.0,47.0,229.93,160.98
2016,11,7,16,45,100.0,15.0,0.75,18.5,23.5,81.36,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,14.0,0.85,11.5,14.0,11.95,0.0
2016,11,8,7,0,0.0,28.0,0.8,12.0,28.0,21.22,0.0
2016,11,8,7,15,226.0,33.0,0.9,12.5,65.0,25.57,15.19
2016,11,8,7,30,452.0,38.0,1.0,13.0,102.0,31.09,21.57
2016,11,8,7,45,524.0,45.0,1.1,14.0,145.0,36.33,26.6
2016,11,8,8,0,596.0,52.0,1.2,15.0,188.0,60.34,33.9
2016,11,8,8,15,642.0,56.5,1.1,15.5,230.5,109.97,61.13
2016,11,8,8,30,688.0,61.0,1.0,16.0,273.0,167.54,104.68
2016,11,8,8,45,719.0,64.5,0.9,16.5,313.0,223.33,152.02
2016,11,8,9,0,750.0,68.0,0.8,17.0,353.0,282.25,203.3
2016,11,8,9,15,771.5,71.0,0.7,17.5,388.5,340.25,253.59
2016,11,8,9,30,793.0,74.0,0.6,18.0,424.0,399.65,303.37
2016,11,8,9,45,811.0,75.0,0.55,19.0,454.5,456.52,348.98
2016,11,8,10,0,829.0,76.0,0.5,20.0,485.0,513.72,392.77
2016,11,8,10,15,839.0,77.5,0.45,20.5,508.5,566.94,432.51
2016,11,8,10,30,849.0,79.0,0.4,21.0,532.0,619.11,469.89
2016,11,8,10,45,854.0,80.5,0.35,21.5,548.0,662.07,499.56
2016,11,8,11,0,859.0,82.0,0.3,22.0,564.0,706.79,529.03
2016,11,8,11,15,862.0,82.5,0.3,22.0,573.0,746.71,554.83
2016,11,8,11,30,865.0,83.0,0.3,22.0,582.0,784.06,578.75
2016,11,8,11,45,863.5,83.5,0.3,22.5,583.0,815.0,597.19
2016,11,8,12,0,862.0,84.0,0.3,23.0,584.0,842.78,613.55
2016,11,8,12,15,860.0,84.0,0.35,23.0,577.5,866.28,629.31
2016,11,8,12,30,858.0,84.0,0.4,23.0,571.0,886.41,643.11
2016,11,8,12,45,850.5,83.5,0.45,23.5,557.0,907.32,656.34
2016,11,8,13,0,843.0,83.0,0.5,24.0,543.0,915.04,661.31
2016,11,8,13,15,834.0,82.0,0.55,24.0,522.0,916.98,664.25
2016,11,8,13,30,825.0,81.0,0.6,24.0,501.0,915.22,665.07
2016,11,8,13,45,811.5,79.0,0.65,24.0,473.5,904.23,660.15
2016,11,8,14,0,798.0,77.0,0.7,24.0,446.0,889.71,653.1
2016,11,8,14,15,779.5,74.5,0.7,24.0,412.5,866.41,639.39
2016,11,8,14,30,761.0,72.0,0.7,24.0,379.0,840.0,623.58
2016,11,8,14,45,734.5,68.5,0.75,24.0,341.0,801.99,600.58
2016,11,8,15,0,708.0,65.0,0.8,24.0,303.0,761.63,575.34
2016,11,8,15,15,668.5,61.0,0.7,23.5,261.0,713.61,542.77
2016,11,8,15,30,629.0,57.0,0.6,23.0,219.0,658.91,504.22
2016,11,8,15,45,569.5,50.5,0.55,22.5,176.0,583.67,449.77
2016,11,8,16,0,510.0,44.0,0.5,22.0,133.0,510.07,393.67
2016,11,8,16,15,411.5,35.0,0.6,21.0,93.0,405.82,312.36
2016,11,8,16,30,313.0,26.0,0.7,20.0,53.0,306.12,208.08
2016,11,8,16,45,156.5,13.0,0.85,19.5,26.5,118.25,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
