Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,73.5,8.5,0.8,11.0,12.0,7.26,0.0
2016,11,9,7,0,147.0,17.0,0.8,11.0,24.0,14.04,0.0
2016,11,9,7,15,264.5,30.0,0.95,11.5,59.5,24.77,14.27
2016,11,9,7,30,382.0,43.0,1.1,12.0,95.0,35.29,25.27
2016,11,9,7,45,462.0,51.0,1.25,13.0,138.0,41.15,30.94
2016,11,9,8,0,542.0,59.0,1.4,14.0,181.0,64.03,38.42
2016,11,9,8,15,591.0,65.5,1.4,14.5,223.5,112.27,65.49
2016,11,9,8,30,640.0,72.0,1.4,15.0,266.0,166.54,106.49
2016,11,9,8,45,678.0,75.0,1.45,16.0,306.5,221.05,152.44
2016,11,9,9,0,716.0,78.0,1.5,17.0,347.0,279.54,203.18
2016,11,9,9,15,739.5,81.5,1.55,17.5,383.0,337.23,253.93
2016,11,9,9,30,763.0,85.0,1.6,18.0,419.0,397.43,305.61
2016,11,9,9,45,791.5,84.0,1.7,18.5,451.5,455.66,354.5
2016,11,9,10,0,820.0,83.0,1.8,19.0,484.0,515.29,403.09
2016,11,9,10,15,831.0,84.5,1.7,19.5,507.5,568.71,444.67
2016,11,9,10,30,842.0,86.0,1.6,20.0,531.0,621.2,483.95
2016,11,9,10,45,850.0,86.5,1.55,20.5,548.0,669.42,519.07
2016,11,9,11,0,858.0,87.0,1.5,21.0,565.0,715.89,551.82
2016,11,9,11,15,861.5,87.5,1.4,21.5,574.0,757.0,577.75
2016,11,9,11,30,865.0,88.0,1.3,22.0,583.0,795.55,601.31
2016,11,9,11,45,865.5,88.0,1.25,22.5,584.5,828.33,621.14
2016,11,9,12,0,866.0,88.0,1.2,23.0,586.0,858.0,638.71
2016,11,9,12,15,863.5,87.5,1.15,23.0,579.5,881.21,653.13
2016,11,9,12,30,861.0,87.0,1.1,23.0,573.0,900.92,665.32
2016,11,9,12,45,860.5,84.5,1.05,23.5,560.0,916.42,673.54
2016,11,9,13,0,860.0,82.0,1.0,24.0,547.0,928.31,679.5
2016,11,9,13,15,850.5,80.5,0.9,24.0,526.0,929.34,679.02
2016,11,9,13,30,841.0,79.0,0.8,24.0,505.0,926.59,676.31
2016,11,9,13,45,826.0,77.5,0.75,24.0,476.5,914.89,668.96
2016,11,9,14,0,811.0,76.0,0.7,24.0,448.0,899.62,659.51
2016,11,9,14,15,791.5,73.5,0.65,24.0,414.0,875.35,644.28
2016,11,9,14,30,772.0,71.0,0.6,24.0,380.0,847.95,627.0
2016,11,9,14,45,742.5,68.0,0.6,24.0,341.0,807.74,601.88
2016,11,9,15,0,713.0,65.0,0.6,24.0,302.0,765.21,574.66
2016,11,9,15,15,673.5,60.5,0.55,23.5,260.0,709.96,538.02
2016,11,9,15,30,634.0,56.0,0.5,23.0,218.0,661.14,504.37
2016,11,9,15,45,572.0,50.0,0.5,22.5,174.5,584.53,449.54
2016,11,9,16,0,510.0,44.0,0.5,22.0,131.0,509.63,392.94
2016,11,9,16,15,410.5,35.0,0.6,21.5,91.0,404.78,310.18
2016,11,9,16,30,311.0,26.0,0.7,21.0,51.0,302.55,198.72
2016,11,9,16,45,155.5,13.0,0.8,20.5,25.5,117.44,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,81.0,8.0,0.9,11.5,11.5,6.83,0.0
2016,11,10,7,0,162.0,16.0,0.9,12.0,23.0,13.66,0.0
2016,11,10,7,15,284.0,28.0,1.15,13.0,58.5,23.12,12.44
2016,11,10,7,30,406.0,40.0,1.4,14.0,94.0,32.85,22.85
2016,11,10,7,45,482.0,48.0,1.65,15.0,136.0,38.81,28.56
2016,11,10,8,0,558.0,56.0,1.9,16.0,178.0,61.7,36.03
2016,11,10,8,15,606.5,61.5,1.9,16.5,220.5,109.93,62.49
2016,11,10,8,30,655.0,67.0,1.9,17.0,263.0,164.05,103.08
2016,11,10,8,45,689.5,71.0,1.95,17.5,303.5,219.39,150.03
2016,11,10,9,0,724.0,75.0,2.0,18.0,344.0,278.32,201.66
2016,11,10,9,15,578.0,112.5,2.0,18.5,341.0,309.88,235.33
2016,11,10,9,30,432.0,150.0,2.0,19.0,338.0,319.2,248.36
2016,11,10,9,45,253.5,179.5,2.0,19.5,291.5,286.57,225.89
2016,11,10,10,0,75.0,209.0,2.0,20.0,245.0,225.36,177.93
2016,11,10,10,15,49.5,205.0,1.95,20.5,229.5,213.03,167.9
2016,11,10,10,30,24.0,201.0,1.9,21.0,214.0,188.84,148.03
2016,11,10,10,45,84.5,227.5,1.85,21.5,274.0,266.98,210.27
2016,11,10,11,0,145.0,254.0,1.8,22.0,334.0,355.52,278.74
2016,11,10,11,15,345.0,218.0,1.7,22.0,413.0,490.0,383.52
2016,11,10,11,30,545.0,182.0,1.6,22.0,492.0,641.56,496.3
2016,11,10,11,45,541.5,184.5,1.5,22.5,493.0,664.57,510.08
2016,11,10,12,0,538.0,187.0,1.4,23.0,494.0,685.36,523.13
2016,11,10,12,15,693.5,137.5,1.3,23.0,529.0,794.05,599.02
2016,11,10,12,30,849.0,88.0,1.2,23.0,564.0,889.99,660.98
2016,11,10,12,45,842.0,87.0,1.1,23.5,549.5,901.19,664.77
2016,11,10,13,0,835.0,86.0,1.0,24.0,535.0,908.69,667.22
2016,11,10,13,15,679.0,124.0,0.95,24.0,479.5,825.7,612.67
2016,11,10,13,30,523.0,162.0,0.9,24.0,424.0,720.53,542.96
2016,11,10,13,45,261.5,87.0,0.85,24.0,218.0,378.67,297.5
2016,11,10,14,0,0.0,12.0,0.8,24.0,12.0,9.89,2.45
2016,11,10,14,15,237.5,69.0,0.7,24.0,163.0,333.4,268.79
2016,11,10,14,30,475.0,126.0,0.6,24.0,314.0,635.86,490.26
2016,11,10,14,45,452.0,117.0,0.5,24.0,281.5,599.36,460.36
2016,11,10,15,0,429.0,108.0,0.4,24.0,249.0,561.63,433.31
2016,11,10,15,15,404.0,95.5,0.35,23.5,213.5,516.54,401.55
2016,11,10,15,30,379.0,83.0,0.3,23.0,178.0,470.94,368.25
2016,11,10,15,45,340.5,69.0,0.3,22.5,142.0,411.84,323.44
2016,11,10,16,0,302.0,55.0,0.3,22.0,106.0,353.91,277.34
2016,11,10,16,15,235.5,41.0,0.4,21.5,73.0,276.54,213.14
2016,11,10,16,30,169.0,27.0,0.5,21.0,40.0,197.98,124.72
2016,11,10,16,45,84.5,13.5,0.6,20.5,20.0,69.25,0.0
2016,11,10,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,12.5,8.5,7.26,0.0
2016,11,11,7,0,0.0,17.0,1.1,13.0,17.0,14.51,0.0
2016,11,11,7,15,116.0,30.5,1.35,13.5,46.0,23.8,12.43
2016,11,11,7,30,232.0,44.0,1.6,14.0,75.0,33.67,23.47
2016,11,11,7,45,277.0,59.0,1.85,15.0,109.5,44.58,33.57
2016,11,11,8,0,322.0,74.0,2.1,16.0,144.0,65.91,44.15
2016,11,11,8,15,351.0,87.5,2.05,16.5,179.0,104.07,68.02
2016,11,11,8,30,380.0,101.0,2.0,17.0,214.0,146.01,100.25
2016,11,11,8,45,408.0,110.5,2.0,18.0,247.0,188.07,135.08
2016,11,11,9,0,436.0,120.0,2.0,19.0,280.0,233.34,173.47
2016,11,11,9,15,494.5,122.0,2.05,19.5,320.5,285.38,217.02
2016,11,11,9,30,553.0,124.0,2.1,20.0,361.0,343.42,265.18
2016,11,11,9,45,516.0,143.5,2.2,21.0,377.0,380.09,296.25
2016,11,11,10,0,479.0,163.0,2.3,22.0,393.0,412.15,322.29
2016,11,11,10,15,460.5,177.0,2.35,22.5,407.0,444.87,348.24
2016,11,11,10,30,442.0,191.0,2.4,23.0,421.0,474.91,371.29
2016,11,11,10,45,413.5,205.0,2.5,23.5,425.5,495.71,386.81
2016,11,11,11,0,385.0,219.0,2.6,24.0,430.0,500.53,390.22
2016,11,11,11,15,262.0,239.5,2.65,24.0,384.5,450.93,351.57
2016,11,11,11,30,139.0,260.0,2.7,24.0,339.0,376.48,293.34
2016,11,11,11,45,182.0,259.0,2.75,24.5,362.5,419.1,326.62
2016,11,11,12,0,225.0,258.0,2.8,25.0,386.0,463.91,360.75
2016,11,11,12,15,152.5,253.0,2.75,25.0,339.5,404.99,314.84
2016,11,11,12,30,80.0,248.0,2.7,25.0,293.0,323.46,251.47
2016,11,11,12,45,154.0,243.0,2.7,25.0,326.5,409.31,319.47
2016,11,11,13,0,228.0,238.0,2.7,25.0,360.0,478.87,373.78
2016,11,11,13,15,259.5,224.0,2.6,24.5,357.5,518.44,404.6
2016,11,11,13,30,291.0,210.0,2.5,24.0,355.0,537.29,420.54
2016,11,11,13,45,384.5,179.5,2.45,24.0,360.0,592.61,464.64
2016,11,11,14,0,478.0,149.0,2.4,24.0,365.0,668.4,522.21
2016,11,11,14,15,483.0,135.5,2.3,23.5,339.5,656.65,514.75
2016,11,11,14,30,488.0,122.0,2.2,23.0,314.0,642.35,505.78
2016,11,11,14,45,454.0,116.5,2.15,22.5,280.5,600.13,476.2
2016,11,11,15,0,420.0,111.0,2.1,22.0,247.0,557.13,445.37
2016,11,11,15,15,391.5,98.0,1.9,21.0,211.5,508.65,409.58
2016,11,11,15,30,363.0,85.0,1.7,20.0,176.0,459.87,372.19
2016,11,11,15,45,320.0,71.0,1.55,19.5,139.5,397.77,322.13
2016,11,11,16,0,277.0,57.0,1.4,19.0,103.0,337.29,271.4
2016,11,11,16,15,206.0,42.0,1.3,18.5,70.0,256.28,201.18
2016,11,11,16,30,135.0,27.0,1.2,18.0,37.0,172.42,105.1
2016,11,11,16,45,67.5,13.5,1.15,17.5,18.5,57.59,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,76.5,7.0,0.8,12.5,10.0,0.0,0.0
2016,11,12,7,0,153.0,14.0,0.8,13.0,20.0,11.95,0.0
2016,11,12,7,15,285.5,25.5,0.85,13.5,54.5,21.07,9.82
2016,11,12,7,30,418.0,37.0,0.9,14.0,89.0,30.46,20.65
2016,11,12,7,45,496.0,44.5,1.0,14.5,131.5,36.11,26.2
2016,11,12,8,0,574.0,52.0,1.1,15.0,174.0,58.07,33.29
2016,11,12,8,15,623.0,57.0,1.05,15.5,216.0,106.67,59.44
2016,11,12,8,30,672.0,62.0,1.0,16.0,258.0,161.16,100.06
2016,11,12,8,45,707.0,65.5,1.0,17.0,298.5,218.9,148.49
2016,11,12,9,0,742.0,69.0,1.0,18.0,339.0,277.87,199.39
2016,11,12,9,15,764.5,71.5,0.95,18.5,374.5,334.96,249.19
2016,11,12,9,30,787.0,74.0,0.9,19.0,410.0,393.55,298.88
2016,11,12,9,45,810.0,74.5,0.9,19.5,441.0,451.54,346.7
2016,11,12,10,0,833.0,75.0,0.9,20.0,472.0,510.39,393.46
2016,11,12,10,15,843.5,76.0,0.85,20.0,495.5,563.3,434.67
2016,11,12,10,30,854.0,77.0,0.8,20.0,519.0,615.19,473.7
2016,11,12,10,45,862.0,78.0,0.75,20.5,536.0,659.62,505.32
2016,11,12,11,0,870.0,79.0,0.7,21.0,553.0,706.03,536.93
2016,11,12,11,15,874.0,79.5,0.75,21.5,562.5,746.95,563.64
2016,11,12,11,30,878.0,80.0,0.8,22.0,572.0,785.37,588.46
2016,11,12,11,45,878.0,80.0,0.85,22.5,573.5,817.28,608.78
2016,11,12,12,0,878.0,80.0,0.9,23.0,575.0,846.07,627.04
2016,11,12,12,15,875.5,79.5,1.0,23.0,568.5,868.88,643.42
2016,11,12,12,30,873.0,79.0,1.1,23.0,562.0,888.24,657.72
2016,11,12,12,45,608.5,148.0,1.25,23.0,481.0,762.11,575.41
2016,11,12,13,0,344.0,217.0,1.4,23.0,400.0,580.82,446.92
2016,11,12,13,15,484.5,172.5,1.45,23.0,418.5,688.29,529.45
2016,11,12,13,30,625.0,128.0,1.5,23.0,437.0,784.48,597.75
2016,11,12,13,45,717.0,101.0,1.6,23.0,436.5,843.5,639.16
2016,11,12,14,0,809.0,74.0,1.7,23.0,436.0,891.46,673.27
2016,11,12,14,15,789.5,71.5,1.7,22.5,403.0,867.39,658.91
2016,11,12,14,30,770.0,69.0,1.7,22.0,370.0,840.21,642.97
2016,11,12,14,45,742.0,66.0,1.7,22.0,331.5,801.67,617.51
2016,11,12,15,0,714.0,63.0,1.7,22.0,293.0,760.78,589.79
2016,11,12,15,15,673.0,58.5,1.6,21.5,251.0,704.5,550.25
2016,11,12,15,30,632.0,54.0,1.5,21.0,209.0,654.7,513.86
2016,11,12,15,45,568.0,48.0,1.45,20.5,166.5,576.9,455.09
2016,11,12,16,0,504.0,42.0,1.4,20.0,124.0,500.99,394.69
2016,11,12,16,15,398.0,33.0,1.4,19.0,84.5,392.04,304.49
2016,11,12,16,30,292.0,24.0,1.4,18.0,45.0,281.22,164.52
2016,11,12,16,45,146.0,12.0,1.4,17.0,22.5,109.8,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,6,45,69.5,6.5,0.55,11.5,9.0,0.0,0.0
2016,11,13,7,0,139.0,13.0,0.6,12.0,18.0,11.1,0.0
2016,11,13,7,15,272.5,25.0,0.65,12.5,52.5,20.68,8.91
2016,11,13,7,30,406.0,37.0,0.7,13.0,87.0,30.52,20.72
2016,11,13,7,45,481.0,45.5,0.75,13.5,128.5,36.98,27.05
2016,11,13,8,0,556.0,54.0,0.8,14.0,170.0,58.75,34.6
2016,11,13,8,15,606.5,59.5,0.75,14.0,212.5,106.71,60.57
2016,11,13,8,30,657.0,65.0,0.7,14.0,255.0,160.81,101.05
2016,11,13,8,45,690.5,69.0,0.65,14.5,294.5,215.75,147.52
2016,11,13,9,0,724.0,73.0,0.6,15.0,334.0,275.74,199.61
2016,11,13,9,15,748.0,76.0,0.55,15.5,369.5,332.75,249.25
2016,11,13,9,30,772.0,79.0,0.5,16.0,405.0,391.48,298.91
2016,11,13,9,45,791.5,80.5,0.5,16.5,436.0,448.11,345.63
2016,11,13,10,0,811.0,82.0,0.5,17.0,467.0,505.29,391.06
2016,11,13,10,15,823.0,84.0,0.55,17.5,490.5,559.06,432.83
2016,11,13,10,30,835.0,86.0,0.6,18.0,514.0,612.05,472.71
2016,11,13,10,45,843.5,86.5,0.65,19.0,531.0,660.08,506.97
2016,11,13,11,0,852.0,87.0,0.7,20.0,548.0,706.42,539.02
2016,11,13,11,15,856.0,87.5,0.75,20.0,557.5,747.52,567.41
2016,11,13,11,30,860.0,88.0,0.8,20.0,567.0,786.15,593.64
2016,11,13,11,45,860.0,88.5,0.85,20.5,568.5,818.86,614.66
2016,11,13,12,0,860.0,89.0,0.9,21.0,570.0,848.49,633.62
2016,11,13,12,15,858.0,88.5,0.95,21.0,564.0,871.99,649.76
2016,11,13,12,30,856.0,88.0,1.0,21.0,558.0,892.06,663.83
2016,11,13,12,45,857.0,84.5,1.05,21.5,545.5,907.64,673.83
2016,11,13,13,0,858.0,81.0,1.1,22.0,533.0,919.64,681.66
2016,11,13,13,15,849.0,80.0,1.1,22.0,512.5,921.88,683.77
2016,11,13,13,30,840.0,79.0,1.1,22.0,492.0,920.39,683.71
2016,11,13,13,45,826.5,77.0,1.1,22.0,464.0,909.67,677.75
2016,11,13,14,0,813.0,75.0,1.1,22.0,436.0,895.37,669.61
2016,11,13,14,15,793.5,72.5,1.05,22.0,402.5,871.36,654.23
2016,11,13,14,30,774.0,70.0,1.0,22.0,369.0,844.2,636.7
2016,11,13,14,45,746.0,66.5,1.0,22.0,330.5,805.02,611.45
2016,11,13,15,0,718.0,63.0,1.0,22.0,292.0,763.49,583.97
2016,11,13,15,15,676.5,58.5,0.9,21.5,250.0,706.76,544.6
2016,11,13,15,30,635.0,54.0,0.8,21.0,208.0,656.7,508.43
2016,11,13,15,45,571.0,48.0,0.7,20.5,165.0,578.93,450.17
2016,11,13,16,0,507.0,42.0,0.6,20.0,122.0,503.0,390.39
2016,11,13,16,15,400.5,32.5,0.7,19.0,83.0,393.12,301.31
2016,11,13,16,30,294.0,23.0,0.8,18.0,44.0,280.04,152.42
2016,11,13,16,45,147.0,11.5,0.9,17.5,22.0,109.97,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,0.6,11.0,8.0,0.0,0.0
2016,11,14,7,0,142.0,12.0,0.6,11.0,16.0,10.24,0.0
2016,11,14,7,15,279.5,23.5,0.55,11.5,50.5,19.44,7.26
2016,11,14,7,30,417.0,35.0,0.5,12.0,85.0,28.89,19.32
2016,11,14,7,45,495.0,43.0,0.5,12.5,127.0,35.01,25.41
2016,11,14,8,0,573.0,51.0,0.5,13.0,169.0,56.24,32.62
2016,11,14,8,15,624.0,56.5,0.45,13.5,211.5,105.17,58.75
2016,11,14,8,30,675.0,62.0,0.4,14.0,254.0,160.26,99.59
2016,11,14,8,45,707.0,66.5,0.4,14.5,294.0,218.25,148.44
2016,11,14,9,0,739.0,71.0,0.4,15.0,334.0,277.14,199.6
2016,11,14,9,15,763.0,74.0,0.4,15.5,369.5,334.92,249.89
2016,11,14,9,30,787.0,77.0,0.4,16.0,405.0,394.4,300.26
2016,11,14,9,45,805.0,78.5,0.45,17.0,436.0,451.08,346.67
2016,11,14,10,0,823.0,80.0,0.5,18.0,467.0,508.11,391.59
2016,11,14,10,15,834.5,82.0,0.5,18.5,490.5,562.13,432.93
2016,11,14,10,30,846.0,84.0,0.5,19.0,514.0,615.29,472.14
2016,11,14,10,45,852.5,85.0,0.55,19.5,531.0,662.98,506.86
2016,11,14,11,0,859.0,86.0,0.6,20.0,548.0,708.8,539.39
2016,11,14,11,15,863.0,86.5,0.55,20.0,557.5,750.15,566.32
2016,11,14,11,30,867.0,87.0,0.5,20.0,567.0,788.99,590.84
2016,11,14,11,45,868.0,87.0,0.45,20.5,568.5,822.14,610.13
2016,11,14,12,0,869.0,87.0,0.4,21.0,570.0,852.23,627.23
2016,11,14,12,15,866.5,86.5,0.4,21.0,564.0,875.51,642.0
2016,11,14,12,30,864.0,86.0,0.4,21.0,558.0,895.3,654.69
2016,11,14,12,45,862.0,84.0,0.45,21.5,545.0,910.15,664.14
2016,11,14,13,0,860.0,82.0,0.5,22.0,532.0,921.38,671.49
2016,11,14,13,15,850.5,81.0,0.55,22.0,511.0,923.22,674.33
2016,11,14,13,30,841.0,80.0,0.6,22.0,490.0,921.32,675.06
2016,11,14,13,45,828.0,77.5,0.7,22.5,462.5,910.49,669.91
2016,11,14,14,0,815.0,75.0,0.8,23.0,435.0,896.07,662.47
2016,11,14,14,15,795.5,72.5,0.85,22.5,401.5,872.12,650.27
2016,11,14,14,30,776.0,70.0,0.9,22.0,368.0,845.01,635.74
2016,11,14,14,45,747.0,66.5,0.95,22.0,329.0,804.97,610.74
2016,11,14,15,0,718.0,63.0,1.0,22.0,290.0,762.59,583.36
2016,11,14,15,15,676.0,58.5,0.95,21.5,248.5,705.5,544.29
2016,11,14,15,30,634.0,54.0,0.9,21.0,207.0,655.28,508.42
2016,11,14,15,45,568.0,48.0,0.85,20.5,163.5,576.01,449.27
2016,11,14,16,0,502.0,42.0,0.8,20.0,120.0,498.65,388.42
2016,11,14,16,15,394.0,32.5,0.85,19.0,81.0,387.97,297.18
2016,11,14,16,30,286.0,23.0,0.9,18.0,42.0,272.62,136.92
2016,11,14,16,45,143.0,11.5,0.95,17.0,21.0,107.17,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,45,96.5,5.5,0.9,8.5,8.0,0.0,0.0
2016,11,15,7,0,193.0,11.0,0.9,9.0,16.0,9.39,0.0
2016,11,15,7,15,335.0,20.5,1.1,10.0,50.5,18.49,5.69
2016,11,15,7,30,477.0,30.0,1.3,11.0,85.0,27.04,17.66
2016,11,15,7,45,551.5,36.5,1.55,12.0,127.0,32.52,23.18
2016,11,15,8,0,626.0,43.0,1.8,13.0,169.0,53.3,29.53
2016,11,15,8,15,672.0,47.0,1.9,13.5,211.0,103.12,55.31
2016,11,15,8,30,718.0,51.0,2.0,14.0,253.0,158.42,96.72
2016,11,15,8,45,749.0,54.0,2.1,14.5,292.0,214.77,145.32
2016,11,15,9,0,780.0,57.0,2.2,15.0,331.0,274.16,198.61
2016,11,15,9,15,428.0,115.5,2.3,15.5,268.5,255.09,197.25
2016,11,15,9,30,76.0,174.0,2.4,16.0,206.0,181.61,145.05
2016,11,15,9,45,52.0,177.5,2.5,16.5,200.0,180.11,144.22
2016,11,15,10,0,28.0,181.0,2.6,17.0,194.0,175.74,140.44
2016,11,15,10,15,28.5,190.0,2.65,17.5,204.0,187.62,149.79
2016,11,15,10,30,29.0,199.0,2.7,18.0,214.0,199.74,159.21
2016,11,15,10,45,429.0,143.5,2.8,18.5,372.0,442.11,356.89
2016,11,15,11,0,829.0,88.0,2.9,19.0,530.0,688.76,547.16
2016,11,15,11,15,832.0,88.5,2.95,19.0,539.0,728.15,574.79
2016,11,15,11,30,835.0,89.0,3.0,19.0,548.0,765.08,601.33
2016,11,15,11,45,834.5,89.0,3.15,19.0,549.0,795.95,623.99
2016,11,15,12,0,834.0,89.0,3.3,19.0,550.0,823.79,644.58
2016,11,15,12,15,831.0,89.0,3.4,19.0,544.0,846.33,661.2
2016,11,15,12,30,828.0,89.0,3.5,19.0,538.0,865.52,675.59
2016,11,15,12,45,502.5,162.0,3.65,19.0,432.5,670.21,533.51
2016,11,15,13,0,177.0,235.0,3.8,19.0,327.0,428.44,343.45
2016,11,15,13,15,110.5,216.5,3.85,18.5,273.5,349.47,281.8
2016,11,15,13,30,44.0,198.0,3.9,18.0,220.0,248.84,200.5
2016,11,15,13,45,42.0,187.5,3.95,18.0,207.0,238.0,192.3
2016,11,15,14,0,40.0,177.0,4.0,18.0,194.0,227.15,183.86
2016,11,15,14,15,50.5,166.5,3.95,17.5,186.5,228.15,185.86
2016,11,15,14,30,61.0,156.0,3.9,17.0,179.0,229.18,187.84
2016,11,15,14,45,57.5,140.5,3.85,17.0,160.5,209.96,172.25
2016,11,15,15,0,54.0,125.0,3.8,17.0,142.0,190.72,156.45
2016,11,15,15,15,48.5,108.0,3.65,16.5,121.5,167.36,137.14
2016,11,15,15,30,43.0,91.0,3.5,16.0,101.0,144.01,117.4
2016,11,15,15,45,34.0,73.0,3.35,15.5,80.0,115.93,93.14
2016,11,15,16,0,25.0,55.0,3.2,15.0,59.0,87.6,68.27
2016,11,15,16,15,12.5,37.5,2.85,14.5,39.5,56.74,40.54
2016,11,15,16,30,0.0,20.0,2.5,14.0,20.0,17.96,3.02
2016,11,15,16,45,0.0,10.0,2.2,13.5,10.0,8.54,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,62.5,6.0,1.55,6.5,7.0,0.0,0.0
2016,11,16,7,0,125.0,12.0,1.6,7.0,14.0,10.24,0.0
2016,11,16,7,15,278.0,23.0,1.95,7.5,48.5,19.16,4.89
2016,11,16,7,30,431.0,34.0,2.3,8.0,83.0,28.24,18.8
2016,11,16,7,45,521.5,41.0,2.65,9.0,126.5,33.6,24.38
2016,11,16,8,0,612.0,48.0,3.0,10.0,170.0,53.67,30.79
2016,11,16,8,15,663.5,53.0,3.25,10.5,213.5,107.04,59.83
2016,11,16,8,30,715.0,58.0,3.5,11.0,257.0,163.53,102.46
2016,11,16,8,45,753.5,61.0,3.75,11.5,298.5,221.34,152.66
2016,11,16,9,0,792.0,64.0,4.0,12.0,340.0,283.13,208.68
2016,11,16,9,15,814.5,66.5,4.05,12.5,376.0,342.76,263.65
2016,11,16,9,30,837.0,69.0,4.1,13.0,412.0,403.8,318.88
2016,11,16,9,45,853.5,70.5,4.15,13.5,443.0,462.26,370.72
2016,11,16,10,0,870.0,72.0,4.2,14.0,474.0,520.84,421.08
2016,11,16,10,15,880.5,73.5,4.2,14.0,498.0,573.04,465.72
2016,11,16,10,30,891.0,75.0,4.2,14.0,522.0,626.23,509.87
2016,11,16,10,45,897.5,76.0,4.2,14.5,539.0,674.94,548.42
2016,11,16,11,0,904.0,77.0,4.2,15.0,556.0,721.69,584.35
2016,11,16,11,15,907.5,77.5,4.2,15.0,565.5,763.5,615.04
2016,11,16,11,30,911.0,78.0,4.2,15.0,575.0,802.68,643.69
2016,11,16,11,45,910.0,78.5,4.25,15.0,576.5,835.44,667.69
2016,11,16,12,0,909.0,79.0,4.3,15.0,578.0,864.96,689.45
2016,11,16,12,15,907.0,78.5,4.25,15.0,571.5,889.06,706.57
2016,11,16,12,30,905.0,78.0,4.2,15.0,565.0,909.65,721.44
2016,11,16,12,45,898.0,78.0,4.2,15.0,551.0,922.76,731.28
2016,11,16,13,0,891.0,78.0,4.2,15.0,537.0,932.13,738.62
2016,11,16,13,15,881.5,76.5,4.15,15.0,516.0,933.49,740.11
2016,11,16,13,30,872.0,75.0,4.1,15.0,495.0,941.36,746.49
2016,11,16,13,45,854.5,74.5,4.1,15.0,466.0,929.1,738.73
2016,11,16,14,0,837.0,74.0,4.1,15.0,437.0,913.17,728.5
2016,11,16,14,15,816.5,71.5,4.0,14.5,403.0,888.32,712.54
2016,11,16,14,30,796.0,69.0,3.9,14.0,369.0,860.25,694.01
2016,11,16,14,45,763.0,66.0,3.85,14.0,329.5,817.12,662.83
2016,11,16,15,0,730.0,63.0,3.8,14.0,290.0,771.65,629.19
2016,11,16,15,15,686.5,58.5,3.5,13.5,247.5,713.16,584.54
2016,11,16,15,30,643.0,54.0,3.2,13.0,205.0,661.9,543.77
2016,11,16,15,45,569.0,48.0,2.95,12.5,161.0,575.99,474.06
2016,11,16,16,0,495.0,42.0,2.7,12.0,117.0,492.37,403.05
2016,11,16,16,15,381.0,32.0,2.4,11.0,78.0,377.14,299.92
2016,11,16,16,30,267.0,22.0,2.1,10.0,39.0,255.14,106.65
2016,11,16,16,45,133.5,11.0,1.85,9.5,19.5,100.18,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,15,211.5,16.5,0.8,4.5,39.0,13.34,0.62
2016,11,17,7,30,423.0,33.0,0.9,5.0,78.0,27.42,18.24
2016,11,17,7,45,515.5,39.5,1.0,5.5,121.0,32.37,23.65
2016,11,17,8,0,608.0,46.0,1.1,6.0,164.0,54.28,32.34
2016,11,17,8,15,659.5,51.0,1.2,6.5,207.0,104.13,58.47
2016,11,17,8,30,711.0,56.0,1.3,7.0,250.0,160.23,100.97
2016,11,17,8,45,749.5,58.5,1.4,8.0,291.5,217.19,150.3
2016,11,17,9,0,788.0,61.0,1.5,9.0,333.0,278.09,205.09
2016,11,17,9,15,811.5,63.5,1.6,9.5,369.5,337.65,259.72
2016,11,17,9,30,835.0,66.0,1.7,10.0,406.0,398.76,314.62
2016,11,17,9,45,855.0,67.0,1.85,10.5,437.0,458.0,366.79
2016,11,17,10,0,875.0,68.0,2.0,11.0,468.0,515.71,416.28
2016,11,17,10,15,886.0,69.0,2.05,11.5,492.5,569.85,461.13
2016,11,17,10,30,897.0,70.0,2.1,12.0,517.0,622.92,503.74
2016,11,17,10,45,905.0,70.5,2.2,13.0,534.5,672.19,541.52
2016,11,17,11,0,913.0,71.0,2.3,14.0,552.0,719.6,576.55
2016,11,17,11,15,917.0,71.5,2.25,14.0,561.5,762.0,606.49
2016,11,17,11,30,921.0,72.0,2.2,14.0,571.0,801.79,634.26
2016,11,17,11,45,922.5,71.5,2.2,14.5,573.0,835.59,656.72
2016,11,17,12,0,924.0,71.0,2.2,15.0,575.0,866.24,676.86
2016,11,17,12,15,922.0,70.5,2.2,15.0,569.0,890.59,693.82
2016,11,17,12,30,920.0,70.0,2.2,15.0,563.0,911.38,708.42
2016,11,17,12,45,915.0,69.5,2.25,15.5,549.5,925.84,717.93
2016,11,17,13,0,910.0,69.0,2.3,16.0,536.0,936.54,725.03
2016,11,17,13,15,901.0,68.0,2.25,16.0,514.5,939.1,727.01
2016,11,17,13,30,892.0,67.0,2.2,16.0,493.0,937.86,726.58
2016,11,17,13,45,879.0,65.5,2.2,16.0,465.5,928.47,721.18
2016,11,17,14,0,866.0,64.0,2.2,16.0,438.0,915.47,713.42
2016,11,17,14,15,847.5,62.0,2.1,15.5,404.0,893.2,699.45
2016,11,17,14,30,829.0,60.0,2.0,15.0,370.0,877.7,690.12
2016,11,17,14,45,802.0,57.0,1.95,15.0,331.0,839.83,663.75
2016,11,17,15,0,775.0,54.0,1.9,15.0,292.0,799.47,635.07
2016,11,17,15,15,734.5,50.0,1.65,14.0,250.0,743.76,594.5
2016,11,17,15,30,694.0,46.0,1.4,13.0,208.0,686.93,551.32
2016,11,17,15,45,631.5,41.0,1.15,12.5,164.0,609.97,489.74
2016,11,17,16,0,569.0,36.0,0.9,12.0,120.0,534.01,425.78
2016,11,17,16,15,457.5,28.0,0.95,11.5,80.0,419.88,325.69
2016,11,17,16,30,346.0,20.0,1.0,11.0,40.0,299.69,105.47
2016,11,17,16,45,173.0,10.0,1.05,10.5,20.0,126.12,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,7,15,213.5,15.5,1.75,5.0,38.0,12.53,0.0
2016,11,18,7,30,427.0,31.0,2.0,6.0,76.0,25.74,16.5
2016,11,18,7,45,518.0,38.0,2.25,7.0,119.0,31.18,22.34
2016,11,18,8,0,609.0,45.0,2.5,8.0,162.0,52.72,31.09
2016,11,18,8,15,663.5,50.5,2.45,8.5,206.0,103.22,57.27
2016,11,18,8,30,718.0,56.0,2.4,9.0,250.0,160.34,100.2
2016,11,18,8,45,755.0,59.5,2.4,10.0,291.5,218.25,150.24
2016,11,18,9,0,792.0,63.0,2.4,11.0,333.0,279.96,205.66
2016,11,18,9,15,816.5,65.5,2.65,12.0,370.0,340.05,260.43
2016,11,18,9,30,841.0,68.0,2.9,13.0,407.0,401.8,315.57
2016,11,18,9,45,859.0,70.0,3.15,14.0,438.5,461.51,367.66
2016,11,18,10,0,877.0,72.0,3.4,15.0,470.0,521.51,418.32
2016,11,18,10,15,887.5,73.5,3.5,15.5,494.5,573.97,462.13
2016,11,18,10,30,898.0,75.0,3.6,16.0,519.0,627.43,505.34
2016,11,18,10,45,903.5,76.0,3.75,17.0,536.0,675.76,542.61
2016,11,18,11,0,909.0,77.0,3.9,18.0,553.0,722.03,577.29
2016,11,18,11,15,911.5,77.5,3.95,18.0,561.5,763.28,607.41
2016,11,18,11,30,914.0,78.0,4.0,18.0,570.0,801.83,635.36
2016,11,18,11,45,911.0,79.0,4.1,18.5,570.5,833.69,657.35
2016,11,18,12,0,908.0,80.0,4.2,19.0,571.0,862.21,676.93
2016,11,18,12,15,903.5,79.5,4.25,19.0,564.0,884.2,692.91
2016,11,18,12,30,899.0,79.0,4.3,19.0,557.0,902.57,706.48
2016,11,18,12,45,890.5,78.5,4.35,19.5,542.5,913.69,713.67
2016,11,18,13,0,882.0,78.0,4.4,20.0,528.0,921.03,718.38
2016,11,18,13,15,872.0,77.0,4.4,20.0,506.5,932.66,727.41
2016,11,18,13,30,862.0,76.0,4.4,20.0,485.0,930.64,726.87
2016,11,18,13,45,845.5,74.5,4.4,20.0,457.0,918.12,719.06
2016,11,18,14,0,829.0,73.0,4.4,20.0,429.0,901.97,708.78
2016,11,18,14,15,809.0,70.5,4.2,19.5,395.5,877.79,692.98
2016,11,18,14,30,789.0,68.0,4.0,19.0,362.0,850.43,674.72
2016,11,18,14,45,760.0,64.5,3.8,18.5,323.0,810.61,646.9
2016,11,18,15,0,731.0,61.0,3.6,18.0,284.0,768.39,616.58
2016,11,18,15,15,688.0,56.5,3.15,17.0,242.5,710.6,573.43
2016,11,18,15,30,645.0,52.0,2.7,16.0,201.0,651.72,527.63
2016,11,18,15,45,578.0,46.0,2.3,15.0,158.0,579.87,469.76
2016,11,18,16,0,511.0,40.0,1.9,14.0,115.0,501.95,403.99
2016,11,18,16,15,393.0,30.5,1.75,13.0,76.0,384.21,298.89
2016,11,18,16,30,275.0,21.0,1.6,12.0,37.0,257.4,72.87
2016,11,18,16,45,137.5,10.5,1.5,11.5,18.5,102.38,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
