Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,15,190.0,15.0,4.4,11.0,34.0,12.11,0.0
2016,11,19,7,30,380.0,30.0,4.4,11.0,68.0,24.8,15.1
2016,11,19,7,45,467.5,37.0,4.45,11.0,108.0,30.19,20.99
2016,11,19,8,0,555.0,44.0,4.5,11.0,148.0,46.92,26.91
2016,11,19,8,15,277.5,41.0,4.45,11.5,93.0,58.68,33.95
2016,11,19,8,30,0.0,38.0,4.4,12.0,38.0,31.38,21.52
2016,11,19,8,45,0.0,44.5,4.35,12.5,44.5,36.78,26.17
2016,11,19,9,0,0.0,51.0,4.3,13.0,51.0,42.19,30.75
2016,11,19,9,15,0.0,28.5,4.3,13.0,28.5,23.51,14.64
2016,11,19,9,30,0.0,6.0,4.3,13.0,6.0,4.94,0.0
2016,11,19,9,45,0.0,14.0,4.3,13.5,14.0,11.54,4.27
2016,11,19,10,0,0.0,22.0,4.3,14.0,22.0,18.16,9.9
2016,11,19,10,15,0.0,66.5,4.3,14.0,66.5,55.14,41.36
2016,11,19,10,30,0.0,111.0,4.3,14.0,111.0,93.3,73.47
2016,11,19,10,45,0.0,98.0,4.3,14.5,98.0,81.91,63.65
2016,11,19,11,0,0.0,85.0,4.3,15.0,85.0,70.62,54.01
2016,11,19,11,15,22.0,153.5,4.25,15.0,165.5,157.18,126.65
2016,11,19,11,30,44.0,222.0,4.2,15.0,246.0,248.15,201.42
2016,11,19,11,45,22.0,122.5,4.2,15.5,134.5,129.42,103.37
2016,11,19,12,0,0.0,23.0,4.2,16.0,23.0,19.01,10.39
2016,11,19,12,15,0.0,23.0,4.15,16.0,23.0,19.01,10.42
2016,11,19,12,30,0.0,23.0,4.1,16.0,23.0,19.01,10.42
2016,11,19,12,45,0.0,72.5,4.1,16.0,72.5,60.17,45.08
2016,11,19,13,0,0.0,122.0,4.1,16.0,122.0,105.2,82.69
2016,11,19,13,15,0.0,97.5,4.05,16.0,97.5,82.22,63.59
2016,11,19,13,30,0.0,73.0,4.0,16.0,73.0,60.56,45.55
2016,11,19,13,45,0.0,44.5,4.0,16.0,44.5,36.81,25.59
2016,11,19,14,0,0.0,16.0,4.0,16.0,16.0,13.19,5.58
2016,11,19,14,15,0.0,14.5,3.85,16.0,14.5,11.95,4.54
2016,11,19,14,30,0.0,13.0,3.7,16.0,13.0,10.7,3.5
2016,11,19,14,45,0.0,11.5,3.6,16.0,11.5,9.46,2.45
2016,11,19,15,0,0.0,10.0,3.5,16.0,10.0,8.22,1.39
2016,11,19,15,15,0.0,8.5,3.3,15.5,8.5,6.98,0.33
2016,11,19,15,30,0.0,7.0,3.1,15.0,7.0,5.75,0.0
2016,11,19,15,45,0.0,5.0,2.95,14.5,5.0,4.1,0.0
2016,11,19,16,0,0.0,3.0,2.8,14.0,3.0,2.46,0.0
2016,11,19,16,15,0.0,2.0,2.75,13.5,2.0,1.64,0.0
2016,11,19,16,30,0.0,1.0,2.7,13.0,1.0,0.82,0.0
2016,11,19,16,45,0.0,0.5,2.65,13.0,0.5,0.43,0.0
2016,11,19,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,15,96.0,17.0,1.1,10.5,26.5,13.21,0.0
2016,11,20,7,30,192.0,34.0,1.2,11.0,53.0,26.22,16.11
2016,11,20,7,45,236.0,49.0,1.35,11.5,84.5,37.32,27.19
2016,11,20,8,0,280.0,64.0,1.5,12.0,116.0,54.34,37.13
2016,11,20,8,15,310.0,78.0,1.6,12.5,149.0,89.74,59.02
2016,11,20,8,30,340.0,92.0,1.7,13.0,182.0,129.05,89.17
2016,11,20,8,45,366.5,102.5,1.8,13.5,213.0,168.51,122.35
2016,11,20,9,0,393.0,113.0,1.9,14.0,244.0,211.05,159.33
2016,11,20,9,15,265.5,141.0,1.9,14.0,234.0,216.67,170.23
2016,11,20,9,30,138.0,169.0,1.9,14.0,224.0,206.39,165.67
2016,11,20,9,45,133.0,182.5,1.9,14.5,238.5,227.34,183.38
2016,11,20,10,0,128.0,196.0,1.9,15.0,253.0,247.87,200.2
2016,11,20,10,15,166.5,205.5,1.9,15.0,284.5,287.81,232.96
2016,11,20,10,30,205.0,215.0,1.9,15.0,316.0,331.52,268.48
2016,11,20,10,45,158.0,223.5,1.95,15.0,302.5,322.82,261.23
2016,11,20,11,0,111.0,232.0,2.0,15.0,289.0,297.44,240.6
2016,11,20,11,15,115.0,237.0,2.0,15.0,297.0,325.95,263.45
2016,11,20,11,30,119.0,242.0,2.0,15.0,305.0,342.36,276.48
2016,11,20,11,45,82.0,232.5,2.0,15.0,276.5,294.25,237.69
2016,11,20,12,0,45.0,223.0,2.0,15.0,248.0,257.78,207.8
2016,11,20,12,15,51.5,224.0,2.0,15.0,252.0,268.36,216.75
2016,11,20,12,30,58.0,225.0,2.0,15.0,256.0,279.44,225.96
2016,11,20,12,45,29.0,184.0,2.0,15.0,199.5,208.78,168.44
2016,11,20,13,0,0.0,143.0,2.0,15.0,143.0,126.04,99.95
2016,11,20,13,15,0.0,147.0,1.9,15.0,147.0,131.17,104.45
2016,11,20,13,30,0.0,151.0,1.8,15.0,151.0,136.83,109.25
2016,11,20,13,45,36.0,164.5,1.7,15.0,180.0,204.44,166.49
2016,11,20,14,0,72.0,178.0,1.6,15.0,209.0,260.82,213.57
2016,11,20,14,15,36.0,133.5,1.4,14.5,149.0,172.08,140.35
2016,11,20,14,30,0.0,89.0,1.2,14.0,89.0,77.13,60.15
2016,11,20,14,45,0.0,79.0,1.05,14.0,79.0,68.0,52.64
2016,11,20,15,0,0.0,69.0,0.9,14.0,69.0,58.88,44.91
2016,11,20,15,15,0.0,58.5,0.8,13.5,58.5,49.21,36.71
2016,11,20,15,30,0.0,48.0,0.7,13.0,48.0,39.72,28.54
2016,11,20,15,45,0.0,37.5,0.6,13.0,37.5,30.99,20.86
2016,11,20,16,0,0.0,27.0,0.5,13.0,27.0,22.28,13.13
2016,11,20,16,15,0.0,17.5,0.55,12.5,17.5,14.42,5.86
2016,11,20,16,30,0.0,8.0,0.6,12.0,8.0,6.57,0.0
2016,11,20,16,45,0.0,4.0,0.65,12.0,4.0,3.41,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,168.0,15.5,1.25,8.5,31.5,12.61,0.0
2016,11,21,7,30,336.0,31.0,1.4,9.0,63.0,25.76,15.6
2016,11,21,7,45,432.0,39.5,1.6,10.0,103.0,32.36,22.93
2016,11,21,8,0,528.0,48.0,1.8,11.0,143.0,48.34,29.43
2016,11,21,8,15,585.5,54.0,2.0,11.0,184.5,94.62,52.89
2016,11,21,8,30,643.0,60.0,2.2,11.0,226.0,147.88,92.2
2016,11,21,8,45,337.5,93.5,2.4,11.5,182.0,154.41,112.67
2016,11,21,9,0,32.0,127.0,2.6,12.0,138.0,116.15,92.95
2016,11,21,9,15,113.5,146.0,2.65,12.5,190.0,166.9,133.84
2016,11,21,9,30,195.0,165.0,2.7,13.0,242.0,224.43,180.92
2016,11,21,9,45,156.5,179.5,2.8,13.5,244.0,234.75,190.48
2016,11,21,10,0,118.0,194.0,2.9,14.0,246.0,240.98,195.97
2016,11,21,10,15,94.0,201.0,2.95,14.0,244.0,235.04,191.4
2016,11,21,10,30,70.0,208.0,3.0,14.0,242.0,234.22,190.66
2016,11,21,10,45,455.0,147.5,3.05,14.5,380.0,458.88,376.11
2016,11,21,11,0,840.0,87.0,3.1,15.0,518.0,686.47,554.86
2016,11,21,11,15,845.0,88.0,3.1,15.0,528.0,728.24,585.19
2016,11,21,11,30,850.0,89.0,3.1,15.0,538.0,767.69,613.81
2016,11,21,11,45,852.0,88.5,3.1,15.0,540.5,800.53,637.44
2016,11,21,12,0,854.0,88.0,3.1,15.0,543.0,830.45,658.94
2016,11,21,12,15,852.0,87.5,3.05,15.0,537.5,853.9,675.47
2016,11,21,12,30,850.0,87.0,3.0,15.0,532.0,873.99,689.68
2016,11,21,12,45,854.5,83.0,3.0,15.5,520.5,892.16,701.66
2016,11,21,13,0,859.0,79.0,3.0,16.0,509.0,906.9,711.3
2016,11,21,13,15,849.5,78.0,2.95,16.0,489.0,909.08,713.13
2016,11,21,13,30,840.0,77.0,2.9,16.0,469.0,907.56,712.58
2016,11,21,13,45,826.0,75.0,2.9,16.0,442.0,896.89,706.07
2016,11,21,14,0,812.0,73.0,2.9,16.0,415.0,882.68,697.13
2016,11,21,14,15,791.0,70.5,2.8,15.5,382.0,857.91,681.12
2016,11,21,14,30,770.0,68.0,2.7,15.0,349.0,830.04,662.67
2016,11,21,14,45,739.5,65.0,2.65,15.0,311.0,790.01,634.0
2016,11,21,15,0,709.0,62.0,2.6,15.0,273.0,747.63,602.88
2016,11,21,15,15,664.0,57.0,2.25,14.5,232.0,688.18,557.1
2016,11,21,15,30,619.0,52.0,1.9,14.0,191.0,636.3,515.35
2016,11,21,15,45,547.0,46.0,1.55,13.5,148.5,553.4,447.79
2016,11,21,16,0,475.0,40.0,1.2,13.0,106.0,472.68,378.87
2016,11,21,16,15,354.0,30.0,1.15,12.0,69.0,353.82,271.12
2016,11,21,16,30,233.0,20.0,1.1,11.0,32.0,223.1,9.13
2016,11,21,16,45,116.5,10.0,1.1,10.5,16.0,87.61,0.0
2016,11,21,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,7,15,155.0,16.0,1.0,6.5,30.0,13.1,0.0
2016,11,22,7,30,310.0,32.0,1.1,7.0,60.0,26.7,16.21
2016,11,22,7,45,404.0,41.5,1.2,8.0,99.5,34.1,24.63
2016,11,22,8,0,498.0,51.0,1.3,9.0,139.0,49.65,31.63
2016,11,22,8,15,557.5,57.5,1.3,9.5,180.5,94.55,54.38
2016,11,22,8,30,617.0,64.0,1.3,10.0,222.0,146.75,92.59
2016,11,22,8,45,657.5,68.5,1.35,10.5,261.5,200.29,138.02
2016,11,22,9,0,698.0,73.0,1.4,11.0,301.0,258.18,189.39
2016,11,22,9,15,676.5,79.5,1.4,11.5,321.0,302.01,231.23
2016,11,22,9,30,655.0,86.0,1.4,12.0,341.0,342.52,269.18
2016,11,22,9,45,667.5,91.0,1.45,12.5,368.0,393.03,313.28
2016,11,22,10,0,680.0,96.0,1.5,13.0,395.0,443.73,356.14
2016,11,22,10,15,631.0,116.0,1.5,13.0,405.5,476.18,383.82
2016,11,22,10,30,582.0,136.0,1.5,13.0,416.0,502.04,405.26
2016,11,22,10,45,513.0,160.5,1.55,13.5,414.0,508.4,410.2
2016,11,22,11,0,444.0,185.0,1.6,14.0,412.0,513.21,413.22
2016,11,22,11,15,521.5,166.5,1.6,14.0,437.5,572.91,460.52
2016,11,22,11,30,599.0,148.0,1.6,14.0,463.0,642.96,514.21
2016,11,22,11,45,535.5,168.0,1.6,14.5,450.5,631.63,503.8
2016,11,22,12,0,472.0,188.0,1.6,15.0,438.0,621.73,494.8
2016,11,22,12,15,529.5,169.0,1.55,15.0,446.5,666.78,529.61
2016,11,22,12,30,587.0,150.0,1.5,15.0,455.0,719.43,568.61
2016,11,22,12,45,627.0,134.0,1.5,15.0,452.5,752.95,592.55
2016,11,22,13,0,667.0,118.0,1.5,15.0,450.0,783.97,614.85
2016,11,22,13,15,577.5,136.0,1.5,15.0,415.0,732.25,578.16
2016,11,22,13,30,488.0,154.0,1.5,15.0,380.0,669.84,533.59
2016,11,22,13,45,451.5,151.0,1.5,15.0,350.5,637.02,510.34
2016,11,22,14,0,415.0,148.0,1.5,15.0,321.0,602.09,484.88
2016,11,22,14,15,207.5,135.5,1.4,14.5,222.0,372.88,306.14
2016,11,22,14,30,0.0,123.0,1.3,14.0,123.0,115.6,92.05
2016,11,22,14,45,0.0,109.5,1.2,14.0,109.5,103.06,82.2
2016,11,22,15,0,0.0,96.0,1.1,14.0,96.0,90.54,71.7
2016,11,22,15,15,0.0,81.5,1.0,13.5,81.5,76.75,60.1
2016,11,22,15,30,0.0,67.0,0.9,13.0,67.0,62.86,48.2
2016,11,22,15,45,0.0,52.0,0.85,12.5,52.0,48.05,35.34
2016,11,22,16,0,0.0,37.0,0.8,12.0,37.0,32.77,21.94
2016,11,22,16,15,0.0,24.0,0.85,11.5,24.0,19.83,10.04
2016,11,22,16,30,0.0,11.0,0.9,11.0,11.0,9.06,0.0
2016,11,22,16,45,0.0,5.5,0.95,11.0,5.5,4.69,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,133.5,16.5,1.1,6.5,28.5,12.9,0.0
2016,11,23,7,30,267.0,33.0,1.1,7.0,57.0,27.64,16.54
2016,11,23,7,45,356.0,44.5,1.1,8.0,95.5,36.73,26.87
2016,11,23,8,0,445.0,56.0,1.1,9.0,134.0,52.41,35.01
2016,11,23,8,15,510.0,63.5,1.25,9.5,175.0,95.16,56.88
2016,11,23,8,30,575.0,71.0,1.4,10.0,216.0,146.01,93.85
2016,11,23,8,45,614.5,77.0,1.55,11.0,255.0,198.17,137.75
2016,11,23,9,0,654.0,83.0,1.7,12.0,294.0,254.67,187.38
2016,11,23,9,15,684.0,87.0,1.75,12.0,330.0,310.33,237.69
2016,11,23,9,30,714.0,91.0,1.8,12.0,366.0,368.55,289.6
2016,11,23,9,45,741.5,92.0,1.85,12.5,397.5,424.99,338.55
2016,11,23,10,0,769.0,93.0,1.9,13.0,429.0,482.94,387.34
2016,11,23,10,15,783.0,95.0,1.95,13.0,453.0,535.81,431.61
2016,11,23,10,30,797.0,97.0,2.0,13.0,477.0,586.65,473.23
2016,11,23,10,45,812.0,96.0,2.05,13.5,495.5,635.44,511.43
2016,11,23,11,0,827.0,95.0,2.1,14.0,514.0,683.18,547.89
2016,11,23,11,15,832.0,96.0,2.15,14.0,524.0,724.56,579.57
2016,11,23,11,30,837.0,97.0,2.2,14.0,534.0,763.66,607.88
2016,11,23,11,45,843.0,95.5,2.25,14.0,537.0,798.3,632.87
2016,11,23,12,0,849.0,94.0,2.3,14.0,540.0,830.27,655.93
2016,11,23,12,15,846.5,93.5,2.35,14.0,534.5,853.33,672.67
2016,11,23,12,30,844.0,93.0,2.4,14.0,529.0,873.02,687.19
2016,11,23,12,45,835.5,92.5,2.45,14.0,515.5,883.9,695.63
2016,11,23,13,0,827.0,92.0,2.5,14.0,502.0,891.1,701.69
2016,11,23,13,15,816.5,90.5,2.55,14.0,481.5,891.59,703.18
2016,11,23,13,30,806.0,89.0,2.6,14.0,461.0,888.42,702.25
2016,11,23,13,45,792.0,86.5,2.7,14.0,434.5,877.21,696.08
2016,11,23,14,0,778.0,84.0,2.8,14.0,408.0,862.5,687.41
2016,11,23,14,15,755.5,81.0,2.8,13.5,375.0,842.94,675.65
2016,11,23,14,30,733.0,78.0,2.8,13.0,342.0,813.96,656.73
2016,11,23,14,45,701.0,74.0,2.8,13.0,304.0,772.36,626.76
2016,11,23,15,0,669.0,70.0,2.8,13.0,266.0,728.71,594.44
2016,11,23,15,15,620.5,64.5,2.4,12.5,225.0,667.05,546.09
2016,11,23,15,30,572.0,59.0,2.0,12.0,184.0,604.86,495.67
2016,11,23,15,45,496.5,51.0,1.7,11.5,142.5,517.59,424.11
2016,11,23,16,0,421.0,43.0,1.4,11.0,101.0,432.65,351.24
2016,11,23,16,15,295.0,31.5,1.3,10.0,65.0,310.34,237.94
2016,11,23,16,30,169.0,20.0,1.2,9.0,29.0,175.32,0.0
2016,11,23,16,45,84.5,10.0,1.15,8.5,14.5,65.88,0.0
2016,11,23,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,17.0,0.55,4.0,27.5,14.51,0.0
2016,11,24,7,30,250.0,34.0,0.6,4.0,55.0,26.43,15.33
2016,11,24,7,45,358.5,44.5,0.65,4.5,95.0,36.87,27.35
2016,11,24,8,0,467.0,55.0,0.7,5.0,135.0,51.29,34.86
2016,11,24,8,15,532.0,62.5,0.8,5.5,177.0,95.26,57.14
2016,11,24,8,30,597.0,70.0,0.9,6.0,219.0,147.31,95.23
2016,11,24,8,45,648.5,74.0,1.0,6.5,260.5,201.31,140.83
2016,11,24,9,0,700.0,78.0,1.1,7.0,302.0,261.0,193.73
2016,11,24,9,15,729.0,81.5,1.15,7.5,338.5,318.37,245.87
2016,11,24,9,30,758.0,85.0,1.2,8.0,375.0,378.1,299.16
2016,11,24,9,45,784.0,86.5,1.3,9.0,407.0,436.58,349.76
2016,11,24,10,0,810.0,88.0,1.4,10.0,439.0,495.89,399.42
2016,11,24,10,15,823.5,90.0,1.4,10.5,464.0,550.03,443.72
2016,11,24,10,30,837.0,92.0,1.4,11.0,489.0,603.57,486.09
2016,11,24,10,45,847.0,92.5,1.4,12.0,506.5,652.46,522.7
2016,11,24,11,0,857.0,93.0,1.4,13.0,524.0,699.83,556.96
2016,11,24,11,15,861.5,94.0,1.2,13.0,534.0,742.03,586.03
2016,11,24,11,30,866.0,95.0,1.0,13.0,544.0,781.84,610.97
2016,11,24,11,45,867.5,94.5,0.85,13.5,546.5,815.01,630.03
2016,11,24,12,0,869.0,94.0,0.7,14.0,549.0,845.19,646.49
2016,11,24,12,15,866.5,94.0,0.6,14.0,543.5,869.41,660.64
2016,11,24,12,30,864.0,94.0,0.5,14.0,538.0,890.21,672.42
2016,11,24,12,45,858.0,93.0,0.4,14.5,524.5,903.19,677.78
2016,11,24,13,0,852.0,92.0,0.3,15.0,511.0,912.49,680.89
2016,11,24,13,15,841.5,90.5,0.35,15.0,490.5,913.35,683.09
2016,11,24,13,30,831.0,89.0,0.4,15.0,470.0,910.46,683.13
2016,11,24,13,45,815.0,86.5,0.5,15.0,442.5,897.55,677.76
2016,11,24,14,0,799.0,84.0,0.6,15.0,415.0,881.05,670.06
2016,11,24,14,15,776.5,81.0,0.55,14.5,381.5,854.5,653.65
2016,11,24,14,30,754.0,78.0,0.5,14.0,348.0,832.51,640.2
2016,11,24,14,45,720.5,74.0,0.5,14.0,309.5,789.39,611.46
2016,11,24,15,0,687.0,70.0,0.5,14.0,271.0,744.19,580.59
2016,11,24,15,15,638.5,64.5,0.5,13.5,229.5,682.26,537.43
2016,11,24,15,30,590.0,59.0,0.5,13.0,188.0,619.73,491.73
2016,11,24,15,45,514.0,51.0,0.5,12.5,145.5,531.63,424.23
2016,11,24,16,0,438.0,43.0,0.5,12.0,103.0,445.78,354.38
2016,11,24,16,15,219.0,36.0,0.55,11.5,66.0,261.27,195.73
2016,11,24,16,30,0.0,29.0,0.6,11.0,29.0,43.75,0.0
2016,11,24,16,45,0.0,14.5,0.7,10.5,14.5,12.38,0.0
2016,11,24,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,7,15,51.5,15.0,1.05,4.5,19.5,12.8,0.0
2016,11,25,7,30,103.0,30.0,1.0,5.0,39.0,23.38,12.3
2016,11,25,7,45,151.5,46.5,1.0,5.5,68.0,35.69,26.07
2016,11,25,8,0,200.0,63.0,1.0,6.0,97.0,50.5,36.62
2016,11,25,8,15,229.5,79.0,1.2,6.5,128.0,81.23,56.5
2016,11,25,8,30,259.0,95.0,1.4,7.0,159.0,115.91,83.51
2016,11,25,8,45,279.5,109.5,1.6,7.5,189.0,151.4,113.86
2016,11,25,9,0,300.0,124.0,1.8,8.0,219.0,189.46,147.46
2016,11,25,9,15,326.0,132.0,1.75,8.5,246.0,225.9,179.7
2016,11,25,9,30,352.0,140.0,1.7,9.0,273.0,264.96,213.97
2016,11,25,9,45,283.0,162.0,1.7,10.0,274.5,278.89,227.52
2016,11,25,10,0,214.0,184.0,1.7,11.0,276.0,277.58,227.24
2016,11,25,10,15,295.5,182.5,1.7,11.5,317.5,342.62,280.68
2016,11,25,10,30,377.0,181.0,1.7,12.0,359.0,406.99,332.73
2016,11,25,10,45,378.0,188.0,1.75,12.5,372.0,436.0,355.68
2016,11,25,11,0,379.0,195.0,1.8,13.0,385.0,464.28,377.8
2016,11,25,11,15,348.0,205.5,1.8,13.0,382.5,472.63,384.15
2016,11,25,11,30,317.0,216.0,1.8,13.0,380.0,477.87,387.96
2016,11,25,11,45,311.0,218.5,1.8,13.5,379.5,490.96,397.58
2016,11,25,12,0,305.0,221.0,1.8,14.0,379.0,502.71,406.0
2016,11,25,12,15,275.0,223.0,1.75,14.0,364.5,492.25,397.44
2016,11,25,12,30,245.0,225.0,1.7,14.0,350.0,479.41,387.14
2016,11,25,12,45,285.5,212.5,1.7,14.0,355.0,509.64,412.06
2016,11,25,13,0,326.0,200.0,1.7,14.0,360.0,539.78,436.53
2016,11,25,13,15,286.5,197.0,1.65,14.0,333.5,507.94,411.53
2016,11,25,13,30,247.0,194.0,1.6,14.0,307.0,474.31,385.38
2016,11,25,13,45,178.0,185.5,1.55,14.0,264.5,384.94,314.99
2016,11,25,14,0,109.0,177.0,1.5,14.0,222.0,314.59,257.94
2016,11,25,14,15,134.0,162.5,1.3,13.5,213.5,322.88,266.48
2016,11,25,14,30,159.0,148.0,1.1,13.0,205.0,330.27,273.7
2016,11,25,14,45,145.0,134.5,0.9,13.0,182.0,302.75,250.97
2016,11,25,15,0,131.0,121.0,0.7,13.0,159.0,275.31,228.15
2016,11,25,15,15,119.0,103.5,0.7,12.5,134.0,243.23,202.13
2016,11,25,15,30,107.0,86.0,0.7,12.0,109.0,211.0,175.2
2016,11,25,15,45,91.5,68.0,0.75,11.5,84.5,174.81,144.07
2016,11,25,16,0,76.0,50.0,0.8,11.0,60.0,138.36,111.65
2016,11,25,16,15,38.0,33.0,0.85,10.5,38.0,86.3,62.23
2016,11,25,16,30,0.0,16.0,0.9,10.0,16.0,13.95,0.0
2016,11,25,16,45,0.0,8.0,0.95,10.0,8.0,6.83,0.0
2016,11,25,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.15,7.0,5.5,4.69,0.0
2016,11,26,7,30,0.0,11.0,2.3,7.0,11.0,9.04,0.98
2016,11,26,7,45,0.0,19.5,2.5,7.5,19.5,16.06,8.49
2016,11,26,8,0,0.0,28.0,2.7,8.0,28.0,23.1,15.16
2016,11,26,8,15,0.0,37.5,2.8,8.0,37.5,30.98,21.39
2016,11,26,8,30,0.0,47.0,2.9,8.0,47.0,38.88,28.44
2016,11,26,8,45,0.0,56.5,3.0,8.5,56.5,46.79,35.37
2016,11,26,9,0,0.0,66.0,3.1,9.0,66.0,54.7,42.2
2016,11,26,9,15,0.0,74.0,3.05,9.0,74.0,61.42,48.0
2016,11,26,9,30,0.0,82.0,3.0,9.0,82.0,68.2,53.8
2016,11,26,9,45,0.0,82.5,2.95,9.5,82.5,68.62,53.97
2016,11,26,10,0,0.0,83.0,2.9,10.0,83.0,69.02,54.11
2016,11,26,10,15,0.0,109.5,2.9,10.0,109.5,92.12,73.8
2016,11,26,10,30,0.0,136.0,2.9,10.0,136.0,116.0,93.96
2016,11,26,10,45,0.0,134.0,2.9,10.0,134.0,114.36,92.42
2016,11,26,11,0,0.0,132.0,2.9,10.0,132.0,112.7,90.93
2016,11,26,11,15,1.0,148.5,3.05,10.0,149.5,129.01,104.67
2016,11,26,11,30,2.0,165.0,3.2,10.0,167.0,145.97,118.91
2016,11,26,11,45,90.0,200.0,3.4,10.0,247.0,264.85,220.66
2016,11,26,12,0,178.0,235.0,3.6,10.0,327.0,398.12,331.34
2016,11,26,12,15,166.0,233.0,3.7,10.0,318.0,394.29,327.84
2016,11,26,12,30,154.0,231.0,3.8,10.0,309.0,389.38,323.99
2016,11,26,12,45,208.0,220.5,3.95,10.0,323.5,431.61,360.43
2016,11,26,13,0,262.0,210.0,4.1,10.0,338.0,494.01,412.47
2016,11,26,13,15,258.5,201.0,4.05,10.0,323.0,487.14,407.22
2016,11,26,13,30,255.0,192.0,4.0,10.0,308.0,479.0,401.29
2016,11,26,13,45,277.0,177.5,4.0,10.0,296.5,486.09,408.57
2016,11,26,14,0,299.0,163.0,4.0,10.0,285.0,491.79,414.67
2016,11,26,14,15,174.0,152.5,3.8,10.0,222.0,345.79,292.97
2016,11,26,14,30,49.0,142.0,3.6,10.0,159.0,202.55,169.83
2016,11,26,14,45,40.0,127.5,3.45,10.0,140.5,179.6,150.52
2016,11,26,15,0,31.0,113.0,3.3,10.0,122.0,156.88,130.89
2016,11,26,15,15,23.5,96.0,3.15,10.0,102.5,131.71,108.98
2016,11,26,15,30,16.0,79.0,3.0,10.0,83.0,94.61,76.59
2016,11,26,15,45,8.0,61.0,2.9,10.0,63.0,69.07,53.84
2016,11,26,16,0,0.0,43.0,2.8,10.0,43.0,43.06,30.64
2016,11,26,16,15,0.0,27.0,2.8,9.5,27.0,25.4,14.08
2016,11,26,16,30,0.0,11.0,2.8,9.0,11.0,9.06,0.0
2016,11,26,16,45,0.0,5.5,2.85,9.0,5.5,4.69,0.0
2016,11,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,120.5,14.5,2.5,7.5,24.0,12.38,0.0
2016,11,27,7,30,241.0,29.0,2.6,8.0,48.0,24.34,11.3
2016,11,27,7,45,367.5,38.0,2.75,8.5,87.0,31.38,21.73
2016,11,27,8,0,494.0,47.0,2.9,9.0,126.0,42.47,32.35
2016,11,27,8,15,560.0,53.0,3.1,9.0,168.0,86.48,48.44
2016,11,27,8,30,626.0,59.0,3.3,9.0,210.0,138.53,85.72
2016,11,27,8,45,677.0,62.0,3.5,9.5,251.0,192.68,131.39
2016,11,27,9,0,728.0,65.0,3.7,10.0,292.0,253.67,185.89
2016,11,27,9,15,756.0,68.0,3.7,10.5,328.0,310.95,238.83
2016,11,27,9,30,784.0,71.0,3.7,11.0,364.0,370.41,293.04
2016,11,27,9,45,809.0,72.0,3.75,11.5,395.5,428.47,345.04
2016,11,27,10,0,834.0,73.0,3.8,12.0,427.0,487.67,396.55
2016,11,27,10,15,846.5,74.5,3.7,12.0,451.5,541.55,442.92
2016,11,27,10,30,859.0,76.0,3.6,12.0,476.0,594.7,487.37
2016,11,27,10,45,868.0,77.0,3.55,12.5,493.5,644.09,526.87
2016,11,27,11,0,877.0,78.0,3.5,13.0,511.0,691.89,564.01
2016,11,27,11,15,881.0,78.5,3.35,13.0,521.0,733.71,595.54
2016,11,27,11,30,885.0,79.0,3.2,13.0,531.0,773.06,623.64
2016,11,27,11,45,885.5,79.5,3.1,13.5,533.5,807.02,646.53
2016,11,27,12,0,886.0,80.0,3.0,14.0,536.0,837.95,666.98
2016,11,27,12,15,883.5,79.5,2.95,14.0,530.5,861.95,683.88
2016,11,27,12,30,881.0,79.0,2.9,14.0,525.0,882.5,698.38
2016,11,27,12,45,792.5,91.5,2.85,14.0,485.5,839.13,667.02
2016,11,27,13,0,704.0,104.0,2.8,14.0,446.0,795.25,635.67
2016,11,27,13,15,587.5,128.5,2.65,14.0,406.0,728.66,586.66
2016,11,27,13,30,471.0,153.0,2.5,14.0,366.0,649.82,527.21
2016,11,27,13,45,418.5,152.0,2.45,14.0,333.0,604.98,493.4
2016,11,27,14,0,366.0,151.0,2.4,14.0,300.0,537.57,441.92
2016,11,27,14,15,404.0,132.0,2.3,13.5,284.5,571.17,470.28
2016,11,27,14,30,442.0,113.0,2.2,13.0,269.0,581.17,479.78
2016,11,27,14,45,407.5,107.0,2.1,13.0,238.5,539.78,447.28
2016,11,27,15,0,373.0,101.0,2.0,13.0,208.0,497.79,413.64
2016,11,27,15,15,343.0,88.5,1.75,12.5,175.5,450.73,375.54
2016,11,27,15,30,313.0,76.0,1.5,12.0,143.0,403.64,336.13
2016,11,27,15,45,364.0,58.5,1.25,11.5,119.5,415.62,343.23
2016,11,27,16,0,415.0,41.0,1.0,11.0,96.0,425.26,343.32
2016,11,27,16,15,289.0,30.0,1.0,10.5,61.0,304.28,226.81
2016,11,27,16,30,163.0,19.0,1.0,10.0,26.0,167.66,0.0
2016,11,27,16,45,81.5,9.5,1.0,9.5,13.0,63.44,0.0
2016,11,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,2.8,9.0,5.0,4.27,0.0
2016,11,28,7,30,0.0,10.0,3.0,9.0,10.0,8.22,0.0
2016,11,28,7,45,0.0,19.5,3.25,9.5,19.5,16.07,8.28
2016,11,28,8,0,0.0,29.0,3.5,10.0,29.0,23.94,15.7
2016,11,28,8,15,0.0,38.5,3.6,10.0,38.5,31.82,21.87
2016,11,28,8,30,0.0,48.0,3.7,10.0,48.0,39.72,28.9
2016,11,28,8,45,0.0,58.0,3.85,10.0,58.0,48.03,36.21
2016,11,28,9,0,0.0,68.0,4.0,10.0,68.0,56.36,43.46
2016,11,28,9,15,0.0,77.0,4.05,10.0,77.0,63.96,50.01
2016,11,28,9,30,0.0,86.0,4.1,10.0,86.0,71.63,56.57
2016,11,28,9,45,314.0,95.0,4.2,10.5,227.0,234.18,192.19
2016,11,28,10,0,628.0,104.0,4.3,11.0,368.0,419.17,344.95
2016,11,28,10,15,524.5,136.0,4.3,11.0,365.5,426.63,353.14
2016,11,28,10,30,421.0,168.0,4.3,11.0,363.0,428.3,355.54
2016,11,28,10,45,460.5,166.5,4.35,11.0,386.5,475.88,395.69
2016,11,28,11,0,500.0,165.0,4.4,11.0,410.0,525.55,436.92
2016,11,28,11,15,470.5,184.0,4.4,11.0,418.5,549.09,455.58
2016,11,28,11,30,441.0,203.0,4.4,11.0,427.0,568.97,471.06
2016,11,28,11,45,220.5,140.0,4.4,11.5,252.0,330.17,276.62
2016,11,28,12,0,0.0,77.0,4.4,12.0,77.0,63.92,48.87
2016,11,28,12,15,78.0,152.5,4.35,12.0,191.5,226.36,188.19
2016,11,28,12,30,156.0,228.0,4.3,12.0,306.0,387.47,321.49
2016,11,28,12,45,194.5,219.5,4.3,12.0,314.5,418.28,347.42
2016,11,28,13,0,233.0,211.0,4.3,12.0,323.0,449.68,374.2
2016,11,28,13,15,274.5,196.0,4.2,12.0,323.5,495.06,411.72
2016,11,28,13,30,316.0,181.0,4.1,12.0,324.0,520.7,433.63
2016,11,28,13,45,295.0,172.5,4.1,12.0,299.5,495.86,414.08
2016,11,28,14,0,274.0,164.0,4.1,12.0,275.0,469.73,393.54
2016,11,28,14,15,465.0,128.5,4.0,12.0,298.5,622.69,520.21
2016,11,28,14,30,656.0,93.0,3.9,12.0,322.0,758.93,625.41
2016,11,28,14,45,638.0,84.5,3.85,12.0,287.5,725.73,599.31
2016,11,28,15,0,620.0,76.0,3.8,12.0,253.0,690.2,571.81
2016,11,28,15,15,569.5,69.5,3.35,11.5,213.0,626.77,521.06
2016,11,28,15,30,519.0,63.0,2.9,11.0,173.0,562.85,468.29
2016,11,28,15,45,459.0,53.0,2.5,10.5,134.0,487.7,404.59
2016,11,28,16,0,399.0,43.0,2.1,10.0,95.0,414.21,338.95
2016,11,28,16,15,275.5,31.0,1.85,9.0,60.0,294.67,221.27
2016,11,28,16,30,152.0,19.0,1.6,8.0,25.0,159.82,0.0
2016,11,28,16,45,76.0,9.5,1.4,7.5,12.5,59.73,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
