Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,207.5,10.5,1.6,2.5,25.0,8.96,0.0
2016,11,29,7,30,415.0,21.0,1.8,3.0,50.0,19.15,6.21
2016,11,29,7,45,517.0,28.0,2.05,4.0,90.5,25.32,16.63
2016,11,29,8,0,619.0,35.0,2.3,5.0,131.0,34.11,25.27
2016,11,29,8,15,676.5,39.5,2.35,5.5,173.0,83.05,42.39
2016,11,29,8,30,734.0,44.0,2.4,6.0,215.0,138.86,82.01
2016,11,29,8,45,771.0,47.0,2.45,6.5,255.5,195.9,131.07
2016,11,29,9,0,808.0,50.0,2.5,7.0,296.0,257.38,187.33
2016,11,29,9,15,832.0,52.0,2.4,7.5,332.0,316.03,242.31
2016,11,29,9,30,856.0,54.0,2.3,8.0,368.0,376.19,297.73
2016,11,29,9,45,872.0,56.0,2.2,8.5,398.5,434.21,349.98
2016,11,29,10,0,888.0,58.0,2.1,9.0,429.0,492.3,400.41
2016,11,29,10,15,899.0,59.0,2.05,9.5,453.5,546.47,446.08
2016,11,29,10,30,910.0,60.0,2.0,10.0,478.0,599.61,489.3
2016,11,29,10,45,916.0,61.0,2.0,10.5,495.0,648.38,527.95
2016,11,29,11,0,922.0,62.0,2.0,11.0,512.0,695.18,563.96
2016,11,29,11,15,925.5,62.5,2.05,11.5,522.0,737.45,594.38
2016,11,29,11,30,929.0,63.0,2.1,12.0,532.0,777.13,622.1
2016,11,29,11,45,929.0,63.5,2.2,12.5,534.5,811.31,646.04
2016,11,29,12,0,929.0,64.0,2.3,13.0,537.0,842.35,667.67
2016,11,29,12,15,926.5,64.0,2.35,13.0,532.0,867.4,685.85
2016,11,29,12,30,924.0,64.0,2.4,13.0,527.0,888.94,701.69
2016,11,29,12,45,905.0,68.0,2.45,13.0,512.5,897.58,708.51
2016,11,29,13,0,886.0,72.0,2.5,13.0,498.0,902.18,712.75
2016,11,29,13,15,876.5,71.0,2.5,13.0,478.0,904.98,715.44
2016,11,29,13,30,867.0,70.0,2.5,13.0,458.0,913.99,722.71
2016,11,29,13,45,851.5,68.5,2.55,13.0,431.5,903.38,716.49
2016,11,29,14,0,836.0,67.0,2.6,13.0,405.0,889.17,707.88
2016,11,29,14,15,816.0,64.5,2.55,12.5,372.5,866.03,693.19
2016,11,29,14,30,796.0,62.0,2.5,12.0,340.0,839.72,675.95
2016,11,29,14,45,767.5,59.0,2.5,12.0,302.5,802.14,649.06
2016,11,29,15,0,739.0,56.0,2.5,12.0,265.0,762.13,619.54
2016,11,29,15,15,694.5,51.5,2.15,11.0,224.5,704.21,575.11
2016,11,29,15,30,650.0,47.0,1.8,10.0,184.0,645.25,527.93
2016,11,29,15,45,578.5,41.0,1.5,9.5,142.5,561.92,458.95
2016,11,29,16,0,507.0,35.0,1.2,9.0,101.0,479.9,387.16
2016,11,29,16,15,378.0,26.0,1.15,8.5,64.0,367.44,272.07
2016,11,29,16,30,249.0,17.0,1.1,8.0,27.0,227.1,0.0
2016,11,29,16,45,124.5,8.5,1.1,7.5,13.5,91.85,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,0.85,6.0,9.5,8.11,0.0
2016,11,30,7,30,0.0,19.0,0.8,6.0,19.0,15.66,3.01
2016,11,30,7,45,5.0,36.0,0.75,6.5,36.5,28.86,19.45
2016,11,30,8,0,10.0,53.0,0.7,7.0,54.0,41.94,32.07
2016,11,30,8,15,18.5,69.5,0.85,7.5,73.5,56.97,43.24
2016,11,30,8,30,27.0,86.0,1.0,8.0,93.0,73.95,57.6
2016,11,30,8,45,32.0,102.0,1.15,8.5,111.0,91.29,72.46
2016,11,30,9,0,37.0,118.0,1.3,9.0,129.0,109.57,88.12
2016,11,30,9,15,42.0,131.5,1.35,9.5,146.0,126.59,102.61
2016,11,30,9,30,47.0,145.0,1.4,10.0,163.0,144.4,117.66
2016,11,30,9,45,52.5,158.5,1.5,10.5,179.5,163.24,133.44
2016,11,30,10,0,58.0,172.0,1.6,11.0,196.0,182.97,149.81
2016,11,30,10,15,177.0,180.0,1.6,11.0,259.5,266.38,219.33
2016,11,30,10,30,296.0,188.0,1.6,11.0,323.0,364.35,299.58
2016,11,30,10,45,350.5,185.5,1.6,11.5,351.5,413.15,338.67
2016,11,30,11,0,405.0,183.0,1.6,12.0,380.0,478.57,390.15
2016,11,30,11,15,395.5,189.5,1.6,12.0,385.0,486.14,396.33
2016,11,30,11,30,386.0,196.0,1.6,12.0,390.0,504.81,411.06
2016,11,30,11,45,606.5,144.5,1.65,12.5,451.0,660.85,532.78
2016,11,30,12,0,827.0,93.0,1.7,13.0,512.0,800.76,634.07
2016,11,30,12,15,445.5,153.5,1.85,13.0,379.0,571.73,462.66
2016,11,30,12,30,64.0,214.0,2.0,13.0,246.0,273.55,222.37
2016,11,30,12,45,58.0,207.0,2.15,13.0,235.5,264.13,216.13
2016,11,30,13,0,52.0,200.0,2.3,13.0,225.0,254.38,208.43
2016,11,30,13,15,26.0,131.0,2.35,12.5,143.5,151.04,123.26
2016,11,30,13,30,0.0,62.0,2.4,12.0,62.0,51.37,38.49
2016,11,30,13,45,0.0,59.0,2.45,12.0,59.0,48.87,36.47
2016,11,30,14,0,0.0,56.0,2.5,12.0,56.0,46.36,34.38
2016,11,30,14,15,0.0,49.5,2.4,11.5,49.5,40.94,29.84
2016,11,30,14,30,0.0,43.0,2.3,11.0,43.0,35.53,25.26
2016,11,30,14,45,0.0,38.0,2.2,11.0,38.0,31.38,21.68
2016,11,30,15,0,0.0,33.0,2.1,11.0,33.0,27.23,18.07
2016,11,30,15,15,0.0,28.0,1.9,10.5,28.0,23.08,14.47
2016,11,30,15,30,0.0,23.0,1.7,10.0,23.0,18.94,10.82
2016,11,30,15,45,0.0,17.5,1.55,10.0,17.5,14.4,6.75
2016,11,30,16,0,0.0,12.0,1.4,10.0,12.0,9.86,2.67
2016,11,30,16,15,0.0,7.5,1.3,9.5,7.5,6.15,0.0
2016,11,30,16,30,0.0,3.0,1.2,9.0,3.0,2.46,0.0
2016,11,30,16,45,0.0,1.5,1.2,9.0,1.5,1.28,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,15,170.0,10.5,1.35,3.5,21.5,8.96,0.0
2016,12,1,7,30,340.0,21.0,1.4,4.0,43.0,19.14,3.6
2016,12,1,7,45,455.5,29.0,1.5,5.0,82.5,26.19,17.09
2016,12,1,8,0,571.0,37.0,1.6,6.0,122.0,33.59,24.62
2016,12,1,8,15,634.0,42.0,1.9,6.5,164.0,80.08,41.81
2016,12,1,8,30,697.0,47.0,2.2,7.0,206.0,134.21,79.42
2016,12,1,8,45,739.5,50.5,2.55,7.5,246.5,190.39,127.01
2016,12,1,9,0,782.0,54.0,2.9,8.0,287.0,251.05,182.03
2016,12,1,9,15,808.5,56.5,2.95,8.5,323.5,309.98,237.08
2016,12,1,9,30,835.0,59.0,3.0,9.0,360.0,370.85,293.2
2016,12,1,9,45,849.5,62.0,3.15,9.5,391.0,428.85,346.04
2016,12,1,10,0,864.0,65.0,3.3,10.0,422.0,486.9,397.4
2016,12,1,10,15,876.5,66.5,3.35,10.0,446.5,539.38,443.48
2016,12,1,10,30,889.0,68.0,3.4,10.0,471.0,592.99,489.17
2016,12,1,10,45,898.0,69.0,3.45,10.5,489.5,642.83,529.8
2016,12,1,11,0,907.0,70.0,3.5,11.0,508.0,691.03,568.08
2016,12,1,11,15,911.5,70.5,3.55,11.5,518.5,733.61,600.08
2016,12,1,11,30,916.0,71.0,3.6,12.0,529.0,773.74,628.85
2016,12,1,11,45,917.0,71.0,3.65,12.5,531.5,807.9,652.96
2016,12,1,12,0,918.0,71.0,3.7,13.0,534.0,839.01,674.73
2016,12,1,12,15,916.0,70.5,3.65,13.0,529.0,863.82,692.57
2016,12,1,12,30,914.0,70.0,3.6,13.0,524.0,885.18,707.96
2016,12,1,12,45,908.5,69.5,3.55,13.0,511.5,899.95,718.67
2016,12,1,13,0,903.0,69.0,3.5,13.0,499.0,911.05,726.87
2016,12,1,13,15,893.5,68.0,3.45,13.0,479.5,914.18,729.47
2016,12,1,13,30,884.0,67.0,3.4,13.0,460.0,913.6,729.57
2016,12,1,13,45,869.5,65.5,3.4,13.0,433.0,904.1,723.67
2016,12,1,14,0,855.0,64.0,3.4,13.0,406.0,900.92,722.47
2016,12,1,14,15,834.5,61.5,3.3,13.0,373.5,877.46,705.71
2016,12,1,14,30,814.0,59.0,3.2,13.0,341.0,850.79,686.5
2016,12,1,14,45,783.5,56.5,3.1,13.0,303.5,812.15,657.99
2016,12,1,15,0,753.0,54.0,3.0,13.0,266.0,771.08,626.9
2016,12,1,15,15,708.5,49.5,2.6,12.0,225.0,713.18,582.38
2016,12,1,15,30,664.0,45.0,2.2,11.0,184.0,654.26,535.09
2016,12,1,15,45,591.0,39.5,1.85,10.0,142.0,570.29,466.21
2016,12,1,16,0,518.0,34.0,1.5,9.0,100.0,487.64,394.09
2016,12,1,16,15,389.0,25.0,1.5,8.5,63.5,363.01,267.47
2016,12,1,16,30,260.0,16.0,1.5,8.0,27.0,233.57,0.0
2016,12,1,16,45,130.0,8.0,1.5,7.5,13.5,95.24,0.0
2016,12,1,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,15,192.0,10.0,2.3,2.5,21.5,8.54,0.0
2016,12,2,7,30,384.0,20.0,2.5,3.0,43.0,18.29,1.6
2016,12,2,7,45,491.5,27.0,2.75,4.0,82.0,24.45,15.49
2016,12,2,8,0,599.0,34.0,3.0,5.0,121.0,30.66,22.02
2016,12,2,8,15,660.0,38.5,3.15,5.5,163.0,77.38,39.07
2016,12,2,8,30,721.0,43.0,3.3,6.0,205.0,132.19,77.0
2016,12,2,8,45,756.5,47.0,3.45,7.0,245.0,188.81,125.2
2016,12,2,9,0,792.0,51.0,3.6,8.0,285.0,249.06,180.06
2016,12,2,9,15,817.5,53.5,3.75,8.5,321.5,308.12,235.6
2016,12,2,9,30,843.0,56.0,3.9,9.0,358.0,368.52,291.84
2016,12,2,9,45,855.5,59.5,4.1,10.0,388.5,425.87,344.12
2016,12,2,10,0,868.0,63.0,4.3,11.0,419.0,483.04,394.65
2016,12,2,10,15,880.0,64.5,4.25,11.0,443.5,537.32,442.26
2016,12,2,10,30,892.0,66.0,4.2,11.0,468.0,590.77,487.84
2016,12,2,10,45,899.0,67.0,4.2,11.5,486.0,639.47,527.69
2016,12,2,11,0,906.0,68.0,4.2,12.0,504.0,686.36,565.02
2016,12,2,11,15,910.5,68.5,4.15,12.0,514.5,728.89,597.83
2016,12,2,11,30,915.0,69.0,4.1,12.0,525.0,768.98,627.51
2016,12,2,11,45,916.0,69.5,4.1,12.5,527.5,803.72,652.03
2016,12,2,12,0,917.0,70.0,4.1,13.0,530.0,835.44,674.17
2016,12,2,12,15,914.5,69.5,4.1,13.0,525.5,859.85,692.11
2016,12,2,12,30,912.0,69.0,4.1,13.0,521.0,880.8,707.63
2016,12,2,12,45,905.5,69.0,4.2,13.5,508.5,895.36,717.78
2016,12,2,13,0,899.0,69.0,4.3,14.0,496.0,906.25,725.59
2016,12,2,13,15,889.5,68.0,4.35,14.0,476.0,909.43,728.99
2016,12,2,13,30,880.0,67.0,4.4,14.0,456.0,908.92,729.87
2016,12,2,13,45,864.0,65.5,4.45,14.0,429.5,898.12,723.32
2016,12,2,14,0,848.0,64.0,4.5,14.0,403.0,893.64,721.49
2016,12,2,14,15,827.0,62.0,4.3,13.5,370.5,870.55,705.22
2016,12,2,14,30,806.0,60.0,4.1,13.0,338.0,844.27,686.71
2016,12,2,14,45,774.0,57.0,3.95,13.0,300.5,803.79,656.26
2016,12,2,15,0,742.0,54.0,3.8,13.0,263.0,760.97,623.27
2016,12,2,15,15,696.5,50.0,3.35,12.0,222.0,703.16,578.49
2016,12,2,15,30,651.0,46.0,2.9,11.0,181.0,644.3,530.91
2016,12,2,15,45,576.5,40.0,2.45,10.5,139.5,558.88,459.23
2016,12,2,16,0,502.0,34.0,2.0,10.0,98.0,475.0,384.85
2016,12,2,16,15,371.0,25.0,1.9,9.0,62.0,360.82,265.42
2016,12,2,16,30,240.0,16.0,1.8,8.0,26.0,219.1,0.0
2016,12,2,16,45,120.0,8.0,1.7,7.5,13.0,88.48,0.0
2016,12,2,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,10.0,1.35,3.5,19.0,8.54,0.0
2016,12,3,7,30,319.0,20.0,1.5,4.0,38.0,16.71,0.0
2016,12,3,7,45,431.0,27.5,1.65,5.0,75.5,24.81,15.59
2016,12,3,8,0,543.0,35.0,1.8,6.0,113.0,31.4,22.57
2016,12,3,8,15,606.5,40.5,1.95,6.5,153.5,74.62,38.71
2016,12,3,8,30,670.0,46.0,2.1,7.0,194.0,127.28,74.75
2016,12,3,8,45,711.5,49.5,2.25,7.5,233.5,181.42,120.26
2016,12,3,9,0,753.0,53.0,2.4,8.0,273.0,239.94,173.11
2016,12,3,9,15,780.0,55.5,2.4,8.5,309.0,297.16,226.38
2016,12,3,9,30,807.0,58.0,2.4,9.0,345.0,356.44,280.85
2016,12,3,9,45,821.5,61.0,2.4,9.5,375.0,412.8,331.88
2016,12,3,10,0,836.0,64.0,2.4,10.0,405.0,469.27,381.39
2016,12,3,10,15,849.0,65.5,2.45,10.5,429.5,523.18,427.41
2016,12,3,10,30,862.0,67.0,2.5,11.0,454.0,573.06,468.95
2016,12,3,10,45,872.5,67.5,2.6,11.5,472.0,621.99,508.71
2016,12,3,11,0,883.0,68.0,2.7,12.0,490.0,669.48,546.35
2016,12,3,11,15,887.5,68.5,2.75,12.5,500.5,711.1,577.53
2016,12,3,11,30,892.0,69.0,2.8,13.0,511.0,750.34,605.42
2016,12,3,11,45,894.5,69.0,2.9,13.5,514.0,784.89,629.92
2016,12,3,12,0,897.0,69.0,3.0,14.0,517.0,816.58,652.25
2016,12,3,12,15,895.0,68.5,3.0,14.0,513.0,840.9,669.8
2016,12,3,12,30,893.0,68.0,3.0,14.0,509.0,861.86,685.03
2016,12,3,12,45,885.5,68.5,3.0,14.5,496.5,875.87,694.09
2016,12,3,13,0,878.0,69.0,3.0,15.0,484.0,886.28,700.71
2016,12,3,13,15,869.5,67.5,2.95,15.0,465.0,889.53,703.29
2016,12,3,13,30,861.0,66.0,2.9,15.0,446.0,889.16,703.47
2016,12,3,13,45,847.5,64.5,2.9,15.0,420.5,890.53,705.39
2016,12,3,14,0,834.0,63.0,2.9,15.0,395.0,878.58,697.76
2016,12,3,14,15,814.5,61.0,2.7,14.5,363.5,857.02,683.04
2016,12,3,14,30,795.0,59.0,2.5,14.0,332.0,832.33,665.8
2016,12,3,14,45,765.0,56.0,2.35,14.0,295.5,793.9,637.23
2016,12,3,15,0,735.0,53.0,2.2,14.0,259.0,753.12,606.24
2016,12,3,15,15,690.5,49.0,1.9,13.0,219.0,696.46,563.27
2016,12,3,15,30,646.0,45.0,1.6,12.0,179.0,638.77,517.58
2016,12,3,15,45,571.0,39.5,1.3,11.5,138.0,553.81,447.8
2016,12,3,16,0,496.0,34.0,1.0,11.0,97.0,470.27,375.2
2016,12,3,16,15,367.0,25.0,1.0,10.5,61.5,357.66,258.69
2016,12,3,16,30,238.0,16.0,1.0,10.0,26.0,217.58,0.0
2016,12,3,16,45,119.0,8.0,1.05,9.5,13.0,87.84,0.0
2016,12,3,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,7,15,121.0,10.5,0.45,5.5,17.0,8.96,0.0
2016,12,4,7,30,242.0,21.0,0.4,6.0,34.0,17.56,0.0
2016,12,4,7,45,358.0,30.5,0.4,6.5,70.0,25.25,15.75
2016,12,4,8,0,474.0,40.0,0.4,7.0,106.0,32.9,23.84
2016,12,4,8,15,543.0,46.5,0.45,7.5,146.5,72.63,39.31
2016,12,4,8,30,612.0,53.0,0.5,8.0,187.0,123.3,73.47
2016,12,4,8,45,660.0,57.0,0.6,8.5,226.5,175.99,116.64
2016,12,4,9,0,708.0,61.0,0.7,9.0,266.0,235.18,168.49
2016,12,4,9,15,737.0,64.0,0.8,9.5,302.0,291.01,219.19
2016,12,4,9,30,766.0,67.0,0.9,10.0,338.0,349.2,271.42
2016,12,4,9,45,761.0,76.0,1.05,10.5,364.5,401.38,318.35
2016,12,4,10,0,756.0,85.0,1.2,11.0,391.0,452.29,362.75
2016,12,4,10,15,771.0,87.0,1.2,11.5,415.5,503.56,405.23
2016,12,4,10,30,786.0,89.0,1.2,12.0,440.0,555.12,446.49
2016,12,4,10,45,797.5,90.0,1.25,12.5,458.0,602.96,484.03
2016,12,4,11,0,809.0,91.0,1.3,13.0,476.0,649.64,519.72
2016,12,4,11,15,814.0,91.5,1.3,13.0,486.5,689.84,550.32
2016,12,4,11,30,819.0,92.0,1.3,13.0,497.0,727.87,577.79
2016,12,4,11,45,823.5,91.0,1.3,13.5,500.5,761.48,600.26
2016,12,4,12,0,828.0,90.0,1.3,14.0,504.0,792.49,620.73
2016,12,4,12,15,825.5,90.0,1.4,14.0,499.0,816.08,638.29
2016,12,4,12,30,823.0,90.0,1.5,14.0,494.0,836.45,653.78
2016,12,4,12,45,668.0,121.5,1.6,14.0,444.5,762.81,602.68
2016,12,4,13,0,513.0,153.0,1.7,14.0,395.0,666.68,534.17
2016,12,4,13,15,480.0,153.0,1.75,14.0,372.0,646.71,520.79
2016,12,4,13,30,447.0,153.0,1.8,14.0,349.0,624.02,504.49
2016,12,4,13,45,358.5,156.5,1.9,14.0,308.5,531.9,434.65
2016,12,4,14,0,270.0,160.0,2.0,14.0,268.0,459.89,378.26
2016,12,4,14,15,243.5,154.0,1.8,13.5,245.0,431.53,356.41
2016,12,4,14,30,217.0,148.0,1.6,13.0,222.0,402.93,333.72
2016,12,4,14,45,367.0,118.5,1.45,13.0,227.5,516.92,426.77
2016,12,4,15,0,517.0,89.0,1.3,13.0,233.0,610.82,497.98
2016,12,4,15,15,463.0,81.0,1.2,12.5,195.0,543.59,444.91
2016,12,4,15,30,409.0,73.0,1.1,12.0,157.0,480.25,394.52
2016,12,4,15,45,342.0,61.0,1.0,11.5,120.0,402.01,330.01
2016,12,4,16,0,275.0,49.0,0.9,11.0,83.0,327.06,264.46
2016,12,4,16,15,137.5,34.5,0.9,10.5,51.5,183.26,132.07
2016,12,4,16,30,0.0,20.0,0.9,10.0,20.0,23.04,0.0
2016,12,4,16,45,0.0,10.0,0.95,9.5,10.0,8.54,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,0.9,7.0,4.5,3.84,0.0
2016,12,5,7,30,0.0,9.0,1.0,7.0,9.0,7.4,0.0
2016,12,5,7,45,0.0,19.0,1.15,7.5,19.0,15.67,7.43
2016,12,5,8,0,0.0,29.0,1.3,8.0,29.0,23.95,15.69
2016,12,5,8,15,0.0,40.5,1.3,8.0,40.5,33.49,23.41
2016,12,5,8,30,0.0,52.0,1.3,8.0,52.0,42.92,31.88
2016,12,5,8,45,0.0,63.0,1.3,8.0,63.0,52.08,40.03
2016,12,5,9,0,0.0,74.0,1.3,8.0,74.0,61.37,48.19
2016,12,5,9,15,0.0,84.0,1.3,8.5,84.0,69.93,55.51
2016,12,5,9,30,0.0,94.0,1.3,9.0,94.0,78.59,62.82
2016,12,5,9,45,15.5,126.0,1.3,9.5,132.0,113.17,92.05
2016,12,5,10,0,31.0,158.0,1.3,10.0,170.0,156.75,128.53
2016,12,5,10,15,69.0,176.0,1.3,10.0,206.0,196.9,162.11
2016,12,5,10,30,107.0,194.0,1.3,10.0,242.0,241.51,199.29
2016,12,5,10,45,130.0,202.5,1.35,10.0,263.0,281.72,232.48
2016,12,5,11,0,153.0,211.0,1.4,10.0,284.0,314.48,259.49
2016,12,5,11,15,159.5,216.0,1.45,10.0,293.5,333.77,275.31
2016,12,5,11,30,166.0,221.0,1.5,10.0,303.0,353.36,291.35
2016,12,5,11,45,93.0,204.5,1.6,10.5,250.5,272.39,224.49
2016,12,5,12,0,20.0,188.0,1.7,11.0,198.0,186.0,151.78
2016,12,5,12,15,18.5,185.0,1.7,11.0,194.0,183.29,149.82
2016,12,5,12,30,17.0,182.0,1.7,11.0,190.0,180.56,147.6
2016,12,5,12,45,29.5,187.0,1.75,11.0,201.5,215.23,176.85
2016,12,5,13,0,42.0,192.0,1.8,11.0,213.0,236.04,194.5
2016,12,5,13,15,50.0,187.5,1.75,10.5,211.0,241.7,199.96
2016,12,5,13,30,58.0,183.0,1.7,10.0,209.0,247.72,205.84
2016,12,5,13,45,55.0,172.0,1.65,10.0,195.5,235.18,195.68
2016,12,5,14,0,52.0,161.0,1.6,10.0,182.0,222.54,185.45
2016,12,5,14,15,45.5,149.5,1.55,10.0,166.5,205.99,171.75
2016,12,5,14,30,39.0,138.0,1.5,10.0,151.0,189.59,158.04
2016,12,5,14,45,35.0,123.0,1.45,10.0,134.0,170.38,141.93
2016,12,5,15,0,31.0,108.0,1.4,10.0,117.0,151.17,125.59
2016,12,5,15,15,24.0,92.0,1.25,9.5,98.0,127.76,105.45
2016,12,5,15,30,17.0,76.0,1.1,9.0,79.0,92.7,75.04
2016,12,5,15,45,8.5,59.0,0.95,9.0,60.5,68.02,53.01
2016,12,5,16,0,0.0,42.0,0.8,9.0,42.0,42.95,30.53
2016,12,5,16,15,0.0,26.0,0.75,8.5,26.0,24.84,13.11
2016,12,5,16,30,0.0,10.0,0.7,8.0,10.0,8.23,0.0
2016,12,5,16,45,0.0,5.0,0.65,8.0,5.0,4.27,0.0
2016,12,5,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,127.0,9.5,1.15,2.5,16.0,8.11,0.0
2016,12,6,7,30,254.0,19.0,1.2,3.0,32.0,15.88,0.0
2016,12,6,7,45,380.5,28.0,1.25,3.5,69.0,23.22,13.79
2016,12,6,8,0,507.0,37.0,1.3,4.0,106.0,30.56,21.88
2016,12,6,8,15,576.5,43.5,1.5,4.5,147.0,69.77,36.89
2016,12,6,8,30,646.0,50.0,1.7,5.0,188.0,124.15,73.82
2016,12,6,8,45,590.0,64.0,1.9,6.0,209.5,167.21,113.67
2016,12,6,9,0,534.0,78.0,2.1,7.0,231.0,205.35,151.93
2016,12,6,9,15,564.0,82.5,2.25,7.5,262.0,253.39,196.07
2016,12,6,9,30,594.0,87.0,2.4,8.0,293.0,304.22,242.46
2016,12,6,9,45,593.0,96.5,2.55,9.0,318.0,349.69,283.65
2016,12,6,10,0,592.0,106.0,2.7,10.0,343.0,394.18,322.69
2016,12,6,10,15,617.5,106.5,2.75,10.0,367.0,442.41,364.65
2016,12,6,10,30,643.0,107.0,2.8,10.0,391.0,491.69,406.6
2016,12,6,10,45,681.0,102.0,2.85,10.5,413.5,543.55,449.14
2016,12,6,11,0,719.0,97.0,2.9,11.0,436.0,596.53,491.68
2016,12,6,11,15,807.5,85.5,2.9,11.0,474.0,675.73,554.8
2016,12,6,11,30,896.0,74.0,2.9,11.0,512.0,754.55,614.14
2016,12,6,11,45,896.0,74.5,2.95,11.5,515.0,788.19,637.53
2016,12,6,12,0,896.0,75.0,3.0,12.0,518.0,818.83,658.96
2016,12,6,12,15,894.0,74.5,3.0,12.0,513.5,843.48,676.88
2016,12,6,12,30,892.0,74.0,3.0,12.0,509.0,864.79,692.46
2016,12,6,12,45,886.0,73.5,3.05,12.0,497.0,879.19,703.5
2016,12,6,13,0,880.0,73.0,3.1,12.0,485.0,899.33,718.89
2016,12,6,13,15,870.0,72.0,3.15,11.5,466.0,902.54,723.44
2016,12,6,13,30,860.0,71.0,3.2,11.0,447.0,902.03,725.56
2016,12,6,13,45,843.5,69.5,3.25,11.0,420.5,891.23,718.95
2016,12,6,14,0,827.0,68.0,3.3,11.0,394.0,876.84,709.78
2016,12,6,14,15,805.5,65.5,3.25,11.0,362.5,853.14,692.98
2016,12,6,14,30,784.0,63.0,3.2,11.0,331.0,826.29,673.64
2016,12,6,14,45,748.5,61.0,3.2,11.0,293.5,784.58,642.94
2016,12,6,15,0,713.0,59.0,3.2,11.0,256.0,740.47,609.54
2016,12,6,15,15,666.0,54.5,2.8,10.0,216.5,681.42,563.48
2016,12,6,15,30,619.0,50.0,2.4,9.0,177.0,630.43,521.72
2016,12,6,15,45,539.5,43.5,2.05,8.5,136.0,542.24,447.78
2016,12,6,16,0,460.0,37.0,1.7,8.0,95.0,456.57,371.94
2016,12,6,16,15,327.5,27.0,1.6,7.5,60.0,330.26,242.68
2016,12,6,16,30,195.0,17.0,1.5,7.0,25.0,187.77,0.0
2016,12,6,16,45,97.5,8.5,1.4,6.5,12.5,73.79,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,0.6,2.0,6.0,5.12,0.0
2016,12,7,7,30,0.0,12.0,0.5,2.0,12.0,9.89,0.0
2016,12,7,7,45,0.0,26.5,0.45,2.5,26.5,21.62,12.34
2016,12,7,8,0,0.0,41.0,0.4,3.0,41.0,32.97,24.17
2016,12,7,8,15,0.5,57.5,0.5,3.0,58.0,46.38,35.2
2016,12,7,8,30,1.0,74.0,0.6,3.0,75.0,60.35,47.84
2016,12,7,8,45,6.0,88.5,0.75,3.5,91.0,73.89,59.66
2016,12,7,9,0,11.0,103.0,0.9,4.0,107.0,88.2,72.04
2016,12,7,9,15,15.0,116.0,0.95,4.5,121.5,101.72,83.66
2016,12,7,9,30,19.0,129.0,1.0,5.0,136.0,115.84,95.72
2016,12,7,9,45,155.0,143.5,1.1,5.5,205.0,196.63,163.23
2016,12,7,10,0,291.0,158.0,1.2,6.0,274.0,291.3,242.09
2016,12,7,10,15,297.5,168.0,1.2,6.5,293.0,322.95,268.56
2016,12,7,10,30,304.0,178.0,1.2,7.0,312.0,354.9,295.02
2016,12,7,10,45,457.0,152.0,1.3,7.5,362.0,450.98,373.97
2016,12,7,11,0,610.0,126.0,1.4,8.0,412.0,554.72,456.95
2016,12,7,11,15,419.0,170.0,1.45,8.0,369.0,490.88,405.08
2016,12,7,11,30,228.0,214.0,1.5,8.0,326.0,390.48,323.67
2016,12,7,11,45,131.0,206.0,1.6,8.0,270.5,317.96,264.42
2016,12,7,12,0,34.0,198.0,1.7,8.0,215.0,222.75,184.28
2016,12,7,12,15,33.5,196.5,1.85,8.0,213.0,223.73,185.65
2016,12,7,12,30,33.0,195.0,2.0,8.0,211.0,224.77,186.72
2016,12,7,12,45,130.0,199.0,2.15,8.5,260.0,335.45,280.99
2016,12,7,13,0,227.0,203.0,2.3,9.0,309.0,432.91,361.97
2016,12,7,13,15,117.0,178.5,2.4,9.0,233.5,309.15,258.93
2016,12,7,13,30,7.0,154.0,2.5,9.0,158.0,148.87,122.3
2016,12,7,13,45,48.0,160.5,2.6,9.0,180.0,213.51,179.06
2016,12,7,14,0,89.0,167.0,2.7,9.0,202.0,265.15,223.93
2016,12,7,14,15,85.0,154.0,2.65,8.5,185.5,248.87,210.78
2016,12,7,14,30,81.0,141.0,2.6,8.0,169.0,232.46,197.55
2016,12,7,14,45,76.5,126.0,2.6,8.0,150.0,212.49,180.75
2016,12,7,15,0,72.0,111.0,2.6,8.0,131.0,192.42,163.59
2016,12,7,15,15,64.0,94.5,2.5,7.5,110.5,166.75,141.4
2016,12,7,15,30,56.0,78.0,2.4,7.0,90.0,140.98,118.66
2016,12,7,15,45,43.5,61.0,2.3,7.0,69.0,110.39,90.98
2016,12,7,16,0,31.0,44.0,2.2,7.0,48.0,79.35,62.52
2016,12,7,16,15,15.5,28.0,2.2,7.0,30.0,46.66,30.13
2016,12,7,16,30,0.0,12.0,2.2,7.0,12.0,9.89,0.0
2016,12,7,16,45,0.0,6.0,2.2,7.0,6.0,5.12,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,9.0,4.2,10.0,9.0,7.68,0.0
2016,12,8,7,30,0.0,18.0,4.2,10.0,18.0,14.52,0.0
2016,12,8,7,45,64.0,32.5,4.2,10.5,40.5,25.55,14.6
2016,12,8,8,0,128.0,47.0,4.2,11.0,63.0,36.03,25.82
2016,12,8,8,15,150.5,63.5,4.15,11.0,89.5,58.83,40.05
2016,12,8,8,30,173.0,80.0,4.1,11.0,116.0,87.19,61.66
2016,12,8,8,45,188.0,95.5,4.1,11.5,142.0,116.53,86.21
2016,12,8,9,0,203.0,111.0,4.1,12.0,168.0,147.93,113.49
2016,12,8,9,15,214.0,124.5,4.0,12.0,191.5,178.35,140.65
2016,12,8,9,30,225.0,138.0,3.9,12.0,215.0,210.11,168.91
2016,12,8,9,45,132.0,148.0,3.85,12.5,194.0,191.29,155.6
2016,12,8,10,0,39.0,158.0,3.8,13.0,173.0,160.43,130.56
2016,12,8,10,15,19.5,123.0,3.7,13.0,130.5,114.51,92.08
2016,12,8,10,30,0.0,88.0,3.6,13.0,88.0,73.41,57.13
2016,12,8,10,45,42.0,146.0,3.55,13.5,166.0,159.01,129.63
2016,12,8,11,0,84.0,204.0,3.5,14.0,244.0,249.75,204.7
2016,12,8,11,15,78.5,207.5,3.4,14.0,245.5,254.98,208.69
2016,12,8,11,30,73.0,211.0,3.3,14.0,247.0,259.78,212.49
2016,12,8,11,45,72.5,213.0,3.2,14.0,249.0,266.34,217.84
2016,12,8,12,0,72.0,215.0,3.1,14.0,251.0,272.91,223.2
2016,12,8,12,15,52.5,204.5,3.0,14.0,230.5,248.91,203.22
2016,12,8,12,30,33.0,194.0,2.9,14.0,210.0,223.63,182.12
2016,12,8,12,45,47.5,196.0,2.85,14.0,219.0,242.14,197.97
2016,12,8,13,0,62.0,198.0,2.8,14.0,228.0,261.65,214.51
2016,12,8,13,15,66.0,191.5,2.7,14.0,222.0,261.55,214.76
2016,12,8,13,30,70.0,185.0,2.6,14.0,216.0,261.57,215.19
2016,12,8,13,45,108.5,176.5,2.55,14.0,221.0,309.2,255.49
2016,12,8,14,0,147.0,168.0,2.5,14.0,226.0,338.31,280.54
2016,12,8,14,15,140.5,156.0,2.35,14.0,207.5,320.85,266.44
2016,12,8,14,30,134.0,144.0,2.2,14.0,189.0,303.04,252.08
2016,12,8,14,45,129.5,128.5,2.1,14.0,168.0,281.39,234.57
2016,12,8,15,0,125.0,113.0,2.0,14.0,147.0,259.29,216.36
2016,12,8,15,15,113.5,96.5,1.8,13.5,124.0,229.08,191.09
2016,12,8,15,30,102.0,80.0,1.6,13.0,101.0,198.71,165.07
2016,12,8,15,45,84.5,62.5,1.45,13.0,77.5,161.33,132.16
2016,12,8,16,0,67.0,45.0,1.3,13.0,54.0,123.55,98.16
2016,12,8,16,15,33.5,29.5,1.25,12.5,34.0,76.89,52.21
2016,12,8,16,30,0.0,14.0,1.2,12.0,14.0,11.56,0.0
2016,12,8,16,45,0.0,7.0,1.15,12.0,7.0,5.97,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.1,11.0,12.5,10.67,0.0
2016,12,9,7,30,0.0,25.0,1.2,11.0,25.0,19.11,0.0
2016,12,9,7,45,228.0,30.5,1.3,11.5,59.5,23.71,12.82
2016,12,9,8,0,456.0,36.0,1.4,12.0,94.0,29.67,20.18
2016,12,9,8,15,528.0,42.0,1.6,12.5,133.0,62.42,32.1
2016,12,9,8,30,600.0,48.0,1.8,13.0,172.0,111.23,62.96
2016,12,9,8,45,653.5,51.0,2.05,13.5,211.5,164.14,104.96
2016,12,9,9,0,707.0,54.0,2.3,14.0,251.0,220.99,154.15
2016,12,9,9,15,468.5,95.0,2.4,14.5,233.0,229.88,174.04
2016,12,9,9,30,230.0,136.0,2.5,15.0,215.0,209.51,165.81
2016,12,9,9,45,337.5,134.0,2.6,15.5,261.0,266.81,213.04
2016,12,9,10,0,445.0,132.0,2.7,16.0,307.0,343.56,276.03
2016,12,9,10,15,359.5,156.0,2.75,16.0,303.5,341.26,276.25
2016,12,9,10,30,274.0,180.0,2.8,16.0,300.0,339.06,275.39
2016,12,9,10,45,221.0,193.5,2.9,16.5,292.5,326.55,265.35
2016,12,9,11,0,168.0,207.0,3.0,17.0,285.0,319.07,258.67
2016,12,9,11,15,142.0,211.5,2.9,17.0,279.0,315.9,255.88
2016,12,9,11,30,116.0,216.0,2.8,17.0,273.0,310.46,251.08
2016,12,9,11,45,187.5,214.0,2.75,17.0,306.0,370.04,300.18
2016,12,9,12,0,259.0,212.0,2.7,17.0,339.0,449.92,364.02
2016,12,9,12,15,230.0,213.5,2.6,17.0,326.0,422.39,341.97
2016,12,9,12,30,201.0,215.0,2.5,17.0,313.0,408.91,331.02
2016,12,9,12,45,100.5,159.5,2.45,17.0,208.5,261.49,212.61
2016,12,9,13,0,0.0,104.0,2.4,17.0,104.0,88.67,68.61
2016,12,9,13,15,79.5,147.0,2.25,17.0,181.5,218.24,178.56
2016,12,9,13,30,159.0,190.0,2.1,17.0,259.0,367.85,299.92
2016,12,9,13,45,119.5,177.5,2.0,17.0,228.0,320.63,261.0
2016,12,9,14,0,80.0,165.0,1.9,17.0,197.0,254.15,207.17
2016,12,9,14,15,76.0,152.5,1.7,16.5,180.5,238.54,195.24
