Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,30,72.0,140.0,1.5,16.0,164.0,222.88,182.89
2016,12,9,14,45,68.0,125.0,1.35,16.0,146.0,203.39,166.96
2016,12,9,15,0,64.0,110.0,1.2,16.0,128.0,183.81,150.72
2016,12,9,15,15,56.0,93.5,1.1,15.5,107.5,158.2,129.35
2016,12,9,15,30,48.0,77.0,1.0,15.0,87.0,132.48,107.46
2016,12,9,15,45,36.0,60.5,0.9,14.5,67.0,103.3,82.09
2016,12,9,16,0,24.0,44.0,0.8,14.0,47.0,73.79,55.99
2016,12,9,16,15,12.0,28.0,0.75,14.0,29.5,43.95,27.26
2016,12,9,16,30,0.0,12.0,0.7,14.0,12.0,9.89,0.0
2016,12,9,16,45,0.0,6.0,0.7,14.0,6.0,5.12,0.0
2016,12,9,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.0,4.1,13.0,5.0,4.27,0.0
2016,12,10,7,30,0.0,10.0,4.1,13.0,10.0,8.54,0.0
2016,12,10,7,45,0.0,25.0,4.1,13.5,25.0,20.38,9.79
2016,12,10,8,0,0.0,40.0,4.1,14.0,40.0,32.08,21.98
2016,12,10,8,15,4.5,56.5,4.05,14.0,57.5,45.63,32.71
2016,12,10,8,30,9.0,73.0,4.0,14.0,75.0,60.32,45.31
2016,12,10,8,45,15.5,88.0,3.95,14.0,92.5,75.0,57.76
2016,12,10,9,0,22.0,103.0,3.9,14.0,110.0,92.62,72.72
2016,12,10,9,15,26.0,117.0,3.95,14.0,125.5,108.55,86.31
2016,12,10,9,30,30.0,131.0,4.0,14.0,141.0,125.22,100.49
2016,12,10,9,45,17.0,134.0,4.1,14.0,140.0,120.93,97.17
2016,12,10,10,0,4.0,137.0,4.2,14.0,139.0,118.96,95.54
2016,12,10,10,15,7.5,147.0,4.15,14.0,150.5,130.4,105.05
2016,12,10,10,30,11.0,157.0,4.1,14.0,162.0,142.37,114.99
2016,12,10,10,45,5.5,151.0,4.05,14.5,153.5,134.2,107.77
2016,12,10,11,0,0.0,145.0,4.0,15.0,145.0,125.48,100.1
2016,12,10,11,15,0.0,76.5,3.85,15.0,76.5,63.49,48.16
2016,12,10,11,30,0.0,8.0,3.7,15.0,8.0,6.6,0.0
2016,12,10,11,45,0.0,34.5,3.6,15.0,34.5,28.52,18.62
2016,12,10,12,0,0.0,61.0,3.5,15.0,61.0,50.56,37.26
2016,12,10,12,15,0.0,59.5,3.35,15.0,59.5,49.31,36.2
2016,12,10,12,30,0.0,58.0,3.2,15.0,58.0,48.06,35.16
2016,12,10,12,45,0.0,32.5,3.05,15.0,32.5,26.86,17.22
2016,12,10,13,0,0.0,7.0,2.9,15.0,7.0,5.77,0.0
2016,12,10,13,15,11.5,86.5,2.8,15.0,92.0,82.72,65.08
2016,12,10,13,30,23.0,166.0,2.7,15.0,177.0,177.24,144.2
2016,12,10,13,45,11.5,140.5,2.6,15.0,146.0,140.17,113.03
2016,12,10,14,0,0.0,115.0,2.5,15.0,115.0,103.31,81.95
2016,12,10,14,15,0.0,105.5,2.35,14.5,105.5,94.7,75.02
2016,12,10,14,30,0.0,96.0,2.2,14.0,96.0,86.14,68.01
2016,12,10,14,45,0.0,85.0,2.05,14.0,85.0,75.93,59.4
2016,12,10,15,0,0.0,74.0,1.9,14.0,74.0,65.73,50.72
2016,12,10,15,15,0.0,62.5,1.8,13.5,62.5,54.94,41.51
2016,12,10,15,30,0.0,51.0,1.7,13.0,51.0,44.09,32.12
2016,12,10,15,45,0.0,39.0,1.6,13.0,39.0,32.49,21.94
2016,12,10,16,0,0.0,27.0,1.5,13.0,27.0,22.29,12.91
2016,12,10,16,15,0.0,17.0,1.45,13.0,17.0,14.01,4.81
2016,12,10,16,30,0.0,7.0,1.4,13.0,7.0,5.75,0.0
2016,12,10,16,45,0.0,3.5,1.35,13.0,3.5,2.99,0.0
2016,12,10,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,0.85,5.0,8.5,7.26,0.0
2016,12,11,7,30,0.0,17.0,0.8,5.0,17.0,14.51,0.0
2016,12,11,7,45,85.0,30.5,0.75,5.5,41.0,23.69,12.5
2016,12,11,8,0,170.0,44.0,0.7,6.0,65.0,34.01,24.51
2016,12,11,8,15,197.0,59.5,0.75,6.0,92.5,56.8,38.15
2016,12,11,8,30,224.0,75.0,0.8,6.0,120.0,87.4,60.77
2016,12,11,8,45,239.0,89.5,0.9,6.5,147.0,118.73,87.06
2016,12,11,9,0,254.0,104.0,1.0,7.0,174.0,152.04,116.4
2016,12,11,9,15,266.0,117.0,1.1,7.0,198.5,185.03,146.29
2016,12,11,9,30,278.0,130.0,1.2,7.0,223.0,219.41,177.34
2016,12,11,9,45,279.5,143.0,1.3,7.5,244.0,250.9,205.44
2016,12,11,10,0,281.0,156.0,1.4,8.0,265.0,282.46,232.98
2016,12,11,10,15,180.5,170.5,1.5,8.5,242.5,255.46,211.7
2016,12,11,10,30,80.0,185.0,1.6,9.0,220.0,216.55,179.21
2016,12,11,10,45,88.0,194.0,1.75,9.5,233.5,235.94,195.49
2016,12,11,11,0,96.0,203.0,1.9,10.0,247.0,256.21,212.15
2016,12,11,11,15,106.0,209.0,1.9,10.5,259.0,275.4,227.72
2016,12,11,11,30,116.0,215.0,1.9,11.0,271.0,309.04,254.78
2016,12,11,11,45,181.0,214.0,1.95,11.5,302.0,364.6,300.63
2016,12,11,12,0,246.0,213.0,2.0,12.0,333.0,440.0,361.15
2016,12,11,12,15,228.0,213.0,1.95,12.0,323.5,419.61,344.73
2016,12,11,12,30,210.0,213.0,1.9,12.0,314.0,413.66,339.95
2016,12,11,12,45,128.5,202.5,1.9,12.0,264.0,338.11,278.18
2016,12,11,13,0,47.0,192.0,1.9,12.0,214.0,240.79,197.55
2016,12,11,13,15,84.0,190.5,1.95,12.0,228.0,276.47,228.7
2016,12,11,13,30,121.0,189.0,2.0,12.0,242.0,331.8,274.89
2016,12,11,13,45,60.5,157.0,2.05,12.0,183.5,220.43,182.52
2016,12,11,14,0,0.0,125.0,2.1,12.0,125.0,114.42,92.13
2016,12,11,14,15,0.0,115.0,2.0,11.5,115.0,105.39,84.95
2016,12,11,14,30,0.0,105.0,1.9,11.0,105.0,96.45,77.6
2016,12,11,14,45,0.0,93.5,1.85,11.0,93.5,85.82,68.57
2016,12,11,15,0,0.0,82.0,1.8,11.0,82.0,75.23,59.48
2016,12,11,15,15,0.0,69.0,1.5,10.5,69.0,62.8,48.79
2016,12,11,15,30,0.0,56.0,1.2,10.0,56.0,50.27,37.86
2016,12,11,15,45,0.0,43.0,0.95,9.5,43.0,37.52,26.63
2016,12,11,16,0,0.0,30.0,0.7,9.0,30.0,24.8,15.32
2016,12,11,16,15,0.0,19.0,0.7,8.5,19.0,15.67,6.31
2016,12,11,16,30,0.0,8.0,0.7,8.0,8.0,6.58,0.0
2016,12,11,16,45,0.0,4.0,0.75,8.0,4.0,3.41,0.0
2016,12,11,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,0.95,4.5,8.0,6.83,0.0
2016,12,12,7,30,0.0,16.0,1.0,5.0,16.0,13.66,0.0
2016,12,12,7,45,88.5,29.5,1.1,5.5,40.0,22.96,11.51
2016,12,12,8,0,177.0,43.0,1.2,6.0,64.0,32.79,23.33
2016,12,12,8,15,206.5,58.5,1.25,6.5,92.5,55.97,37.23
2016,12,12,8,30,236.0,74.0,1.3,7.0,121.0,87.33,59.99
2016,12,12,8,45,256.5,88.0,1.4,7.5,149.5,119.82,86.91
2016,12,12,9,0,277.0,102.0,1.5,8.0,178.0,154.9,117.6
2016,12,12,9,15,295.0,113.5,1.4,8.0,204.0,189.52,148.75
2016,12,12,9,30,313.0,125.0,1.3,8.0,230.0,226.1,181.55
2016,12,12,9,45,500.0,102.5,1.25,8.5,288.5,306.39,247.51
2016,12,12,10,0,687.0,80.0,1.2,9.0,347.0,403.75,327.26
2016,12,12,10,15,654.5,94.5,1.1,9.5,362.0,441.38,359.0
2016,12,12,10,30,622.0,109.0,1.0,10.0,377.0,474.37,385.85
2016,12,12,10,45,585.5,124.5,0.95,10.5,385.5,501.28,406.96
2016,12,12,11,0,549.0,140.0,0.9,11.0,394.0,517.7,419.26
2016,12,12,11,15,515.0,152.5,0.95,11.0,395.0,534.45,432.76
2016,12,12,11,30,481.0,165.0,1.0,11.0,396.0,547.13,442.76
2016,12,12,11,45,415.0,180.5,1.05,11.0,381.0,534.79,433.08
2016,12,12,12,0,349.0,196.0,1.1,11.0,366.0,501.49,407.6
2016,12,12,12,15,335.5,197.0,1.1,11.0,359.5,505.37,411.08
2016,12,12,12,30,322.0,198.0,1.1,11.0,353.0,507.44,412.79
2016,12,12,12,45,323.5,192.5,1.15,11.0,345.5,512.88,417.89
2016,12,12,13,0,325.0,187.0,1.2,11.0,338.0,517.06,422.02
2016,12,12,13,15,249.0,188.0,1.15,11.0,301.0,458.69,375.44
2016,12,12,13,30,173.0,189.0,1.1,11.0,264.0,378.93,311.92
2016,12,12,13,45,162.0,178.0,1.1,11.0,245.0,359.98,297.77
2016,12,12,14,0,151.0,167.0,1.1,11.0,226.0,340.35,282.47
2016,12,12,14,15,143.5,155.5,1.0,10.5,208.0,322.7,268.91
2016,12,12,14,30,136.0,144.0,0.9,10.0,190.0,304.74,254.86
2016,12,12,14,45,130.5,128.5,0.85,10.0,169.0,282.19,236.65
2016,12,12,15,0,125.0,113.0,0.8,10.0,148.0,259.2,217.73
2016,12,12,15,15,114.0,96.5,0.75,9.5,124.5,229.41,192.92
2016,12,12,15,30,103.0,80.0,0.7,9.0,101.0,199.39,167.27
2016,12,12,15,45,87.0,63.0,0.65,9.0,78.0,164.11,136.04
2016,12,12,16,0,71.0,46.0,0.6,9.0,55.0,128.49,103.68
2016,12,12,16,15,35.5,30.0,0.6,8.5,34.5,79.4,55.65
2016,12,12,16,30,0.0,14.0,0.6,8.0,14.0,11.56,0.0
2016,12,12,16,45,0.0,7.0,0.65,8.0,7.0,5.97,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,6.5,1.0,7.5,6.5,5.55,0.0
2016,12,13,7,30,0.0,13.0,1.1,8.0,13.0,11.1,0.0
2016,12,13,7,45,76.5,27.5,1.2,8.5,36.5,21.49,9.8
2016,12,13,8,0,153.0,42.0,1.3,9.0,60.0,32.5,22.71
2016,12,13,8,15,189.0,57.5,1.35,9.5,89.0,53.93,35.64
2016,12,13,8,30,225.0,73.0,1.4,10.0,118.0,84.81,57.66
2016,12,13,8,45,246.5,87.5,1.5,10.5,146.5,117.16,84.09
2016,12,13,9,0,268.0,102.0,1.6,11.0,175.0,152.26,114.37
2016,12,13,9,15,288.5,113.0,1.55,11.0,201.0,186.58,144.85
2016,12,13,9,30,309.0,124.0,1.5,11.0,227.0,223.13,177.29
2016,12,13,9,45,190.5,142.5,1.45,11.5,208.0,207.85,168.17
2016,12,13,10,0,72.0,161.0,1.4,12.0,189.0,177.97,144.89
2016,12,13,10,15,120.0,174.0,1.4,12.0,224.0,227.98,186.66
2016,12,13,10,30,168.0,187.0,1.4,12.0,259.0,276.06,226.41
2016,12,13,10,45,88.5,175.5,1.4,12.5,213.5,216.64,177.14
2016,12,13,11,0,9.0,164.0,1.4,13.0,168.0,149.54,120.54
2016,12,13,11,15,85.0,189.5,1.4,13.0,230.0,239.38,196.1
2016,12,13,11,30,161.0,215.0,1.4,13.0,292.0,341.22,278.96
2016,12,13,11,45,108.5,210.5,1.4,13.5,263.0,290.57,236.76
2016,12,13,12,0,56.0,206.0,1.4,14.0,234.0,249.55,202.39
2016,12,13,12,15,166.5,205.0,1.3,14.0,286.0,359.08,292.85
2016,12,13,12,30,277.0,204.0,1.2,14.0,338.0,476.27,385.35
2016,12,13,12,45,274.5,199.5,1.15,14.0,329.5,478.69,386.41
2016,12,13,13,0,272.0,195.0,1.1,14.0,321.0,479.93,387.55
2016,12,13,13,15,194.5,192.0,1.05,13.5,280.5,395.74,322.0
2016,12,13,13,30,117.0,189.0,1.0,13.0,240.0,328.0,267.87
2016,12,13,13,45,58.5,159.0,0.95,13.0,184.5,221.18,181.2
2016,12,13,14,0,0.0,129.0,0.9,13.0,129.0,118.95,95.25
2016,12,13,14,15,0.0,118.5,0.8,13.0,118.5,109.41,87.65
2016,12,13,14,30,0.0,108.0,0.7,13.0,108.0,99.95,79.8
2016,12,13,14,45,0.0,96.0,0.65,13.0,96.0,88.77,70.44
2016,12,13,15,0,0.0,84.0,0.6,13.0,84.0,77.63,60.99
2016,12,13,15,15,0.0,70.5,0.55,12.5,70.5,64.61,49.93
2016,12,13,15,30,0.0,57.0,0.5,12.0,57.0,51.45,38.59
2016,12,13,15,45,0.0,43.5,0.45,12.0,43.5,38.07,26.84
2016,12,13,16,0,0.0,30.0,0.4,12.0,30.0,24.79,15.13
2016,12,13,16,15,0.0,19.0,0.4,11.5,19.0,15.67,6.29
2016,12,13,16,30,0.0,8.0,0.4,11.0,8.0,6.57,0.0
2016,12,13,16,45,0.0,4.0,0.45,11.0,4.0,3.41,0.0
2016,12,13,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.5,1.9,9.5,7.5,0.0,0.0
2016,12,14,7,30,0.0,15.0,2.1,10.0,15.0,12.8,0.0
2016,12,14,7,45,111.0,27.5,2.3,10.5,40.5,21.54,9.22
2016,12,14,8,0,222.0,40.0,2.5,11.0,66.0,30.72,20.88
2016,12,14,8,15,264.0,54.0,2.55,11.5,97.0,53.96,33.68
2016,12,14,8,30,306.0,68.0,2.6,12.0,128.0,89.71,57.99
2016,12,14,8,45,334.0,80.0,2.65,12.5,158.5,126.78,87.74
2016,12,14,9,0,362.0,92.0,2.7,13.0,189.0,167.21,122.51
2016,12,14,9,15,387.0,101.0,2.75,13.0,217.5,207.36,158.38
2016,12,14,9,30,412.0,110.0,2.8,13.0,246.0,250.09,196.65
2016,12,14,9,45,275.0,137.0,2.85,13.5,232.0,241.61,194.35
2016,12,14,10,0,138.0,164.0,2.9,14.0,218.0,217.24,176.49
2016,12,14,10,15,69.0,150.5,2.9,14.0,177.5,170.86,138.82
2016,12,14,10,30,0.0,137.0,2.9,14.0,137.0,117.66,94.08
2016,12,14,10,45,88.0,170.0,2.95,14.5,210.5,210.52,172.19
2016,12,14,11,0,176.0,203.0,3.0,15.0,284.0,318.5,260.74
2016,12,14,11,15,221.0,204.0,3.0,15.0,308.0,360.44,295.14
2016,12,14,11,30,266.0,205.0,3.0,15.0,332.0,419.47,342.88
2016,12,14,11,45,273.5,206.0,3.0,15.0,337.5,439.68,359.09
2016,12,14,12,0,281.0,207.0,3.0,15.0,343.0,459.55,375.13
2016,12,14,12,15,188.5,209.5,3.0,15.0,300.5,382.25,312.59
2016,12,14,12,30,96.0,212.0,3.0,15.0,258.0,298.73,243.94
2016,12,14,12,45,197.0,201.5,3.0,15.0,293.5,395.7,325.02
2016,12,14,13,0,298.0,191.0,3.0,15.0,329.0,497.58,407.58
2016,12,14,13,15,149.5,168.0,2.95,15.0,237.0,324.32,267.1
2016,12,14,13,30,1.0,145.0,2.9,15.0,145.0,133.6,106.75
2016,12,14,13,45,0.5,126.5,2.9,15.0,126.5,114.63,91.36
2016,12,14,14,0,0.0,108.0,2.9,15.0,108.0,95.76,75.67
2016,12,14,14,15,0.0,99.5,2.75,14.5,99.5,88.12,69.5
2016,12,14,14,30,0.0,91.0,2.6,14.0,91.0,80.55,63.29
2016,12,14,14,45,0.0,81.0,2.5,14.0,81.0,71.37,55.54
2016,12,14,15,0,0.0,71.0,2.4,14.0,71.0,62.22,47.73
2016,12,14,15,15,0.0,59.5,2.25,13.5,59.5,51.35,38.45
2016,12,14,15,30,0.0,48.0,2.1,13.0,48.0,40.42,29.0
2016,12,14,15,45,0.0,37.0,1.95,13.0,37.0,30.59,20.35
2016,12,14,16,0,0.0,26.0,1.8,13.0,26.0,21.46,12.24
2016,12,14,16,15,0.0,16.5,1.8,12.5,16.5,13.59,4.68
2016,12,14,16,30,0.0,7.0,1.8,12.0,7.0,5.75,0.0
2016,12,14,16,45,0.0,3.5,1.8,12.0,3.5,2.99,0.0
2016,12,14,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,12.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,12.0,4.0,3.41,0.0
2016,12,15,7,45,0.0,12.0,4.25,12.0,12.0,9.87,0.88
2016,12,15,8,0,0.0,20.0,4.3,12.0,20.0,16.48,8.5
2016,12,15,8,15,0.0,30.0,4.2,12.0,30.0,24.77,15.35
2016,12,15,8,30,0.0,40.0,4.1,12.0,40.0,33.07,22.72
2016,12,15,8,45,0.0,50.0,4.05,12.5,50.0,41.39,30.0
2016,12,15,9,0,0.0,60.0,4.0,13.0,60.0,49.7,37.18
2016,12,15,9,15,0.0,69.0,4.05,13.0,69.0,57.27,43.72
2016,12,15,9,30,0.0,78.0,4.1,13.0,78.0,64.93,50.26
2016,12,15,9,45,0.0,86.0,4.15,13.0,86.0,71.82,56.09
2016,12,15,10,0,0.0,94.0,4.2,13.0,94.0,78.78,61.94
2016,12,15,10,15,0.0,98.5,4.2,13.0,98.5,82.74,65.22
2016,12,15,10,30,0.0,103.0,4.2,13.0,103.0,86.74,68.52
2016,12,15,10,45,0.0,96.5,4.2,13.5,96.5,80.95,63.39
2016,12,15,11,0,0.0,90.0,4.2,14.0,90.0,75.16,58.32
2016,12,15,11,15,0.0,93.5,4.15,14.0,93.5,78.25,60.88
2016,12,15,11,30,0.0,97.0,4.1,14.0,97.0,81.4,63.49
2016,12,15,11,45,0.0,98.0,4.1,14.5,98.0,82.34,64.13
2016,12,15,12,0,0.0,99.0,4.1,15.0,99.0,83.31,64.8
2016,12,15,12,15,0.0,111.5,4.1,15.0,111.5,95.04,74.63
2016,12,15,12,30,0.0,124.0,4.1,15.0,124.0,107.29,84.89
2016,12,15,12,45,0.0,105.5,4.2,15.0,105.5,89.84,70.33
2016,12,15,13,0,0.0,87.0,4.3,15.0,87.0,72.69,55.98
2016,12,15,13,15,0.0,88.5,4.45,15.0,88.5,74.27,57.38
2016,12,15,13,30,0.0,90.0,4.6,15.0,90.0,75.99,58.9
2016,12,15,13,45,0.0,64.5,4.75,15.0,64.5,53.45,39.9
2016,12,15,14,0,0.0,39.0,4.9,15.0,39.0,32.22,21.9
2016,12,15,14,15,0.0,36.0,4.9,14.5,36.0,29.73,19.86
2016,12,15,14,30,0.0,33.0,4.9,14.0,33.0,27.23,17.79
2016,12,15,14,45,0.0,29.5,4.95,14.0,29.5,24.33,15.3
2016,12,15,15,0,0.0,26.0,5.0,14.0,26.0,21.43,12.8
2016,12,15,15,15,0.0,22.0,4.9,14.0,22.0,18.11,9.92
2016,12,15,15,30,0.0,18.0,4.8,14.0,18.0,14.81,7.01
2016,12,15,15,45,0.0,13.5,4.7,14.0,13.5,11.09,3.74
2016,12,15,16,0,0.0,9.0,4.6,14.0,9.0,7.39,0.48
2016,12,15,16,15,0.0,5.5,4.5,13.5,5.5,4.51,0.0
2016,12,15,16,30,0.0,2.0,4.4,13.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,4.3,13.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,7,15,85.5,7.0,3.7,6.0,9.0,0.0,0.0
2016,12,16,7,30,171.0,14.0,3.8,6.0,18.0,11.95,0.0
2016,12,16,7,45,322.5,23.5,3.9,6.5,52.5,19.57,7.06
2016,12,16,8,0,474.0,33.0,4.0,7.0,87.0,27.44,18.25
2016,12,16,8,15,554.0,39.5,4.15,7.0,127.5,55.61,29.62
2016,12,16,8,30,634.0,46.0,4.3,7.0,168.0,105.72,59.21
2016,12,16,8,45,684.5,50.5,4.5,7.5,208.5,158.85,101.15
2016,12,16,9,0,735.0,55.0,4.7,8.0,249.0,217.59,152.98
2016,12,16,9,15,767.0,58.0,4.75,8.0,286.0,275.07,207.01
2016,12,16,9,30,799.0,61.0,4.8,8.0,323.0,335.29,263.84
2016,12,16,9,45,821.5,63.0,4.85,8.5,355.5,393.23,317.85
2016,12,16,10,0,844.0,65.0,4.9,9.0,388.0,452.19,371.43
2016,12,16,10,15,858.5,67.0,4.9,9.0,414.0,507.92,421.65
2016,12,16,10,30,873.0,69.0,4.9,9.0,440.0,563.24,470.23
2016,12,16,10,45,882.5,70.0,4.9,9.5,459.0,613.82,512.88
2016,12,16,11,0,892.0,71.0,4.9,10.0,478.0,658.33,549.68
2016,12,16,11,15,897.5,71.5,4.85,10.0,490.0,701.75,585.46
2016,12,16,11,30,903.0,72.0,4.8,10.0,502.0,742.94,617.08
2016,12,16,11,45,903.5,72.5,4.8,10.0,506.5,777.93,643.67
2016,12,16,12,0,904.0,73.0,4.8,10.0,511.0,809.99,667.96
2016,12,16,12,15,903.0,73.0,4.7,10.0,508.0,837.16,687.89
2016,12,16,12,30,902.0,73.0,4.6,10.0,505.0,861.07,705.33
2016,12,16,12,45,897.0,72.5,4.6,10.0,494.5,877.56,717.94
2016,12,16,13,0,892.0,72.0,4.6,10.0,484.0,890.5,728.05
2016,12,16,13,15,884.0,71.0,4.55,10.0,466.0,905.9,739.77
2016,12,16,13,30,876.0,70.0,4.5,10.0,448.0,908.46,741.97
2016,12,16,13,45,861.0,68.5,4.5,10.0,423.0,900.29,736.74
2016,12,16,14,0,846.0,67.0,4.5,10.0,398.0,888.47,728.87
2016,12,16,14,15,826.0,65.0,4.4,9.5,367.5,867.92,714.95
2016,12,16,14,30,806.0,63.0,4.3,9.0,337.0,844.09,698.32
2016,12,16,14,45,776.5,60.0,4.2,9.0,300.5,807.36,670.09
2016,12,16,15,0,747.0,57.0,4.1,9.0,264.0,768.05,639.18
2016,12,16,15,15,702.5,52.5,3.75,8.5,224.5,711.62,594.09
2016,12,16,15,30,658.0,48.0,3.4,8.0,185.0,653.87,546.25
2016,12,16,15,45,588.0,42.0,3.05,7.5,144.0,572.71,477.56
2016,12,16,16,0,518.0,36.0,2.7,7.0,103.0,492.33,405.75
2016,12,16,16,15,259.0,32.5,2.55,6.5,66.0,285.56,219.03
2016,12,16,16,30,0.0,29.0,2.4,6.0,29.0,44.59,0.0
2016,12,16,16,45,0.0,14.5,2.25,5.5,14.5,12.38,0.0
2016,12,16,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,119.5,6.0,1.2,-0.5,9.0,0.0,0.0
2016,12,17,7,30,239.0,12.0,1.2,0.0,18.0,10.24,0.0
2016,12,17,7,45,386.5,21.5,1.3,0.5,54.0,19.57,6.82
2016,12,17,8,0,534.0,31.0,1.4,1.0,90.0,28.24,19.45
2016,12,17,8,15,610.5,37.0,1.55,1.5,132.0,54.09,28.33
2016,12,17,8,30,687.0,43.0,1.7,2.0,174.0,106.68,59.04
2016,12,17,8,45,734.5,47.0,1.9,2.5,215.5,161.93,103.0
2016,12,17,9,0,782.0,51.0,2.1,3.0,257.0,222.37,156.94
2016,12,17,9,15,812.5,54.0,2.2,3.5,294.5,282.05,213.08
2016,12,17,9,30,843.0,57.0,2.3,4.0,332.0,344.24,271.49
2016,12,17,9,45,863.5,59.0,2.4,5.0,364.5,403.75,326.33
2016,12,17,10,0,884.0,61.0,2.5,6.0,397.0,462.37,378.83
2016,12,17,10,15,897.0,62.5,2.5,6.0,423.5,518.1,428.52
2016,12,17,10,30,910.0,64.0,2.5,6.0,450.0,573.18,476.2
2016,12,17,10,45,918.5,65.5,2.55,6.5,469.5,624.67,518.98
2016,12,17,11,0,927.0,67.0,2.6,7.0,489.0,674.58,559.27
2016,12,17,11,15,932.0,67.5,2.6,7.0,501.5,719.11,595.18
2016,12,17,11,30,937.0,68.0,2.6,7.0,514.0,761.28,626.62
2016,12,17,11,45,937.5,68.5,2.6,7.5,518.0,797.5,652.08
2016,12,17,12,0,938.0,69.0,2.6,8.0,522.0,830.68,675.12
2016,12,17,12,15,936.5,69.0,2.55,8.0,519.0,858.45,694.91
2016,12,17,12,30,935.0,69.0,2.5,8.0,516.0,882.83,712.23
2016,12,17,12,45,925.0,70.0,2.5,8.5,504.5,897.7,721.84
2016,12,17,13,0,915.0,71.0,2.5,9.0,493.0,908.76,728.89
2016,12,17,13,15,906.0,70.0,2.4,9.0,475.0,914.31,732.49
2016,12,17,13,30,897.0,69.0,2.3,9.0,457.0,916.14,733.53
2016,12,17,13,45,883.5,67.5,2.25,9.0,431.5,919.12,736.03
2016,12,17,14,0,870.0,66.0,2.2,9.0,406.0,908.84,729.02
2016,12,17,14,15,850.0,64.0,2.05,8.5,375.0,888.38,714.98
2016,12,17,14,30,830.0,62.0,1.9,8.0,344.0,864.54,698.3
2016,12,17,14,45,801.0,59.0,1.75,8.0,307.0,828.16,670.77
2016,12,17,15,0,772.0,56.0,1.6,8.0,270.0,789.11,640.65
2016,12,17,15,15,728.0,51.5,1.4,7.0,230.0,732.82,598.22
2016,12,17,15,30,684.0,47.0,1.2,6.0,190.0,675.15,552.86
2016,12,17,15,45,613.5,41.5,1.05,5.5,148.0,593.63,486.35
2016,12,17,16,0,543.0,36.0,0.9,5.0,106.0,512.73,416.41
2016,12,17,16,15,271.5,33.5,0.95,4.5,68.5,295.89,227.03
2016,12,17,16,30,0.0,31.0,1.0,4.0,31.0,50.16,0.0
2016,12,17,16,45,0.0,15.5,1.05,4.0,15.5,13.23,0.0
2016,12,17,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,111.0,6.0,1.15,-1.5,8.5,0.0,0.0
2016,12,18,7,30,222.0,12.0,1.3,-1.0,17.0,10.24,0.0
2016,12,18,7,45,371.5,21.0,1.5,-0.5,52.0,19.08,5.96
2016,12,18,8,0,521.0,30.0,1.7,0.0,87.0,27.28,18.61
2016,12,18,8,15,600.0,36.0,1.7,0.5,129.0,51.51,27.06
2016,12,18,8,30,679.0,42.0,1.7,1.0,171.0,103.54,57.07
2016,12,18,8,45,729.0,46.0,1.7,1.5,212.5,158.59,100.63
2016,12,18,9,0,779.0,50.0,1.7,2.0,254.0,219.14,154.45
2016,12,18,9,15,810.5,53.0,1.7,2.5,292.0,278.85,210.48
2016,12,18,9,30,842.0,56.0,1.7,3.0,330.0,341.21,268.79
2016,12,18,9,45,861.5,58.5,1.75,3.5,363.0,400.76,324.05
2016,12,18,10,0,881.0,61.0,1.8,4.0,396.0,459.39,377.0
2016,12,18,10,15,895.5,63.0,1.8,4.5,423.0,516.28,426.7
2016,12,18,10,30,910.0,65.0,1.8,5.0,450.0,572.7,474.27
2016,12,18,10,45,920.0,66.0,1.85,5.5,470.0,624.6,517.04
2016,12,18,11,0,930.0,67.0,1.9,6.0,490.0,675.02,557.42
2016,12,18,11,15,936.0,67.5,1.9,6.5,502.5,720.43,592.53
2016,12,18,11,30,942.0,68.0,1.9,7.0,515.0,763.55,623.14
2016,12,18,11,45,944.0,68.0,1.95,7.5,520.0,800.57,649.16
2016,12,18,12,0,946.0,68.0,2.0,8.0,525.0,834.62,672.88
2016,12,18,12,15,944.5,68.0,2.05,8.0,522.0,862.71,693.45
2016,12,18,12,30,943.0,68.0,2.1,8.0,519.0,887.37,711.67
2016,12,18,12,45,938.5,67.5,2.2,8.0,508.5,905.31,725.7
2016,12,18,13,0,934.0,67.0,2.3,8.0,498.0,919.56,737.29
2016,12,18,13,15,925.0,66.0,2.35,8.0,479.5,925.41,742.51
2016,12,18,13,30,916.0,65.0,2.4,8.0,461.0,927.46,745.22
2016,12,18,13,45,902.5,63.5,2.5,8.0,436.0,920.99,742.4
2016,12,18,14,0,889.0,62.0,2.6,8.0,411.0,910.86,736.99
2016,12,18,14,15,870.0,60.0,2.5,8.0,379.5,891.52,722.97
2016,12,18,14,30,851.0,58.0,2.4,8.0,348.0,878.21,713.25
2016,12,18,14,45,822.0,55.5,2.3,8.0,311.0,842.47,686.58
2016,12,18,15,0,793.0,53.0,2.2,8.0,274.0,804.03,657.33
2016,12,18,15,15,750.5,49.0,1.9,7.0,233.5,749.52,615.41
2016,12,18,15,30,708.0,45.0,1.6,6.0,193.0,693.55,570.47
2016,12,18,15,45,639.5,39.5,1.35,5.0,151.0,613.41,504.88
2016,12,18,16,0,571.0,34.0,1.1,4.0,109.0,534.12,435.93
2016,12,18,16,15,446.5,26.0,1.1,3.5,71.0,412.0,316.99
2016,12,18,16,30,322.0,18.0,1.1,3.0,33.0,279.25,0.0
2016,12,18,16,45,161.0,9.0,1.15,2.5,16.5,119.15,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,15,91.0,6.0,1.15,-0.5,8.0,0.0,0.0
2016,12,19,7,30,182.0,12.0,1.3,0.0,16.0,10.24,0.0
2016,12,19,7,45,327.0,21.5,1.45,0.5,49.0,17.89,4.61
2016,12,19,8,0,472.0,31.0,1.6,1.0,82.0,28.12,19.2
2016,12,19,8,15,552.5,38.0,1.65,1.5,122.5,50.6,27.77
2016,12,19,8,30,633.0,45.0,1.7,2.0,163.0,100.63,56.46
2016,12,19,8,45,684.0,49.0,1.75,2.5,203.5,153.01,97.45
2016,12,19,9,0,735.0,53.0,1.8,3.0,244.0,211.07,148.68
2016,12,19,9,15,766.5,56.5,1.85,3.5,281.0,268.73,202.58
2016,12,19,9,30,798.0,60.0,1.9,4.0,318.0,329.13,258.98
2016,12,19,9,45,816.0,63.0,2.0,4.5,350.0,386.27,312.15
2016,12,19,10,0,834.0,66.0,2.1,5.0,382.0,444.02,364.43
2016,12,19,10,15,849.0,68.0,2.2,5.5,408.0,499.58,413.42
2016,12,19,10,30,864.0,70.0,2.3,6.0,434.0,554.83,460.67
2016,12,19,10,45,873.0,71.5,2.4,6.5,453.5,605.42,502.9
2016,12,19,11,0,882.0,73.0,2.5,7.0,473.0,654.59,542.88
2016,12,19,11,15,887.5,73.5,2.45,7.5,485.5,698.58,577.08
2016,12,19,11,30,893.0,74.0,2.4,8.0,498.0,734.37,603.0
2016,12,19,11,45,894.0,74.5,2.4,8.5,502.5,769.69,627.87
2016,12,19,12,0,895.0,75.0,2.4,9.0,507.0,802.16,650.4
2016,12,19,12,15,808.5,86.5,2.4,9.0,475.5,781.6,634.87
2016,12,19,12,30,722.0,98.0,2.4,9.0,444.0,750.68,612.15
2016,12,19,12,45,803.0,86.0,2.45,9.0,463.0,819.88,664.57
2016,12,19,13,0,884.0,74.0,2.5,9.0,482.0,893.23,718.44
2016,12,19,13,15,875.5,72.5,2.45,9.0,464.0,898.68,721.81
2016,12,19,13,30,867.0,71.0,2.4,9.0,446.0,900.4,723.31
2016,12,19,13,45,852.5,70.0,2.35,9.0,421.5,893.66,718.8
2016,12,19,14,0,838.0,69.0,2.3,9.0,397.0,883.28,711.77
2016,12,19,14,15,817.5,66.5,2.1,8.5,366.5,861.97,696.57
2016,12,19,14,30,797.0,64.0,1.9,8.0,336.0,837.4,678.77
2016,12,19,14,45,767.0,61.0,1.75,8.0,300.0,800.6,650.84
2016,12,19,15,0,737.0,58.0,1.6,8.0,264.0,761.23,620.4
2016,12,19,15,15,692.0,53.5,1.4,7.0,224.5,704.75,577.66
2016,12,19,15,30,647.0,49.0,1.2,6.0,185.0,646.96,532.11
2016,12,19,15,45,574.5,43.0,1.05,5.5,144.5,573.44,471.59
2016,12,19,16,0,502.0,37.0,0.9,5.0,104.0,493.52,402.59
2016,12,19,16,15,251.0,34.0,0.9,4.5,67.5,284.36,220.55
2016,12,19,16,30,0.0,31.0,0.9,4.0,31.0,48.71,0.0
2016,12,19,16,45,0.0,15.5,0.95,4.0,15.5,13.23,0.0
2016,12,19,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
